Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,16.0,3.85,7.5,34.0,12.02,0.0
2016,1,1,8,0,373.0,32.0,3.8,8.0,68.0,25.1,15.36
2016,1,1,8,15,464.0,40.0,3.75,8.0,108.5,30.02,21.05
2016,1,1,8,30,555.0,48.0,3.7,8.0,149.0,34.81,25.83
2016,1,1,8,45,609.5,54.0,3.65,8.5,189.5,55.27,30.93
2016,1,1,9,0,664.0,60.0,3.6,9.0,230.0,93.79,50.63
2016,1,1,9,15,701.5,64.0,3.5,9.0,268.5,132.68,77.89
2016,1,1,9,30,739.0,68.0,3.4,9.0,307.0,176.34,113.41
2016,1,1,9,45,573.0,100.0,3.35,9.5,297.0,202.02,144.03
2016,1,1,10,0,407.0,132.0,3.3,10.0,287.0,214.98,163.15
2016,1,1,10,15,581.5,104.0,3.15,10.0,343.5,255.41,193.94
2016,1,1,10,30,756.0,76.0,3.0,10.0,400.0,307.48,235.82
2016,1,1,10,45,739.0,84.5,2.9,10.0,414.5,336.0,262.89
2016,1,1,11,0,722.0,93.0,2.8,10.0,429.0,360.31,285.86
2016,1,1,11,15,621.0,125.0,2.65,10.0,420.5,372.25,298.68
2016,1,1,11,30,520.0,157.0,2.5,10.0,412.0,376.16,303.92
2016,1,1,11,45,406.0,184.0,2.4,10.5,384.5,364.41,295.34
2016,1,1,12,0,292.0,211.0,2.3,11.0,357.0,345.44,280.27
2016,1,1,12,15,339.0,202.0,2.15,11.0,371.5,366.47,297.72
2016,1,1,12,30,386.0,193.0,2.0,11.0,386.0,387.65,315.02
2016,1,1,12,45,422.5,181.5,1.85,11.0,389.5,403.72,328.11
2016,1,1,13,0,459.0,170.0,1.7,11.0,393.0,416.32,338.38
2016,1,1,13,15,539.5,144.5,1.6,11.0,398.5,436.26,354.83
2016,1,1,13,30,620.0,119.0,1.5,11.0,404.0,456.61,371.28
2016,1,1,13,45,557.5,126.5,1.45,11.0,373.0,431.81,351.54
2016,1,1,14,0,495.0,134.0,1.4,11.0,342.0,403.8,329.36
2016,1,1,14,15,510.5,120.5,1.35,11.0,322.5,394.64,322.36
2016,1,1,14,30,526.0,107.0,1.3,11.0,303.0,383.26,313.18
2016,1,1,14,45,499.5,102.5,1.3,11.0,274.5,359.3,293.61
2016,1,1,15,0,473.0,98.0,1.3,11.0,246.0,334.7,273.15
2016,1,1,15,15,448.0,87.5,1.3,10.5,213.5,303.67,247.49
2016,1,1,15,30,423.0,77.0,1.3,10.0,181.0,272.39,220.84
2016,1,1,15,45,381.0,66.5,1.3,10.0,147.0,234.49,187.71
2016,1,1,16,0,339.0,56.0,1.3,10.0,113.0,197.96,155.05
2016,1,1,16,15,277.5,42.5,1.3,10.0,80.0,153.15,115.09
2016,1,1,16,30,216.0,29.0,1.3,10.0,47.0,111.72,71.37
2016,1,1,16,45,108.0,14.5,1.35,10.0,23.5,50.76,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,30.0,17.0,4.55,10.5,20.0,15.43,0.0
2016,1,2,8,0,60.0,34.0,4.6,11.0,40.0,29.69,18.9
2016,1,2,8,15,83.5,51.5,4.7,11.0,64.0,43.89,32.89
2016,1,2,8,30,107.0,69.0,4.8,11.0,88.0,57.69,45.83
2016,1,2,8,45,121.5,86.0,4.95,11.5,113.0,75.39,56.68
2016,1,2,9,0,136.0,103.0,5.1,12.0,138.0,98.13,73.34
2016,1,2,9,15,144.0,119.0,5.2,12.0,161.0,120.65,91.3
2016,1,2,9,30,152.0,135.0,5.3,12.0,184.0,143.79,110.53
2016,1,2,9,45,161.5,148.0,5.4,12.5,205.0,165.29,128.48
2016,1,2,10,0,171.0,161.0,5.5,13.0,226.0,187.32,147.02
2016,1,2,10,15,104.0,166.5,5.6,13.0,207.0,182.11,145.4
2016,1,2,10,30,37.0,172.0,5.7,13.0,188.0,172.73,139.51
2016,1,2,10,45,158.5,183.0,5.85,13.5,256.5,226.52,181.87
2016,1,2,11,0,280.0,194.0,6.0,14.0,325.0,288.57,231.52
2016,1,2,11,15,178.0,203.0,6.1,14.0,287.5,265.59,214.45
2016,1,2,11,30,76.0,212.0,6.2,14.0,250.0,235.95,191.04
2016,1,2,11,45,42.5,195.0,6.3,14.0,216.5,207.58,167.95
2016,1,2,12,0,9.0,178.0,6.4,14.0,183.0,176.26,142.1
2016,1,2,12,15,192.5,187.0,6.45,14.0,283.5,278.49,227.34
2016,1,2,12,30,376.0,196.0,6.5,14.0,384.0,385.91,315.78
2016,1,2,12,45,199.5,191.5,6.55,14.0,291.5,293.94,240.46
2016,1,2,13,0,23.0,187.0,6.6,14.0,199.0,194.77,157.72
2016,1,2,13,15,134.0,192.0,6.55,14.0,254.5,265.37,217.32
2016,1,2,13,30,245.0,197.0,6.5,14.0,310.0,334.62,275.06
2016,1,2,13,45,231.5,188.0,6.5,14.0,291.0,319.64,262.93
2016,1,2,14,0,218.0,179.0,6.5,14.0,272.0,299.41,246.57
2016,1,2,14,15,109.0,140.5,6.4,14.0,187.0,202.33,165.81
2016,1,2,14,30,0.0,102.0,6.3,14.0,102.0,99.91,79.28
2016,1,2,14,45,0.0,92.5,6.25,14.0,92.5,90.63,71.58
2016,1,2,15,0,0.0,83.0,6.2,14.0,83.0,81.34,63.75
2016,1,2,15,15,0.0,72.0,6.05,13.5,72.0,70.47,54.62
2016,1,2,15,30,0.0,61.0,5.9,13.0,61.0,59.58,45.32
2016,1,2,15,45,0.0,49.5,5.8,13.0,49.5,48.11,35.34
2016,1,2,16,0,0.0,38.0,5.7,13.0,38.0,36.7,25.33
2016,1,2,16,15,0.0,27.0,5.65,13.0,27.0,26.07,15.9
2016,1,2,16,30,0.0,16.0,5.6,13.0,16.0,15.44,5.8
2016,1,2,16,45,0.0,8.0,5.6,13.0,8.0,7.71,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,6.75,13.0,15.5,14.96,0.0
2016,1,3,8,0,0.0,31.0,6.7,13.0,31.0,29.24,18.32
2016,1,3,8,15,8.5,48.0,6.65,13.0,49.5,44.41,33.06
2016,1,3,8,30,17.0,65.0,6.6,13.0,68.0,57.43,45.22
2016,1,3,8,45,24.0,81.5,6.55,13.5,87.0,72.52,55.58
2016,1,3,9,0,31.0,98.0,6.5,14.0,106.0,89.57,69.44
2016,1,3,9,15,36.5,113.0,6.5,14.0,124.0,106.01,83.0
2016,1,3,9,30,42.0,128.0,6.5,14.0,142.0,122.95,97.05
2016,1,3,9,45,45.5,141.5,6.5,14.0,158.0,138.72,110.23
2016,1,3,10,0,49.0,155.0,6.5,14.0,174.0,154.74,123.63
2016,1,3,10,15,56.5,167.5,6.4,14.0,191.0,171.26,137.29
2016,1,3,10,30,64.0,180.0,6.3,14.0,208.0,188.27,151.38
2016,1,3,10,45,124.0,192.5,6.2,14.5,249.5,223.17,179.03
2016,1,3,11,0,184.0,205.0,6.1,15.0,291.0,262.85,210.81
2016,1,3,11,15,280.0,198.0,6.05,15.0,333.5,302.38,242.85
2016,1,3,11,30,376.0,191.0,6.0,15.0,376.0,346.26,278.79
2016,1,3,11,45,343.0,200.5,5.95,15.0,371.0,350.9,283.46
2016,1,3,12,0,310.0,210.0,5.9,15.0,366.0,353.3,286.08
2016,1,3,12,15,373.0,197.0,5.75,15.0,384.5,378.67,307.31
2016,1,3,12,30,436.0,184.0,5.6,15.0,403.0,407.11,330.92
2016,1,3,12,45,282.5,201.5,5.45,15.5,342.5,349.61,283.78
2016,1,3,13,0,129.0,219.0,5.3,16.0,282.0,288.21,232.94
2016,1,3,13,15,74.0,197.0,5.05,16.0,233.0,235.62,190.16
2016,1,3,13,30,19.0,175.0,4.8,16.0,184.0,182.02,146.04
2016,1,3,13,45,17.5,167.0,4.6,16.0,175.0,173.78,139.47
2016,1,3,14,0,16.0,159.0,4.4,16.0,166.0,165.5,132.8
2016,1,3,14,15,20.5,152.0,4.2,15.5,160.0,161.32,129.81
2016,1,3,14,30,25.0,145.0,4.0,15.0,154.0,157.08,126.71
2016,1,3,14,45,20.5,132.0,3.8,15.0,139.0,141.99,114.23
2016,1,3,15,0,16.0,119.0,3.6,15.0,124.0,126.98,101.73
2016,1,3,15,15,10.5,104.0,3.55,14.5,107.5,109.45,87.18
2016,1,3,15,30,5.0,89.0,3.5,14.0,91.0,92.08,72.56
2016,1,3,15,45,2.5,72.0,3.45,14.0,73.0,73.82,56.86
2016,1,3,16,0,0.0,55.0,3.4,14.0,55.0,55.49,40.99
2016,1,3,16,15,0.0,39.0,3.4,14.0,39.0,39.03,26.55
2016,1,3,16,30,0.0,23.0,3.4,14.0,23.0,22.21,11.05
2016,1,3,16,45,0.0,11.5,3.4,14.0,11.5,11.09,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,5.65,13.5,6.5,6.26,0.0
2016,1,4,8,0,0.0,13.0,5.7,14.0,13.0,12.53,4.59
2016,1,4,8,15,0.0,21.0,5.75,14.0,21.0,20.26,11.98
2016,1,4,8,30,0.0,29.0,5.8,14.0,29.0,27.99,19.12
2016,1,4,8,45,0.0,37.0,5.9,14.0,37.0,35.72,24.76
2016,1,4,9,0,0.0,45.0,6.0,14.0,45.0,43.46,31.49
2016,1,4,9,15,0.0,53.0,6.05,14.0,53.0,51.2,38.15
2016,1,4,9,30,0.0,61.0,6.1,14.0,61.0,58.95,44.75
2016,1,4,9,45,0.0,67.5,6.2,14.5,67.5,65.25,49.96
2016,1,4,10,0,0.0,74.0,6.3,15.0,74.0,71.52,55.09
2016,1,4,10,15,0.0,79.5,6.4,15.0,79.5,76.79,59.46
2016,1,4,10,30,0.0,85.0,6.5,15.0,85.0,82.07,63.81
2016,1,4,10,45,6.5,128.0,6.6,15.0,131.5,124.97,99.5
2016,1,4,11,0,13.0,171.0,6.7,15.0,178.0,168.24,135.23
2016,1,4,11,15,52.5,194.0,6.75,15.0,220.5,206.41,166.34
2016,1,4,11,30,92.0,217.0,6.8,15.0,263.0,247.59,200.01
2016,1,4,11,45,62.5,209.5,6.85,15.0,241.0,230.51,186.2
2016,1,4,12,0,33.0,202.0,6.9,15.0,219.0,211.73,170.84
2016,1,4,12,15,160.5,208.0,6.95,15.0,289.5,283.64,230.51
2016,1,4,12,30,288.0,214.0,7.0,15.0,360.0,360.09,293.52
2016,1,4,12,45,322.5,204.5,7.05,15.0,365.5,373.53,305.09
2016,1,4,13,0,357.0,195.0,7.1,15.0,371.0,386.37,316.29
2016,1,4,13,15,328.0,193.5,7.05,15.0,351.0,373.05,305.7
2016,1,4,13,30,299.0,192.0,7.0,15.0,331.0,358.53,294.06
2016,1,4,13,45,272.5,185.5,7.0,15.0,307.5,339.17,278.47
2016,1,4,14,0,246.0,179.0,7.0,15.0,284.0,319.08,262.14
2016,1,4,14,15,222.0,168.5,6.85,15.0,258.5,295.5,242.81
2016,1,4,14,30,198.0,158.0,6.7,15.0,233.0,266.72,219.08
2016,1,4,14,45,186.0,145.0,6.55,15.0,210.5,245.72,201.62
2016,1,4,15,0,174.0,132.0,6.4,15.0,188.0,224.49,183.73
2016,1,4,15,15,162.0,116.5,6.4,14.5,163.5,200.27,163.45
2016,1,4,15,30,150.0,101.0,6.4,14.0,139.0,176.03,142.74
2016,1,4,15,45,134.5,83.5,6.4,14.0,113.0,148.01,118.24
2016,1,4,16,0,119.0,66.0,6.4,14.0,87.0,120.23,93.65
2016,1,4,16,15,87.0,49.0,6.4,14.0,62.5,87.82,65.23
2016,1,4,16,30,55.0,32.0,6.4,14.0,38.0,56.66,36.3
2016,1,4,16,45,27.5,16.0,6.45,14.0,19.0,26.02,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.5,5.55,13.0,10.5,10.13,0.0
2016,1,5,8,0,0.0,21.0,5.7,13.0,21.0,20.27,10.97
2016,1,5,8,15,0.0,34.5,5.7,13.0,34.5,33.21,23.33
2016,1,5,8,30,0.0,48.0,5.7,13.0,48.0,45.64,34.82
2016,1,5,8,45,0.0,61.0,5.7,13.0,61.0,57.67,43.53
2016,1,5,9,0,0.0,74.0,5.7,13.0,74.0,69.89,54.15
2016,1,5,9,15,0.0,86.5,5.75,13.0,86.5,81.74,64.33
2016,1,5,9,30,0.0,99.0,5.8,13.0,99.0,93.63,74.43
2016,1,5,9,45,0.0,109.5,5.85,13.0,109.5,103.78,82.97
2016,1,5,10,0,0.0,120.0,5.9,13.0,120.0,113.95,91.45
2016,1,5,10,15,0.0,106.5,6.0,13.0,106.5,102.05,81.27
2016,1,5,10,30,0.0,93.0,6.1,13.0,93.0,89.63,70.68
2016,1,5,10,45,0.0,66.0,6.25,13.0,66.0,63.8,48.73
2016,1,5,11,0,0.0,39.0,6.4,13.0,39.0,37.67,26.49
2016,1,5,11,15,0.0,84.5,6.5,13.0,84.5,81.73,63.79
2016,1,5,11,30,0.0,130.0,6.6,13.0,130.0,125.35,100.37
2016,1,5,11,45,0.0,108.0,6.75,13.0,108.0,104.37,82.72
2016,1,5,12,0,0.0,86.0,6.9,13.0,86.0,83.19,64.89
2016,1,5,12,15,3.5,130.5,6.9,13.0,132.5,128.04,102.56
2016,1,5,12,30,7.0,175.0,6.9,13.0,179.0,173.44,140.41
2016,1,5,12,45,41.5,194.5,6.9,13.0,215.5,213.25,173.79
2016,1,5,13,0,76.0,214.0,6.9,13.0,252.0,252.49,206.63
2016,1,5,13,15,143.5,209.0,6.75,13.0,277.5,288.26,236.92
2016,1,5,13,30,211.0,204.0,6.6,13.0,303.0,320.85,264.51
2016,1,5,13,45,120.0,186.5,6.5,13.0,242.0,255.82,210.39
2016,1,5,14,0,29.0,169.0,6.4,13.0,181.0,186.45,152.13
2016,1,5,14,15,102.5,165.0,6.35,13.0,204.5,225.8,185.92
2016,1,5,14,30,176.0,161.0,6.3,13.0,228.0,259.25,214.34
2016,1,5,14,45,168.5,148.0,6.25,13.0,207.5,240.8,198.88
2016,1,5,15,0,161.0,135.0,6.2,13.0,187.0,222.04,183.02
2016,1,5,15,15,151.0,119.0,6.05,13.0,163.0,198.45,162.83
2016,1,5,15,30,141.0,103.0,5.9,13.0,139.0,174.74,142.24
2016,1,5,15,45,125.5,85.5,5.8,13.0,113.5,146.98,117.93
2016,1,5,16,0,110.0,68.0,5.7,13.0,88.0,119.5,93.59
2016,1,5,16,15,81.5,50.5,5.45,13.0,63.5,87.9,65.78
2016,1,5,16,30,53.0,33.0,5.2,13.0,39.0,57.3,37.51
2016,1,5,16,45,26.5,16.5,5.0,13.0,19.5,26.44,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,7.15,14.0,13.0,12.54,0.0
2016,1,6,8,0,0.0,26.0,7.0,14.0,26.0,25.02,14.78
2016,1,6,8,15,0.0,44.0,6.95,13.5,44.0,41.2,30.21
2016,1,6,8,30,0.0,62.0,6.9,13.0,62.0,57.06,44.9
2016,1,6,8,45,4.0,78.5,6.85,13.0,79.5,72.11,55.7
2016,1,6,9,0,8.0,95.0,6.8,13.0,97.0,88.06,69.29
2016,1,6,9,15,13.5,111.0,6.85,13.0,115.0,104.23,82.84
2016,1,6,9,30,19.0,127.0,6.9,13.0,133.0,120.96,96.76
2016,1,6,9,45,27.0,139.5,6.95,13.5,149.0,133.36,106.69
2016,1,6,10,0,35.0,152.0,7.0,14.0,165.0,148.84,119.21
2016,1,6,10,15,53.0,167.5,7.05,14.0,189.5,170.33,136.68
2016,1,6,10,30,71.0,183.0,7.1,14.0,214.0,193.18,155.4
2016,1,6,10,45,70.0,196.5,7.2,14.0,228.5,208.9,168.61
2016,1,6,11,0,69.0,210.0,7.3,14.0,243.0,224.54,181.68
2016,1,6,11,15,237.5,198.5,7.25,14.0,315.5,286.02,231.27
2016,1,6,11,30,406.0,187.0,7.2,14.0,388.0,356.96,289.22
2016,1,6,11,45,221.0,196.5,7.15,14.0,306.0,292.27,237.64
2016,1,6,12,0,36.0,206.0,7.1,14.0,224.0,217.04,175.8
2016,1,6,12,15,20.0,188.0,7.1,14.0,198.0,191.96,155.18
2016,1,6,12,30,4.0,170.0,7.1,14.0,172.0,167.03,134.5
2016,1,6,12,45,76.5,196.0,7.1,14.0,234.0,232.9,189.73
2016,1,6,13,0,149.0,222.0,7.1,14.0,296.0,302.14,247.24
2016,1,6,13,15,202.0,211.0,7.15,13.5,308.0,321.52,264.38
2016,1,6,13,30,255.0,200.0,7.2,13.0,320.0,344.33,284.42
2016,1,6,13,45,127.5,162.0,7.25,13.0,222.0,234.2,192.91
2016,1,6,14,0,0.0,124.0,7.3,13.0,124.0,121.35,97.39
2016,1,6,14,15,3.5,131.0,7.2,13.0,132.5,130.77,105.57
2016,1,6,14,30,7.0,138.0,7.1,13.0,141.0,140.55,113.97
2016,1,6,14,45,3.5,125.5,7.0,13.0,127.0,126.61,102.31
2016,1,6,15,0,0.0,113.0,6.9,13.0,113.0,112.76,90.65
2016,1,6,15,15,0.0,98.0,6.8,12.5,98.0,97.91,78.21
2016,1,6,15,30,0.0,83.0,6.7,12.0,83.0,82.98,65.52
2016,1,6,15,45,0.0,67.5,6.6,12.0,67.5,67.41,51.99
2016,1,6,16,0,0.0,52.0,6.5,12.0,52.0,51.69,38.22
2016,1,6,16,15,0.0,37.0,6.35,11.5,37.0,36.33,24.74
2016,1,6,16,30,0.0,22.0,6.2,11.0,22.0,21.24,11.07
2016,1,6,16,45,0.0,11.0,6.1,11.0,11.0,10.61,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,7.0,17.0,4.15,11.5,17.5,16.17,0.0
2016,1,7,8,0,14.0,34.0,4.2,12.0,35.0,31.0,19.89
2016,1,7,8,15,34.5,51.5,4.2,12.0,57.0,45.82,34.46
2016,1,7,8,30,55.0,69.0,4.2,12.0,79.0,60.33,47.99
2016,1,7,8,45,71.0,86.5,4.2,12.0,103.0,74.37,56.66
2016,1,7,9,0,87.0,104.0,4.2,12.0,127.0,95.32,72.77
2016,1,7,9,15,95.0,120.5,4.1,12.0,149.0,116.11,89.55
2016,1,7,9,30,103.0,137.0,4.0,12.0,171.0,137.61,107.33
2016,1,7,9,45,119.0,150.5,3.95,12.5,193.5,158.9,124.59
2016,1,7,10,0,135.0,164.0,3.9,13.0,216.0,181.33,142.93
2016,1,7,10,15,313.5,152.0,3.85,13.0,284.5,226.12,175.57
2016,1,7,10,30,492.0,140.0,3.8,13.0,353.0,283.3,219.96
2016,1,7,10,45,455.5,156.0,3.75,13.0,361.5,303.95,239.55
2016,1,7,11,0,419.0,172.0,3.7,13.0,370.0,321.38,255.9
2016,1,7,11,15,640.0,123.5,3.65,13.0,436.0,380.67,303.49
2016,1,7,11,30,861.0,75.0,3.6,13.0,502.0,448.55,358.44
2016,1,7,11,45,863.5,75.5,3.6,13.0,509.5,471.88,378.97
2016,1,7,12,0,866.0,76.0,3.6,13.0,517.0,491.94,396.68
2016,1,7,12,15,866.0,76.0,3.65,13.0,516.5,507.78,410.82
2016,1,7,12,30,866.0,76.0,3.7,13.0,516.0,520.97,422.61
2016,1,7,12,45,863.5,75.0,3.8,13.0,509.0,529.13,430.35
2016,1,7,13,0,861.0,74.0,3.9,13.0,502.0,534.49,435.71
2016,1,7,13,15,854.0,73.5,3.95,13.0,487.0,536.38,438.0
2016,1,7,13,30,847.0,73.0,4.0,13.0,472.0,534.55,437.22
2016,1,7,13,45,835.5,71.5,4.05,13.0,450.0,526.49,431.37
2016,1,7,14,0,824.0,70.0,4.1,13.0,428.0,515.79,423.23
2016,1,7,14,15,807.5,68.0,4.05,13.0,400.0,499.44,410.15
2016,1,7,14,30,791.0,66.0,4.0,13.0,372.0,480.81,394.94
2016,1,7,14,45,768.5,63.0,3.95,13.0,338.5,456.04,374.43
2016,1,7,15,0,746.0,60.0,3.9,13.0,305.0,429.58,352.04
2016,1,7,15,15,711.0,56.5,3.75,12.5,267.0,395.45,323.34
2016,1,7,15,30,676.0,53.0,3.6,12.0,229.0,360.72,293.27
2016,1,7,15,45,624.5,48.0,3.45,12.0,188.5,317.39,254.89
2016,1,7,16,0,573.0,43.0,3.3,12.0,148.0,275.09,216.48
2016,1,7,16,15,486.0,36.0,3.15,12.0,108.5,222.72,169.56
2016,1,7,16,30,399.0,29.0,3.0,12.0,69.0,172.69,121.14
2016,1,7,16,45,199.5,14.5,2.95,12.0,34.5,81.19,9.81
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,38.0,17.0,0.45,11.5,21.0,15.43,0.0
2016,1,8,8,0,76.0,34.0,0.4,12.0,42.0,28.12,17.65
2016,1,8,8,15,101.5,51.5,0.55,12.0,67.0,43.92,32.91
2016,1,8,8,30,127.0,69.0,0.7,12.0,92.0,57.75,45.77
2016,1,8,8,45,144.0,85.5,0.85,12.0,118.0,75.47,56.3
2016,1,8,9,0,161.0,102.0,1.0,12.0,144.0,99.07,73.08
2016,1,8,9,15,169.0,118.5,1.1,12.0,168.0,123.13,91.95
2016,1,8,9,30,177.0,135.0,1.2,12.0,192.0,147.81,112.21
2016,1,8,9,45,178.0,149.0,1.35,12.0,212.0,169.56,130.78
2016,1,8,10,0,179.0,163.0,1.5,12.0,232.0,191.15,149.38
2016,1,8,10,15,102.5,166.0,1.6,12.0,206.5,181.4,144.34
2016,1,8,10,30,26.0,169.0,1.7,12.0,181.0,168.18,135.58
2016,1,8,10,45,42.5,184.0,1.8,12.5,204.0,188.17,151.52
2016,1,8,11,0,59.0,199.0,1.9,13.0,227.0,210.81,169.54
2016,1,8,11,15,192.0,201.5,1.95,13.0,296.5,270.58,217.09
2016,1,8,11,30,325.0,204.0,2.0,13.0,366.0,337.92,270.72
2016,1,8,11,45,356.5,201.5,2.05,13.0,381.5,359.57,288.49
2016,1,8,12,0,388.0,199.0,2.1,13.0,397.0,381.47,306.63
2016,1,8,12,15,375.5,201.5,2.2,13.0,393.5,386.39,311.33
2016,1,8,12,30,363.0,204.0,2.3,13.0,390.0,389.82,314.79
2016,1,8,12,45,283.0,213.0,2.4,13.0,356.5,363.18,293.94
2016,1,8,13,0,203.0,222.0,2.5,13.0,323.0,331.11,268.45
2016,1,8,13,15,198.5,217.0,2.55,13.0,313.5,326.41,265.22
2016,1,8,13,30,194.0,212.0,2.6,13.0,304.0,321.02,261.28
2016,1,8,13,45,404.5,162.5,2.65,13.0,342.5,391.9,320.35
2016,1,8,14,0,615.0,113.0,2.7,13.0,381.0,453.71,370.96
2016,1,8,14,15,307.5,105.0,2.65,13.0,239.0,278.65,229.22
2016,1,8,14,30,0.0,97.0,2.6,13.0,97.0,94.66,74.81
2016,1,8,14,45,0.0,88.0,2.6,13.0,88.0,85.84,67.69
2016,1,8,15,0,0.0,79.0,2.6,13.0,79.0,77.02,60.28
2016,1,8,15,15,0.0,69.0,2.45,13.0,69.0,67.15,51.9
2016,1,8,15,30,0.0,59.0,2.3,13.0,59.0,57.25,43.42
2016,1,8,15,45,0.0,48.5,2.2,13.0,48.5,46.86,34.41
2016,1,8,16,0,0.0,38.0,2.1,13.0,38.0,36.7,25.51
2016,1,8,16,15,0.0,27.5,2.15,12.5,27.5,26.55,16.61
2016,1,8,16,30,0.0,17.0,2.2,12.0,17.0,16.4,7.47
2016,1,8,16,45,0.0,8.5,2.25,12.0,8.5,8.19,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,17.0,6.45,13.0,17.5,16.18,0.0
2016,1,9,8,0,15.0,34.0,6.5,13.0,35.0,31.03,19.86
2016,1,9,8,15,34.0,51.0,6.4,13.0,56.5,45.5,34.04
2016,1,9,8,30,53.0,68.0,6.3,13.0,78.0,59.68,47.24
2016,1,9,8,45,63.0,85.5,6.25,13.0,100.5,76.47,58.37
2016,1,9,9,0,73.0,103.0,6.2,13.0,123.0,96.43,73.99
2016,1,9,9,15,80.0,119.5,6.05,13.0,144.0,116.27,90.1
2016,1,9,9,30,87.0,136.0,5.9,13.0,165.0,136.73,107.05
2016,1,9,9,45,84.5,149.0,5.8,13.0,180.0,152.96,121.0
2016,1,9,10,0,82.0,162.0,5.7,13.0,195.0,168.83,134.66
2016,1,9,10,15,161.0,173.0,5.45,13.0,242.0,203.93,161.95
2016,1,9,10,30,240.0,184.0,5.2,13.0,289.0,245.27,195.01
2016,1,9,10,45,174.5,196.5,5.0,13.5,275.0,244.81,196.24
2016,1,9,11,0,109.0,209.0,4.8,14.0,261.0,239.05,192.41
2016,1,9,11,15,63.0,198.0,4.45,14.0,228.0,214.63,172.93
2016,1,9,11,30,17.0,187.0,4.1,14.0,195.0,186.98,150.4
2016,1,9,11,45,98.5,209.0,3.8,14.0,259.5,246.82,199.27
2016,1,9,12,0,180.0,231.0,3.5,14.0,324.0,311.67,251.61
2016,1,9,12,15,149.5,231.0,3.2,14.0,308.5,301.49,243.27
2016,1,9,12,30,119.0,231.0,2.9,14.0,293.0,289.88,233.84
2016,1,9,12,45,128.5,228.0,2.65,14.0,294.0,295.04,238.16
2016,1,9,13,0,138.0,225.0,2.4,14.0,295.0,299.94,242.2
2016,1,9,13,15,113.5,216.5,2.35,14.0,273.0,280.65,226.77
2016,1,9,13,30,89.0,208.0,2.3,14.0,251.0,256.92,207.77
2016,1,9,13,45,78.0,197.0,2.3,14.0,233.0,240.91,195.07
2016,1,9,14,0,67.0,186.0,2.3,14.0,215.0,224.64,182.06
2016,1,9,14,15,51.0,170.5,2.35,14.0,192.0,200.76,162.72
2016,1,9,14,30,35.0,155.0,2.4,14.0,169.0,176.87,143.22
2016,1,9,14,45,32.0,142.0,2.45,14.0,154.0,162.4,131.45
2016,1,9,15,0,29.0,129.0,2.5,14.0,139.0,147.89,119.49
2016,1,9,15,15,24.5,114.0,2.5,14.0,122.0,130.4,104.89
2016,1,9,15,30,20.0,99.0,2.5,14.0,105.0,109.11,86.9
2016,1,9,15,45,13.0,83.0,2.5,14.0,86.5,89.85,70.43
2016,1,9,16,0,6.0,67.0,2.5,14.0,68.0,70.85,54.01
2016,1,9,16,15,3.0,49.5,2.55,13.5,50.0,51.66,37.39
2016,1,9,16,30,0.0,32.0,2.6,13.0,32.0,32.18,20.13
2016,1,9,16,45,0.0,16.0,2.7,13.0,16.0,15.44,0.65
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,170.5,15.5,3.15,11.5,32.5,11.55,0.0
2016,1,10,8,0,341.0,31.0,3.3,12.0,65.0,24.03,14.26
2016,1,10,8,15,430.5,39.5,3.4,12.0,104.0,29.42,20.18
2016,1,10,8,30,520.0,48.0,3.5,12.0,143.0,34.63,25.24
2016,1,10,8,45,579.0,53.0,3.6,12.5,183.5,52.85,29.22
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,89.8,47.46
2016,1,10,9,15,674.5,62.0,3.7,13.0,262.0,127.89,73.84
2016,1,10,9,30,711.0,66.0,3.7,13.0,300.0,170.67,108.27
2016,1,10,9,45,548.0,102.5,3.75,13.0,294.5,200.08,141.74
2016,1,10,10,0,385.0,139.0,3.8,13.0,289.0,216.72,163.76
2016,1,10,10,15,205.5,154.5,3.75,13.0,235.5,198.67,155.89
2016,1,10,10,30,26.0,170.0,3.7,13.0,182.0,169.16,136.33
2016,1,10,10,45,67.5,190.0,3.65,13.5,222.0,202.44,162.83
2016,1,10,11,0,109.0,210.0,3.6,14.0,262.0,240.09,192.83
2016,1,10,11,15,78.0,209.5,3.5,14.0,247.5,231.53,186.25
2016,1,10,11,30,47.0,209.0,3.4,14.0,233.0,220.89,177.78
2016,1,10,11,45,47.0,212.0,3.35,14.0,236.0,226.07,182.05
2016,1,10,12,0,47.0,215.0,3.3,14.0,239.0,231.13,186.18
2016,1,10,12,15,23.5,150.5,3.25,14.0,162.5,158.47,126.91
2016,1,10,12,30,0.0,86.0,3.2,14.0,86.0,83.19,64.47
2016,1,10,12,45,0.0,85.0,3.2,14.0,85.0,82.22,63.75
2016,1,10,13,0,0.0,84.0,3.2,14.0,84.0,81.25,62.98
2016,1,10,13,15,0.0,74.0,3.2,14.0,74.0,71.56,54.9
2016,1,10,13,30,0.0,64.0,3.2,14.0,64.0,61.87,46.81
2016,1,10,13,45,0.0,86.0,3.2,14.0,86.0,83.24,64.86
2016,1,10,14,0,0.0,108.0,3.2,14.0,108.0,105.18,83.32
2016,1,10,14,15,0.0,83.5,3.2,14.0,83.5,80.89,63.04
2016,1,10,14,30,0.0,59.0,3.2,14.0,59.0,57.01,42.98
2016,1,10,14,45,0.0,53.5,3.25,14.0,53.5,51.69,38.53
2016,1,10,15,0,0.0,48.0,3.3,14.0,48.0,46.36,34.04
2016,1,10,15,15,0.0,42.5,3.3,13.5,42.5,41.04,29.58
2016,1,10,15,30,0.0,37.0,3.3,13.0,37.0,35.72,25.05
2016,1,10,15,45,0.0,30.5,3.35,13.0,30.5,29.44,19.58
2016,1,10,16,0,0.0,24.0,3.4,13.0,24.0,23.15,14.06
2016,1,10,16,15,0.0,17.5,3.45,13.0,17.5,16.88,8.52
2016,1,10,16,30,0.0,11.0,3.5,13.0,11.0,10.6,2.9
2016,1,10,16,45,0.0,6.5,3.6,13.0,6.5,6.26,0.0
2016,1,10,17,0,0.0,2.0,3.7,13.0,2.0,1.97,0.0
2016,1,10,17,15,0.0,1.0,3.8,13.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.5,4.1,13.5,15.5,14.96,0.0
2016,1,11,8,0,0.0,31.0,4.1,14.0,31.0,29.3,18.48
2016,1,11,8,15,6.5,48.5,4.1,14.0,49.5,44.92,33.44
2016,1,11,8,30,13.0,66.0,4.1,14.0,68.0,60.31,47.63
2016,1,11,8,45,21.0,82.5,4.1,14.0,87.5,73.38,56.26
2016,1,11,9,0,29.0,99.0,4.1,14.0,107.0,90.4,70.19
2016,1,11,9,15,34.5,114.5,4.05,14.0,125.0,107.18,83.99
2016,1,11,9,30,40.0,130.0,4.0,14.0,143.0,124.49,98.27
2016,1,11,9,45,42.5,143.5,3.95,14.5,159.0,140.04,111.0
2016,1,11,10,0,45.0,157.0,3.9,15.0,175.0,155.75,123.79
2016,1,11,10,15,65.5,173.0,3.8,15.0,201.0,178.9,142.36
2016,1,11,10,30,86.0,189.0,3.7,15.0,227.0,203.59,162.29
2016,1,11,10,45,76.5,196.5,3.65,15.0,232.0,211.54,169.11
2016,1,11,11,0,67.0,204.0,3.6,15.0,237.0,218.65,175.13
2016,1,11,11,15,162.0,211.0,3.45,15.0,292.0,267.67,214.28
2016,1,11,11,30,257.0,218.0,3.3,15.0,347.0,322.5,258.11
2016,1,11,11,45,188.0,225.5,3.15,15.0,320.5,305.06,244.54
2016,1,11,12,0,119.0,233.0,3.0,15.0,294.0,284.64,228.32
2016,1,11,12,15,159.0,232.5,2.9,15.0,315.0,308.15,247.55
2016,1,11,12,30,199.0,232.0,2.8,15.0,336.0,332.44,267.25
2016,1,11,12,45,270.0,218.5,2.75,15.5,357.0,363.28,291.92
2016,1,11,13,0,341.0,205.0,2.7,16.0,378.0,391.98,314.76
2016,1,11,13,15,256.0,209.5,2.65,16.0,337.0,354.42,284.81
