Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,7.4,15.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,7.2,15.0,5.0,4.91,0.0
2016,1,22,7,45,0.0,19.0,7.05,15.0,19.0,18.35,5.11
2016,1,22,8,0,0.0,33.0,6.9,15.0,33.0,31.36,20.85
2016,1,22,8,15,0.0,51.0,6.95,15.0,51.0,47.47,35.79
2016,1,22,8,30,0.0,69.0,7.0,15.0,69.0,63.32,50.3
2016,1,22,8,45,6.0,86.0,7.1,15.0,87.5,79.2,61.33
2016,1,22,9,0,12.0,103.0,7.2,15.0,106.0,95.99,75.35
2016,1,22,9,15,17.0,118.0,7.25,15.0,123.5,111.62,88.28
2016,1,22,9,30,22.0,133.0,7.3,15.0,141.0,127.71,101.53
2016,1,22,9,45,39.5,151.5,7.4,15.0,167.5,147.42,117.33
2016,1,22,10,0,57.0,170.0,7.5,15.0,194.0,171.32,136.72
2016,1,22,10,15,28.5,145.5,7.5,15.0,157.5,145.15,115.8
2016,1,22,10,30,0.0,121.0,7.5,15.0,121.0,116.04,92.05
2016,1,22,10,45,0.0,73.0,7.5,15.5,73.0,70.59,53.8
2016,1,22,11,0,0.0,25.0,7.5,16.0,25.0,24.14,14.69
2016,1,22,11,15,0.0,91.0,7.55,16.0,91.0,88.0,68.1
2016,1,22,11,30,0.0,157.0,7.6,16.0,157.0,151.14,120.25
2016,1,22,11,45,0.0,125.5,7.65,16.0,125.5,121.22,95.46
2016,1,22,12,0,0.0,94.0,7.7,16.0,94.0,90.94,70.35
2016,1,22,12,15,1.0,135.0,7.45,15.5,135.5,131.16,103.83
2016,1,22,12,30,2.0,176.0,7.2,15.0,177.0,171.76,137.49
2016,1,22,12,45,6.0,183.0,7.0,15.0,186.5,181.22,145.32
2016,1,22,13,0,10.0,190.0,6.8,15.0,196.0,190.87,153.35
2016,1,22,13,15,6.5,181.0,6.55,15.0,185.0,180.49,144.85
2016,1,22,13,30,3.0,172.0,6.3,15.0,174.0,170.0,136.28
2016,1,22,13,45,1.5,149.0,6.05,15.0,150.0,146.53,117.03
2016,1,22,14,0,0.0,126.0,5.8,15.0,126.0,122.95,97.62
2016,1,22,14,15,38.5,155.5,5.7,15.0,172.0,178.51,144.51
2016,1,22,14,30,77.0,185.0,5.6,15.0,218.0,232.44,189.54
2016,1,22,14,45,41.5,159.5,5.5,15.0,177.0,186.32,151.22
2016,1,22,15,0,6.0,134.0,5.4,15.0,136.0,136.72,109.8
2016,1,22,15,15,3.0,120.0,5.4,15.0,121.0,121.43,97.15
2016,1,22,15,30,0.0,106.0,5.4,15.0,106.0,106.23,84.43
2016,1,22,15,45,0.0,90.0,5.45,15.0,90.0,90.31,70.97
2016,1,22,16,0,0.0,74.0,5.5,15.0,74.0,74.29,57.26
2016,1,22,16,15,0.0,57.5,5.5,15.0,57.5,57.57,42.8
2016,1,22,16,30,0.0,41.0,5.5,15.0,41.0,40.61,28.05
2016,1,22,16,45,0.0,27.0,5.55,15.0,27.0,26.23,15.11
2016,1,22,17,0,0.0,13.0,5.6,15.0,13.0,12.54,0.0
2016,1,22,17,15,0.0,6.5,5.55,15.0,6.5,6.39,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,6.5,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,13.0,12.0,6.8,13.0,12.0,11.8,0.0
2016,1,23,7,45,98.0,30.5,6.9,13.5,41.0,25.21,10.01
2016,1,23,8,0,183.0,49.0,7.0,14.0,70.0,39.68,28.08
2016,1,23,8,15,270.5,62.0,7.05,14.0,109.0,47.28,35.81
2016,1,23,8,30,358.0,75.0,7.1,14.0,148.0,55.96,44.02
2016,1,23,8,45,391.0,89.5,7.15,14.0,186.0,84.48,56.36
2016,1,23,9,0,424.0,104.0,7.2,14.0,224.0,120.47,79.79
2016,1,23,9,15,292.5,125.5,7.15,14.0,213.5,145.93,105.35
2016,1,23,9,30,161.0,147.0,7.1,14.0,203.0,158.82,122.16
2016,1,23,9,45,130.5,162.5,7.1,14.0,211.0,174.55,137.05
2016,1,23,10,0,100.0,178.0,7.1,14.0,219.0,189.61,151.08
2016,1,23,10,15,208.5,183.5,7.05,14.0,278.0,231.35,183.44
2016,1,23,10,30,317.0,189.0,7.0,14.0,337.0,281.45,223.65
2016,1,23,10,45,255.0,208.0,7.0,14.0,331.0,288.83,231.81
2016,1,23,11,0,193.0,227.0,7.0,14.0,325.0,292.16,235.89
2016,1,23,11,15,487.0,169.0,7.0,14.0,427.0,374.47,302.81
2016,1,23,11,30,781.0,111.0,7.0,14.0,529.0,471.95,382.82
2016,1,23,11,45,788.5,111.0,7.0,14.0,539.0,497.55,405.23
2016,1,23,12,0,796.0,111.0,7.0,14.0,549.0,520.07,424.99
2016,1,23,12,15,644.0,153.0,7.0,14.0,508.0,497.23,407.04
2016,1,23,12,30,492.0,195.0,7.0,14.0,467.0,466.35,381.94
2016,1,23,12,45,650.5,149.5,7.0,14.0,505.5,519.69,427.22
2016,1,23,13,0,809.0,104.0,7.0,14.0,544.0,571.08,470.65
2016,1,23,13,15,802.5,103.0,7.05,14.0,530.0,572.62,472.61
2016,1,23,13,30,796.0,102.0,7.1,14.0,516.0,571.43,472.38
2016,1,23,13,45,788.0,99.5,7.2,14.0,495.5,565.13,468.05
2016,1,23,14,0,780.0,97.0,7.3,14.0,475.0,556.2,461.45
2016,1,23,14,15,763.5,95.0,7.35,14.0,447.0,541.68,450.0
2016,1,23,14,30,747.0,93.0,7.4,14.0,419.0,523.91,435.72
2016,1,23,14,45,373.5,84.5,7.5,14.0,247.5,300.1,250.64
2016,1,23,15,0,0.0,76.0,7.6,14.0,76.0,73.6,57.02
2016,1,23,15,15,0.0,67.5,7.6,13.5,67.5,65.25,50.17
2016,1,23,15,30,0.0,59.0,7.6,13.0,59.0,57.02,43.27
2016,1,23,15,45,265.0,63.0,7.65,13.0,125.5,200.01,165.03
2016,1,23,16,0,530.0,67.0,7.7,13.0,192.0,314.77,257.6
2016,1,23,16,15,454.5,59.0,7.65,13.0,150.0,260.2,208.85
2016,1,23,16,30,379.0,51.0,7.6,13.0,108.0,209.0,162.65
2016,1,23,16,45,254.5,38.5,7.55,13.0,71.0,142.33,103.35
2016,1,23,17,0,130.0,26.0,7.5,13.0,34.0,78.46,24.74
2016,1,23,17,15,65.0,13.0,7.4,13.0,17.0,29.3,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,4.9,12.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,4.8,12.0,9.0,8.85,0.0
2016,1,24,7,45,29.0,25.5,4.75,12.0,29.0,22.55,9.11
2016,1,24,8,0,58.0,42.0,4.7,12.0,49.0,36.25,25.5
2016,1,24,8,15,80.0,61.0,4.65,12.0,75.0,51.42,39.81
2016,1,24,8,30,102.0,80.0,4.6,12.0,101.0,66.15,53.47
2016,1,24,8,45,115.5,98.5,4.6,12.5,127.5,87.58,66.18
2016,1,24,9,0,129.0,117.0,4.6,13.0,154.0,111.78,84.48
2016,1,24,9,15,143.0,132.5,4.55,13.0,179.0,135.0,102.96
2016,1,24,9,30,157.0,148.0,4.5,13.0,204.0,159.36,122.98
2016,1,24,9,45,147.5,164.0,4.5,13.0,221.0,179.96,141.09
2016,1,24,10,0,138.0,180.0,4.5,13.0,238.0,199.62,158.34
2016,1,24,10,15,164.0,193.0,4.3,13.0,266.5,226.6,180.48
2016,1,24,10,30,190.0,206.0,4.1,13.0,295.0,255.33,204.08
2016,1,24,10,45,161.0,218.0,3.95,13.0,296.0,264.0,212.08
2016,1,24,11,0,132.0,230.0,3.8,13.0,297.0,270.42,217.89
2016,1,24,11,15,170.0,236.5,3.65,13.0,326.0,299.24,241.31
2016,1,24,11,30,208.0,243.0,3.5,13.0,355.0,329.83,266.09
2016,1,24,11,45,209.0,249.0,3.4,13.0,363.5,343.17,277.02
2016,1,24,12,0,210.0,255.0,3.3,13.0,372.0,356.03,287.5
2016,1,24,12,15,517.0,177.5,3.35,13.0,465.5,454.02,368.25
2016,1,24,12,30,824.0,100.0,3.4,13.0,559.0,557.27,451.91
2016,1,24,12,45,842.5,93.0,3.45,13.5,557.5,572.28,463.53
2016,1,24,13,0,861.0,86.0,3.5,14.0,556.0,584.82,473.54
2016,1,24,13,15,855.0,85.0,3.75,14.0,542.0,586.85,476.49
2016,1,24,13,30,849.0,84.0,4.0,14.0,528.0,585.99,477.08
2016,1,24,13,45,839.5,82.5,4.25,14.0,507.0,579.73,473.47
2016,1,24,14,0,830.0,81.0,4.5,14.0,486.0,570.71,467.65
2016,1,24,14,15,815.0,79.5,4.7,14.0,458.0,555.9,456.84
2016,1,24,14,30,800.0,78.0,4.9,14.0,430.0,538.66,443.79
2016,1,24,14,45,773.5,76.5,5.1,14.0,395.5,512.9,423.51
2016,1,24,15,0,747.0,75.0,5.3,14.0,361.0,485.42,401.35
2016,1,24,15,15,716.5,71.5,5.1,13.5,322.5,452.32,374.13
2016,1,24,15,30,686.0,68.0,4.9,13.0,284.0,420.19,346.97
2016,1,24,15,45,640.5,63.0,4.75,13.0,242.0,377.26,309.75
2016,1,24,16,0,595.0,58.0,4.6,13.0,200.0,334.95,272.18
2016,1,24,16,15,525.0,51.0,4.35,12.5,157.5,281.6,225.28
2016,1,24,16,30,455.0,44.0,4.1,12.0,115.0,231.37,180.12
2016,1,24,16,45,344.0,33.5,3.95,12.0,76.5,167.58,122.68
2016,1,24,17,0,233.0,23.0,3.8,12.0,38.0,106.51,43.72
2016,1,24,17,15,116.5,11.5,3.65,12.0,19.0,41.3,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,76.0,6.0,0.7,12.0,8.0,0.0,0.0
2016,1,25,7,30,152.0,12.0,0.6,12.0,16.0,11.8,0.0
2016,1,25,7,45,291.0,22.5,0.55,12.5,50.5,17.23,6.12
2016,1,25,8,0,430.0,33.0,0.5,13.0,85.0,24.68,15.65
2016,1,25,8,15,510.0,40.5,0.5,13.0,127.5,29.05,20.11
2016,1,25,8,30,590.0,48.0,0.5,13.0,170.0,33.26,24.18
2016,1,25,8,45,638.5,53.0,0.5,13.0,212.5,68.47,35.69
2016,1,25,9,0,687.0,58.0,0.5,13.0,255.0,108.9,58.99
2016,1,25,9,15,720.5,61.5,0.55,13.0,295.0,149.72,89.21
2016,1,25,9,30,754.0,65.0,0.6,13.0,335.0,192.65,124.66
2016,1,25,9,45,757.0,72.5,0.65,13.5,368.0,234.24,161.55
2016,1,25,10,0,760.0,80.0,0.7,14.0,401.0,274.84,197.83
2016,1,25,10,15,777.5,82.5,0.75,14.0,431.0,314.04,232.68
2016,1,25,10,30,795.0,85.0,0.8,14.0,461.0,352.99,266.9
2016,1,25,10,45,805.0,87.0,0.85,14.5,484.5,388.11,297.14
2016,1,25,11,0,815.0,89.0,0.9,15.0,508.0,422.0,325.7
2016,1,25,11,15,822.5,90.5,0.95,15.0,525.0,452.87,351.94
2016,1,25,11,30,830.0,92.0,1.0,15.0,542.0,481.98,376.31
2016,1,25,11,45,833.0,93.0,1.1,15.0,551.0,506.45,397.07
2016,1,25,12,0,836.0,94.0,1.2,15.0,560.0,528.65,415.78
2016,1,25,12,15,836.5,94.0,1.2,15.0,561.5,546.11,430.08
2016,1,25,12,30,837.0,94.0,1.2,15.0,563.0,560.99,442.21
2016,1,25,12,45,839.0,92.0,1.2,15.5,557.5,572.03,450.52
2016,1,25,13,0,841.0,90.0,1.2,16.0,552.0,580.36,456.66
2016,1,25,13,15,835.0,89.0,1.2,16.0,538.5,582.33,458.8
2016,1,25,13,30,829.0,88.0,1.2,16.0,525.0,581.48,458.79
2016,1,25,13,45,756.0,99.5,1.25,16.0,486.5,551.96,437.23
2016,1,25,14,0,683.0,111.0,1.3,16.0,448.0,521.5,414.77
2016,1,25,14,15,643.0,114.5,1.3,15.5,417.0,499.1,398.84
2016,1,25,14,30,603.0,118.0,1.3,15.0,386.0,475.18,381.35
2016,1,25,14,45,493.0,128.0,1.35,15.0,336.0,416.29,335.65
2016,1,25,15,0,383.0,138.0,1.4,15.0,286.0,362.11,292.89
2016,1,25,15,15,534.5,102.5,1.4,15.0,286.0,397.22,321.32
2016,1,25,15,30,686.0,67.0,1.4,15.0,286.0,421.58,339.46
2016,1,25,15,45,640.5,62.5,1.4,15.0,244.0,379.05,303.98
2016,1,25,16,0,595.0,58.0,1.4,15.0,202.0,337.15,268.4
2016,1,25,16,15,527.5,51.0,1.45,14.5,159.5,284.55,223.95
2016,1,25,16,30,460.0,44.0,1.5,14.0,117.0,234.92,180.69
2016,1,25,16,45,348.0,34.0,1.55,14.0,78.5,170.73,124.46
2016,1,25,17,0,236.0,24.0,1.6,14.0,40.0,110.11,51.99
2016,1,25,17,15,118.0,12.0,1.65,14.0,20.0,42.56,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,70.5,6.5,2.4,11.0,8.5,0.0,0.0
2016,1,26,7,30,141.0,13.0,2.5,11.0,17.0,12.78,0.0
2016,1,26,7,45,281.0,24.5,2.6,11.5,52.5,19.03,7.82
2016,1,26,8,0,421.0,36.0,2.7,12.0,88.0,27.36,18.02
2016,1,26,8,15,502.0,44.0,2.75,12.0,131.0,32.04,22.8
2016,1,26,8,30,583.0,52.0,2.8,12.0,174.0,36.55,27.17
2016,1,26,8,45,636.5,57.0,2.85,12.5,217.5,70.17,36.68
2016,1,26,9,0,690.0,62.0,2.9,13.0,261.0,114.33,63.4
2016,1,26,9,15,724.0,65.5,2.9,13.0,302.5,155.47,94.39
2016,1,26,9,30,758.0,69.0,2.9,13.0,344.0,198.8,130.77
2016,1,26,9,45,630.0,100.5,2.95,13.5,344.5,230.25,164.7
2016,1,26,10,0,502.0,132.0,3.0,14.0,345.0,252.18,189.64
2016,1,26,10,15,639.5,107.0,2.95,14.0,398.5,293.96,223.24
2016,1,26,10,30,777.0,82.0,2.9,14.0,452.0,345.99,266.06
2016,1,26,10,45,814.0,84.0,2.85,14.5,489.0,390.87,304.23
2016,1,26,11,0,851.0,86.0,2.8,15.0,526.0,436.35,342.13
2016,1,26,11,15,760.5,109.5,2.65,15.0,512.5,444.65,351.41
2016,1,26,11,30,670.0,133.0,2.5,15.0,499.0,447.42,355.43
2016,1,26,11,45,689.0,130.0,2.45,15.0,512.0,472.65,376.56
2016,1,26,12,0,708.0,127.0,2.4,15.0,525.0,496.7,396.34
2016,1,26,12,15,707.0,128.0,2.25,15.0,526.0,512.52,409.09
2016,1,26,12,30,706.0,129.0,2.1,15.0,527.0,526.12,419.87
2016,1,26,12,45,681.5,135.0,2.0,15.5,516.0,529.15,421.59
2016,1,26,13,0,657.0,141.0,1.9,16.0,505.0,529.47,421.12
2016,1,26,13,15,646.5,140.0,1.85,16.0,491.0,528.35,420.67
2016,1,26,13,30,636.0,139.0,1.8,16.0,477.0,524.92,418.39
2016,1,26,13,45,636.5,132.5,1.8,16.0,459.5,520.08,415.36
2016,1,26,14,0,637.0,126.0,1.8,16.0,442.0,512.96,410.51
2016,1,26,14,15,586.0,131.0,1.75,16.0,409.0,485.92,389.61
2016,1,26,14,30,535.0,136.0,1.7,16.0,376.0,455.44,366.0
2016,1,26,14,45,527.5,125.5,1.7,16.0,347.0,434.43,350.11
2016,1,26,15,0,520.0,115.0,1.7,16.0,318.0,411.8,332.53
2016,1,26,15,15,488.5,109.5,1.7,15.5,285.0,380.87,308.41
2016,1,26,15,30,457.0,104.0,1.7,15.0,252.0,349.78,283.57
2016,1,26,15,45,425.0,93.0,1.75,15.0,215.5,312.45,252.7
2016,1,26,16,0,393.0,82.0,1.8,15.0,179.0,275.6,221.4
2016,1,26,16,15,349.5,68.5,1.85,14.5,142.0,231.96,184.19
2016,1,26,16,30,306.0,55.0,1.9,14.0,105.0,190.22,147.61
2016,1,26,16,45,229.0,40.5,2.0,14.0,71.0,138.27,101.87
2016,1,26,17,0,152.0,26.0,2.1,14.0,37.0,88.23,45.83
2016,1,26,17,15,76.0,13.0,2.2,14.0,18.5,32.85,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,3.85,12.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,3.8,12.0,16.0,15.73,0.0
2016,1,27,7,45,152.0,29.0,3.8,12.5,48.0,22.61,10.77
2016,1,27,8,0,304.0,42.0,3.8,13.0,80.0,32.12,22.07
2016,1,27,8,15,371.0,54.0,3.6,13.0,119.0,40.41,30.09
2016,1,27,8,30,438.0,66.0,3.4,13.0,158.0,49.1,38.22
2016,1,27,8,45,483.0,75.0,3.25,13.0,198.0,80.51,49.23
2016,1,27,9,0,528.0,84.0,3.1,13.0,238.0,117.3,72.4
2016,1,27,9,15,578.0,84.5,2.85,13.5,276.0,150.78,96.69
2016,1,27,9,30,628.0,85.0,2.6,14.0,314.0,188.22,126.94
2016,1,27,9,45,690.5,80.0,2.4,14.5,355.5,227.11,159.43
2016,1,27,10,0,753.0,75.0,2.2,15.0,397.0,272.07,197.6
2016,1,27,10,15,707.0,94.0,1.95,15.0,413.5,304.68,228.77
2016,1,27,10,30,661.0,113.0,1.7,15.0,430.0,334.68,256.57
2016,1,27,10,45,756.0,98.5,1.5,15.0,478.5,384.69,297.24
2016,1,27,11,0,851.0,84.0,1.3,15.0,527.0,436.89,339.0
2016,1,27,11,15,858.5,85.0,1.15,15.0,544.0,468.51,364.96
2016,1,27,11,30,866.0,86.0,1.0,15.0,561.0,498.26,388.75
2016,1,27,11,45,871.0,86.0,0.85,15.5,571.0,523.74,407.78
2016,1,27,12,0,876.0,86.0,0.7,16.0,581.0,547.14,424.48
2016,1,27,12,15,728.5,128.0,0.6,16.0,541.0,526.52,408.64
2016,1,27,12,30,581.0,170.0,0.5,16.0,501.0,497.75,386.61
2016,1,27,12,45,492.0,194.5,0.4,16.0,472.5,480.84,373.4
2016,1,27,13,0,403.0,219.0,0.3,16.0,444.0,457.21,354.88
2016,1,27,13,15,499.0,186.0,0.25,16.0,457.5,488.65,379.59
2016,1,27,13,30,595.0,153.0,0.2,16.0,471.0,517.26,401.39
2016,1,27,13,45,514.5,167.5,0.2,16.0,435.0,484.26,376.6
2016,1,27,14,0,434.0,182.0,0.2,16.0,399.0,452.19,352.82
2016,1,27,14,15,473.0,162.5,0.25,16.0,386.5,453.36,355.41
2016,1,27,14,30,512.0,143.0,0.3,16.0,374.0,451.85,355.49
2016,1,27,14,45,630.0,105.5,0.35,16.0,369.0,474.75,374.24
2016,1,27,15,0,748.0,68.0,0.4,16.0,364.0,486.66,384.09
2016,1,27,15,15,704.5,70.5,0.45,16.0,326.5,453.11,358.29
2016,1,27,15,30,661.0,73.0,0.5,16.0,289.0,421.15,333.39
2016,1,27,15,45,627.0,66.0,0.55,16.0,248.5,381.51,301.91
2016,1,27,16,0,593.0,59.0,0.6,16.0,208.0,341.88,269.3
2016,1,27,16,15,531.0,52.5,0.65,15.5,165.5,291.65,227.76
2016,1,27,16,30,469.0,46.0,0.7,15.0,123.0,244.01,186.93
2016,1,27,16,45,375.5,35.5,0.8,15.0,84.5,184.38,135.23
2016,1,27,17,0,282.0,25.0,0.9,15.0,46.0,128.8,72.75
2016,1,27,17,15,141.0,12.5,1.05,15.0,23.0,50.01,0.0
2016,1,27,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,72.0,7.0,2.15,13.0,9.5,6.88,0.0
2016,1,28,7,30,144.0,14.0,2.0,13.0,19.0,13.76,0.0
2016,1,28,7,45,273.5,25.5,1.85,13.5,53.5,19.73,9.04
2016,1,28,8,0,403.0,37.0,1.7,14.0,88.0,27.99,18.52
2016,1,28,8,15,479.5,45.0,1.4,14.0,130.0,32.62,23.18
2016,1,28,8,30,556.0,53.0,1.1,14.0,172.0,37.08,27.47
2016,1,28,8,45,291.5,82.5,0.8,14.0,146.0,78.05,52.19
2016,1,28,9,0,27.0,112.0,0.5,14.0,120.0,102.8,80.43
2016,1,28,9,15,31.5,128.0,0.75,14.0,139.0,120.07,94.52
2016,1,28,9,30,36.0,144.0,1.0,14.0,158.0,137.78,109.02
2016,1,28,9,45,30.0,154.5,1.25,14.5,166.5,148.86,118.2
2016,1,28,10,0,24.0,165.0,1.5,15.0,175.0,161.66,128.65
2016,1,28,10,15,204.0,174.5,1.85,15.0,272.0,225.07,176.3
2016,1,28,10,30,384.0,184.0,2.2,15.0,369.0,304.91,238.36
2016,1,28,10,45,322.5,206.0,2.6,15.0,366.5,316.82,250.22
2016,1,28,11,0,261.0,228.0,3.0,15.0,364.0,324.07,257.79
2016,1,28,11,15,546.0,158.5,3.05,15.0,456.0,398.29,317.15
2016,1,28,11,30,831.0,89.0,3.1,15.0,548.0,487.14,388.35
2016,1,28,11,45,838.5,88.0,3.2,15.0,558.0,512.12,409.55
2016,1,28,12,0,846.0,87.0,3.3,15.0,568.0,534.98,429.07
2016,1,28,12,15,423.0,107.0,2.9,15.0,347.5,341.11,276.51
2016,1,28,12,30,0.0,127.0,2.5,15.0,127.0,122.99,96.41
2016,1,28,12,45,0.0,129.5,2.15,15.5,129.5,125.53,98.63
2016,1,28,13,0,0.0,132.0,1.8,16.0,132.0,128.09,100.52
2016,1,28,13,15,0.0,115.0,1.6,16.0,115.0,111.53,87.03
2016,1,28,13,30,0.0,98.0,1.4,16.0,98.0,94.92,73.49
2016,1,28,13,45,0.0,125.0,1.25,16.0,125.0,121.62,95.5
2016,1,28,14,0,0.0,152.0,1.1,16.0,152.0,148.89,117.74
2016,1,28,14,15,81.5,176.0,1.0,16.0,213.5,225.59,180.99
2016,1,28,14,30,163.0,200.0,0.9,16.0,275.0,304.02,243.61
2016,1,28,14,45,153.5,185.0,0.85,16.0,251.0,282.38,226.22
2016,1,28,15,0,144.0,170.0,0.8,16.0,227.0,260.4,209.02
2016,1,28,15,15,139.5,153.0,0.7,16.0,204.0,238.57,191.67
2016,1,28,15,30,135.0,136.0,0.6,16.0,181.0,216.36,173.73
2016,1,28,15,45,127.0,118.0,0.55,16.0,155.5,190.99,152.99
2016,1,28,16,0,119.0,100.0,0.5,16.0,130.0,165.53,131.74
2016,1,28,16,15,105.5,81.0,0.4,16.0,104.0,136.49,107.1
2016,1,28,16,30,92.0,62.0,0.3,16.0,78.0,107.72,82.3
2016,1,28,16,45,62.5,44.5,0.25,16.0,54.0,75.65,54.66
2016,1,28,17,0,33.0,27.0,0.2,16.0,30.0,44.15,24.09
2016,1,28,17,15,16.5,13.5,0.3,16.0,15.0,17.74,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,1.95,15.0,3.0,2.95,0.0
2016,1,29,7,30,0.0,6.0,2.0,15.0,6.0,5.9,0.0
2016,1,29,7,45,0.0,16.0,2.15,15.0,16.0,15.44,6.04
2016,1,29,8,0,0.0,26.0,2.3,15.0,26.0,25.1,15.99
2016,1,29,8,15,0.0,39.0,2.35,15.0,39.0,37.67,27.52
2016,1,29,8,30,0.0,52.0,2.4,15.0,52.0,49.83,38.61
2016,1,29,8,45,0.0,64.5,2.45,15.5,64.5,61.55,46.6
2016,1,29,9,0,0.0,77.0,2.5,16.0,77.0,73.33,56.49
2016,1,29,9,15,0.0,89.5,2.5,16.0,89.5,85.16,66.39
2016,1,29,9,30,0.0,102.0,2.5,16.0,102.0,97.03,76.21
2016,1,29,9,45,0.0,107.5,2.55,16.0,107.5,102.59,80.69
2016,1,29,10,0,0.0,113.0,2.6,16.0,113.0,108.08,85.08
2016,1,29,10,15,36.0,161.0,2.65,16.0,178.5,162.19,128.65
2016,1,29,10,30,72.0,209.0,2.7,16.0,244.0,220.42,175.2
2016,1,29,10,45,36.0,164.5,2.8,16.0,182.0,170.15,134.95
2016,1,29,11,0,0.0,120.0,2.9,16.0,120.0,115.62,90.63
2016,1,29,11,15,0.0,123.5,2.95,16.0,123.5,119.09,93.45
2016,1,29,11,30,0.0,127.0,3.0,16.0,127.0,122.57,96.2
2016,1,29,11,45,0.0,122.0,3.1,16.0,122.0,117.88,92.3
2016,1,29,12,0,0.0,117.0,3.2,16.0,117.0,113.15,88.38
2016,1,29,12,15,5.5,160.5,3.25,16.0,163.5,158.34,125.35
2016,1,29,12,30,11.0,204.0,3.3,16.0,210.0,204.13,162.37
2016,1,29,12,45,11.0,202.0,3.35,16.0,208.5,202.8,161.27
2016,1,29,13,0,11.0,200.0,3.4,16.0,207.0,201.43,160.28
2016,1,29,13,15,5.5,147.5,3.45,16.0,151.0,146.75,116.01
2016,1,29,13,30,0.0,95.0,3.5,16.0,95.0,91.98,71.11
2016,1,29,13,45,0.0,91.5,3.55,16.0,91.5,88.57,68.43
2016,1,29,14,0,0.0,88.0,3.6,16.0,88.0,85.15,65.7
2016,1,29,14,15,0.0,57.5,3.65,16.0,57.5,55.57,41.14
2016,1,29,14,30,0.0,27.0,3.7,16.0,27.0,26.07,16.4
2016,1,29,14,45,0.0,29.0,3.75,16.0,29.0,28.0,18.08
2016,1,29,15,0,0.0,31.0,3.8,16.0,31.0,29.93,19.76
2016,1,29,15,15,0.0,28.0,3.85,15.5,28.0,27.02,17.38
2016,1,29,15,30,0.0,25.0,3.9,15.0,25.0,24.12,14.97
2016,1,29,15,45,0.0,21.5,3.95,15.0,21.5,20.74,12.09
2016,1,29,16,0,0.0,18.0,4.0,15.0,18.0,17.36,9.17
2016,1,29,16,15,0.0,14.5,4.05,15.0,14.5,13.98,6.23
2016,1,29,16,30,0.0,11.0,4.1,15.0,11.0,10.6,3.26
2016,1,29,16,45,0.0,7.5,4.2,15.0,7.5,7.23,0.28
2016,1,29,17,0,0.0,4.0,4.3,15.0,4.0,3.85,0.0
2016,1,29,17,15,0.0,2.0,4.4,15.0,2.0,1.97,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,88.0,7.5,5.9,12.0,11.0,7.37,0.0
2016,1,30,7,30,176.0,15.0,5.9,12.0,22.0,14.74,0.0
2016,1,30,7,45,311.5,25.0,5.95,12.0,58.5,18.98,9.15
2016,1,30,8,0,447.0,35.0,6.0,12.0,95.0,25.83,16.86
2016,1,30,8,15,523.0,42.0,5.95,12.0,138.0,29.68,20.76
2016,1,30,8,30,599.0,49.0,5.9,12.0,181.0,36.21,26.89
2016,1,30,8,45,648.5,53.5,5.9,12.0,224.5,76.51,39.51
2016,1,30,9,0,698.0,58.0,5.9,12.0,268.0,117.93,65.61
2016,1,30,9,15,730.5,61.0,5.85,12.0,309.0,159.38,98.17
2016,1,30,9,30,763.0,64.0,5.8,12.0,350.0,202.85,135.78
2016,1,30,9,45,628.0,102.0,5.8,12.5,352.5,237.7,173.33
2016,1,30,10,0,493.0,140.0,5.8,13.0,355.0,262.29,200.8
2016,1,30,10,15,434.5,164.5,5.8,13.0,364.5,287.54,225.6
2016,1,30,10,30,376.0,189.0,5.8,13.0,374.0,308.89,246.12
2016,1,30,10,45,302.5,212.5,5.8,13.0,366.0,316.86,254.92
2016,1,30,11,0,229.0,236.0,5.8,13.0,358.0,319.97,258.8
2016,1,30,11,15,129.0,229.0,5.8,13.0,298.0,276.84,224.49
2016,1,30,11,30,29.0,222.0,5.8,13.0,238.0,226.81,183.47
2016,1,30,11,45,16.0,203.0,5.8,13.5,212.0,203.66,164.13
2016,1,30,12,0,3.0,184.0,5.8,14.0,186.0,179.3,143.71
2016,1,30,12,15,81.0,226.5,5.75,14.0,273.5,265.35,214.99
2016,1,30,12,30,159.0,269.0,5.7,14.0,361.0,356.27,289.14
2016,1,30,12,45,238.0,256.5,5.7,14.0,393.0,394.03,320.68
2016,1,30,13,0,317.0,244.0,5.7,14.0,425.0,435.86,355.49
2016,1,30,13,15,317.5,238.0,5.65,14.0,415.5,434.43,354.71
2016,1,30,13,30,318.0,232.0,5.6,14.0,406.0,431.85,353.1
2016,1,30,13,45,175.0,218.0,5.55,14.0,313.5,328.89,268.91
2016,1,30,14,0,32.0,204.0,5.5,14.0,221.0,225.18,182.45
2016,1,30,14,15,26.5,190.0,5.55,14.0,203.5,203.86,165.31
2016,1,30,14,30,21.0,176.0,5.6,14.0,186.0,186.9,151.54
2016,1,30,14,45,17.0,162.5,5.7,14.0,170.0,171.33,138.87
2016,1,30,15,0,13.0,149.0,5.8,14.0,154.0,155.8,126.15
2016,1,30,15,15,9.5,135.0,5.7,13.5,138.5,140.1,113.38
2016,1,30,15,30,6.0,121.0,5.6,13.0,123.0,124.5,100.55
2016,1,30,15,45,3.0,105.0,5.5,13.0,106.0,107.1,85.84
2016,1,30,16,0,0.0,89.0,5.4,13.0,89.0,89.79,71.04
2016,1,30,16,15,0.0,71.5,5.3,12.5,71.5,72.14,55.9
2016,1,30,16,30,0.0,54.0,5.2,12.0,54.0,54.28,40.37
2016,1,30,16,45,0.0,37.5,5.15,12.0,37.5,37.29,25.35
2016,1,30,17,0,0.0,21.0,5.1,12.0,21.0,20.27,9.45
2016,1,30,17,15,0.0,10.5,5.0,12.0,10.5,10.32,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,3.75,10.0,5.0,4.91,0.0
2016,1,31,7,30,0.0,10.0,3.8,10.0,10.0,9.65,0.0
2016,1,31,7,45,0.0,26.0,3.9,10.5,26.0,24.84,14.17
2016,1,31,8,0,0.0,42.0,4.0,11.0,42.0,39.42,28.89
2016,1,31,8,15,2.0,60.5,4.3,11.0,61.0,55.85,44.19
2016,1,31,8,30,4.0,79.0,4.6,11.0,80.0,72.2,59.29
2016,1,31,8,45,11.0,96.5,4.9,11.0,99.5,89.2,70.75
2016,1,31,9,0,18.0,114.0,5.2,11.0,119.0,106.99,85.61
2016,1,31,9,15,22.5,129.5,5.5,11.0,137.5,123.46,99.36
2016,1,31,9,30,27.0,145.0,5.8,11.0,156.0,137.52,111.05
2016,1,31,9,45,91.0,168.5,6.15,11.5,208.0,175.94,140.97
2016,1,31,10,0,155.0,192.0,6.5,12.0,260.0,217.88,174.3
2016,1,31,10,15,90.0,191.5,6.85,12.0,232.0,206.89,167.25
2016,1,31,10,30,25.0,191.0,7.2,12.0,204.0,189.89,154.33
2016,1,31,10,45,452.5,137.0,7.6,12.0,378.5,307.33,248.28
2016,1,31,11,0,880.0,83.0,8.0,12.0,553.0,459.07,372.32
2016,1,31,11,15,888.5,84.0,8.3,12.0,571.5,493.66,403.55
2016,1,31,11,30,897.0,85.0,8.6,12.0,590.0,524.76,431.68
2016,1,31,11,45,904.5,84.5,8.9,12.0,601.5,551.79,456.13
2016,1,31,12,0,912.0,84.0,9.2,12.0,613.0,576.5,478.36
2016,1,31,12,15,913.5,84.0,9.4,12.0,615.5,595.9,495.87
2016,1,31,12,30,915.0,84.0,9.6,12.0,618.0,612.5,510.87
2016,1,31,12,45,911.5,84.5,9.85,12.0,612.0,623.81,521.44
2016,1,31,13,0,908.0,85.0,10.1,12.0,606.0,632.1,529.4
2016,1,31,13,15,746.0,124.0,10.3,12.0,545.5,583.8,489.23
2016,1,31,13,30,584.0,163.0,10.5,12.0,485.0,527.66,442.14
2016,1,31,13,45,721.5,125.5,10.7,12.0,508.0,576.32,484.63
2016,1,31,14,0,859.0,88.0,10.9,12.0,531.0,617.39,520.64
2016,1,31,14,15,844.5,86.0,11.0,11.5,502.0,602.0,509.31
2016,1,31,14,30,830.0,84.0,11.1,11.0,473.0,584.01,495.67
2016,1,31,14,45,587.5,119.5,11.25,11.0,385.0,475.28,403.27
2016,1,31,15,0,345.0,155.0,11.4,11.0,297.0,362.26,306.26
2016,1,31,15,15,321.0,145.5,11.45,11.0,267.5,334.19,282.43
2016,1,31,15,30,297.0,136.0,11.5,11.0,238.0,306.21,258.27
2016,1,31,15,45,270.0,120.5,11.55,11.0,204.0,270.16,226.94
2016,1,31,16,0,243.0,105.0,11.6,11.0,170.0,234.72,195.66
2016,1,31,16,15,213.5,87.5,11.7,11.0,136.5,196.65,161.7
2016,1,31,16,30,184.0,70.0,11.8,11.0,103.0,159.79,128.36
2016,1,31,16,45,131.0,52.0,12.0,11.0,72.0,115.28,88.64
2016,1,31,17,0,78.0,34.0,12.2,11.0,41.0,74.02,49.37
2016,1,31,17,15,39.0,17.0,12.3,11.0,20.5,31.29,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
