Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,135.5,8.5,9.45,10.0,14.5,8.36,0.0
2016,2,1,7,30,271.0,17.0,9.4,10.0,29.0,13.41,0.0
2016,2,1,7,45,408.5,26.0,9.35,10.5,69.5,21.45,11.69
2016,2,1,8,0,546.0,35.0,9.3,11.0,110.0,27.93,18.85
2016,2,1,8,15,618.5,41.0,9.2,11.0,156.5,31.21,22.26
2016,2,1,8,30,691.0,47.0,9.1,11.0,203.0,41.37,24.98
2016,2,1,8,45,737.5,50.5,9.0,11.5,249.0,82.37,40.48
2016,2,1,9,0,784.0,54.0,8.9,12.0,295.0,127.24,69.52
2016,2,1,9,15,814.0,57.0,8.7,12.0,338.0,172.65,106.06
2016,2,1,9,30,844.0,60.0,8.5,12.0,381.0,219.72,147.53
2016,2,1,9,45,852.0,66.0,8.35,12.0,417.5,265.53,190.4
2016,2,1,10,0,860.0,72.0,8.2,12.0,454.0,310.62,232.97
2016,2,1,10,15,875.0,74.0,8.05,12.0,486.0,353.31,273.14
2016,2,1,10,30,890.0,76.0,7.9,12.0,518.0,397.57,314.03
2016,2,1,10,45,898.0,78.0,7.8,12.0,543.0,435.63,349.29
2016,2,1,11,0,906.0,80.0,7.7,12.0,568.0,472.04,382.49
2016,2,1,11,15,912.0,81.0,7.55,12.0,585.5,504.76,411.96
2016,2,1,11,30,918.0,82.0,7.4,12.0,603.0,535.34,439.09
2016,2,1,11,45,911.5,86.0,7.3,12.5,611.0,560.11,460.13
2016,2,1,12,0,905.0,90.0,7.2,13.0,619.0,581.94,478.28
2016,2,1,12,15,905.0,90.5,7.05,13.0,620.5,600.98,494.67
2016,2,1,12,30,905.0,91.0,6.9,13.0,622.0,617.2,508.52
2016,2,1,12,45,900.5,91.0,6.8,13.0,615.5,627.38,517.45
2016,2,1,13,0,896.0,91.0,6.7,13.0,609.0,635.71,524.7
2016,2,1,13,15,890.0,90.5,6.7,13.0,594.5,638.72,527.87
2016,2,1,13,30,884.0,90.0,6.7,13.0,580.0,638.7,528.54
2016,2,1,13,45,875.0,88.0,6.75,13.0,558.5,632.27,524.17
2016,2,1,14,0,866.0,86.0,6.8,13.0,537.0,622.9,517.34
2016,2,1,14,15,852.0,84.5,6.8,13.0,508.0,608.24,506.0
2016,2,1,14,30,838.0,83.0,6.8,13.0,479.0,590.97,492.37
2016,2,1,14,45,828.0,77.5,6.85,13.0,445.5,569.18,475.06
2016,2,1,15,0,818.0,72.0,6.9,13.0,412.0,544.93,455.38
2016,2,1,15,15,791.0,69.0,6.75,12.5,371.5,512.02,428.55
2016,2,1,15,30,764.0,66.0,6.6,12.0,331.0,477.77,399.95
2016,2,1,15,45,728.0,61.5,6.5,12.0,287.0,436.41,364.06
2016,2,1,16,0,692.0,57.0,6.4,12.0,243.0,394.83,327.04
2016,2,1,16,15,633.0,51.5,6.25,11.5,197.5,342.36,280.57
2016,2,1,16,30,574.0,46.0,6.1,11.0,152.0,294.88,237.03
2016,2,1,16,45,475.5,37.5,6.0,11.0,108.0,229.99,178.26
2016,2,1,17,0,377.0,29.0,5.9,11.0,64.0,171.64,119.78
2016,2,1,17,15,188.5,14.5,5.85,11.0,32.0,79.03,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,3.5,10.0,3.5,3.44,0.0
2016,2,2,7,30,0.0,7.0,3.5,10.0,7.0,6.75,0.0
2016,2,2,7,45,0.0,17.5,3.5,10.5,17.5,16.88,8.21
2016,2,2,8,0,0.0,28.0,3.5,11.0,28.0,27.03,18.16
2016,2,2,8,15,0.0,41.0,3.5,11.0,41.0,39.61,29.82
2016,2,2,8,30,0.0,54.0,3.5,11.0,54.0,51.8,38.95
2016,2,2,8,45,0.0,67.0,3.55,11.0,67.0,63.97,49.56
2016,2,2,9,0,0.0,80.0,3.6,11.0,80.0,76.2,60.09
2016,2,2,9,15,0.0,92.0,3.55,11.0,92.0,87.59,69.77
2016,2,2,9,30,0.0,104.0,3.5,11.0,104.0,99.02,79.38
2016,2,2,9,45,8.0,135.0,3.45,11.0,139.0,129.61,104.79
2016,2,2,10,0,16.0,166.0,3.4,11.0,174.0,160.98,130.64
2016,2,2,10,15,119.5,192.5,3.4,11.0,252.5,216.43,174.41
2016,2,2,10,30,223.0,219.0,3.4,11.0,331.0,284.59,229.09
2016,2,2,10,45,514.5,159.5,3.4,11.5,434.0,356.17,285.08
2016,2,2,11,0,806.0,100.0,3.4,12.0,537.0,448.99,359.17
2016,2,2,11,15,814.5,101.5,3.45,12.0,555.0,480.84,386.67
2016,2,2,11,30,823.0,103.0,3.5,12.0,573.0,511.01,412.57
2016,2,2,11,45,832.5,102.0,3.55,12.0,584.5,537.38,435.12
2016,2,2,12,0,842.0,101.0,3.6,12.0,596.0,561.74,455.74
2016,2,2,12,15,844.0,101.0,3.7,12.0,598.5,580.68,471.96
2016,2,2,12,30,846.0,101.0,3.8,12.0,601.0,597.06,485.99
2016,2,2,12,45,857.5,96.0,3.95,12.0,598.5,611.3,498.51
2016,2,2,13,0,869.0,91.0,4.1,12.0,596.0,622.9,508.87
2016,2,2,13,15,864.5,90.0,4.1,12.0,583.0,626.14,512.11
2016,2,2,13,30,860.0,89.0,4.1,12.0,570.0,626.43,513.01
2016,2,2,13,45,858.5,85.5,4.2,12.0,550.5,622.98,511.43
2016,2,2,14,0,857.0,82.0,4.3,12.0,531.0,616.58,507.44
2016,2,2,14,15,844.5,80.5,4.2,12.0,503.0,602.82,496.69
2016,2,2,14,30,832.0,79.0,4.1,12.0,475.0,586.45,483.74
2016,2,2,14,45,821.5,74.5,4.1,12.5,442.0,565.47,466.53
2016,2,2,15,0,811.0,70.0,4.1,13.0,409.0,542.09,447.14
2016,2,2,15,15,785.0,67.0,4.0,12.5,369.5,509.74,421.53
2016,2,2,15,30,759.0,64.0,3.9,12.0,330.0,476.04,394.16
2016,2,2,15,45,725.5,59.5,3.85,12.0,287.0,435.9,360.15
2016,2,2,16,0,692.0,55.0,3.8,12.0,244.0,395.43,324.88
2016,2,2,16,15,634.5,50.0,3.7,12.0,198.5,343.96,279.6
2016,2,2,16,30,577.0,45.0,3.6,12.0,153.0,297.16,236.98
2016,2,2,16,45,486.0,37.0,3.55,12.0,110.0,235.08,181.35
2016,2,2,17,0,395.0,29.0,3.5,12.0,67.0,178.96,126.19
2016,2,2,17,15,197.5,14.5,3.45,11.5,33.5,82.88,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,99.0,9.5,2.7,10.0,14.5,9.34,0.0
2016,2,3,7,30,198.0,19.0,2.7,10.0,29.0,15.08,0.0
2016,2,3,7,45,316.0,30.5,2.75,10.5,66.5,23.6,13.94
2016,2,3,8,0,434.0,42.0,2.8,11.0,104.0,31.63,22.25
2016,2,3,8,15,508.0,49.5,2.85,11.0,148.0,35.58,26.27
2016,2,3,8,30,582.0,57.0,2.9,11.0,192.0,49.07,30.08
2016,2,3,8,45,421.5,89.5,3.0,11.5,198.5,97.09,62.86
2016,2,3,9,0,261.0,122.0,3.1,12.0,205.0,132.03,95.72
2016,2,3,9,15,279.0,136.0,3.15,12.0,235.0,161.45,119.51
2016,2,3,9,30,297.0,150.0,3.2,12.0,265.0,192.23,145.41
2016,2,3,9,45,394.5,148.0,3.3,12.5,316.5,227.8,172.87
2016,2,3,10,0,492.0,146.0,3.4,13.0,368.0,273.52,209.7
2016,2,3,10,15,648.5,118.5,3.4,13.0,432.5,322.78,249.4
2016,2,3,10,30,805.0,91.0,3.4,13.0,497.0,383.88,299.66
2016,2,3,10,45,817.0,93.0,3.4,13.0,522.0,421.08,332.67
2016,2,3,11,0,829.0,95.0,3.4,13.0,547.0,457.16,364.18
2016,2,3,11,15,837.0,96.0,3.4,13.0,565.0,489.04,391.79
2016,2,3,11,30,845.0,97.0,3.4,13.0,583.0,519.15,417.45
2016,2,3,11,45,611.5,169.5,3.4,13.5,524.5,489.11,393.5
2016,2,3,12,0,378.0,242.0,3.4,14.0,466.0,444.29,356.83
2016,2,3,12,15,250.0,259.0,3.4,14.0,407.5,397.83,319.89
2016,2,3,12,30,122.0,276.0,3.4,14.0,349.0,343.89,276.1
2016,2,3,12,45,175.5,271.5,3.4,14.0,375.0,375.17,302.08
2016,2,3,13,0,229.0,267.0,3.4,14.0,401.0,407.01,328.16
2016,2,3,13,15,314.0,244.5,3.4,14.0,424.0,443.79,358.68
2016,2,3,13,30,399.0,222.0,3.4,14.0,447.0,476.45,385.88
2016,2,3,13,45,234.0,225.5,3.4,14.0,356.5,380.37,308.45
2016,2,3,14,0,69.0,229.0,3.4,14.0,266.0,274.37,221.68
2016,2,3,14,15,198.0,211.0,3.35,13.5,308.5,339.95,277.85
2016,2,3,14,30,327.0,193.0,3.3,13.0,351.0,403.16,330.86
2016,2,3,14,45,190.5,183.5,3.3,13.0,274.0,305.26,250.64
2016,2,3,15,0,54.0,174.0,3.3,13.0,197.0,210.84,172.05
2016,2,3,15,15,48.5,158.0,3.25,13.0,177.0,191.17,156.18
2016,2,3,15,30,43.0,142.0,3.2,13.0,157.0,171.53,139.98
2016,2,3,15,45,37.0,124.0,3.15,13.0,136.0,149.38,121.47
2016,2,3,16,0,31.0,106.0,3.1,13.0,115.0,127.33,102.8
2016,2,3,16,15,22.0,87.5,3.1,12.5,93.0,103.48,82.48
2016,2,3,16,30,13.0,69.0,3.1,12.0,71.0,76.35,59.13
2016,2,3,16,45,6.5,50.0,3.15,12.0,51.0,53.92,39.46
2016,2,3,17,0,0.0,31.0,3.2,12.0,31.0,31.33,19.27
2016,2,3,17,15,0.0,15.5,3.2,12.0,15.5,14.96,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,99.5,10.0,2.85,11.0,15.0,9.83,0.0
2016,2,4,7,30,199.0,20.0,2.9,11.0,30.0,15.92,0.0
2016,2,4,7,45,322.5,31.0,2.95,11.5,68.5,23.9,14.3
2016,2,4,8,0,446.0,42.0,3.0,12.0,107.0,31.42,22.01
2016,2,4,8,15,519.5,49.0,2.9,12.0,151.5,34.94,25.6
2016,2,4,8,30,593.0,56.0,2.8,12.0,196.0,50.07,29.44
2016,2,4,8,45,637.5,62.0,2.7,12.5,240.0,89.14,47.75
2016,2,4,9,0,682.0,68.0,2.6,13.0,284.0,131.98,76.91
2016,2,4,9,15,654.0,80.5,2.5,13.0,311.0,172.23,111.85
2016,2,4,9,30,626.0,93.0,2.4,13.0,338.0,209.18,146.15
2016,2,4,9,45,711.0,86.5,2.35,13.5,390.0,254.23,183.52
2016,2,4,10,0,796.0,80.0,2.3,14.0,442.0,307.41,228.16
2016,2,4,10,15,812.5,82.0,2.25,14.0,473.5,348.42,265.01
2016,2,4,10,30,829.0,84.0,2.2,14.0,505.0,389.03,300.93
2016,2,4,10,45,839.5,86.0,2.15,14.0,530.0,426.53,333.7
2016,2,4,11,0,850.0,88.0,2.1,14.0,555.0,462.74,364.67
2016,2,4,11,15,857.5,89.0,2.0,14.0,573.0,495.07,391.77
2016,2,4,11,30,865.0,90.0,1.9,14.0,591.0,525.52,416.74
2016,2,4,11,45,868.5,90.5,1.8,14.5,601.0,551.32,436.76
2016,2,4,12,0,872.0,91.0,1.7,15.0,611.0,574.73,454.4
2016,2,4,12,15,872.5,91.0,1.5,15.0,613.0,593.23,468.16
2016,2,4,12,30,873.0,91.0,1.3,15.0,615.0,608.84,479.28
2016,2,4,12,45,871.5,90.5,1.15,15.0,609.5,619.97,487.08
2016,2,4,13,0,870.0,90.0,1.0,15.0,604.0,629.39,493.29
2016,2,4,13,15,864.5,89.5,0.9,15.0,590.0,632.56,495.22
2016,2,4,13,30,859.0,89.0,0.8,15.0,576.0,632.77,494.91
2016,2,4,13,45,846.0,89.0,0.7,15.0,554.0,625.94,489.37
2016,2,4,14,0,833.0,89.0,0.6,15.0,532.0,616.3,481.75
2016,2,4,14,15,768.0,96.0,0.5,15.0,488.0,579.68,454.11
2016,2,4,14,30,703.0,103.0,0.4,15.0,444.0,543.1,426.48
2016,2,4,14,45,619.0,114.5,0.35,15.5,399.0,498.24,392.01
2016,2,4,15,0,535.0,126.0,0.3,16.0,354.0,450.89,355.45
2016,2,4,15,15,490.0,120.0,0.4,15.5,314.0,410.59,326.6
2016,2,4,15,30,445.0,114.0,0.5,15.0,274.0,370.65,296.93
2016,2,4,15,45,412.5,104.5,0.6,15.0,238.0,333.91,268.28
2016,2,4,16,0,380.0,95.0,0.7,15.0,202.0,297.71,239.03
2016,2,4,16,15,446.0,74.0,0.75,14.5,177.5,292.73,233.62
2016,2,4,16,30,512.0,53.0,0.8,14.0,153.0,284.18,223.26
2016,2,4,16,45,425.5,43.0,0.9,14.0,111.0,222.99,170.54
2016,2,4,17,0,339.0,33.0,1.0,14.0,69.0,167.43,119.67
2016,2,4,17,15,169.5,16.5,1.05,14.0,34.5,79.78,15.15
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,101.5,10.5,3.5,10.0,16.5,10.32,0.0
2016,2,5,7,30,203.0,21.0,3.5,10.0,33.0,16.74,0.0
2016,2,5,7,45,327.0,32.5,3.5,10.5,72.5,25.15,15.59
2016,2,5,8,0,451.0,44.0,3.5,11.0,112.0,33.09,23.62
2016,2,5,8,15,525.5,52.0,3.35,11.0,158.0,37.41,27.95
2016,2,5,8,30,600.0,60.0,3.2,11.0,204.0,55.44,32.93
2016,2,5,8,45,650.5,65.0,3.1,11.5,249.5,94.58,51.59
2016,2,5,9,0,701.0,70.0,3.0,12.0,295.0,138.1,81.44
2016,2,5,9,15,734.0,74.0,2.9,12.5,338.0,184.73,119.25
2016,2,5,9,30,767.0,78.0,2.8,13.0,381.0,230.35,158.57
2016,2,5,9,45,796.0,79.5,2.7,13.5,420.0,274.46,197.74
2016,2,5,10,0,825.0,81.0,2.6,14.0,459.0,319.72,237.86
2016,2,5,10,15,841.0,83.0,2.35,14.0,491.5,361.85,275.55
2016,2,5,10,30,857.0,85.0,2.1,14.0,524.0,403.49,311.93
2016,2,5,10,45,867.0,87.0,1.85,14.5,549.5,441.9,344.16
2016,2,5,11,0,877.0,89.0,1.6,15.0,575.0,478.92,374.04
2016,2,5,11,15,883.5,90.0,1.3,15.0,593.0,511.7,399.95
2016,2,5,11,30,890.0,91.0,1.0,15.0,611.0,542.48,423.04
2016,2,5,11,45,890.5,93.0,0.7,15.0,620.5,568.87,441.48
2016,2,5,12,0,891.0,95.0,0.4,15.0,630.0,592.69,456.71
2016,2,5,12,15,891.0,95.5,0.45,15.0,631.5,612.05,472.14
2016,2,5,12,30,891.0,96.0,0.5,15.0,633.0,628.61,485.43
2016,2,5,12,45,885.5,96.5,0.55,15.5,626.5,638.98,493.26
2016,2,5,13,0,880.0,97.0,0.6,16.0,620.0,646.34,498.86
2016,2,5,13,15,874.0,96.0,0.85,16.0,605.5,648.81,504.21
2016,2,5,13,30,868.0,95.0,1.1,16.0,591.0,648.27,507.02
2016,2,5,13,45,860.5,93.0,1.4,16.0,569.5,642.76,506.23
2016,2,5,14,0,853.0,91.0,1.7,16.0,548.0,634.34,502.78
2016,2,5,14,15,839.5,89.0,1.85,16.0,519.5,619.4,493.11
2016,2,5,14,30,826.0,87.0,2.0,16.0,491.0,601.84,481.21
2016,2,5,14,45,728.5,95.5,2.2,16.0,434.0,545.02,438.7
2016,2,5,15,0,631.0,104.0,2.4,16.0,377.0,487.57,394.81
2016,2,5,15,15,693.5,87.0,2.2,15.5,360.5,492.5,399.35
2016,2,5,15,30,756.0,70.0,2.0,15.0,344.0,490.47,397.45
2016,2,5,15,45,722.5,65.5,1.8,15.0,300.5,449.95,363.76
2016,2,5,16,0,689.0,61.0,1.6,15.0,257.0,409.06,329.14
2016,2,5,16,15,634.0,55.5,1.5,14.5,211.0,359.96,287.87
2016,2,5,16,30,579.0,50.0,1.4,14.0,165.0,310.61,245.12
2016,2,5,16,45,482.5,42.0,1.3,14.0,120.5,245.13,188.39
2016,2,5,17,0,386.0,34.0,1.2,14.0,76.0,185.81,134.29
2016,2,5,17,15,193.0,17.0,1.3,14.0,38.0,88.75,27.45
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,129.0,10.5,3.45,11.0,18.0,10.32,0.0
2016,2,6,7,30,258.0,21.0,3.5,11.0,36.0,16.57,0.41
2016,2,6,7,45,372.5,31.0,3.55,11.5,76.0,23.52,14.29
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,30.09,20.92
2016,2,6,8,15,556.5,48.0,3.5,12.0,161.5,33.68,24.53
2016,2,6,8,30,626.0,55.0,3.4,12.0,207.0,53.58,29.65
2016,2,6,8,45,671.0,59.5,3.35,12.5,252.0,96.4,51.66
2016,2,6,9,0,716.0,64.0,3.3,13.0,297.0,139.73,81.77
2016,2,6,9,15,746.5,67.5,3.15,13.0,339.0,183.23,117.45
2016,2,6,9,30,777.0,71.0,3.0,13.0,381.0,228.6,157.14
2016,2,6,9,45,797.5,74.0,2.9,13.5,418.0,272.47,196.6
2016,2,6,10,0,818.0,77.0,2.8,14.0,455.0,316.74,236.28
2016,2,6,10,15,833.0,79.0,2.55,14.0,486.5,358.34,273.64
2016,2,6,10,30,848.0,81.0,2.3,14.0,518.0,399.38,309.67
2016,2,6,10,45,861.0,81.0,2.1,14.5,543.5,436.87,341.45
2016,2,6,11,0,874.0,81.0,1.9,15.0,569.0,474.8,372.44
2016,2,6,11,15,880.5,82.0,1.8,15.0,586.5,507.16,399.26
2016,2,6,11,30,887.0,83.0,1.7,15.0,604.0,537.49,423.83
2016,2,6,11,45,891.5,83.0,1.6,15.5,614.0,563.6,443.78
2016,2,6,12,0,896.0,83.0,1.5,16.0,624.0,587.27,461.33
2016,2,6,12,15,896.5,83.0,1.6,16.0,626.0,606.08,476.97
2016,2,6,12,30,897.0,83.0,1.7,16.0,628.0,622.08,490.37
2016,2,6,12,45,663.5,157.5,1.8,16.5,559.0,569.17,448.66
2016,2,6,13,0,430.0,232.0,1.9,17.0,490.0,505.99,398.6
2016,2,6,13,15,526.0,195.5,1.95,17.0,503.5,534.79,423.07
2016,2,6,13,30,622.0,159.0,2.0,17.0,517.0,564.09,447.16
2016,2,6,13,45,746.0,117.5,2.1,17.0,532.0,601.03,477.43
2016,2,6,14,0,870.0,76.0,2.2,17.0,547.0,630.2,501.81
2016,2,6,14,15,751.0,100.5,2.25,17.0,492.0,580.38,463.58
2016,2,6,14,30,632.0,125.0,2.3,17.0,437.0,529.38,424.38
2016,2,6,14,45,645.0,112.0,2.4,17.0,411.0,516.3,415.61
2016,2,6,15,0,658.0,99.0,2.5,17.0,385.0,500.44,404.11
2016,2,6,15,15,538.5,110.5,2.45,16.5,330.5,434.2,352.15
2016,2,6,15,30,419.0,122.0,2.4,16.0,276.0,369.22,300.42
2016,2,6,15,45,399.0,109.0,2.4,16.0,241.0,335.4,273.02
2016,2,6,16,0,379.0,96.0,2.4,16.0,206.0,301.38,244.6
2016,2,6,16,15,482.0,71.0,2.45,15.5,185.5,311.11,250.87
2016,2,6,16,30,585.0,46.0,2.5,15.0,165.0,310.74,246.64
2016,2,6,16,45,498.5,38.5,2.55,15.0,121.5,249.08,192.41
2016,2,6,17,0,412.0,31.0,2.6,15.0,78.0,192.99,140.75
2016,2,6,17,15,206.0,15.5,2.65,15.0,39.0,92.02,36.48
2016,2,6,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,10.0,2.9,13.0,19.5,9.83,0.0
2016,2,7,7,30,305.0,20.0,2.9,13.0,39.0,15.43,1.49
2016,2,7,7,45,424.5,29.0,2.95,13.5,81.0,21.5,12.57
2016,2,7,8,0,544.0,38.0,3.0,14.0,123.0,29.76,20.49
2016,2,7,8,15,611.0,43.5,3.0,14.0,169.5,32.48,23.27
2016,2,7,8,30,678.0,49.0,3.0,14.0,216.0,54.74,28.27
2016,2,7,8,45,723.0,52.5,3.0,14.5,262.0,96.16,48.56
2016,2,7,9,0,768.0,56.0,3.0,15.0,308.0,141.35,80.11
2016,2,7,9,15,796.5,59.0,2.9,15.0,351.0,186.68,117.43
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,233.57,158.51
2016,2,7,9,45,848.0,63.0,2.7,15.5,432.5,281.53,201.18
2016,2,7,10,0,871.0,64.0,2.6,16.0,471.0,326.74,241.44
2016,2,7,10,15,885.5,65.5,2.5,16.0,503.5,369.61,279.9
2016,2,7,10,30,900.0,67.0,2.4,16.0,536.0,411.72,316.92
2016,2,7,10,45,907.5,69.5,2.35,16.5,561.0,450.82,350.21
2016,2,7,11,0,915.0,72.0,2.3,17.0,586.0,488.24,381.2
2016,2,7,11,15,921.5,72.5,2.25,17.0,604.0,521.37,408.83
2016,2,7,11,30,928.0,73.0,2.2,17.0,622.0,552.37,434.18
2016,2,7,11,45,929.5,74.5,2.2,17.5,632.0,579.34,455.27
2016,2,7,12,0,931.0,76.0,2.2,18.0,642.0,603.66,473.88
2016,2,7,12,15,932.0,76.0,2.2,18.0,644.5,623.4,489.67
2016,2,7,12,30,933.0,76.0,2.2,18.0,647.0,640.26,503.1
2016,2,7,12,45,933.5,75.0,2.2,18.5,641.5,652.8,512.25
2016,2,7,13,0,934.0,74.0,2.2,19.0,636.0,662.29,519.02
2016,2,7,13,15,929.5,73.0,2.2,19.0,622.5,665.52,522.09
2016,2,7,13,30,925.0,72.0,2.2,19.0,609.0,665.58,522.82
2016,2,7,13,45,916.0,72.0,2.25,19.0,587.5,660.73,520.12
2016,2,7,14,0,907.0,72.0,2.3,19.0,566.0,652.86,515.12
2016,2,7,14,15,895.5,70.5,2.3,19.0,537.5,638.85,505.28
2016,2,7,14,30,884.0,69.0,2.3,19.0,509.0,622.07,493.25
2016,2,7,14,45,866.0,67.5,2.3,19.0,473.5,598.76,476.1
2016,2,7,15,0,848.0,66.0,2.3,19.0,438.0,573.22,456.95
2016,2,7,15,15,824.5,63.5,2.25,18.5,398.0,544.31,435.37
2016,2,7,15,30,801.0,61.0,2.2,18.0,358.0,511.03,409.9
2016,2,7,15,45,765.5,58.0,2.2,18.0,313.5,469.72,376.83
2016,2,7,16,0,730.0,55.0,2.2,18.0,269.0,428.08,342.51
2016,2,7,16,15,678.5,50.0,2.25,17.5,222.0,376.94,300.29
2016,2,7,16,30,627.0,45.0,2.3,17.0,175.0,327.3,257.69
2016,2,7,16,45,539.5,38.5,2.35,17.0,129.5,264.06,202.8
2016,2,7,17,0,452.0,32.0,2.4,17.0,84.0,209.6,152.84
2016,2,7,17,15,295.5,21.0,2.45,16.5,48.5,128.1,60.78
2016,2,7,17,30,139.0,10.0,2.5,16.0,13.0,47.03,0.0
2016,2,7,17,45,69.5,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,12.0,5.35,13.0,20.0,11.8,0.0
2016,2,8,7,30,245.0,24.0,5.4,13.0,40.0,19.18,4.76
2016,2,8,7,45,364.0,34.5,5.45,13.5,81.5,26.45,16.84
2016,2,8,8,0,483.0,45.0,5.5,14.0,123.0,33.33,23.63
2016,2,8,8,15,555.0,52.0,5.35,14.0,169.5,36.75,27.05
2016,2,8,8,30,627.0,59.0,5.2,14.0,216.0,61.03,33.45
2016,2,8,8,45,672.5,64.0,5.1,14.5,261.5,101.76,54.75
2016,2,8,9,0,718.0,69.0,5.0,15.0,307.0,149.31,89.03
2016,2,8,9,15,749.5,72.5,4.7,15.5,350.0,193.39,125.2
2016,2,8,9,30,781.0,76.0,4.4,16.0,393.0,239.44,165.12
2016,2,8,9,45,828.0,71.5,4.1,16.5,436.0,283.94,204.04
2016,2,8,10,0,875.0,67.0,3.8,17.0,479.0,333.9,247.49
2016,2,8,10,15,889.0,68.5,3.6,17.0,511.5,376.9,286.12
2016,2,8,10,30,903.0,70.0,3.4,17.0,544.0,419.09,323.29
2016,2,8,10,45,912.5,71.0,3.25,17.5,569.5,457.85,356.31
2016,2,8,11,0,922.0,72.0,3.1,18.0,595.0,495.02,387.08
2016,2,8,11,15,928.0,73.0,2.95,18.0,613.0,528.68,415.03
2016,2,8,11,30,934.0,74.0,2.8,18.0,631.0,560.17,440.58
2016,2,8,11,45,936.5,75.0,2.7,18.5,641.0,587.4,461.59
2016,2,8,12,0,939.0,76.0,2.6,19.0,651.0,612.0,480.06
2016,2,8,12,15,939.5,76.0,2.5,19.0,653.0,631.65,495.36
2016,2,8,12,30,940.0,76.0,2.4,19.0,655.0,648.36,508.21
2016,2,8,12,45,938.0,75.5,2.35,19.0,649.0,660.0,517.37
2016,2,8,13,0,936.0,75.0,2.3,19.0,643.0,668.51,524.11
2016,2,8,13,15,931.5,74.5,2.3,19.0,629.0,672.29,527.58
2016,2,8,13,30,927.0,74.0,2.3,19.0,615.0,672.9,528.68
2016,2,8,13,45,918.0,73.5,2.3,19.5,593.5,667.51,524.34
2016,2,8,14,0,909.0,73.0,2.3,20.0,572.0,659.06,517.72
2016,2,8,14,15,897.5,71.5,2.25,20.0,543.5,645.01,507.67
2016,2,8,14,30,886.0,70.0,2.2,20.0,515.0,628.16,495.43
2016,2,8,14,45,868.5,68.5,2.2,20.0,479.5,605.05,478.58
2016,2,8,15,0,851.0,67.0,2.2,20.0,444.0,579.69,459.73
2016,2,8,15,15,828.0,64.5,2.1,19.5,403.5,550.91,438.25
2016,2,8,15,30,805.0,62.0,2.0,19.0,363.0,517.71,412.89
2016,2,8,15,45,771.5,58.5,1.95,19.0,318.5,476.59,380.16
2016,2,8,16,0,738.0,55.0,1.9,19.0,274.0,435.03,346.13
2016,2,8,16,15,687.0,50.5,1.85,19.0,227.0,384.2,303.8
2016,2,8,16,30,636.0,46.0,1.8,19.0,180.0,334.79,261.28
2016,2,8,16,45,553.0,39.0,1.8,19.0,134.0,272.06,207.44
2016,2,8,17,0,470.0,32.0,1.8,19.0,88.0,214.13,155.56
2016,2,8,17,15,314.5,21.5,1.8,18.5,51.5,136.56,71.48
2016,2,8,17,30,159.0,11.0,1.8,18.0,15.0,53.92,0.0
2016,2,8,17,45,79.5,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,148.5,11.5,1.95,14.5,22.0,11.3,0.0
2016,2,9,7,30,297.0,23.0,2.0,15.0,44.0,17.98,5.22
2016,2,9,7,45,411.0,33.0,2.15,15.5,86.5,24.82,15.45
2016,2,9,8,0,525.0,43.0,2.3,16.0,129.0,31.29,21.72
2016,2,9,8,15,594.0,49.5,2.4,16.0,176.5,34.39,24.79
2016,2,9,8,30,663.0,56.0,2.5,16.0,224.0,65.06,34.7
2016,2,9,8,45,501.0,88.0,2.6,16.0,229.0,111.25,68.57
2016,2,9,9,0,339.0,120.0,2.7,16.0,234.0,143.09,99.74
2016,2,9,9,15,552.0,94.0,2.6,16.0,308.0,176.92,119.37
2016,2,9,9,30,765.0,68.0,2.5,16.0,382.0,231.3,158.83
2016,2,9,9,45,649.5,107.0,2.4,16.5,391.0,268.54,196.3
2016,2,9,10,0,534.0,146.0,2.3,17.0,400.0,297.26,225.01
2016,2,9,10,15,583.5,141.5,2.15,17.0,436.0,335.02,256.73
2016,2,9,10,30,633.0,137.0,2.0,17.0,472.0,374.84,289.82
2016,2,9,10,45,628.5,146.5,1.85,17.5,492.0,406.91,316.15
2016,2,9,11,0,624.0,156.0,1.7,18.0,512.0,437.28,340.27
2016,2,9,11,15,630.5,160.0,1.65,18.0,529.0,466.07,363.49
2016,2,9,11,30,637.0,164.0,1.6,18.0,546.0,493.62,385.27
2016,2,9,11,45,779.5,126.0,1.6,18.0,601.5,553.72,432.18
2016,2,9,12,0,922.0,88.0,1.6,18.0,657.0,618.07,481.46
2016,2,9,12,15,922.5,88.0,1.6,18.0,659.0,637.55,496.36
2016,2,9,12,30,923.0,88.0,1.6,18.0,661.0,654.13,509.31
2016,2,9,12,45,921.0,87.5,1.65,18.0,655.0,665.68,518.84
2016,2,9,13,0,919.0,87.0,1.7,18.0,649.0,674.16,526.07
2016,2,9,13,15,914.0,86.5,1.75,18.0,635.0,677.63,529.61
2016,2,9,13,30,909.0,86.0,1.8,18.0,621.0,677.98,530.86
2016,2,9,13,45,701.0,140.0,1.9,18.0,544.0,605.32,476.14
2016,2,9,14,0,493.0,194.0,2.0,18.0,467.0,525.49,415.21
2016,2,9,14,15,456.5,191.0,2.0,17.5,433.5,498.04,395.93
2016,2,9,14,30,420.0,188.0,2.0,17.0,400.0,469.58,375.21
2016,2,9,14,45,349.5,185.5,2.0,17.0,354.0,414.42,332.62
2016,2,9,15,0,279.0,183.0,2.0,17.0,308.0,366.34,294.89
2016,2,9,15,15,210.5,171.0,1.9,16.5,260.5,304.51,246.22
2016,2,9,15,30,142.0,159.0,1.8,16.0,213.0,251.08,203.35
2016,2,9,15,45,132.0,141.5,1.7,16.0,187.0,224.86,182.17
2016,2,9,16,0,122.0,124.0,1.6,16.0,161.0,198.72,160.57
2016,2,9,16,15,110.0,104.0,1.5,15.5,133.5,168.76,135.68
2016,2,9,16,30,98.0,84.0,1.4,15.0,106.0,139.04,110.42
2016,2,9,16,45,80.0,64.0,1.35,15.0,79.0,107.2,82.8
2016,2,9,17,0,62.0,44.0,1.3,15.0,52.0,75.92,55.23
2016,2,9,17,15,31.0,26.5,1.3,15.0,30.5,43.33,22.39
2016,2,9,17,30,0.0,9.0,1.3,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.35,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,135.0,12.5,3.35,14.0,22.5,12.29,0.0
2016,2,10,7,30,270.0,25.0,3.3,14.0,45.0,19.74,7.35
2016,2,10,7,45,381.0,36.0,3.25,14.5,87.5,27.43,17.83
2016,2,10,8,0,492.0,47.0,3.2,15.0,130.0,34.7,24.83
2016,2,10,8,15,560.0,54.0,3.05,15.0,176.5,38.03,28.14
2016,2,10,8,30,628.0,61.0,2.9,15.0,223.0,67.02,36.22
2016,2,10,8,45,671.0,66.5,2.75,15.0,269.0,108.41,59.35
2016,2,10,9,0,714.0,72.0,2.6,15.0,315.0,153.43,92.33
2016,2,10,9,15,745.0,76.0,2.4,15.0,358.5,201.1,131.9
2016,2,10,9,30,776.0,80.0,2.2,15.0,402.0,247.64,172.4
2016,2,10,9,45,800.0,82.5,2.05,15.5,440.5,292.51,211.99
2016,2,10,10,0,824.0,85.0,1.9,16.0,479.0,338.1,251.78
2016,2,10,10,15,839.5,87.0,1.9,16.0,511.5,380.62,289.33
2016,2,10,10,30,855.0,89.0,1.9,16.0,544.0,422.6,325.69
2016,2,10,10,45,866.0,90.5,1.9,16.5,570.0,461.38,358.15
2016,2,10,11,0,877.0,92.0,1.9,17.0,596.0,498.83,388.69
2016,2,10,11,15,884.0,93.0,1.9,17.0,614.0,532.25,416.17
2016,2,10,11,30,891.0,94.0,1.9,17.0,632.0,564.51,442.16
2016,2,10,11,45,897.5,93.0,1.9,17.5,643.0,591.2,462.71
2016,2,10,12,0,904.0,92.0,1.9,18.0,654.0,615.5,481.05
2016,2,10,12,15,905.0,92.5,1.9,18.0,656.5,635.49,496.74
2016,2,10,12,30,906.0,93.0,1.9,18.0,659.0,652.66,510.17
2016,2,10,12,45,904.5,92.0,1.9,18.5,653.0,663.86,518.15
2016,2,10,13,0,903.0,91.0,1.9,19.0,647.0,672.03,523.84
2016,2,10,13,15,898.0,90.5,1.85,19.0,633.0,675.43,526.63
2016,2,10,13,30,893.0,90.0,1.8,19.0,619.0,675.75,527.15
2016,2,10,13,45,881.0,90.0,1.8,19.0,597.0,671.18,524.33
2016,2,10,14,0,869.0,90.0,1.8,19.0,575.0,661.79,518.04
2016,2,10,14,15,786.5,100.0,1.8,19.0,522.5,615.4,484.02
2016,2,10,14,30,704.0,110.0,1.8,19.0,470.0,569.35,449.95
2016,2,10,14,45,550.5,137.5,1.85,19.0,407.5,493.71,392.35
2016,2,10,15,0,397.0,165.0,1.9,19.0,345.0,424.42,338.36
2016,2,10,15,15,456.0,138.5,1.85,18.5,327.0,423.65,339.68
2016,2,10,15,30,515.0,112.0,1.8,18.0,309.0,418.22,336.51
2016,2,10,15,45,476.0,106.0,1.75,18.0,271.0,379.23,305.14
2016,2,10,16,0,437.0,100.0,1.7,18.0,233.0,341.0,273.89
2016,2,10,16,15,400.5,87.0,1.65,18.0,193.5,297.09,237.45
2016,2,10,16,30,364.0,74.0,1.6,18.0,154.0,254.47,201.11
2016,2,10,16,45,312.5,58.5,1.6,18.0,115.5,204.56,158.23
2016,2,10,17,0,261.0,43.0,1.6,18.0,77.0,157.79,116.9
2016,2,10,17,15,130.5,28.5,1.55,17.5,45.5,89.46,53.13
2016,2,10,17,30,0.0,14.0,1.5,17.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,1.5,17.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,13.0,1.25,14.0,22.5,12.78,0.0
2016,2,11,7,30,257.0,26.0,1.2,14.0,45.0,20.51,8.75
2016,2,11,7,45,352.0,38.0,1.2,14.5,85.5,29.1,19.39
2016,2,11,8,0,447.0,50.0,1.2,15.0,126.0,37.22,27.12
2016,2,11,8,15,509.5,58.0,1.15,15.0,171.0,41.29,31.08
2016,2,11,8,30,572.0,66.0,1.1,15.0,216.0,71.32,40.27
2016,2,11,8,45,625.0,67.0,1.05,15.5,259.0,107.1,59.5
2016,2,11,9,0,678.0,68.0,1.0,16.0,302.0,147.58,88.4
2016,2,11,9,15,662.5,82.0,1.05,16.0,334.5,190.9,126.08
2016,2,11,9,30,647.0,96.0,1.1,16.0,367.0,232.12,163.25
2016,2,11,9,45,554.5,131.5,1.15,16.5,378.5,269.21,198.79
2016,2,11,10,0,462.0,167.0,1.2,17.0,390.0,297.03,225.31
2016,2,11,10,15,432.5,187.0,1.3,17.0,406.5,325.64,250.49
2016,2,11,10,30,403.0,207.0,1.4,17.0,423.0,352.59,273.57
2016,2,11,10,45,317.5,235.0,1.5,17.0,410.0,357.61,279.29
2016,2,11,11,0,232.0,263.0,1.6,17.0,397.0,356.92,279.72
2016,2,11,11,15,350.0,245.0,1.6,17.0,455.0,409.01,320.73
2016,2,11,11,30,468.0,227.0,1.6,17.0,513.0,467.86,366.51
2016,2,11,11,45,456.0,238.5,1.6,17.0,520.5,486.94,381.06
2016,2,11,12,0,444.0,250.0,1.6,17.0,528.0,504.25,394.3
2016,2,11,12,15,298.0,274.0,1.55,17.0,460.5,449.59,351.92
2016,2,11,12,30,152.0,298.0,1.5,17.0,393.0,388.1,303.71
2016,2,11,12,45,205.0,290.5,1.45,17.0,418.0,418.47,328.15
2016,2,11,13,0,258.0,283.0,1.4,17.0,443.0,452.77,354.79
2016,2,11,13,15,243.5,278.5,1.4,17.0,427.0,439.23,344.64
2016,2,11,13,30,229.0,274.0,1.4,17.0,411.0,428.22,336.63
2016,2,11,13,45,170.0,265.0,1.4,17.0,365.0,382.7,301.62
