Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,0,111.0,256.0,1.4,17.0,319.0,331.64,262.05
2016,2,11,14,15,126.0,243.5,1.45,16.5,311.5,334.6,265.97
2016,2,11,14,30,141.0,231.0,1.5,16.0,304.0,331.7,265.07
2016,2,11,14,45,235.0,205.5,1.55,16.0,317.0,368.43,295.99
2016,2,11,15,0,329.0,180.0,1.6,16.0,330.0,395.32,318.69
2016,2,11,15,15,198.0,169.5,1.65,16.0,257.5,297.07,240.18
2016,2,11,15,30,67.0,159.0,1.7,16.0,185.0,204.14,164.46
2016,2,11,15,45,58.0,141.5,1.8,16.0,162.0,180.33,145.42
2016,2,11,16,0,49.0,124.0,1.9,16.0,139.0,156.78,126.05
2016,2,11,16,15,39.5,104.0,1.95,15.5,115.0,130.29,104.11
2016,2,11,16,30,30.0,84.0,2.0,15.0,91.0,104.09,81.97
2016,2,11,16,45,16.5,64.0,2.05,15.0,68.0,76.53,58.27
2016,2,11,17,0,3.0,44.0,2.1,15.0,45.0,46.56,32.55
2016,2,11,17,15,1.5,26.0,2.2,15.0,26.5,26.78,13.58
2016,2,11,17,30,0.0,8.0,2.3,15.0,8.0,7.86,0.0
2016,2,11,17,45,0.0,4.0,2.4,15.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,47.5,14.5,2.2,13.0,18.5,14.25,0.0
2016,2,12,7,30,95.0,29.0,2.2,13.0,37.0,24.13,12.14
2016,2,12,7,45,145.0,47.0,2.25,13.5,68.0,38.26,27.43
2016,2,12,8,0,195.0,65.0,2.3,14.0,99.0,51.91,40.15
2016,2,12,8,15,223.5,83.5,2.25,14.0,134.0,65.43,52.59
2016,2,12,8,30,252.0,102.0,2.2,14.0,169.0,93.11,66.65
2016,2,12,8,45,280.5,115.5,2.2,14.5,203.0,122.15,86.22
2016,2,12,9,0,309.0,129.0,2.2,15.0,237.0,153.7,110.12
2016,2,12,9,15,197.5,154.0,2.15,15.0,226.0,173.75,131.84
2016,2,12,9,30,86.0,179.0,2.1,15.0,215.0,182.66,143.76
2016,2,12,9,45,270.5,174.5,2.1,15.0,303.5,231.65,178.79
2016,2,12,10,0,455.0,170.0,2.1,15.0,392.0,299.29,230.58
2016,2,12,10,15,485.0,175.5,2.15,15.0,426.0,336.28,261.67
2016,2,12,10,30,515.0,181.0,2.2,15.0,460.0,374.68,293.74
2016,2,12,10,45,514.0,190.5,2.25,15.5,479.5,404.21,318.1
2016,2,12,11,0,513.0,200.0,2.3,16.0,499.0,432.55,340.98
2016,2,12,11,15,487.0,215.5,2.4,16.0,507.0,452.56,357.62
2016,2,12,11,30,461.0,231.0,2.5,16.0,515.0,469.9,371.82
2016,2,12,11,45,538.0,207.0,2.65,16.5,543.0,505.01,399.92
2016,2,12,12,0,615.0,183.0,2.8,17.0,571.0,542.91,429.91
2016,2,12,12,15,599.0,189.5,2.9,17.0,568.5,554.2,439.12
2016,2,12,12,30,583.0,196.0,3.0,17.0,566.0,561.6,445.42
2016,2,12,12,45,544.0,208.5,3.2,17.0,551.5,559.45,444.32
2016,2,12,13,0,505.0,221.0,3.4,17.0,537.0,554.73,441.15
2016,2,12,13,15,582.5,189.0,3.55,17.0,545.5,578.76,461.86
2016,2,12,13,30,660.0,157.0,3.7,17.0,554.0,603.3,482.75
2016,2,12,13,45,596.5,171.0,3.85,17.0,520.5,577.93,463.3
2016,2,12,14,0,533.0,185.0,4.0,17.0,487.0,548.77,441.0
2016,2,12,14,15,521.0,178.5,4.1,16.5,461.5,532.62,430.18
2016,2,12,14,30,509.0,172.0,4.2,16.0,436.0,514.79,417.84
2016,2,12,14,45,441.0,173.0,4.3,16.0,391.0,468.62,381.6
2016,2,12,15,0,373.0,174.0,4.4,16.0,346.0,416.68,340.46
2016,2,12,15,15,407.5,151.5,4.4,16.0,324.0,413.34,338.67
2016,2,12,15,30,442.0,129.0,4.4,16.0,302.0,400.45,328.84
2016,2,12,15,45,406.5,120.0,4.45,16.0,264.5,361.62,297.01
2016,2,12,16,0,371.0,111.0,4.5,16.0,227.0,323.5,265.19
2016,2,12,16,15,337.0,96.0,4.5,15.5,188.5,280.38,229.06
2016,2,12,16,30,303.0,81.0,4.5,15.0,150.0,238.48,193.0
2016,2,12,16,45,250.5,65.0,4.5,15.0,113.0,189.5,150.09
2016,2,12,17,0,198.0,49.0,4.5,15.0,76.0,143.91,109.49
2016,2,12,17,15,99.0,32.5,4.45,15.0,46.0,80.17,51.72
2016,2,12,17,30,0.0,16.0,4.4,15.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,4.4,15.0,8.0,7.86,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,0.0,13.5,5.95,13.0,13.5,13.27,0.0
2016,2,13,7,30,0.0,27.0,5.9,13.0,27.0,25.55,13.84
2016,2,13,7,45,13.5,46.0,5.85,13.0,48.5,41.42,30.29
2016,2,13,8,0,27.0,65.0,5.8,13.0,70.0,57.39,45.18
2016,2,13,8,15,36.0,84.5,5.6,13.0,93.5,73.36,59.88
2016,2,13,8,30,45.0,104.0,5.4,13.0,117.0,93.27,72.73
2016,2,13,8,45,52.0,123.0,5.2,13.5,140.0,114.02,89.31
2016,2,13,9,0,59.0,142.0,5.0,14.0,163.0,135.57,106.71
2016,2,13,9,15,33.5,147.0,4.8,14.0,159.0,140.16,111.55
2016,2,13,9,30,8.0,152.0,4.6,14.0,155.0,144.53,116.0
2016,2,13,9,45,36.0,180.5,4.45,14.5,197.5,176.34,141.07
2016,2,13,10,0,64.0,209.0,4.3,15.0,240.0,213.63,170.57
2016,2,13,10,15,50.0,215.0,4.1,15.0,240.5,218.34,174.5
2016,2,13,10,30,36.0,221.0,3.9,15.0,241.0,221.66,177.17
2016,2,13,10,45,485.0,148.0,3.7,15.5,432.5,354.26,282.28
2016,2,13,11,0,934.0,75.0,3.5,16.0,624.0,522.48,413.97
2016,2,13,11,15,939.5,76.0,3.35,16.0,642.5,556.62,441.64
2016,2,13,11,30,945.0,77.0,3.2,16.0,661.0,588.51,467.52
2016,2,13,11,45,948.0,77.5,3.1,16.0,671.5,616.08,489.68
2016,2,13,12,0,951.0,78.0,3.0,16.0,682.0,640.97,509.35
2016,2,13,12,15,951.5,78.0,3.15,16.0,684.0,661.03,526.04
2016,2,13,12,30,952.0,78.0,3.3,16.0,686.0,678.08,540.31
2016,2,13,12,45,939.0,82.5,3.5,16.5,677.5,688.05,548.13
2016,2,13,13,0,926.0,87.0,3.7,17.0,669.0,694.69,553.34
2016,2,13,13,15,921.5,86.0,3.95,17.0,655.0,697.96,557.36
2016,2,13,13,30,917.0,85.0,4.2,17.0,641.0,698.07,558.93
2016,2,13,13,45,910.0,84.0,4.45,17.0,619.5,693.39,557.16
2016,2,13,14,0,903.0,83.0,4.7,17.0,598.0,685.64,553.01
2016,2,13,14,15,891.0,81.0,5.2,16.5,568.5,670.58,545.06
2016,2,13,14,30,879.0,79.0,5.7,16.0,539.0,652.72,534.38
2016,2,13,14,45,861.0,77.5,6.25,16.0,503.0,631.89,519.77
2016,2,13,15,0,843.0,76.0,6.8,16.0,467.0,606.03,500.65
2016,2,13,15,15,819.5,73.0,6.8,16.0,426.0,573.18,474.34
2016,2,13,15,30,796.0,70.0,6.8,16.0,385.0,538.73,446.22
2016,2,13,15,45,762.5,66.5,6.8,16.0,339.5,497.01,411.54
2016,2,13,16,0,729.0,63.0,6.8,16.0,294.0,454.82,375.61
2016,2,13,16,15,679.0,58.0,6.7,15.5,246.0,402.93,331.3
2016,2,13,16,30,629.0,53.0,6.6,15.0,198.0,355.05,288.91
2016,2,13,16,45,546.5,46.0,6.55,14.5,150.5,291.28,232.54
2016,2,13,17,0,464.0,39.0,6.5,14.0,103.0,232.49,179.11
2016,2,13,17,15,323.0,28.0,6.5,14.0,63.5,155.85,106.16
2016,2,13,17,30,182.0,17.0,6.5,14.0,24.0,80.15,0.0
2016,2,13,17,45,91.0,8.5,6.5,14.0,12.0,31.05,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,165.0,14.0,6.15,13.0,28.5,13.76,0.0
2016,2,14,7,30,330.0,28.0,6.1,13.0,57.0,21.79,11.44
2016,2,14,7,45,435.5,36.5,6.1,13.5,100.5,26.98,17.8
2016,2,14,8,0,541.0,45.0,6.1,14.0,144.0,31.96,22.64
2016,2,14,8,15,602.0,50.5,6.1,14.0,190.5,34.17,24.87
2016,2,14,8,30,663.0,56.0,6.1,14.0,237.0,76.75,39.69
2016,2,14,8,45,666.0,64.5,6.1,14.5,274.5,116.15,64.88
2016,2,14,9,0,669.0,73.0,6.1,15.0,312.0,158.28,98.8
2016,2,14,9,15,710.5,74.0,6.05,15.0,355.5,203.71,137.27
2016,2,14,9,30,752.0,75.0,6.0,15.0,399.0,249.13,177.47
2016,2,14,9,45,783.5,78.5,6.0,15.5,442.5,296.56,219.91
2016,2,14,10,0,815.0,82.0,6.0,16.0,486.0,345.42,263.28
2016,2,14,10,15,829.0,84.0,5.9,16.0,518.0,387.41,301.35
2016,2,14,10,30,843.0,86.0,5.8,16.0,550.0,428.77,338.18
2016,2,14,10,45,853.5,87.0,5.7,16.5,575.0,466.73,370.88
2016,2,14,11,0,864.0,88.0,5.6,17.0,600.0,504.93,402.85
2016,2,14,11,15,675.5,157.5,5.55,17.0,565.0,500.15,400.13
2016,2,14,11,30,487.0,227.0,5.5,17.0,530.0,484.35,387.36
2016,2,14,11,45,565.0,202.0,5.5,17.0,559.5,520.38,417.38
2016,2,14,12,0,643.0,177.0,5.5,17.0,589.0,559.14,449.3
2016,2,14,12,15,617.5,187.0,5.45,17.0,583.5,568.45,456.72
2016,2,14,12,30,592.0,197.0,5.4,17.0,578.0,573.47,460.78
2016,2,14,12,45,584.5,197.5,5.35,17.0,570.5,579.45,465.83
2016,2,14,13,0,577.0,198.0,5.3,17.0,563.0,583.31,469.16
2016,2,14,13,15,730.5,141.0,5.25,17.0,593.5,635.15,512.29
2016,2,14,13,30,884.0,84.0,5.2,17.0,624.0,679.15,549.09
2016,2,14,13,45,875.5,84.0,5.2,17.0,603.5,674.49,545.9
2016,2,14,14,0,867.0,84.0,5.2,17.0,583.0,666.9,540.63
2016,2,14,14,15,856.5,82.5,5.25,17.0,555.0,653.55,531.08
2016,2,14,14,30,846.0,81.0,5.3,17.0,527.0,640.26,521.36
2016,2,14,14,45,706.5,107.5,5.4,17.0,463.5,572.63,467.69
2016,2,14,15,0,567.0,134.0,5.5,17.0,400.0,504.95,413.3
2016,2,14,15,15,664.0,104.0,5.65,17.0,388.5,520.49,427.44
2016,2,14,15,30,761.0,74.0,5.8,17.0,377.0,526.62,433.34
2016,2,14,15,45,720.5,71.5,5.95,17.0,332.0,482.9,397.56
2016,2,14,16,0,680.0,69.0,6.1,17.0,287.0,441.46,362.76
2016,2,14,16,15,630.0,63.5,6.2,16.5,240.5,390.6,319.95
2016,2,14,16,30,580.0,58.0,6.3,16.0,194.0,341.31,277.08
2016,2,14,16,45,490.5,51.0,6.4,16.0,147.5,275.97,219.67
2016,2,14,17,0,401.0,44.0,6.5,16.0,101.0,216.03,165.98
2016,2,14,17,15,200.5,34.5,6.45,15.5,63.0,123.24,85.04
2016,2,14,17,30,0.0,25.0,6.4,15.0,25.0,28.25,0.0
2016,2,14,17,45,0.0,12.5,6.35,15.0,12.5,12.29,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,3.15,15.0,33.0,10.48,0.0
2016,2,15,7,30,432.0,26.0,3.1,15.0,66.0,21.46,11.46
2016,2,15,7,45,531.0,33.0,3.1,15.5,112.0,25.79,16.7
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,30.03,20.8
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,34.53,25.02
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,78.32,37.2
2016,2,15,8,45,781.0,53.0,2.85,16.5,303.5,123.48,65.23
2016,2,15,9,0,818.0,56.0,2.8,17.0,351.0,175.06,105.19
2016,2,15,9,15,843.0,58.5,2.8,17.0,395.5,222.83,146.23
2016,2,15,9,30,868.0,61.0,2.8,17.0,440.0,271.7,189.71
2016,2,15,9,45,886.0,63.0,2.85,17.5,479.0,318.9,231.99
2016,2,15,10,0,904.0,65.0,2.9,18.0,518.0,366.05,273.7
2016,2,15,10,15,916.5,66.5,2.95,18.0,550.5,410.37,313.01
2016,2,15,10,30,929.0,68.0,3.0,18.0,583.0,453.69,350.69
2016,2,15,10,45,937.0,69.5,3.1,18.5,609.0,493.74,384.42
2016,2,15,11,0,945.0,71.0,3.2,19.0,635.0,532.04,415.9
2016,2,15,11,15,950.5,71.5,3.25,19.0,653.5,566.11,444.16
2016,2,15,11,30,956.0,72.0,3.3,19.0,672.0,597.89,470.11
2016,2,15,11,45,957.5,73.0,3.35,19.0,682.0,625.4,492.39
2016,2,15,12,0,959.0,74.0,3.4,19.0,692.0,650.13,512.23
2016,2,15,12,15,959.5,74.0,3.45,19.0,694.0,670.35,528.47
2016,2,15,12,30,960.0,74.0,3.5,19.0,696.0,687.53,542.28
2016,2,15,12,45,955.0,75.0,3.55,19.0,689.5,699.07,551.74
2016,2,15,13,0,950.0,76.0,3.6,19.0,683.0,707.35,558.71
2016,2,15,13,15,945.5,75.5,3.65,19.0,668.5,711.15,562.02
2016,2,15,13,30,941.0,75.0,3.7,19.0,654.0,711.7,563.1
2016,2,15,13,45,932.0,75.0,3.75,19.0,632.0,706.56,560.13
2016,2,15,14,0,923.0,75.0,3.8,19.0,610.0,698.3,554.99
2016,2,15,14,15,912.0,73.5,3.75,19.0,581.0,684.08,545.1
2016,2,15,14,30,901.0,72.0,3.7,19.0,552.0,666.96,532.66
2016,2,15,14,45,883.0,71.0,3.7,19.0,515.5,643.24,515.2
2016,2,15,15,0,865.0,70.0,3.7,19.0,479.0,617.21,495.71
2016,2,15,15,15,843.0,67.5,3.65,18.5,438.0,588.07,474.18
2016,2,15,15,30,821.0,65.0,3.6,18.0,397.0,554.24,448.54
2016,2,15,15,45,787.5,62.5,3.55,18.0,351.0,512.66,415.3
2016,2,15,16,0,754.0,60.0,3.5,18.0,305.0,470.58,380.79
2016,2,15,16,15,707.5,55.5,3.4,17.5,256.5,419.73,338.9
2016,2,15,16,30,661.0,51.0,3.3,17.0,208.0,369.97,296.44
2016,2,15,16,45,588.0,44.5,3.2,17.0,160.5,308.44,242.81
2016,2,15,17,0,515.0,38.0,3.1,17.0,113.0,254.31,193.83
2016,2,15,17,15,383.5,28.0,3.0,16.5,71.5,178.7,124.71
2016,2,15,17,30,252.0,18.0,2.9,16.0,30.0,104.76,0.0
2016,2,15,17,45,126.0,9.0,2.8,16.0,15.0,41.07,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,205.0,14.0,2.0,15.0,33.5,10.48,0.0
2016,2,16,7,30,410.0,28.0,2.0,15.0,67.0,21.34,11.68
2016,2,16,7,45,505.0,36.0,2.0,15.5,113.0,26.12,17.05
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,33.57,23.97
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,40.98,30.76
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,84.02,41.93
2016,2,16,8,45,752.0,59.0,1.6,16.5,304.0,128.72,70.43
2016,2,16,9,0,788.0,63.0,1.5,17.0,351.0,176.3,107.3
2016,2,16,9,15,813.5,66.0,1.45,17.0,394.5,223.42,147.54
2016,2,16,9,30,839.0,69.0,1.4,17.0,438.0,271.82,190.06
2016,2,16,9,45,864.0,69.0,1.35,17.5,478.0,321.46,233.2
2016,2,16,10,0,889.0,69.0,1.3,18.0,518.0,368.41,273.57
2016,2,16,10,15,901.5,70.5,1.3,18.0,550.5,412.24,311.5
2016,2,16,10,30,914.0,72.0,1.3,18.0,583.0,455.11,347.74
2016,2,16,10,45,921.0,73.5,1.3,18.5,608.5,494.26,379.58
2016,2,16,11,0,928.0,75.0,1.3,19.0,634.0,531.62,409.1
2016,2,16,11,15,934.0,76.0,1.3,19.5,652.0,565.99,435.59
2016,2,16,11,30,940.0,77.0,1.3,20.0,670.0,598.15,459.74
2016,2,16,11,45,942.0,77.5,1.35,20.5,680.0,625.12,479.95
2016,2,16,12,0,944.0,78.0,1.4,21.0,690.0,649.36,497.81
2016,2,16,12,15,944.5,78.0,1.35,21.0,692.5,669.34,512.49
2016,2,16,12,30,945.0,78.0,1.3,21.0,695.0,686.32,524.82
2016,2,16,12,45,944.5,77.0,1.3,21.0,689.0,698.56,534.15
2016,2,16,13,0,944.0,76.0,1.3,21.0,683.0,707.64,540.95
2016,2,16,13,15,940.0,75.5,1.25,21.0,669.0,711.71,543.57
2016,2,16,13,30,936.0,75.0,1.2,21.0,655.0,712.54,544.1
2016,2,16,13,45,928.5,74.0,1.15,21.5,633.0,707.29,539.51
2016,2,16,14,0,921.0,73.0,1.1,22.0,611.0,698.9,532.91
2016,2,16,14,15,910.5,72.0,1.05,22.0,582.0,685.47,523.96
2016,2,16,14,30,900.0,71.0,1.0,22.0,553.0,669.16,512.78
2016,2,16,14,45,887.5,68.5,0.95,22.0,518.0,647.17,497.28
2016,2,16,15,0,875.0,66.0,0.9,22.0,483.0,622.65,479.79
2016,2,16,15,15,854.0,63.5,0.9,21.5,442.0,590.67,457.94
2016,2,16,15,30,833.0,61.0,0.9,21.0,401.0,556.96,434.22
2016,2,16,15,45,805.5,58.0,0.9,21.0,355.5,520.74,406.96
2016,2,16,16,0,778.0,55.0,0.9,21.0,310.0,480.56,375.92
2016,2,16,16,15,734.5,51.0,0.95,20.5,262.0,430.8,337.47
2016,2,16,16,30,691.0,47.0,1.0,20.0,214.0,381.94,297.98
2016,2,16,16,45,622.0,41.0,1.05,20.0,166.0,321.35,247.32
2016,2,16,17,0,553.0,35.0,1.1,20.0,118.0,264.47,197.88
2016,2,16,17,15,276.5,34.0,1.15,19.5,75.5,149.82,104.25
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,40.44,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,16.22,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,49.0,17.5,7.05,16.0,22.5,14.85,0.0
2016,2,17,7,30,98.0,35.0,7.2,16.0,45.0,28.91,17.99
2016,2,17,7,45,132.0,54.5,7.35,16.0,75.5,43.99,32.46
2016,2,17,8,0,166.0,74.0,7.5,16.0,106.0,58.52,45.83
2016,2,17,8,15,190.5,93.0,7.45,16.0,140.0,75.07,56.21
2016,2,17,8,30,215.0,112.0,7.4,16.0,174.0,104.34,75.23
2016,2,17,8,45,232.0,129.5,7.35,16.0,206.5,134.09,97.48
2016,2,17,9,0,249.0,147.0,7.3,16.0,239.0,165.44,122.72
2016,2,17,9,15,320.5,155.0,7.35,16.0,288.0,201.87,151.06
2016,2,17,9,30,392.0,163.0,7.4,16.0,337.0,241.58,183.26
2016,2,17,9,45,346.5,188.0,7.45,16.0,351.5,272.32,211.81
2016,2,17,10,0,301.0,213.0,7.5,16.0,366.0,295.88,233.62
2016,2,17,10,15,459.0,184.5,7.45,16.0,435.0,344.71,273.02
2016,2,17,10,30,617.0,156.0,7.4,16.0,504.0,406.75,324.17
2016,2,17,10,45,511.0,200.0,7.4,16.0,497.0,422.75,339.13
2016,2,17,11,0,405.0,244.0,7.4,16.0,490.0,431.29,346.87
2016,2,17,11,15,327.0,269.5,7.4,16.0,471.5,429.03,345.39
2016,2,17,11,30,249.0,295.0,7.4,16.0,453.0,421.26,338.89
2016,2,17,11,45,175.5,300.5,7.4,16.0,413.0,392.39,315.4
2016,2,17,12,0,102.0,306.0,7.4,16.0,373.0,358.12,287.16
2016,2,17,12,15,161.0,308.5,7.45,16.0,414.5,403.3,324.36
2016,2,17,12,30,220.0,311.0,7.5,16.0,456.0,448.85,361.68
2016,2,17,12,45,273.0,298.5,7.55,16.0,477.0,479.79,387.48
2016,2,17,13,0,326.0,286.0,7.6,16.0,498.0,508.21,411.39
2016,2,17,13,15,167.0,246.5,7.65,16.0,355.0,361.57,292.89
2016,2,17,13,30,8.0,207.0,7.7,16.0,212.0,207.9,165.66
2016,2,17,13,45,12.5,211.5,7.8,16.0,219.5,216.01,172.72
2016,2,17,14,0,17.0,216.0,7.9,16.0,227.0,224.23,179.78
2016,2,17,14,15,8.5,127.0,7.95,16.0,132.5,129.35,102.21
2016,2,17,14,30,0.0,38.0,8.0,16.0,38.0,36.72,25.17
2016,2,17,14,45,0.0,37.5,8.1,16.0,37.5,36.23,24.83
2016,2,17,15,0,0.0,37.0,8.2,16.0,37.0,35.74,24.49
2016,2,17,15,15,0.0,45.5,8.25,16.0,45.5,43.95,31.48
2016,2,17,15,30,0.0,54.0,8.3,16.0,54.0,52.17,38.5
2016,2,17,15,45,0.0,47.5,8.4,16.0,47.5,45.88,33.27
2016,2,17,16,0,0.0,41.0,8.5,16.0,41.0,39.59,27.99
2016,2,17,16,15,0.0,34.0,8.65,15.5,34.0,32.82,22.3
2016,2,17,16,30,0.0,27.0,8.8,15.0,27.0,26.05,16.52
2016,2,17,16,45,0.0,20.5,9.0,15.0,20.5,19.77,11.06
2016,2,17,17,0,0.0,14.0,9.2,15.0,14.0,13.5,5.59
2016,2,17,17,15,0.0,9.0,9.15,15.0,9.0,8.67,1.23
2016,2,17,17,30,0.0,4.0,9.1,15.0,4.0,3.85,0.0
2016,2,17,17,45,0.0,2.0,9.05,15.0,2.0,1.97,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.5,6.0,13.0,30.0,18.85,0.0
2016,2,18,7,30,153.0,45.0,6.0,13.0,60.0,36.56,24.9
2016,2,18,7,45,252.5,60.0,6.0,13.5,103.0,45.94,34.59
2016,2,18,8,0,352.0,75.0,6.0,14.0,146.0,56.07,44.1
2016,2,18,8,15,421.0,85.5,5.9,14.0,192.5,69.73,49.03
2016,2,18,8,30,490.0,96.0,5.8,14.0,239.0,106.98,68.01
2016,2,18,8,45,546.0,101.5,5.7,14.0,286.0,145.73,94.19
2016,2,18,9,0,602.0,107.0,5.6,14.0,333.0,188.3,127.51
2016,2,18,9,15,636.0,112.5,5.5,14.0,376.0,231.09,164.34
2016,2,18,9,30,670.0,118.0,5.4,14.0,419.0,276.37,204.35
2016,2,18,9,45,698.5,120.5,5.35,14.0,458.0,319.39,243.02
2016,2,18,10,0,727.0,123.0,5.3,14.0,497.0,363.76,282.61
2016,2,18,10,15,744.0,126.0,5.25,14.0,529.5,405.12,319.47
2016,2,18,10,30,761.0,129.0,5.2,14.0,562.0,446.32,355.52
2016,2,18,10,45,777.5,129.5,5.2,14.5,588.5,484.52,387.9
2016,2,18,11,0,794.0,130.0,5.2,15.0,615.0,521.98,418.98
2016,2,18,11,15,801.5,131.0,5.15,15.0,633.0,555.46,446.97
2016,2,18,11,30,809.0,132.0,5.1,15.0,651.0,585.56,471.86
2016,2,18,11,45,815.5,132.0,5.1,15.0,662.0,612.2,493.81
2016,2,18,12,0,822.0,132.0,5.1,15.0,673.0,636.71,513.82
2016,2,18,12,15,822.5,132.0,5.05,15.0,675.0,655.15,528.74
2016,2,18,12,30,823.0,132.0,5.0,15.0,677.0,670.98,541.49
2016,2,18,12,45,842.5,122.0,4.95,15.0,675.5,686.62,554.39
2016,2,18,13,0,862.0,112.0,4.9,15.0,674.0,699.69,565.25
2016,2,18,13,15,856.5,111.0,4.85,15.0,659.5,702.29,567.65
2016,2,18,13,30,851.0,110.0,4.8,15.0,645.0,701.88,567.77
2016,2,18,13,45,842.5,108.5,4.75,15.0,623.0,695.93,563.66
2016,2,18,14,0,834.0,107.0,4.7,15.0,601.0,687.08,557.31
2016,2,18,14,15,821.0,105.0,4.6,15.0,572.0,671.85,545.84
2016,2,18,14,30,808.0,103.0,4.5,15.0,543.0,654.0,532.28
2016,2,18,14,45,792.5,99.5,4.45,15.0,508.0,630.46,514.45
2016,2,18,15,0,777.0,96.0,4.4,15.0,473.0,604.69,494.67
2016,2,18,15,15,752.5,92.5,4.3,15.0,432.0,573.35,469.96
2016,2,18,15,30,728.0,89.0,4.2,15.0,391.0,538.92,442.46
2016,2,18,15,45,702.0,82.5,4.1,15.0,347.5,499.17,410.31
2016,2,18,16,0,676.0,76.0,4.0,15.0,304.0,458.72,376.88
2016,2,18,16,15,626.5,70.5,3.8,14.5,256.5,407.25,334.09
2016,2,18,16,30,577.0,65.0,3.6,14.0,209.0,357.28,291.27
2016,2,18,16,45,507.5,56.0,3.45,14.0,162.5,296.77,238.32
2016,2,18,17,0,438.0,47.0,3.3,14.0,116.0,240.26,187.61
2016,2,18,17,15,313.0,35.0,3.2,13.5,75.0,165.93,121.62
2016,2,18,17,30,188.0,23.0,3.1,13.0,34.0,95.27,26.03
2016,2,18,17,45,94.0,11.5,3.05,13.0,17.0,36.28,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,19.5,19.0,5.45,13.0,21.0,17.94,0.39
2016,2,19,7,30,39.0,38.0,5.6,13.0,42.0,32.99,22.18
2016,2,19,7,45,60.0,58.0,5.75,13.5,68.5,49.1,37.43
2016,2,19,8,0,81.0,78.0,5.9,14.0,95.0,64.74,51.8
2016,2,19,8,15,94.0,99.0,6.0,14.0,123.5,83.6,64.17
2016,2,19,8,30,107.0,120.0,6.1,14.0,152.0,108.8,83.02
2016,2,19,8,45,116.5,139.0,6.2,14.5,179.0,133.54,102.44
2016,2,19,9,0,126.0,158.0,6.3,15.0,206.0,159.24,123.24
2016,2,19,9,15,180.5,174.5,6.3,15.0,252.0,193.69,150.14
2016,2,19,9,30,235.0,191.0,6.3,15.0,298.0,230.12,179.35
2016,2,19,9,45,344.5,188.0,6.35,15.0,359.0,274.92,214.8
2016,2,19,10,0,454.0,185.0,6.4,15.0,420.0,326.07,256.52
2016,2,19,10,15,640.5,141.5,6.35,15.0,496.0,381.78,302.12
2016,2,19,10,30,827.0,98.0,6.3,15.0,572.0,451.46,360.02
2016,2,19,10,45,715.0,139.0,6.3,15.0,562.0,467.42,375.63
2016,2,19,11,0,603.0,180.0,6.3,15.0,552.0,476.12,384.12
2016,2,19,11,15,722.0,145.5,6.2,15.0,603.0,528.83,428.19
2016,2,19,11,30,841.0,111.0,6.1,15.0,654.0,587.02,476.27
2016,2,19,11,45,571.5,205.0,6.0,15.0,576.5,540.0,436.98
2016,2,19,12,0,302.0,299.0,5.9,15.0,499.0,478.5,384.98
2016,2,19,12,15,178.5,296.0,5.75,15.0,414.5,403.88,324.73
2016,2,19,12,30,55.0,293.0,5.6,15.0,330.0,322.93,258.27
2016,2,19,12,45,63.0,295.0,5.45,15.0,337.0,332.62,266.34
2016,2,19,13,0,71.0,297.0,5.3,15.0,344.0,342.38,274.31
2016,2,19,13,15,210.0,284.0,5.1,15.0,418.0,430.57,347.28
2016,2,19,13,30,349.0,271.0,4.9,15.0,492.0,520.29,419.85
2016,2,19,13,45,373.5,255.0,4.75,15.0,484.5,523.01,422.48
2016,2,19,14,0,398.0,239.0,4.6,15.0,477.0,524.05,424.11
2016,2,19,14,15,339.5,238.0,4.35,14.5,434.5,482.98,391.84
2016,2,19,14,30,281.0,237.0,4.1,14.0,392.0,441.84,359.36
2016,2,19,14,45,145.0,204.5,3.9,14.0,284.5,310.1,252.84
2016,2,19,15,0,9.0,172.0,3.7,14.0,177.0,176.59,142.0
2016,2,19,15,15,20.5,168.0,3.65,14.0,177.0,180.47,146.03
2016,2,19,15,30,32.0,164.0,3.6,14.0,177.0,189.84,154.27
2016,2,19,15,45,27.5,146.5,3.55,14.0,157.0,169.06,137.26
2016,2,19,16,0,23.0,129.0,3.5,14.0,137.0,143.18,115.84
2016,2,19,16,15,16.5,110.5,3.6,13.5,115.5,120.83,97.26
2016,2,19,16,30,10.0,92.0,3.7,13.0,94.0,98.78,78.6
2016,2,19,16,45,5.0,72.0,3.85,13.0,73.0,75.92,58.83
2016,2,19,17,0,0.0,52.0,4.0,13.0,52.0,53.09,38.95
2016,2,19,17,15,0.0,33.5,4.1,13.0,33.5,33.72,21.71
2016,2,19,17,30,0.0,15.0,4.2,13.0,15.0,14.48,0.93
2016,2,19,17,45,0.0,7.5,4.35,13.0,7.5,7.37,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,54.5,20.5,3.9,11.0,26.5,17.31,2.54
2016,2,20,7,30,109.0,41.0,3.8,11.0,53.0,33.59,23.13
2016,2,20,7,45,144.5,61.0,3.75,11.5,85.5,48.88,37.65
2016,2,20,8,0,180.0,81.0,3.7,12.0,118.0,63.61,51.26
2016,2,20,8,15,202.0,100.5,3.5,12.0,152.5,84.02,62.97
2016,2,20,8,30,224.0,120.0,3.3,12.0,187.0,114.52,83.85
2016,2,20,8,45,245.5,135.5,3.1,12.0,220.0,144.05,106.28
2016,2,20,9,0,267.0,151.0,2.9,12.0,253.0,175.52,131.8
2016,2,20,9,15,391.0,146.5,2.65,12.0,315.5,211.54,158.14
2016,2,20,9,30,515.0,142.0,2.4,12.0,378.0,261.72,197.74
2016,2,20,9,45,532.5,151.0,2.2,12.5,413.0,300.65,231.36
2016,2,20,10,0,550.0,160.0,2.0,13.0,448.0,340.28,264.94
2016,2,20,10,15,483.0,192.0,1.75,13.0,456.0,367.33,288.92
2016,2,20,10,30,416.0,224.0,1.5,13.0,464.0,388.43,306.75
2016,2,20,10,45,521.5,199.0,1.3,13.5,513.5,433.86,342.0
2016,2,20,11,0,627.0,174.0,1.1,14.0,563.0,485.47,381.23
2016,2,20,11,15,573.5,200.0,1.05,14.0,563.5,502.54,394.2
2016,2,20,11,30,520.0,226.0,1.0,14.0,564.0,515.69,403.87
2016,2,20,11,45,455.5,252.5,1.0,14.5,552.0,518.65,405.03
2016,2,20,12,0,391.0,279.0,1.0,15.0,540.0,515.99,401.79
2016,2,20,12,15,540.0,226.0,1.2,15.0,588.0,572.56,447.86
2016,2,20,12,30,689.0,173.0,1.4,15.0,636.0,631.51,495.0
2016,2,20,12,45,796.0,136.5,1.6,15.0,666.5,677.77,532.03
2016,2,20,13,0,903.0,100.0,1.8,15.0,697.0,721.61,567.21
2016,2,20,13,15,899.0,99.0,2.05,15.0,683.0,725.02,571.49
2016,2,20,13,30,895.0,98.0,2.3,15.0,669.0,725.31,573.87
2016,2,20,13,45,890.0,95.5,2.55,15.0,647.5,720.25,572.32
2016,2,20,14,0,885.0,93.0,2.8,15.0,626.0,712.12,568.5
2016,2,20,14,15,874.5,91.5,2.9,15.0,597.0,701.15,561.83
2016,2,20,14,30,864.0,90.0,3.0,15.0,568.0,684.72,550.73
2016,2,20,14,45,854.0,86.0,3.2,15.0,533.5,663.19,535.96
2016,2,20,15,0,844.0,82.0,3.4,15.0,499.0,639.07,518.84
2016,2,20,15,15,791.5,79.0,3.5,14.5,444.0,587.31,480.33
2016,2,20,15,30,739.0,76.0,3.6,14.0,389.0,535.29,440.72
2016,2,20,15,45,741.0,72.0,3.75,14.0,356.5,513.51,423.48
2016,2,20,16,0,743.0,68.0,3.9,14.0,324.0,489.37,403.4
2016,2,20,16,15,698.0,63.0,3.9,13.5,275.0,437.87,360.85
2016,2,20,16,30,653.0,58.0,3.9,13.0,226.0,390.01,319.82
2016,2,20,16,45,579.0,51.5,3.9,13.0,177.0,327.04,264.63
2016,2,20,17,0,505.0,45.0,3.9,13.0,128.0,268.32,211.69
2016,2,20,17,15,386.0,34.0,3.85,12.5,84.5,193.47,144.84
2016,2,20,17,30,267.0,23.0,3.8,12.0,41.0,123.52,56.35
2016,2,20,17,45,133.5,11.5,3.8,12.0,20.5,47.66,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,42.0,12.46,1.45
2016,2,21,7,30,426.0,34.0,4.4,12.0,84.0,25.8,16.52
2016,2,21,7,45,518.0,42.0,4.4,12.5,132.0,30.31,21.19
2016,2,21,8,0,610.0,50.0,4.4,13.0,180.0,34.63,25.34
2016,2,21,8,15,665.0,56.0,4.35,13.0,230.5,60.36,33.3
2016,2,21,8,30,720.0,62.0,4.3,13.0,281.0,105.34,56.42
2016,2,21,8,45,759.5,65.5,4.3,13.0,329.5,151.17,89.33
2016,2,21,9,0,799.0,69.0,4.3,13.0,378.0,200.26,130.03
2016,2,21,9,15,824.0,72.0,4.3,13.0,423.0,248.55,173.24
2016,2,21,9,30,849.0,75.0,4.3,13.0,468.0,298.08,218.4
2016,2,21,9,45,868.5,77.0,4.35,13.5,507.5,345.89,261.85
2016,2,21,10,0,888.0,79.0,4.4,14.0,547.0,396.73,306.99
2016,2,21,10,15,901.0,80.5,4.4,14.0,580.5,441.26,346.83
2016,2,21,10,30,914.0,82.0,4.4,14.0,614.0,484.84,385.04
2016,2,21,10,45,923.5,83.0,4.4,14.5,640.5,525.1,419.03
2016,2,21,11,0,933.0,84.0,4.4,15.0,667.0,563.72,450.81
2016,2,21,11,15,938.5,85.0,4.4,15.0,685.5,598.3,479.59
2016,2,21,11,30,944.0,86.0,4.4,15.0,704.0,630.6,506.05
2016,2,21,11,45,947.0,86.5,4.45,15.0,714.5,658.46,528.89
2016,2,21,12,0,950.0,87.0,4.5,15.0,725.0,683.62,549.34
2016,2,21,12,15,950.5,87.0,4.55,15.0,727.0,703.84,565.83
2016,2,21,12,30,951.0,87.0,4.6,15.0,729.0,721.02,579.88
2016,2,21,12,45,950.5,86.0,4.7,15.0,723.0,733.41,589.87
2016,2,21,13,0,950.0,85.0,4.8,15.0,717.0,742.6,597.46
2016,2,21,13,15,945.5,84.5,4.95,15.0,702.5,746.3,601.31
2016,2,21,13,30,941.0,84.0,5.1,15.0,688.0,746.74,602.85
2016,2,21,13,45,931.0,84.0,5.25,15.0,665.5,740.64,599.57
2016,2,21,14,0,921.0,84.0,5.4,15.0,643.0,731.4,594.01
2016,2,21,14,15,910.0,82.5,5.5,15.0,613.0,716.82,584.23
2016,2,21,14,30,899.0,81.0,5.6,15.0,583.0,699.36,572.28
2016,2,21,14,45,880.0,80.5,5.75,15.0,546.0,674.97,554.73
2016,2,21,15,0,861.0,80.0,5.9,15.0,509.0,651.48,537.01
2016,2,21,15,15,839.5,77.0,5.95,14.5,466.5,618.45,512.26
2016,2,21,15,30,818.0,74.0,6.0,14.0,424.0,583.66,485.5
2016,2,21,15,45,784.0,71.5,6.05,14.0,377.0,540.78,450.54
2016,2,21,16,0,750.0,69.0,6.1,14.0,330.0,497.39,414.31
2016,2,21,16,15,704.5,64.0,6.05,13.5,280.5,445.19,370.47
2016,2,21,16,30,659.0,59.0,6.0,13.0,231.0,396.66,328.21
2016,2,21,16,45,588.5,52.0,6.0,13.0,181.5,334.09,272.62
2016,2,21,17,0,518.0,45.0,6.0,13.0,132.0,275.52,219.15
2016,2,21,17,15,399.0,34.5,5.95,13.0,88.0,200.17,151.17
2016,2,21,17,30,280.0,24.0,5.9,13.0,44.0,130.6,67.32
