Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,45,140.0,12.0,5.85,13.0,22.0,50.39,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,4.3,12.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,4.2,13.0,14.0,13.76,0.0
2016,2,22,7,15,222.0,24.5,4.15,13.0,51.5,19.32,6.74
2016,2,22,7,30,444.0,35.0,4.1,13.0,89.0,26.48,17.14
2016,2,22,7,45,528.5,43.0,4.05,13.0,137.0,30.95,21.75
2016,2,22,8,0,613.0,51.0,4.0,13.0,185.0,35.22,25.9
2016,2,22,8,15,667.0,56.5,3.9,13.0,234.5,63.69,34.55
2016,2,22,8,30,721.0,62.0,3.8,13.0,284.0,108.51,58.42
2016,2,22,8,45,689.5,73.5,3.7,13.5,313.5,149.17,90.45
2016,2,22,9,0,658.0,85.0,3.6,14.0,343.0,189.22,126.35
2016,2,22,9,15,585.5,116.0,3.6,14.0,364.5,233.6,168.89
2016,2,22,9,30,513.0,147.0,3.6,14.0,386.0,270.24,204.38
2016,2,22,9,45,696.5,113.5,3.6,14.5,467.5,324.78,247.44
2016,2,22,10,0,880.0,80.0,3.6,15.0,549.0,398.74,307.21
2016,2,22,10,15,892.5,82.0,3.45,15.0,582.0,443.28,346.26
2016,2,22,10,30,905.0,84.0,3.3,15.0,615.0,486.87,383.63
2016,2,22,10,45,914.0,85.0,3.2,15.5,641.5,526.63,416.42
2016,2,22,11,0,923.0,86.0,3.1,16.0,668.0,564.74,446.94
2016,2,22,11,15,733.0,153.5,3.1,16.0,623.5,552.58,438.02
2016,2,22,11,30,543.0,221.0,3.1,16.0,579.0,529.26,419.47
2016,2,22,11,45,742.5,155.0,3.1,16.5,652.5,604.66,479.34
2016,2,22,12,0,942.0,89.0,3.1,17.0,726.0,684.98,541.49
2016,2,22,12,15,943.0,89.0,3.15,17.0,728.5,705.37,557.25
2016,2,22,12,30,944.0,89.0,3.2,17.0,731.0,722.78,571.03
2016,2,22,12,45,939.0,90.0,3.3,17.0,724.5,734.06,579.74
2016,2,22,13,0,934.0,91.0,3.4,17.0,718.0,742.11,586.25
2016,2,22,13,15,930.5,90.5,3.45,17.0,703.5,746.42,589.97
2016,2,22,13,30,927.0,90.0,3.5,17.0,689.0,747.52,591.5
2016,2,22,13,45,920.5,88.5,3.55,17.0,667.0,742.27,588.53
2016,2,22,14,0,914.0,87.0,3.6,17.0,645.0,733.87,583.38
2016,2,22,14,15,904.0,85.5,3.6,17.0,616.0,719.99,574.1
2016,2,22,14,30,894.0,84.0,3.6,17.0,587.0,703.21,562.75
2016,2,22,14,45,775.0,102.0,3.65,17.0,518.0,635.54,511.7
2016,2,22,15,0,656.0,120.0,3.7,17.0,449.0,568.02,459.54
2016,2,22,15,15,668.5,105.5,3.6,17.0,417.0,548.11,444.96
2016,2,22,15,30,681.0,91.0,3.5,17.0,385.0,525.17,427.41
2016,2,22,15,45,641.5,90.5,3.45,17.0,343.5,485.04,395.37
2016,2,22,16,0,602.0,90.0,3.4,17.0,302.0,445.04,362.81
2016,2,22,16,15,569.5,80.5,3.35,16.5,258.0,399.28,325.66
2016,2,22,16,30,537.0,71.0,3.3,16.0,214.0,354.03,287.68
2016,2,22,16,45,474.0,62.0,3.3,15.5,169.0,296.59,238.61
2016,2,22,17,0,411.0,53.0,3.3,15.0,124.0,242.67,191.13
2016,2,22,17,15,321.5,39.5,3.3,15.0,83.5,178.66,134.19
2016,2,22,17,30,232.0,26.0,3.3,15.0,43.0,119.1,66.04
2016,2,22,17,45,116.0,13.0,3.3,15.0,21.5,45.15,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,14.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,12.78,0.0
2016,2,23,7,15,165.5,27.0,0.95,15.0,48.0,21.01,8.92
2016,2,23,7,30,331.0,41.0,1.0,15.0,83.0,31.96,21.83
2016,2,23,7,45,406.5,52.5,1.1,15.0,127.0,39.35,29.02
2016,2,23,8,0,482.0,64.0,1.2,15.0,171.0,46.35,35.59
2016,2,23,8,15,530.0,72.5,1.3,15.0,216.5,72.18,43.19
2016,2,23,8,30,578.0,81.0,1.4,15.0,262.0,112.53,66.36
2016,2,23,8,45,630.0,81.0,1.5,15.5,306.5,150.51,93.14
2016,2,23,9,0,682.0,81.0,1.6,16.0,351.0,193.2,127.4
2016,2,23,9,15,709.0,85.0,1.6,16.0,393.5,237.75,166.2
2016,2,23,9,30,736.0,89.0,1.6,16.0,436.0,286.51,208.88
2016,2,23,9,45,822.5,84.5,1.6,16.5,502.5,345.52,257.68
2016,2,23,10,0,909.0,80.0,1.6,17.0,569.0,413.59,313.01
2016,2,23,10,15,921.5,82.0,1.55,17.0,603.0,459.41,351.81
2016,2,23,10,30,934.0,84.0,1.5,17.0,637.0,504.21,388.85
2016,2,23,10,45,942.0,85.5,1.45,17.5,663.5,545.09,421.13
2016,2,23,11,0,950.0,87.0,1.4,18.0,690.0,584.17,451.02
2016,2,23,11,15,955.5,88.0,1.3,18.0,709.0,619.38,477.7
2016,2,23,11,30,961.0,89.0,1.2,18.0,728.0,652.27,501.9
2016,2,23,11,45,961.0,90.5,1.1,18.5,737.5,679.78,520.58
2016,2,23,12,0,961.0,92.0,1.0,19.0,747.0,704.41,536.63
2016,2,23,12,15,961.5,92.0,0.85,19.0,749.0,724.89,549.74
2016,2,23,12,30,962.0,92.0,0.7,19.0,751.0,742.29,560.02
2016,2,23,12,45,959.5,92.0,0.6,19.0,744.0,754.5,566.69
2016,2,23,13,0,957.0,92.0,0.5,19.0,737.0,763.44,571.2
2016,2,23,13,15,952.0,91.0,0.55,19.0,722.0,766.31,574.2
2016,2,23,13,30,947.0,90.0,0.6,19.0,707.0,765.86,575.18
2016,2,23,13,45,938.5,89.5,0.7,19.0,684.0,760.2,573.57
2016,2,23,14,0,930.0,89.0,0.8,19.0,661.0,751.34,569.86
2016,2,23,14,15,918.5,87.5,1.0,19.0,630.0,736.25,563.14
2016,2,23,14,30,907.0,86.0,1.2,19.0,599.0,718.23,554.05
2016,2,23,14,45,891.0,83.5,1.45,19.0,562.0,693.33,540.13
2016,2,23,15,0,875.0,81.0,1.7,19.0,525.0,669.22,525.26
2016,2,23,15,15,853.5,78.5,1.85,18.5,482.0,636.2,503.42
2016,2,23,15,30,832.0,76.0,2.0,18.0,439.0,601.38,479.45
2016,2,23,15,45,797.5,73.0,2.15,17.5,390.5,556.9,447.15
2016,2,23,16,0,763.0,70.0,2.3,17.0,342.0,511.92,413.2
2016,2,23,16,15,718.5,65.0,2.4,16.5,292.0,459.36,371.8
2016,2,23,16,30,674.0,60.0,2.5,16.0,242.0,410.36,331.48
2016,2,23,16,45,595.5,54.5,2.6,16.0,190.5,344.73,275.82
2016,2,23,17,0,517.0,49.0,2.7,16.0,139.0,283.58,222.29
2016,2,23,17,15,403.0,37.5,2.8,15.5,94.0,207.94,156.52
2016,2,23,17,30,289.0,26.0,2.9,15.0,49.0,139.6,82.86
2016,2,23,17,45,144.5,13.0,3.05,15.0,24.5,53.59,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,14.74,0.0
2016,2,24,7,15,186.5,27.5,1.6,12.0,51.5,21.32,10.18
2016,2,24,7,30,373.0,40.0,1.7,12.0,88.0,30.65,21.07
2016,2,24,7,45,462.0,49.0,1.8,12.5,135.5,35.76,26.18
2016,2,24,8,0,551.0,58.0,1.9,13.0,183.0,40.65,30.82
2016,2,24,8,15,605.5,64.5,1.85,13.5,232.0,70.53,39.02
2016,2,24,8,30,660.0,71.0,1.8,14.0,281.0,113.9,64.03
2016,2,24,8,45,699.5,75.5,1.8,14.5,329.0,158.5,97.17
2016,2,24,9,0,739.0,80.0,1.8,15.0,377.0,209.39,139.17
2016,2,24,9,15,633.5,113.5,1.65,15.0,388.0,248.18,178.07
2016,2,24,9,30,528.0,147.0,1.5,15.0,399.0,279.36,209.53
2016,2,24,9,45,678.5,120.0,1.35,15.5,470.5,331.09,250.04
2016,2,24,10,0,829.0,93.0,1.2,16.0,542.0,396.81,301.79
2016,2,24,10,15,842.5,95.0,1.05,16.0,575.0,440.16,337.78
2016,2,24,10,30,856.0,97.0,0.9,16.0,608.0,482.8,372.06
2016,2,24,10,45,865.0,98.5,0.75,16.5,633.5,521.78,401.59
2016,2,24,11,0,874.0,100.0,0.6,17.0,659.0,559.26,428.7
2016,2,24,11,15,880.0,101.0,0.6,17.0,677.0,593.9,455.02
2016,2,24,11,30,886.0,102.0,0.6,17.0,695.0,625.04,478.32
2016,2,24,11,45,888.5,103.0,0.65,17.5,705.0,651.76,497.76
2016,2,24,12,0,891.0,104.0,0.7,18.0,715.0,675.93,515.08
2016,2,24,12,15,891.0,104.0,0.85,18.0,717.0,694.79,530.72
2016,2,24,12,30,891.0,104.0,1.0,18.0,719.0,710.79,544.24
2016,2,24,12,45,898.5,99.5,1.15,18.0,715.0,724.48,555.66
2016,2,24,13,0,906.0,95.0,1.3,18.0,711.0,735.24,564.88
2016,2,24,13,15,901.5,94.0,1.4,18.0,696.5,738.11,568.16
2016,2,24,13,30,897.0,93.0,1.5,18.0,682.0,737.84,569.42
2016,2,24,13,45,890.0,91.5,1.65,18.0,660.0,732.15,567.4
2016,2,24,14,0,883.0,90.0,1.8,18.0,638.0,723.41,563.25
2016,2,24,14,15,872.0,88.5,1.85,17.5,608.0,708.92,555.28
2016,2,24,14,30,861.0,87.0,1.9,17.0,578.0,694.72,547.55
2016,2,24,14,45,844.0,85.0,2.0,17.0,542.0,670.36,531.56
2016,2,24,15,0,827.0,83.0,2.1,17.0,506.0,643.69,513.0
2016,2,24,15,15,805.5,80.5,2.15,17.0,464.5,611.52,489.62
2016,2,24,15,30,784.0,78.0,2.2,17.0,423.0,577.7,464.46
2016,2,24,15,45,751.5,74.5,2.25,17.0,376.5,534.91,431.78
2016,2,24,16,0,719.0,71.0,2.3,17.0,330.0,491.64,397.82
2016,2,24,16,15,676.0,66.0,2.3,16.5,281.5,443.32,359.33
2016,2,24,16,30,633.0,61.0,2.3,16.0,233.0,394.08,318.74
2016,2,24,16,45,565.0,54.0,2.35,15.5,184.5,332.63,267.04
2016,2,24,17,0,497.0,47.0,2.4,15.0,136.0,275.07,216.85
2016,2,24,17,15,390.5,36.5,2.45,14.5,92.0,203.72,154.53
2016,2,24,17,30,284.0,26.0,2.5,14.0,48.0,140.06,87.53
2016,2,24,17,45,142.0,13.0,2.65,14.0,24.0,53.36,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,42.0,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,84.0,13.0,0.5,14.0,16.0,12.78,0.0
2016,2,25,7,15,208.5,28.5,0.55,14.0,52.5,22.05,11.32
2016,2,25,7,30,333.0,44.0,0.6,14.0,89.0,34.22,24.11
2016,2,25,7,45,412.5,55.0,0.65,14.0,134.5,41.0,30.72
2016,2,25,8,0,492.0,66.0,0.7,14.0,180.0,47.43,36.78
2016,2,25,8,15,547.5,73.5,0.7,14.0,228.0,78.52,46.11
2016,2,25,8,30,603.0,81.0,0.7,14.0,276.0,120.1,71.02
2016,2,25,8,45,642.5,86.5,0.75,14.5,322.5,162.88,102.93
2016,2,25,9,0,682.0,92.0,0.8,15.0,369.0,209.06,140.75
2016,2,25,9,15,595.5,122.5,0.75,15.5,384.0,249.94,179.66
2016,2,25,9,30,509.0,153.0,0.7,16.0,399.0,281.55,209.82
2016,2,25,9,45,407.0,192.0,0.7,16.5,398.5,306.92,233.74
2016,2,25,10,0,305.0,231.0,0.7,17.0,398.0,324.93,250.09
2016,2,25,10,15,476.5,194.5,0.65,17.0,473.0,378.25,290.79
2016,2,25,10,30,648.0,158.0,0.6,17.0,548.0,445.55,342.15
2016,2,25,10,45,572.5,194.5,0.6,17.0,549.5,467.58,359.38
2016,2,25,11,0,497.0,231.0,0.6,17.0,551.0,483.36,371.43
2016,2,25,11,15,575.0,209.0,0.6,17.0,589.5,525.49,403.75
2016,2,25,11,30,653.0,187.0,0.6,17.0,628.0,571.01,437.94
2016,2,25,11,45,656.0,189.0,0.65,17.5,637.5,594.36,454.65
2016,2,25,12,0,659.0,191.0,0.7,18.0,647.0,615.91,470.07
2016,2,25,12,15,757.5,152.5,0.8,18.0,677.5,659.12,503.78
2016,2,25,12,30,856.0,114.0,0.9,18.0,708.0,702.23,537.06
2016,2,25,12,45,862.0,110.0,1.0,18.5,704.0,715.37,546.51
2016,2,25,13,0,868.0,106.0,1.1,19.0,700.0,723.89,552.64
2016,2,25,13,15,863.5,105.5,1.15,19.0,686.0,729.18,557.15
2016,2,25,13,30,859.0,105.0,1.2,19.0,672.0,729.68,558.48
2016,2,25,13,45,849.5,104.5,1.3,19.0,650.0,723.6,555.91
2016,2,25,14,0,840.0,104.0,1.4,19.0,628.0,714.6,551.38
2016,2,25,14,15,829.0,102.0,1.55,18.5,599.0,700.11,544.44
2016,2,25,14,30,818.0,100.0,1.7,18.0,570.0,682.93,535.44
2016,2,25,14,45,798.5,98.5,1.85,18.0,534.0,657.97,518.96
2016,2,25,15,0,779.0,97.0,2.0,18.0,498.0,630.91,500.48
2016,2,25,15,15,756.5,93.5,2.15,17.5,457.0,597.87,477.98
2016,2,25,15,30,734.0,90.0,2.3,17.0,416.0,565.42,455.12
2016,2,25,15,45,705.5,85.0,2.5,17.0,371.5,524.69,424.47
2016,2,25,16,0,677.0,80.0,2.7,17.0,327.0,483.41,392.38
2016,2,25,16,15,633.0,74.0,2.7,16.5,279.0,432.56,351.83
2016,2,25,16,30,589.0,68.0,2.7,16.0,231.0,382.89,310.86
2016,2,25,16,45,529.5,59.5,2.7,15.5,183.5,324.9,261.79
2016,2,25,17,0,470.0,51.0,2.7,15.0,136.0,270.17,213.85
2016,2,25,17,15,365.0,39.5,2.6,15.0,93.0,198.88,151.4
2016,2,25,17,30,260.0,28.0,2.5,15.0,50.0,136.19,88.01
2016,2,25,17,45,130.0,14.0,2.4,15.0,25.0,51.36,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.75,14.0,6.0,5.9,0.0
2016,2,26,7,0,0.0,12.0,0.8,14.0,12.0,11.8,0.0
2016,2,26,7,15,33.5,31.0,0.9,14.0,36.0,27.2,15.9
2016,2,26,7,30,67.0,50.0,1.0,14.0,60.0,42.78,31.58
2016,2,26,7,45,87.0,71.5,1.1,14.5,89.0,59.7,47.09
2016,2,26,8,0,107.0,93.0,1.2,15.0,118.0,76.09,61.86
2016,2,26,8,15,120.5,114.5,1.3,15.0,149.0,101.41,76.63
2016,2,26,8,30,134.0,136.0,1.4,15.0,180.0,129.03,97.52
2016,2,26,8,45,145.5,155.0,1.55,15.5,209.5,155.93,118.61
2016,2,26,9,0,157.0,174.0,1.7,16.0,239.0,183.95,141.08
2016,2,26,9,15,252.5,182.5,1.7,16.0,299.5,221.98,169.33
2016,2,26,9,30,348.0,191.0,1.7,16.0,360.0,272.17,208.3
2016,2,26,9,45,481.5,170.5,1.7,16.0,424.5,315.41,241.99
2016,2,26,10,0,615.0,150.0,1.7,16.0,489.0,371.88,287.06
2016,2,26,10,15,623.5,158.0,1.65,16.0,519.0,410.51,319.26
2016,2,26,10,30,632.0,166.0,1.6,16.0,549.0,448.62,350.35
2016,2,26,10,45,367.0,234.0,1.55,16.0,458.5,404.0,316.91
2016,2,26,11,0,102.0,302.0,1.5,16.0,368.0,340.38,266.59
2016,2,26,11,15,198.0,305.5,1.5,16.0,438.5,403.39,316.2
2016,2,26,11,30,294.0,309.0,1.5,16.0,509.0,472.8,369.42
2016,2,26,11,45,311.5,310.0,1.5,16.0,524.5,495.39,386.33
2016,2,26,12,0,329.0,311.0,1.5,16.0,540.0,517.88,403.41
2016,2,26,12,15,367.5,301.5,1.55,16.0,558.0,543.91,423.77
2016,2,26,12,30,406.0,292.0,1.6,16.0,576.0,569.92,444.06
2016,2,26,12,45,436.0,278.5,1.7,16.5,581.0,588.78,458.43
2016,2,26,13,0,466.0,265.0,1.8,17.0,586.0,604.07,470.27
2016,2,26,13,15,470.5,257.5,1.9,16.5,576.0,605.71,473.47
2016,2,26,13,30,475.0,250.0,2.0,16.0,566.0,605.58,475.49
2016,2,26,13,45,430.5,254.0,2.1,16.0,533.5,580.13,456.92
2016,2,26,14,0,386.0,258.0,2.2,16.0,501.0,548.02,433.43
2016,2,26,14,15,383.0,245.5,2.25,16.0,477.0,532.3,422.77
2016,2,26,14,30,380.0,233.0,2.3,16.0,453.0,515.12,410.79
2016,2,26,14,45,369.0,219.0,2.4,16.0,422.0,489.47,392.29
2016,2,26,15,0,358.0,205.0,2.5,16.0,391.0,462.76,372.73
2016,2,26,15,15,236.5,199.0,2.6,16.0,318.0,372.71,301.42
2016,2,26,15,30,115.0,193.0,2.7,16.0,245.0,280.58,226.99
2016,2,26,15,45,109.5,173.5,2.85,16.0,218.5,254.85,206.99
2016,2,26,16,0,104.0,154.0,3.0,16.0,192.0,228.96,186.25
2016,2,26,16,15,95.5,133.0,3.0,15.5,164.0,199.57,162.44
2016,2,26,16,30,87.0,112.0,3.0,15.0,136.0,170.28,138.17
2016,2,26,16,45,74.0,90.5,3.05,15.0,108.5,138.43,110.95
2016,2,26,17,0,61.0,69.0,3.1,15.0,81.0,107.0,83.65
2016,2,26,17,15,33.5,49.0,2.85,14.5,55.5,67.41,49.63
2016,2,26,17,30,6.0,29.0,2.6,14.0,30.0,32.04,18.17
2016,2,26,17,45,3.0,14.5,2.35,14.0,15.0,15.13,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,2.55,13.0,9.5,9.34,0.0
2016,2,27,7,0,0.0,19.0,2.5,13.0,19.0,17.8,0.0
2016,2,27,7,15,119.0,34.0,2.5,13.0,51.0,28.11,17.17
2016,2,27,7,30,238.0,49.0,2.5,13.0,83.0,37.17,26.89
2016,2,27,7,45,286.0,65.5,2.55,13.5,123.0,48.66,37.59
2016,2,27,8,0,334.0,82.0,2.6,14.0,163.0,59.79,47.75
2016,2,27,8,15,361.5,97.5,2.6,14.0,203.0,93.82,62.91
2016,2,27,8,30,389.0,113.0,2.6,14.0,243.0,130.61,88.46
2016,2,27,8,45,410.5,126.5,2.65,14.5,281.5,167.42,117.39
2016,2,27,9,0,432.0,140.0,2.7,15.0,320.0,206.1,149.55
2016,2,27,9,15,426.0,159.0,2.7,15.0,352.5,244.26,183.17
2016,2,27,9,30,420.0,178.0,2.7,15.0,385.0,281.5,215.83
2016,2,27,9,45,638.0,131.0,2.7,15.5,473.0,336.62,258.18
2016,2,27,10,0,856.0,84.0,2.7,16.0,561.0,410.77,317.06
2016,2,27,10,15,868.5,85.5,2.65,16.0,593.5,457.08,356.59
2016,2,27,10,30,881.0,87.0,2.6,16.0,626.0,499.63,392.38
2016,2,27,10,45,888.0,89.5,2.55,16.0,651.5,539.17,424.98
2016,2,27,11,0,895.0,92.0,2.5,16.0,677.0,576.99,455.44
2016,2,27,11,15,900.5,92.5,2.5,16.0,695.0,610.13,481.94
2016,2,27,11,30,906.0,93.0,2.5,16.0,713.0,641.06,506.29
2016,2,27,11,45,909.0,94.0,2.5,16.0,723.0,668.56,527.65
2016,2,27,12,0,912.0,95.0,2.5,16.0,733.0,693.44,546.77
2016,2,27,12,15,913.0,95.0,2.6,16.0,735.5,713.26,562.48
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,730.17,575.19
2016,2,27,12,45,906.0,97.5,2.8,16.0,730.5,740.3,583.09
2016,2,27,13,0,898.0,100.0,2.9,16.0,723.0,747.24,588.86
2016,2,27,13,15,701.5,169.5,2.95,16.0,650.0,687.42,543.56
2016,2,27,13,30,505.0,239.0,3.0,16.0,577.0,618.38,489.33
2016,2,27,13,45,694.0,166.5,3.15,16.0,615.0,685.21,544.82
2016,2,27,14,0,883.0,94.0,3.3,16.0,653.0,739.56,587.99
2016,2,27,14,15,872.5,92.5,3.3,16.0,623.5,725.19,577.94
2016,2,27,14,30,862.0,91.0,3.3,16.0,594.0,711.23,568.74
2016,2,27,14,45,670.0,135.5,3.35,16.0,512.0,618.61,497.98
2016,2,27,15,0,478.0,180.0,3.4,16.0,430.0,524.63,423.97
2016,2,27,15,15,472.0,165.0,3.45,16.0,395.5,496.48,403.37
2016,2,27,15,30,466.0,150.0,3.5,16.0,361.0,466.85,380.87
2016,2,27,15,45,606.0,110.5,3.55,16.0,354.5,499.26,408.41
2016,2,27,16,0,746.0,71.0,3.6,16.0,348.0,515.86,422.33
2016,2,27,16,15,704.5,66.0,3.65,15.5,299.0,464.59,380.97
2016,2,27,16,30,663.0,61.0,3.7,15.0,250.0,416.57,341.01
2016,2,27,16,45,604.0,54.0,3.8,15.0,200.5,357.26,289.97
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,301.12,239.96
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,228.52,176.16
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,164.44,112.92
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,74.49,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,3.65,12.5,11.0,10.81,0.0
2016,2,28,7,0,0.0,22.0,3.7,13.0,22.0,20.35,0.0
2016,2,28,7,15,118.5,38.0,3.7,13.0,55.5,31.22,20.1
2016,2,28,7,30,237.0,54.0,3.7,13.0,89.0,41.1,30.39
2016,2,28,7,45,287.0,70.5,3.7,13.5,129.5,52.48,41.0
2016,2,28,8,0,337.0,87.0,3.7,14.0,170.0,65.47,52.81
2016,2,28,8,15,389.5,95.5,3.6,14.0,211.5,95.63,62.96
2016,2,28,8,30,442.0,104.0,3.5,14.0,253.0,130.91,86.33
2016,2,28,8,45,569.0,93.5,3.45,14.5,314.5,166.21,109.79
2016,2,28,9,0,696.0,83.0,3.4,15.0,376.0,213.75,146.3
2016,2,28,9,15,453.0,149.5,3.3,15.0,348.0,245.13,183.57
2016,2,28,9,30,210.0,216.0,3.2,15.0,320.0,257.81,202.09
2016,2,28,9,45,261.0,226.5,3.15,15.0,366.5,294.14,231.35
2016,2,28,10,0,312.0,237.0,3.1,15.0,413.0,337.67,266.43
2016,2,28,10,15,232.0,262.0,3.0,15.0,397.0,342.68,271.58
2016,2,28,10,30,152.0,287.0,2.9,15.0,381.0,338.43,268.54
2016,2,28,10,45,254.0,284.5,2.85,15.5,449.0,395.61,313.41
2016,2,28,11,0,356.0,282.0,2.8,16.0,517.0,460.95,363.99
2016,2,28,11,15,308.5,301.5,2.8,16.0,509.0,465.65,367.21
2016,2,28,11,30,261.0,321.0,2.8,16.0,501.0,466.93,367.76
2016,2,28,11,45,276.0,323.0,2.85,16.0,515.5,488.3,384.58
2016,2,28,12,0,291.0,325.0,2.9,16.0,530.0,509.57,401.17
2016,2,28,12,15,312.0,321.0,2.95,16.0,541.5,528.82,416.41
2016,2,28,12,30,333.0,317.0,3.0,16.0,553.0,547.71,431.38
2016,2,28,12,45,380.5,301.5,3.05,16.0,569.0,573.34,452.1
2016,2,28,13,0,428.0,286.0,3.1,16.0,585.0,602.09,475.0
2016,2,28,13,15,277.5,303.0,3.15,16.0,495.5,512.03,404.82
2016,2,28,13,30,127.0,320.0,3.2,16.0,406.0,418.62,330.87
2016,2,28,13,45,301.0,278.0,3.25,16.0,472.5,509.54,405.87
2016,2,28,14,0,475.0,236.0,3.3,16.0,539.0,598.8,477.38
2016,2,28,14,15,422.0,238.0,3.3,16.0,498.0,561.78,448.56
2016,2,28,14,30,369.0,240.0,3.3,16.0,457.0,518.19,415.3
2016,2,28,14,45,552.5,178.0,3.35,16.0,480.5,582.54,469.31
2016,2,28,15,0,736.0,116.0,3.4,16.0,504.0,634.8,512.8
2016,2,28,15,15,511.0,150.5,3.45,16.0,410.0,508.14,412.74
2016,2,28,15,30,286.0,185.0,3.5,16.0,316.0,386.94,314.99
2016,2,28,15,45,386.5,149.0,3.6,16.0,306.0,408.91,334.88
2016,2,28,16,0,487.0,113.0,3.7,16.0,296.0,416.45,342.13
2016,2,28,16,15,435.5,106.5,3.8,15.5,253.5,367.04,301.95
2016,2,28,16,30,384.0,100.0,3.9,15.0,211.0,319.98,262.81
2016,2,28,16,45,337.5,85.0,4.05,15.0,168.5,268.25,218.52
2016,2,28,17,0,291.0,70.0,4.2,15.0,126.0,219.33,175.57
2016,2,28,17,15,218.5,52.5,4.25,15.0,87.5,160.56,124.06
2016,2,28,17,30,146.0,35.0,4.3,15.0,49.0,107.76,74.66
2016,2,28,17,45,73.0,17.5,4.4,15.0,24.5,46.14,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,102.0,9.5,2.8,12.5,15.0,9.34,0.0
2016,2,29,7,0,204.0,19.0,2.8,13.0,30.0,14.7,0.0
2016,2,29,7,15,333.0,30.5,2.8,13.0,71.5,22.96,13.77
2016,2,29,7,30,462.0,42.0,2.8,13.0,113.0,30.7,21.43
2016,2,29,7,45,542.5,49.0,2.8,13.5,162.5,34.04,24.75
2016,2,29,8,0,623.0,56.0,2.8,14.0,212.0,47.18,27.89
2016,2,29,8,15,671.0,61.0,2.75,14.0,262.0,92.07,48.79
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,138.13,79.98
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,185.14,117.78
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,235.0,160.67
2016,2,29,9,15,813.0,75.5,2.4,15.0,453.0,283.15,203.84
2016,2,29,9,30,836.0,78.0,2.2,15.0,497.0,332.34,247.72
2016,2,29,9,45,850.0,81.5,2.05,15.5,535.5,379.96,289.27
2016,2,29,10,0,864.0,85.0,1.9,16.0,574.0,430.15,331.47
2016,2,29,10,15,876.0,86.5,1.75,16.0,607.0,473.92,368.11
2016,2,29,10,30,888.0,88.0,1.6,16.0,640.0,516.71,402.8
2016,2,29,10,45,895.5,89.5,1.45,16.5,665.5,555.94,432.86
2016,2,29,11,0,903.0,91.0,1.3,17.0,691.0,593.43,460.46
2016,2,29,11,15,909.0,92.0,1.15,17.5,709.0,627.63,484.57
2016,2,29,11,30,915.0,93.0,1.0,18.0,727.0,659.65,506.14
2016,2,29,11,45,919.0,92.5,0.85,18.5,737.0,686.55,523.27
2016,2,29,12,0,923.0,92.0,0.7,19.0,747.0,710.82,537.86
2016,2,29,12,15,923.5,92.0,0.75,19.0,749.0,730.43,551.63
2016,2,29,12,30,924.0,92.0,0.8,19.0,751.0,747.07,563.43
2016,2,29,12,45,926.0,90.0,0.9,19.0,745.5,759.71,573.33
2016,2,29,13,0,928.0,88.0,1.0,19.0,740.0,769.23,581.25
2016,2,29,13,15,924.0,87.5,1.1,19.0,725.0,772.73,585.2
2016,2,29,13,30,920.0,87.0,1.2,19.0,710.0,773.02,587.1
2016,2,29,13,45,758.5,139.0,1.35,19.5,642.5,713.55,547.01
2016,2,29,14,0,597.0,191.0,1.5,20.0,575.0,648.22,499.07
2016,2,29,14,15,612.0,176.0,1.5,20.0,553.5,641.28,495.88
2016,2,29,14,30,627.0,161.0,1.5,20.0,532.0,631.59,490.14
2016,2,29,14,45,729.5,123.5,1.5,20.0,530.0,656.11,510.47
2016,2,29,15,0,832.0,86.0,1.5,20.0,528.0,671.73,523.78
2016,2,29,15,15,811.0,83.5,1.55,19.5,486.0,638.97,501.75
2016,2,29,15,30,790.0,81.0,1.6,19.0,444.0,604.53,478.13
2016,2,29,15,45,752.0,79.5,1.65,19.0,396.5,559.38,444.8
2016,2,29,16,0,714.0,78.0,1.7,19.0,349.0,516.26,412.07
2016,2,29,16,15,672.0,72.5,1.7,18.5,300.0,464.78,372.54
2016,2,29,16,30,630.0,67.0,1.7,18.0,251.0,414.31,332.38
2016,2,29,16,45,563.5,60.5,1.7,18.0,201.5,352.41,281.18
2016,2,29,17,0,497.0,54.0,1.7,18.0,152.0,294.25,231.45
2016,2,29,17,15,397.5,43.0,1.7,18.0,106.5,222.37,169.97
2016,2,29,17,30,298.0,32.0,1.7,18.0,61.0,158.53,111.87
2016,2,29,17,45,149.0,16.0,1.7,18.0,30.5,74.23,0.0
2016,2,29,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,118.5,10.0,1.9,14.5,17.0,9.83,0.0
2016,3,1,7,0,237.0,20.0,2.1,15.0,34.0,15.43,1.3
2016,3,1,7,15,365.5,31.5,2.25,15.0,77.5,23.64,14.37
2016,3,1,7,30,494.0,43.0,2.4,15.0,121.0,31.33,21.84
2016,3,1,7,45,567.0,50.5,2.55,15.0,171.0,35.06,25.52
2016,3,1,8,0,640.0,58.0,2.7,15.0,221.0,52.16,29.66
2016,3,1,8,15,386.0,100.0,2.6,15.0,204.5,104.95,69.07
2016,3,1,8,30,132.0,142.0,2.5,15.0,188.0,138.14,105.03
2016,3,1,8,45,202.0,157.5,2.45,15.5,239.5,172.64,130.24
2016,3,1,9,0,272.0,173.0,2.4,16.0,291.0,210.22,158.77
2016,3,1,9,15,558.0,127.0,2.4,16.0,399.5,260.72,192.88
2016,3,1,9,30,844.0,81.0,2.4,16.0,508.0,341.68,254.84
2016,3,1,9,45,867.0,80.5,2.4,16.5,548.5,392.55,298.74
2016,3,1,10,0,890.0,80.0,2.4,17.0,589.0,440.46,339.48
2016,3,1,10,15,901.5,81.5,2.4,17.0,622.0,485.1,377.39
2016,3,1,10,30,913.0,83.0,2.4,17.0,655.0,528.65,413.5
2016,3,1,10,45,921.5,84.0,2.4,17.0,681.0,568.84,446.2
2016,3,1,11,0,930.0,85.0,2.4,17.0,707.0,607.29,476.83
2016,3,1,11,15,935.5,86.0,2.35,17.0,725.0,642.02,503.81
2016,3,1,11,30,941.0,87.0,2.3,17.0,743.0,674.45,528.51
2016,3,1,11,45,945.5,86.5,2.25,17.0,754.0,702.28,549.44
2016,3,1,12,0,950.0,86.0,2.2,17.0,765.0,727.44,567.61
2016,3,1,12,15,951.0,86.0,2.15,17.0,767.0,747.85,581.54
2016,3,1,12,30,952.0,86.0,2.1,17.0,769.0,765.21,593.35
2016,3,1,12,45,952.0,85.5,2.1,17.0,763.0,778.21,602.53
2016,3,1,13,0,952.0,85.0,2.1,17.0,757.0,787.99,609.58
2016,3,1,13,15,948.5,84.0,2.1,17.0,742.5,791.41,612.31
2016,3,1,13,30,945.0,83.0,2.1,17.0,728.0,791.52,612.91
2016,3,1,13,45,937.0,83.0,2.1,17.0,705.5,786.06,609.74
2016,3,1,14,0,929.0,83.0,2.1,17.0,683.0,777.41,604.49
2016,3,1,14,15,919.0,81.5,2.15,17.0,652.5,762.57,595.35
2016,3,1,14,30,909.0,80.0,2.2,17.0,622.0,744.77,584.17
2016,3,1,14,45,895.0,78.5,2.3,17.0,585.0,721.34,569.23
2016,3,1,15,0,881.0,77.0,2.4,17.0,548.0,695.39,552.34
2016,3,1,15,15,861.5,74.5,2.4,16.5,505.5,662.34,530.45
2016,3,1,15,30,842.0,72.0,2.4,16.0,463.0,630.98,508.22
2016,3,1,15,45,816.0,69.0,2.45,16.0,416.0,589.93,477.32
2016,3,1,16,0,790.0,66.0,2.5,16.0,369.0,547.92,444.84
2016,3,1,16,15,751.0,61.5,2.4,15.5,318.5,496.34,404.18
2016,3,1,16,30,712.0,57.0,2.3,15.0,268.0,445.35,362.61
2016,3,1,16,45,653.0,51.5,2.25,15.0,216.5,384.58,311.25
2016,3,1,17,0,594.0,46.0,2.2,15.0,165.0,326.72,260.6
2016,3,1,17,15,495.0,38.0,2.1,14.5,117.5,256.87,199.58
2016,3,1,17,30,396.0,30.0,2.0,14.0,70.0,192.16,139.34
2016,3,1,17,45,198.0,15.0,1.95,14.0,35.0,89.24,6.07
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.5,2.25,13.5,10.5,10.32,0.0
2016,3,2,7,0,0.0,21.0,2.4,14.0,21.0,20.09,5.71
2016,3,2,7,15,29.5,40.0,2.45,14.0,45.0,36.35,25.4
2016,3,2,7,30,59.0,59.0,2.5,14.0,69.0,50.15,38.5
2016,3,2,7,45,71.5,80.5,2.55,14.5,96.5,66.88,53.72
2016,3,2,8,0,84.0,102.0,2.6,15.0,124.0,86.6,66.34
2016,3,2,8,15,93.5,123.0,2.5,15.0,152.0,111.17,84.89
2016,3,2,8,30,103.0,144.0,2.4,15.0,180.0,136.91,105.21
2016,3,2,8,45,172.0,162.0,2.3,15.5,232.5,172.06,131.01
2016,3,2,9,0,241.0,180.0,2.2,16.0,285.0,210.39,160.03
2016,3,2,9,15,350.0,179.0,2.15,16.0,349.0,254.39,193.6
2016,3,2,9,30,459.0,178.0,2.1,16.0,413.0,304.71,233.33
2016,3,2,9,45,452.0,196.0,2.1,16.0,442.0,341.36,264.59
2016,3,2,10,0,445.0,214.0,2.1,16.0,471.0,376.81,294.22
2016,3,2,10,15,408.5,238.0,2.1,16.0,484.0,402.95,315.97
2016,3,2,10,30,372.0,262.0,2.1,16.0,497.0,426.95,335.26
2016,3,2,10,45,343.0,281.5,2.15,16.5,504.5,445.71,349.49
2016,3,2,11,0,314.0,301.0,2.2,17.0,512.0,461.84,361.25
2016,3,2,11,15,340.0,303.0,2.25,17.0,537.0,492.25,384.92
2016,3,2,11,30,366.0,305.0,2.3,17.0,562.0,523.27,408.81
2016,3,2,11,45,299.5,324.5,2.4,17.0,537.0,510.73,398.76
2016,3,2,12,0,233.0,344.0,2.5,17.0,512.0,492.85,384.63
2016,3,2,12,15,261.0,339.5,2.5,17.0,528.0,517.43,403.9
2016,3,2,12,30,289.0,335.0,2.5,17.0,544.0,540.52,421.79
2016,3,2,12,45,309.0,327.5,2.55,17.0,548.5,554.56,433.05
2016,3,2,13,0,329.0,320.0,2.6,17.0,553.0,567.83,443.83
2016,3,2,13,15,319.5,319.0,2.55,17.0,542.0,564.8,441.55
2016,3,2,13,30,310.0,318.0,2.5,17.0,531.0,560.56,438.5
2016,3,2,13,45,177.5,296.5,2.5,17.0,418.0,436.6,343.56
2016,3,2,14,0,45.0,275.0,2.5,17.0,305.0,311.49,245.05
2016,3,2,14,15,111.0,276.0,2.45,16.5,344.5,368.76,292.64
2016,3,2,14,30,177.0,277.0,2.4,16.0,384.0,418.79,333.57
2016,3,2,14,45,118.0,253.0,2.4,16.0,322.5,350.93,280.12
2016,3,2,15,0,59.0,229.0,2.4,16.0,261.0,277.41,221.77
2016,3,2,15,15,55.0,210.5,2.4,16.0,238.5,255.39,204.95
2016,3,2,15,30,51.0,192.0,2.4,16.0,216.0,233.27,187.69
2016,3,2,15,45,149.0,173.0,2.45,16.0,233.0,280.47,228.25
2016,3,2,16,0,247.0,154.0,2.5,16.0,250.0,321.69,262.85
2016,3,2,16,15,223.0,137.5,2.5,15.5,215.5,283.76,232.22
2016,3,2,16,30,199.0,121.0,2.5,15.0,181.0,246.82,201.95
2016,3,2,16,45,179.0,100.0,2.55,15.0,146.0,207.51,168.69
2016,3,2,17,0,159.0,79.0,2.6,15.0,111.0,169.05,135.37
2016,3,2,17,15,121.0,58.5,2.55,14.5,79.0,124.94,97.06
2016,3,2,17,30,83.0,38.0,2.5,14.0,47.0,83.24,59.8
2016,3,2,17,45,41.5,19.0,2.45,14.0,23.5,36.13,4.28
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
