Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,1.5,14.5,6.0,5.9,0.0
2016,3,3,7,0,0.0,12.0,1.4,15.0,12.0,11.57,1.81
2016,3,3,7,15,0.0,25.0,1.55,15.0,25.0,24.13,15.05
2016,3,3,7,30,0.0,38.0,1.7,15.0,38.0,36.7,26.67
2016,3,3,7,45,0.0,54.0,1.85,15.0,54.0,51.65,40.26
2016,3,3,8,0,0.0,70.0,2.0,15.0,70.0,66.4,50.83
2016,3,3,8,15,0.0,86.0,2.0,15.0,86.0,81.34,63.45
2016,3,3,8,30,0.0,102.0,2.0,15.0,102.0,96.36,75.96
2016,3,3,8,45,30.5,142.0,2.05,15.5,155.5,134.63,106.1
2016,3,3,9,0,61.0,182.0,2.1,16.0,209.0,178.51,140.53
2016,3,3,9,15,63.0,201.0,2.05,16.0,231.0,200.41,158.13
2016,3,3,9,30,65.0,220.0,2.0,16.0,253.0,222.54,175.79
2016,3,3,9,45,157.5,239.5,2.0,16.5,328.5,276.46,217.05
2016,3,3,10,0,250.0,259.0,2.0,17.0,404.0,339.15,265.26
2016,3,3,10,15,183.5,277.5,2.05,17.0,387.5,340.34,266.75
2016,3,3,10,30,117.0,296.0,2.1,17.0,371.0,333.36,261.4
2016,3,3,10,45,126.0,309.5,2.2,17.0,392.5,357.39,280.18
2016,3,3,11,0,135.0,323.0,2.3,17.0,414.0,381.91,299.1
2016,3,3,11,15,179.0,330.5,2.4,17.0,455.0,422.45,330.71
2016,3,3,11,30,223.0,338.0,2.5,17.0,496.0,465.23,363.83
2016,3,3,11,45,228.0,338.0,2.65,17.0,501.5,477.02,373.13
2016,3,3,12,0,233.0,338.0,2.8,17.0,507.0,488.28,382.2
2016,3,3,12,15,252.5,339.5,2.75,16.5,523.0,512.77,401.69
2016,3,3,12,30,272.0,341.0,2.7,16.0,539.0,535.63,419.89
2016,3,3,12,45,277.0,337.0,2.65,16.0,537.0,542.09,424.89
2016,3,3,13,0,282.0,333.0,2.6,16.0,535.0,547.62,429.32
2016,3,3,13,15,288.0,321.5,2.4,16.0,524.5,545.29,427.6
2016,3,3,13,30,294.0,310.0,2.2,16.0,514.0,541.76,425.03
2016,3,3,13,45,239.5,309.5,2.05,16.0,472.0,497.43,390.81
2016,3,3,14,0,185.0,309.0,1.9,16.0,430.0,457.75,359.98
2016,3,3,14,15,172.5,294.5,1.75,16.0,403.5,434.32,342.44
2016,3,3,14,30,160.0,280.0,1.6,16.0,377.0,410.35,324.32
2016,3,3,14,45,83.5,231.5,1.5,16.0,282.0,296.73,235.76
2016,3,3,15,0,7.0,183.0,1.4,16.0,187.0,186.17,147.14
2016,3,3,15,15,60.0,194.0,1.4,16.0,222.5,240.64,192.88
2016,3,3,15,30,113.0,205.0,1.4,16.0,258.0,295.23,237.4
2016,3,3,15,45,56.5,162.0,1.4,16.0,188.5,203.99,163.87
2016,3,3,16,0,0.0,119.0,1.4,16.0,119.0,118.19,93.31
2016,3,3,16,15,0.0,102.5,1.4,16.0,102.5,101.75,80.07
2016,3,3,16,30,0.0,86.0,1.4,16.0,86.0,85.26,66.41
2016,3,3,16,45,0.0,69.5,1.4,16.0,69.5,68.67,52.45
2016,3,3,17,0,0.0,53.0,1.4,16.0,53.0,51.97,38.17
2016,3,3,17,15,0.0,37.5,1.4,15.5,37.5,36.22,24.61
2016,3,3,17,30,0.0,22.0,1.4,15.0,22.0,21.23,11.48
2016,3,3,17,45,0.0,11.0,1.45,15.0,11.0,10.61,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,1.45,14.5,11.0,10.81,0.0
2016,3,4,7,0,0.0,22.0,1.6,15.0,22.0,21.15,9.22
2016,3,4,7,15,14.5,42.0,1.75,15.0,44.5,38.24,27.23
2016,3,4,7,30,29.0,62.0,1.9,15.0,67.0,55.17,42.88
2016,3,4,7,45,41.0,83.0,2.05,15.0,93.0,72.43,58.59
2016,3,4,8,0,53.0,104.0,2.2,15.0,119.0,92.51,71.57
2016,3,4,8,15,61.5,125.0,2.3,15.0,145.5,115.39,89.48
2016,3,4,8,30,70.0,146.0,2.4,15.0,172.0,139.34,108.62
2016,3,4,8,45,35.0,144.5,2.55,15.5,157.5,137.89,108.58
2016,3,4,9,0,0.0,143.0,2.7,16.0,143.0,134.72,106.91
2016,3,4,9,15,0.0,107.0,2.8,16.0,107.0,102.73,80.29
2016,3,4,9,30,0.0,71.0,2.9,16.0,71.0,68.66,51.89
2016,3,4,9,45,0.0,75.5,3.05,16.0,75.5,73.02,55.4
2016,3,4,10,0,0.0,80.0,3.2,16.0,80.0,77.4,58.87
2016,3,4,10,15,5.0,147.0,3.2,16.0,150.5,143.5,112.88
2016,3,4,10,30,10.0,214.0,3.2,16.0,221.0,209.29,165.57
2016,3,4,10,45,5.0,184.5,3.2,16.0,188.0,179.81,141.58
2016,3,4,11,0,0.0,155.0,3.2,16.0,155.0,149.4,116.91
2016,3,4,11,15,2.5,178.0,3.25,16.0,180.0,173.07,135.93
2016,3,4,11,30,5.0,201.0,3.3,16.0,205.0,197.01,154.98
2016,3,4,11,45,2.5,170.5,3.35,16.0,172.5,166.46,130.38
2016,3,4,12,0,0.0,140.0,3.4,16.0,140.0,135.52,105.41
2016,3,4,12,15,1.5,162.5,3.4,16.0,164.0,158.47,123.98
2016,3,4,12,30,3.0,185.0,3.4,16.0,188.0,181.62,142.54
2016,3,4,12,45,1.5,134.0,3.4,16.0,135.5,131.04,101.84
2016,3,4,13,0,0.0,83.0,3.4,16.0,83.0,80.36,60.67
2016,3,4,13,15,0.0,81.5,3.25,16.0,81.5,78.9,59.56
2016,3,4,13,30,0.0,80.0,3.1,16.0,80.0,77.44,58.42
2016,3,4,13,45,0.0,62.0,3.0,16.0,62.0,59.99,44.13
2016,3,4,14,0,0.0,44.0,2.9,16.0,44.0,42.55,29.79
2016,3,4,14,15,0.0,49.0,2.9,16.0,49.0,47.38,33.86
2016,3,4,14,30,0.0,54.0,2.9,16.0,54.0,52.22,37.95
2016,3,4,14,45,0.0,80.5,2.9,16.0,80.5,77.88,59.32
2016,3,4,15,0,0.0,107.0,2.9,16.0,107.0,103.98,81.01
2016,3,4,15,15,0.0,105.0,3.0,16.0,105.0,102.14,79.68
2016,3,4,15,30,0.0,103.0,3.1,16.0,103.0,100.35,78.43
2016,3,4,15,45,0.0,73.5,3.25,16.0,73.5,71.06,54.25
2016,3,4,16,0,0.0,44.0,3.4,16.0,44.0,42.5,30.38
2016,3,4,16,15,0.0,38.0,3.55,15.5,38.0,36.69,25.6
2016,3,4,16,30,0.0,32.0,3.7,15.0,32.0,30.89,20.74
2016,3,4,16,45,0.0,25.5,3.85,15.0,25.5,24.6,15.35
2016,3,4,17,0,0.0,19.0,4.0,15.0,19.0,18.32,9.91
2016,3,4,17,15,0.0,13.5,4.1,15.0,13.5,13.01,5.26
2016,3,4,17,30,0.0,8.0,4.2,15.0,8.0,7.71,0.59
2016,3,4,17,45,0.0,4.0,4.3,15.0,4.0,3.85,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,12.5,5.45,15.5,12.5,12.29,0.0
2016,3,5,7,0,0.0,25.0,5.8,16.0,25.0,23.82,11.98
2016,3,5,7,15,29.0,45.5,6.05,16.0,50.5,41.08,29.62
2016,3,5,7,30,58.0,66.0,6.3,16.0,76.0,55.62,43.13
2016,3,5,7,45,74.5,87.5,6.55,16.0,105.0,72.18,58.2
2016,3,5,8,0,91.0,109.0,6.8,16.0,134.0,94.27,71.83
2016,3,5,8,15,102.0,130.0,6.7,16.0,163.5,119.58,91.17
2016,3,5,8,30,113.0,151.0,6.6,16.0,193.0,146.19,112.4
2016,3,5,8,45,56.5,127.0,6.5,16.0,148.0,127.83,99.53
2016,3,5,9,0,0.0,103.0,6.4,16.0,103.0,98.74,77.33
2016,3,5,9,15,11.5,151.5,6.45,16.0,158.0,146.76,116.6
2016,3,5,9,30,23.0,200.0,6.5,16.0,213.0,195.65,156.19
2016,3,5,9,45,11.5,152.5,6.55,16.0,159.0,150.04,118.8
2016,3,5,10,0,0.0,105.0,6.6,16.0,105.0,101.38,78.68
2016,3,5,10,15,0.0,118.0,6.75,16.0,118.0,113.81,88.76
2016,3,5,10,30,0.0,131.0,6.9,16.0,131.0,126.26,98.8
2016,3,5,10,45,0.0,105.0,7.1,16.5,105.0,101.55,78.24
2016,3,5,11,0,0.0,79.0,7.3,17.0,79.0,76.46,57.46
2016,3,5,11,15,0.0,92.5,7.45,17.0,92.5,89.56,68.13
2016,3,5,11,30,0.0,106.0,7.6,17.0,106.0,102.6,78.7
2016,3,5,11,45,12.0,194.5,7.75,17.0,203.5,195.94,154.55
2016,3,5,12,0,24.0,283.0,7.9,17.0,301.0,290.18,229.97
2016,3,5,12,15,30.5,295.0,8.2,16.5,318.0,309.49,245.9
2016,3,5,12,30,37.0,307.0,8.5,16.0,335.0,328.01,261.37
2016,3,5,12,45,22.0,259.0,8.85,16.0,275.5,268.45,213.7
2016,3,5,13,0,7.0,211.0,9.2,16.0,216.0,210.7,167.02
2016,3,5,13,15,6.5,207.0,9.7,16.0,212.0,206.77,164.04
2016,3,5,13,30,6.0,203.0,10.2,16.0,208.0,202.8,161.02
2016,3,5,13,45,3.0,110.0,10.7,16.0,112.5,108.94,84.54
2016,3,5,14,0,0.0,17.0,11.2,16.0,17.0,16.43,8.02
2016,3,5,14,15,0.0,18.0,11.5,16.0,18.0,17.39,8.85
2016,3,5,14,30,0.0,19.0,11.8,16.0,19.0,18.36,9.68
2016,3,5,14,45,0.0,29.0,12.15,16.0,29.0,28.02,17.8
2016,3,5,15,0,0.0,39.0,12.5,16.0,39.0,37.69,25.95
2016,3,5,15,15,0.0,36.5,12.7,16.0,36.5,35.26,23.99
2016,3,5,15,30,0.0,34.0,12.9,16.0,34.0,32.84,22.03
2016,3,5,15,45,0.0,23.0,13.1,16.0,23.0,22.2,13.12
2016,3,5,16,0,0.0,12.0,13.3,16.0,12.0,11.58,4.16
2016,3,5,16,15,0.0,10.5,13.3,16.0,10.5,10.13,2.95
2016,3,5,16,30,0.0,9.0,13.3,16.0,9.0,8.68,1.72
2016,3,5,16,45,0.0,7.0,13.3,16.0,7.0,6.75,0.07
2016,3,5,17,0,0.0,5.0,13.3,16.0,5.0,4.82,0.0
2016,3,5,17,15,0.0,3.5,13.1,15.5,3.5,3.37,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,63.5,17.5,6.2,13.5,22.5,17.2,0.0
2016,3,6,7,0,127.0,35.0,6.1,14.0,45.0,28.82,16.72
2016,3,6,7,15,239.5,51.0,6.05,14.0,88.5,39.06,28.25
2016,3,6,7,30,352.0,67.0,6.0,14.0,132.0,50.13,38.73
2016,3,6,7,45,423.5,79.0,5.95,14.0,180.5,57.5,45.67
2016,3,6,8,0,495.0,91.0,5.9,14.0,229.0,89.74,57.4
2016,3,6,8,15,547.0,98.5,5.9,14.0,279.0,129.47,81.6
2016,3,6,8,30,599.0,106.0,5.9,14.0,329.0,173.49,114.76
2016,3,6,8,45,633.5,113.0,5.95,14.5,376.5,218.63,152.66
2016,3,6,9,0,668.0,120.0,6.0,15.0,424.0,266.74,194.56
2016,3,6,9,15,694.5,124.5,5.9,15.0,467.5,312.9,235.96
2016,3,6,9,30,721.0,129.0,5.8,15.0,511.0,360.7,278.55
2016,3,6,9,45,744.5,130.5,5.75,15.0,550.5,405.95,318.7
2016,3,6,10,0,768.0,132.0,5.7,15.0,590.0,451.96,358.8
2016,3,6,10,15,782.0,134.5,5.5,15.0,622.5,494.85,395.46
2016,3,6,10,30,796.0,137.0,5.3,15.0,655.0,539.23,432.34
2016,3,6,10,45,812.0,136.0,5.15,15.0,681.5,578.24,464.42
2016,3,6,11,0,828.0,135.0,5.0,15.0,708.0,616.33,495.11
2016,3,6,11,15,834.0,136.0,4.95,15.0,726.0,648.99,521.25
2016,3,6,11,30,840.0,137.0,4.9,15.0,744.0,679.68,545.45
2016,3,6,11,45,843.0,138.0,4.9,15.0,753.5,706.2,566.33
2016,3,6,12,0,846.0,139.0,4.9,15.0,763.0,730.31,585.15
2016,3,6,12,15,846.0,139.0,5.0,15.0,764.0,748.73,599.92
2016,3,6,12,30,846.0,139.0,5.1,15.0,765.0,764.39,612.03
2016,3,6,12,45,861.0,130.0,5.25,15.0,762.0,779.31,623.96
2016,3,6,13,0,876.0,121.0,5.4,15.0,759.0,791.43,633.93
2016,3,6,13,15,871.0,120.0,5.55,15.0,743.5,793.63,636.64
2016,3,6,13,30,866.0,119.0,5.7,15.0,728.0,792.73,637.19
2016,3,6,13,45,754.0,153.0,5.9,15.0,671.5,745.38,602.88
2016,3,6,14,0,642.0,187.0,6.1,15.0,615.0,694.57,563.43
2016,3,6,14,15,621.5,183.0,6.25,15.0,582.5,672.08,547.23
2016,3,6,14,30,601.0,179.0,6.4,15.0,550.0,647.66,529.24
2016,3,6,14,45,395.5,214.5,6.55,15.0,453.0,526.66,431.26
2016,3,6,15,0,190.0,250.0,6.7,15.0,356.0,400.73,327.29
2016,3,6,15,15,111.0,219.5,6.8,14.5,280.5,311.23,254.78
2016,3,6,15,30,32.0,189.0,6.9,14.0,205.0,217.55,177.17
2016,3,6,15,45,66.0,178.5,7.0,14.0,207.0,228.92,187.98
2016,3,6,16,0,100.0,168.0,7.1,14.0,209.0,238.41,196.9
2016,3,6,16,15,86.0,148.5,7.15,14.0,180.0,207.65,171.21
2016,3,6,16,30,72.0,129.0,7.2,14.0,151.0,177.57,145.78
2016,3,6,16,45,54.5,106.5,7.3,14.0,121.5,142.78,116.01
2016,3,6,17,0,37.0,84.0,7.4,14.0,92.0,108.91,86.69
2016,3,6,17,15,20.0,61.5,7.5,14.0,66.0,76.1,58.13
2016,3,6,17,30,3.0,39.0,7.6,14.0,40.0,41.15,27.95
2016,3,6,17,45,1.5,19.5,7.7,14.0,20.0,19.32,5.94
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,5.0,6.1,12.0,5.0,4.82,0.0
2016,3,7,7,0,0.0,10.0,6.2,12.0,10.0,9.64,2.11
2016,3,7,7,15,0.0,19.5,6.45,12.0,19.5,18.81,10.86
2016,3,7,7,30,0.0,29.0,6.7,12.0,29.0,27.99,19.37
2016,3,7,7,45,0.0,39.5,6.95,12.0,39.5,38.14,28.71
2016,3,7,8,0,0.0,50.0,7.2,12.0,50.0,48.3,35.97
2016,3,7,8,15,0.0,60.5,7.3,12.0,60.5,58.47,44.68
2016,3,7,8,30,0.0,71.0,7.4,12.0,71.0,68.64,53.3
2016,3,7,8,45,0.0,72.0,7.5,12.0,72.0,69.61,53.98
2016,3,7,9,0,0.0,73.0,7.6,12.0,73.0,70.58,54.65
2016,3,7,9,15,258.0,124.0,7.55,12.0,262.0,184.68,144.34
2016,3,7,9,30,516.0,175.0,7.5,12.0,451.0,333.8,264.63
2016,3,7,9,45,633.0,156.0,7.5,12.0,519.5,388.78,311.27
2016,3,7,10,0,750.0,137.0,7.5,12.0,588.0,452.45,365.63
2016,3,7,10,15,379.5,175.0,7.55,12.0,403.5,342.45,279.49
2016,3,7,10,30,9.0,213.0,7.6,12.0,219.0,208.15,167.8
2016,3,7,10,45,324.5,207.5,7.65,12.0,433.5,375.22,308.17
2016,3,7,11,0,640.0,202.0,7.7,12.0,648.0,570.97,468.88
2016,3,7,11,15,602.0,222.5,7.85,12.0,650.5,589.53,483.75
2016,3,7,11,30,564.0,243.0,8.0,12.0,653.0,603.71,495.18
2016,3,7,11,45,729.0,177.5,8.15,12.0,714.5,670.88,552.65
2016,3,7,12,0,894.0,112.0,8.3,12.0,776.0,740.76,611.25
2016,3,7,12,15,707.0,190.0,8.5,12.0,716.0,703.18,579.19
2016,3,7,12,30,520.0,268.0,8.7,12.0,656.0,654.97,537.53
2016,3,7,12,45,568.0,248.0,8.9,12.0,668.0,680.9,560.17
2016,3,7,13,0,616.0,228.0,9.1,12.0,680.0,707.04,582.79
2016,3,7,13,15,730.5,178.0,9.25,12.0,703.5,750.88,621.18
2016,3,7,13,30,845.0,128.0,9.4,12.0,727.0,789.82,653.32
2016,3,7,13,45,620.5,203.0,9.6,12.5,635.5,697.86,577.52
2016,3,7,14,0,396.0,278.0,9.8,13.0,544.0,595.59,490.52
2016,3,7,14,15,279.5,284.0,9.9,13.0,467.5,513.39,422.85
2016,3,7,14,30,163.0,290.0,10.0,13.0,391.0,425.85,349.95
2016,3,7,14,45,89.0,245.5,10.1,13.0,300.5,316.89,260.26
2016,3,7,15,0,15.0,201.0,10.2,13.0,210.0,210.42,171.01
2016,3,7,15,15,268.0,176.5,10.2,13.0,308.0,379.72,318.35
2016,3,7,15,30,521.0,152.0,10.2,13.0,406.0,524.72,442.27
2016,3,7,15,45,265.5,148.0,10.2,13.0,277.0,336.16,282.8
2016,3,7,16,0,10.0,144.0,10.2,13.0,148.0,150.72,122.6
2016,3,7,16,15,5.0,126.0,10.2,13.0,128.0,129.69,105.05
2016,3,7,16,30,0.0,108.0,10.2,13.0,108.0,108.93,87.49
2016,3,7,16,45,0.0,88.0,10.2,13.0,88.0,88.71,70.24
2016,3,7,17,0,0.0,68.0,10.2,13.0,68.0,68.3,52.6
2016,3,7,17,15,0.0,49.0,10.25,13.0,49.0,48.77,35.53
2016,3,7,17,30,0.0,30.0,10.3,13.0,30.0,28.97,18.2
2016,3,7,17,45,0.0,17.0,10.4,13.0,17.0,16.41,4.94
2016,3,7,18,0,0.0,4.0,10.5,13.0,4.0,3.93,0.0
2016,3,7,18,15,0.0,2.0,10.45,12.5,2.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,135.5,16.5,5.1,11.5,29.0,12.88,0.0
2016,3,8,7,0,271.0,33.0,5.1,12.0,58.0,26.13,15.84
2016,3,8,7,15,381.0,44.0,5.0,12.0,104.0,33.23,23.59
2016,3,8,7,30,491.0,55.0,4.9,12.0,150.0,39.93,30.08
2016,3,8,7,45,553.5,63.5,4.8,12.5,200.5,44.03,33.96
2016,3,8,8,0,616.0,72.0,4.7,13.0,251.0,84.91,47.76
2016,3,8,8,15,659.5,77.5,4.6,13.0,301.5,128.14,75.26
2016,3,8,8,30,703.0,83.0,4.5,13.0,352.0,175.59,112.45
2016,3,8,8,45,730.5,88.5,4.4,13.5,399.5,223.63,153.94
2016,3,8,9,0,758.0,94.0,4.3,14.0,447.0,273.73,198.42
2016,3,8,9,15,779.0,97.5,4.1,14.0,490.5,324.73,244.24
2016,3,8,9,30,800.0,101.0,3.9,14.0,534.0,373.54,287.81
2016,3,8,9,45,623.5,164.5,3.75,14.0,516.5,395.94,311.3
2016,3,8,10,0,447.0,228.0,3.6,14.0,499.0,403.89,320.57
2016,3,8,10,15,541.0,206.5,3.5,14.0,551.5,451.47,359.59
2016,3,8,10,30,635.0,185.0,3.4,14.0,604.0,505.05,403.02
2016,3,8,10,45,750.5,148.5,3.35,14.0,662.0,561.66,448.93
2016,3,8,11,0,866.0,112.0,3.3,14.0,720.0,625.15,499.6
2016,3,8,11,15,870.0,113.0,3.15,14.0,736.5,658.28,525.01
2016,3,8,11,30,874.0,114.0,3.0,14.0,753.0,688.06,547.54
2016,3,8,11,45,627.0,219.5,2.9,14.0,681.0,645.17,511.04
2016,3,8,12,0,380.0,325.0,2.8,14.0,609.0,587.03,462.51
2016,3,8,12,15,203.0,309.0,2.75,14.0,461.0,451.23,357.51
2016,3,8,12,30,26.0,293.0,2.7,14.0,313.0,304.1,239.93
2016,3,8,12,45,454.0,201.5,2.7,14.0,537.0,550.91,442.46
2016,3,8,13,0,882.0,110.0,2.7,14.0,761.0,790.48,623.24
2016,3,8,13,15,535.5,226.5,2.9,14.0,619.5,651.07,516.37
2016,3,8,13,30,189.0,343.0,3.1,14.0,478.0,496.0,392.52
2016,3,8,13,45,240.5,324.0,3.35,14.0,490.0,518.53,413.03
2016,3,8,14,0,292.0,305.0,3.6,14.0,502.0,545.83,436.19
2016,3,8,14,15,196.5,295.5,3.6,14.0,426.0,457.13,366.48
2016,3,8,14,30,101.0,286.0,3.6,14.0,350.0,369.0,296.22
2016,3,8,14,45,73.0,259.5,3.6,14.0,304.0,320.58,258.16
2016,3,8,15,0,45.0,233.0,3.6,14.0,258.0,272.53,219.75
2016,3,8,15,15,72.5,223.0,3.4,13.5,260.5,281.95,229.1
2016,3,8,15,30,100.0,213.0,3.2,13.0,263.0,290.06,237.17
2016,3,8,15,45,50.0,138.5,3.05,13.0,163.5,174.26,142.03
2016,3,8,16,0,0.0,64.0,2.9,13.0,64.0,61.86,47.14
2016,3,8,16,15,0.0,55.5,2.7,13.0,55.5,53.62,40.34
2016,3,8,16,30,0.0,47.0,2.5,13.0,47.0,45.39,33.37
2016,3,8,16,45,0.0,38.5,2.4,13.0,38.5,37.17,26.32
2016,3,8,17,0,0.0,30.0,2.3,13.0,30.0,28.95,19.17
2016,3,8,17,15,0.0,22.0,1.85,12.5,22.0,21.22,12.41
2016,3,8,17,30,0.0,14.0,1.4,12.0,14.0,13.5,5.59
2016,3,8,17,45,0.0,8.0,0.95,12.0,8.0,7.71,0.0
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.97,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,12.06,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,24.14,14.38
2016,3,9,7,15,0.0,45.0,3.9,14.0,45.0,42.42,31.49
2016,3,9,7,30,0.0,65.0,3.8,14.0,65.0,60.28,47.86
2016,3,9,7,45,4.5,85.5,3.7,14.0,87.0,78.39,64.28
2016,3,9,8,0,9.0,106.0,3.6,14.0,109.0,97.87,77.37
2016,3,9,8,15,15.0,125.0,3.4,14.0,131.0,116.94,92.97
2016,3,9,8,30,21.0,144.0,3.2,14.0,153.0,136.72,108.98
2016,3,9,8,45,67.5,174.0,3.05,14.5,205.5,170.92,135.02
2016,3,9,9,0,114.0,204.0,2.9,15.0,258.0,210.2,165.39
2016,3,9,9,15,72.0,209.0,2.8,15.0,244.5,213.16,169.01
2016,3,9,9,30,30.0,214.0,2.7,15.0,231.0,207.92,165.42
2016,3,9,9,45,155.0,242.0,2.65,15.0,336.0,283.39,224.63
2016,3,9,10,0,280.0,270.0,2.6,15.0,441.0,370.57,292.88
2016,3,9,10,15,205.5,292.0,2.6,15.0,421.0,370.35,292.85
2016,3,9,10,30,131.0,314.0,2.6,15.0,401.0,361.23,285.45
2016,3,9,10,45,157.0,327.0,2.6,15.5,435.5,395.36,311.57
2016,3,9,11,0,183.0,340.0,2.6,16.0,470.0,431.09,338.49
2016,3,9,11,15,181.0,349.0,2.65,16.0,480.0,446.76,350.33
2016,3,9,11,30,179.0,358.0,2.7,16.0,490.0,461.9,361.8
2016,3,9,11,45,217.0,358.5,2.75,16.0,520.5,495.99,388.39
2016,3,9,12,0,255.0,359.0,2.8,16.0,551.0,532.79,416.79
2016,3,9,12,15,167.5,356.0,2.85,16.0,482.0,472.08,369.55
2016,3,9,12,30,80.0,353.0,2.9,16.0,413.0,406.29,317.98
2016,3,9,12,45,52.0,319.0,2.95,16.5,358.5,354.16,277.43
2016,3,9,13,0,24.0,285.0,3.0,17.0,304.0,296.87,232.37
2016,3,9,13,15,20.0,269.5,3.0,17.0,285.0,279.25,218.92
2016,3,9,13,30,16.0,254.0,3.0,17.0,266.0,261.4,205.14
2016,3,9,13,45,58.0,285.5,3.05,17.0,325.5,332.12,261.89
2016,3,9,14,0,100.0,317.0,3.1,17.0,385.0,399.06,314.72
2016,3,9,14,15,113.5,304.5,3.1,17.0,378.5,397.57,314.26
2016,3,9,14,30,127.0,292.0,3.1,17.0,372.0,402.15,318.73
2016,3,9,14,45,152.5,274.5,3.1,17.0,365.0,402.76,320.6
2016,3,9,15,0,178.0,257.0,3.1,17.0,358.0,401.84,321.29
2016,3,9,15,15,101.0,222.5,3.1,16.5,279.0,301.46,242.18
2016,3,9,15,30,24.0,188.0,3.1,16.0,200.0,204.63,163.88
2016,3,9,15,45,20.0,169.5,3.1,16.0,179.0,183.18,146.99
2016,3,9,16,0,16.0,151.0,3.1,16.0,158.0,161.85,129.85
2016,3,9,16,15,10.5,132.5,3.05,15.5,137.0,139.81,112.07
2016,3,9,16,30,5.0,114.0,3.0,15.0,116.0,118.06,94.24
2016,3,9,16,45,2.5,94.5,2.95,15.0,95.5,97.02,76.58
2016,3,9,17,0,0.0,75.0,2.9,15.0,75.0,76.02,58.68
2016,3,9,17,15,0.0,55.0,2.9,15.0,55.0,55.45,40.93
2016,3,9,17,30,0.0,35.0,2.9,15.0,35.0,34.44,22.69
2016,3,9,17,45,0.0,20.5,2.9,15.0,20.5,19.79,8.26
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,2.95,15.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,136.0,17.5,5.7,14.5,31.5,13.54,0.0
2016,3,10,7,0,272.0,35.0,5.8,15.0,63.0,27.39,17.24
2016,3,10,7,15,375.0,46.5,5.8,15.0,109.0,34.87,24.83
2016,3,10,7,30,478.0,58.0,5.8,15.0,155.0,41.92,31.52
2016,3,10,7,45,539.0,66.0,5.85,15.0,204.5,51.13,34.03
2016,3,10,8,0,600.0,74.0,5.9,15.0,254.0,91.87,51.76
2016,3,10,8,15,652.5,73.0,6.0,15.0,301.5,130.23,76.24
2016,3,10,8,30,705.0,72.0,6.1,15.0,349.0,176.59,112.92
2016,3,10,8,45,491.5,133.5,6.25,15.5,338.5,218.5,158.61
2016,3,10,9,0,278.0,195.0,6.4,16.0,328.0,243.91,188.42
2016,3,10,9,15,307.0,210.0,6.4,16.0,369.5,282.12,220.42
2016,3,10,9,30,336.0,225.0,6.4,16.0,411.0,322.78,254.41
2016,3,10,9,45,189.0,240.0,6.4,16.0,346.0,296.57,236.03
2016,3,10,10,0,42.0,255.0,6.4,16.0,281.0,256.11,204.14
2016,3,10,10,15,36.0,261.0,6.35,16.0,284.0,262.09,208.76
2016,3,10,10,30,30.0,267.0,6.3,16.0,287.0,267.43,212.73
2016,3,10,10,45,73.5,303.0,6.3,16.0,355.0,328.03,261.28
2016,3,10,11,0,117.0,339.0,6.3,16.0,423.0,391.14,311.41
2016,3,10,11,15,108.5,346.0,6.2,16.0,425.0,399.01,317.15
2016,3,10,11,30,100.0,353.0,6.1,16.0,427.0,405.18,321.63
2016,3,10,11,45,100.5,356.0,6.0,16.5,431.5,413.07,327.06
2016,3,10,12,0,101.0,359.0,5.9,17.0,436.0,420.67,332.25
2016,3,10,12,15,152.0,364.5,5.75,17.0,480.0,469.81,371.35
2016,3,10,12,30,203.0,370.0,5.6,17.0,524.0,518.77,409.91
2016,3,10,12,45,125.5,347.5,5.45,17.0,442.5,442.58,349.53
2016,3,10,13,0,48.0,325.0,5.3,17.0,361.0,359.52,283.27
2016,3,10,13,15,24.0,197.5,5.1,16.5,215.5,214.14,169.12
2016,3,10,13,30,0.0,70.0,4.9,16.0,70.0,67.76,50.32
2016,3,10,13,45,23.0,180.5,4.75,16.0,196.5,197.55,156.83
2016,3,10,14,0,46.0,291.0,4.6,16.0,323.0,330.19,262.61
2016,3,10,14,15,23.0,200.0,4.45,16.0,216.0,218.69,173.7
2016,3,10,14,30,0.0,109.0,4.3,16.0,109.0,105.77,81.88
2016,3,10,14,45,0.5,140.0,4.2,16.0,140.5,137.12,107.84
2016,3,10,15,0,1.0,171.0,4.1,16.0,172.0,169.31,134.29
2016,3,10,15,15,0.5,90.0,4.1,16.0,90.5,87.46,67.41
2016,3,10,15,30,0.0,9.0,4.1,16.0,9.0,8.69,1.67
2016,3,10,15,45,0.0,12.0,4.15,16.0,12.0,11.58,4.15
2016,3,10,16,0,0.0,15.0,4.2,16.0,15.0,14.47,6.64
2016,3,10,16,15,0.0,13.0,4.25,15.5,13.0,12.54,5.04
2016,3,10,16,30,0.0,11.0,4.3,15.0,11.0,10.61,3.42
2016,3,10,16,45,0.0,9.0,4.4,15.0,9.0,8.68,1.76
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,6.75,0.09
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,4.82,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.89,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.44,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,1.5,10.45,14.0,1.5,1.44,0.0
2016,3,11,7,30,0.0,2.0,10.2,14.0,2.0,1.93,0.0
2016,3,11,7,45,0.0,3.0,9.95,14.0,3.0,2.89,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.86,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.82,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,5.79,0.0
2016,3,11,8,45,4.5,86.5,9.45,14.5,88.5,84.42,65.72
2016,3,11,9,0,9.0,167.0,9.4,15.0,171.0,159.24,127.68
2016,3,11,9,15,4.5,142.0,9.3,15.0,144.0,136.68,108.75
2016,3,11,9,30,0.0,117.0,9.2,15.0,117.0,112.5,88.5
2016,3,11,9,45,227.0,175.5,9.1,15.0,316.5,253.56,203.19
2016,3,11,10,0,454.0,234.0,9.0,15.0,516.0,419.39,337.55
2016,3,11,10,15,242.0,251.5,9.15,15.0,403.0,352.51,284.49
2016,3,11,10,30,30.0,269.0,9.3,15.0,290.0,269.51,215.86
2016,3,11,10,45,113.5,307.5,9.45,15.0,388.5,354.39,285.25
2016,3,11,11,0,197.0,346.0,9.6,15.0,487.0,447.19,360.39
2016,3,11,11,15,383.0,298.5,9.15,15.0,581.0,531.29,430.47
2016,3,11,11,30,569.0,251.0,8.7,15.0,675.0,625.73,508.1
2016,3,11,11,45,459.5,297.0,8.3,15.0,642.0,610.8,493.68
2016,3,11,12,0,350.0,343.0,7.9,15.0,609.0,588.37,473.25
2016,3,11,12,15,193.0,330.0,7.95,15.0,476.5,467.31,375.77
2016,3,11,12,30,36.0,317.0,8.0,15.0,344.0,338.3,269.7
2016,3,11,12,45,173.0,332.0,8.1,15.0,462.0,464.27,373.83
2016,3,11,13,0,310.0,347.0,8.2,15.0,580.0,594.2,478.91
2016,3,11,13,15,347.5,329.5,8.2,14.5,585.5,610.78,494.06
2016,3,11,13,30,385.0,312.0,8.2,14.0,591.0,626.08,508.57
2016,3,11,13,45,638.0,205.0,8.25,14.0,650.5,724.66,593.3
2016,3,11,14,0,891.0,98.0,8.3,14.0,710.0,803.74,657.74
2016,3,11,14,15,454.0,164.5,8.4,14.0,476.0,533.1,441.52
2016,3,11,14,30,17.0,231.0,8.5,14.0,242.0,241.5,194.46
2016,3,11,14,45,241.5,219.0,8.6,14.0,358.0,417.3,344.79
2016,3,11,15,0,466.0,207.0,8.7,14.0,474.0,573.06,475.16
2016,3,11,15,15,270.5,211.0,8.95,13.5,363.0,423.75,352.12
2016,3,11,15,30,75.0,215.0,9.2,13.0,252.0,275.93,227.4
2016,3,11,15,45,37.5,163.0,9.45,13.0,181.5,193.39,158.62
2016,3,11,16,0,0.0,111.0,9.7,13.0,111.0,109.24,87.33
2016,3,11,16,15,0.0,96.5,9.8,13.0,96.5,94.84,75.37
2016,3,11,16,30,0.0,82.0,9.9,13.0,82.0,80.4,63.21
2016,3,11,16,45,0.0,67.0,10.05,13.0,67.0,65.38,50.4
2016,3,11,17,0,0.0,52.0,10.2,13.0,52.0,50.3,37.37
2016,3,11,17,15,0.0,38.0,10.2,12.5,38.0,36.7,25.54
2016,3,11,17,30,0.0,24.0,10.2,12.0,24.0,23.16,13.68
2016,3,11,17,45,0.0,13.5,10.25,12.0,13.5,13.02,4.09
2016,3,11,18,0,0.0,3.0,10.3,12.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,10.25,12.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,5.0,13.0,7.5,7.23,0.0
2016,3,12,7,0,0.0,15.0,5.2,13.0,15.0,14.46,6.74
2016,3,12,7,15,0.0,26.0,5.4,13.0,26.0,25.09,16.55
2016,3,12,7,30,0.0,37.0,5.6,13.0,37.0,35.72,26.33
2016,3,12,7,45,0.0,49.5,5.85,13.5,49.5,47.82,35.3
2016,3,12,8,0,0.0,62.0,6.1,14.0,62.0,59.92,45.58
2016,3,12,8,15,0.0,74.0,6.2,14.0,74.0,71.34,55.22
2016,3,12,8,30,0.0,86.0,6.3,14.0,86.0,82.68,64.67
2016,3,12,8,45,23.0,141.5,6.45,14.0,152.5,135.47,107.93
2016,3,12,9,0,46.0,197.0,6.6,14.0,219.0,191.64,153.68
2016,3,12,9,15,23.0,154.5,6.65,14.0,165.5,151.65,121.03
2016,3,12,9,30,0.0,112.0,6.7,14.0,112.0,107.83,84.85
2016,3,12,9,45,0.0,139.0,6.8,14.0,139.0,133.34,105.79
2016,3,12,10,0,0.0,166.0,6.9,14.0,166.0,158.88,126.55
2016,3,12,10,15,0.0,148.0,6.9,14.0,148.0,142.3,112.67
2016,3,12,10,30,0.0,130.0,6.9,14.0,130.0,125.4,98.59
2016,3,12,10,45,3.5,173.0,6.95,14.5,175.5,168.47,133.54
2016,3,12,11,0,7.0,216.0,7.0,15.0,221.0,211.85,168.29
2016,3,12,11,15,18.5,259.0,7.0,15.0,273.0,260.82,207.69
2016,3,12,11,30,30.0,302.0,7.0,15.0,325.0,310.66,247.46
2016,3,12,11,45,37.5,316.0,7.05,15.0,345.0,331.65,264.16
2016,3,12,12,0,45.0,330.0,7.1,15.0,365.0,353.1,281.26
2016,3,12,12,15,29.0,292.0,7.1,15.0,314.5,306.68,244.11
2016,3,12,12,30,13.0,254.0,7.1,15.0,264.0,256.65,203.88
2016,3,12,12,45,8.0,219.0,7.1,15.0,225.0,219.15,173.79
2016,3,12,13,0,3.0,184.0,7.1,15.0,186.0,181.29,143.2
2016,3,12,13,15,17.0,239.0,7.1,15.0,251.5,246.86,196.69
2016,3,12,13,30,31.0,294.0,7.1,15.0,317.0,318.7,254.58
2016,3,12,13,45,15.5,181.0,7.1,15.0,192.5,188.9,150.21
2016,3,12,14,0,0.0,68.0,7.1,15.0,68.0,65.8,49.06
2016,3,12,14,15,0.5,124.0,7.0,15.0,124.5,120.91,94.69
2016,3,12,14,30,1.0,180.0,6.9,15.0,181.0,177.41,141.13
2016,3,12,14,45,0.5,162.5,6.85,15.0,163.0,159.75,126.92
2016,3,12,15,0,0.0,145.0,6.8,15.0,145.0,142.05,112.67
2016,3,12,15,15,3.0,158.0,6.7,15.0,159.5,157.93,126.17
2016,3,12,15,30,6.0,171.0,6.6,15.0,174.0,174.29,140.08
2016,3,12,15,45,3.0,106.0,6.55,15.0,107.5,105.5,83.27
2016,3,12,16,0,0.0,41.0,6.5,15.0,41.0,39.6,27.97
2016,3,12,16,15,0.0,35.5,6.45,14.5,35.5,34.27,23.6
2016,3,12,16,30,0.0,30.0,6.4,14.0,30.0,28.95,19.16
2016,3,12,16,45,0.0,24.5,6.35,14.0,24.5,23.64,14.61
2016,3,12,17,0,0.0,19.0,6.3,14.0,19.0,18.32,10.01
2016,3,12,17,15,0.0,14.0,6.2,14.0,14.0,13.5,5.79
2016,3,12,17,30,0.0,9.0,6.1,14.0,9.0,8.67,1.56
2016,3,12,17,45,0.0,5.0,6.05,14.0,5.0,4.82,0.0
2016,3,12,18,0,0.0,1.0,6.0,14.0,1.0,0.98,0.0
2016,3,12,18,15,0.0,0.5,5.95,14.0,0.5,0.49,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,5.15,14.5,5.0,4.82,0.0
2016,3,13,7,0,0.0,10.0,5.2,15.0,10.0,9.64,2.59
2016,3,13,7,15,0.0,16.5,5.25,15.0,16.5,15.91,8.36
2016,3,13,7,30,0.0,23.0,5.3,15.0,23.0,22.19,14.11
