Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,45,0.0,30.0,5.4,15.0,30.0,28.95,19.06
2016,3,13,8,0,0.0,37.0,5.5,15.0,37.0,35.72,24.84
2016,3,13,8,15,0.0,44.5,5.55,15.0,44.5,42.98,30.97
2016,3,13,8,30,0.0,52.0,5.6,15.0,52.0,50.24,37.04
2016,3,13,8,45,1.0,105.5,5.65,15.0,106.0,101.21,79.69
2016,3,13,9,0,2.0,159.0,5.7,15.0,160.0,150.49,120.29
2016,3,13,9,15,1.0,122.5,5.7,15.0,123.0,117.73,92.87
2016,3,13,9,30,0.0,86.0,5.7,15.0,86.0,83.21,64.04
2016,3,13,9,45,2.0,139.5,5.7,15.0,141.0,134.69,106.4
2016,3,13,10,0,4.0,193.0,5.7,15.0,196.0,185.88,147.92
2016,3,13,10,15,2.0,148.5,5.6,15.0,150.0,143.81,113.34
2016,3,13,10,30,0.0,104.0,5.5,15.0,104.0,100.59,77.76
2016,3,13,10,45,2.0,149.5,5.4,15.0,151.5,145.29,114.24
2016,3,13,11,0,4.0,195.0,5.3,15.0,199.0,190.12,150.38
2016,3,13,11,15,4.0,193.5,5.3,15.0,197.5,189.13,149.38
2016,3,13,11,30,4.0,192.0,5.3,15.0,196.0,188.08,148.43
2016,3,13,11,45,6.5,211.5,5.3,15.0,217.5,208.98,165.21
2016,3,13,12,0,9.0,231.0,5.3,15.0,239.0,230.12,182.1
2016,3,13,12,15,4.5,195.0,5.25,15.0,199.5,192.37,151.7
2016,3,13,12,30,0.0,159.0,5.2,15.0,160.0,154.21,120.83
2016,3,13,12,45,7.5,209.5,5.2,15.0,216.0,209.5,165.7
2016,3,13,13,0,15.0,260.0,5.2,15.0,272.0,265.51,210.6
2016,3,13,13,15,7.5,188.5,5.2,15.0,194.5,189.53,149.73
2016,3,13,13,30,0.0,117.0,5.2,15.0,117.0,113.51,88.02
2016,3,13,13,45,6.5,177.5,5.25,15.0,182.5,178.35,141.18
2016,3,13,14,0,13.0,238.0,5.3,15.0,248.0,244.35,194.64
2016,3,13,14,15,14.5,234.5,5.35,15.0,245.0,242.57,193.49
2016,3,13,14,30,16.0,231.0,5.4,15.0,242.0,240.78,192.49
2016,3,13,14,45,18.5,224.5,5.45,15.0,236.0,236.66,189.68
2016,3,13,15,0,21.0,218.0,5.5,15.0,230.0,232.49,186.86
2016,3,13,15,15,10.5,155.5,5.45,15.0,161.5,160.69,128.44
2016,3,13,15,30,0.0,93.0,5.4,15.0,93.0,90.16,70.1
2016,3,13,15,45,0.0,114.0,5.4,15.0,114.0,111.67,88.32
2016,3,13,16,0,0.0,135.0,5.4,15.0,135.0,134.38,107.49
2016,3,13,16,15,0.0,117.5,5.5,15.0,117.5,116.96,93.21
2016,3,13,16,30,0.0,100.0,5.6,15.0,100.0,99.46,78.72
2016,3,13,16,45,0.0,82.0,5.7,15.0,82.0,81.34,63.49
2016,3,13,17,0,0.0,64.0,5.8,15.0,64.0,63.1,47.93
2016,3,13,17,15,0.0,47.5,5.7,15.0,47.5,46.36,33.45
2016,3,13,17,30,0.0,31.0,5.6,15.0,31.0,29.93,19.18
2016,3,13,17,45,0.0,18.0,5.6,15.0,18.0,17.37,7.67
2016,3,13,18,0,0.0,5.0,5.6,15.0,5.0,4.82,0.0
2016,3,13,18,15,0.0,2.5,5.45,15.0,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,5.55,13.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,5.5,13.0,9.0,8.85,0.0
2016,3,14,6,45,71.5,28.0,5.5,13.0,37.0,23.31,10.54
2016,3,14,7,0,143.0,47.0,5.5,13.0,65.0,38.25,27.42
2016,3,14,7,15,202.5,66.0,5.45,13.0,104.5,52.66,40.99
2016,3,14,7,30,262.0,85.0,5.4,13.0,144.0,66.52,53.84
2016,3,14,7,45,288.5,105.0,5.35,13.0,185.0,91.44,66.6
2016,3,14,8,0,315.0,125.0,5.3,13.0,226.0,127.67,90.72
2016,3,14,8,15,364.5,132.5,5.2,13.0,268.5,155.6,110.35
2016,3,14,8,30,414.0,140.0,5.1,13.0,311.0,192.47,139.83
2016,3,14,8,45,502.5,136.5,5.05,13.5,368.5,234.04,173.12
2016,3,14,9,0,591.0,133.0,5.0,14.0,426.0,283.18,213.96
2016,3,14,9,15,536.0,166.0,4.9,14.0,450.0,324.74,252.37
2016,3,14,9,30,481.0,199.0,4.8,14.0,474.0,360.11,284.28
2016,3,14,9,45,443.0,226.0,4.75,14.0,492.5,392.07,312.04
2016,3,14,10,0,405.0,253.0,4.7,14.0,511.0,422.47,337.48
2016,3,14,10,15,452.0,250.0,4.65,14.0,551.0,461.4,369.43
2016,3,14,10,30,499.0,247.0,4.6,14.0,591.0,505.34,404.98
2016,3,14,10,45,420.0,286.0,4.55,14.5,582.5,515.64,411.63
2016,3,14,11,0,341.0,325.0,4.5,15.0,574.0,520.39,413.4
2016,3,14,11,15,325.0,337.5,4.55,15.0,579.5,535.37,424.93
2016,3,14,11,30,309.0,350.0,4.6,15.0,585.0,548.68,434.98
2016,3,14,11,45,437.0,307.0,4.65,15.0,643.5,611.02,485.62
2016,3,14,12,0,565.0,264.0,4.7,15.0,702.0,676.86,538.37
2016,3,14,12,15,538.5,274.0,4.7,15.0,691.5,680.57,540.6
2016,3,14,12,30,512.0,284.0,4.7,15.0,681.0,681.72,541.17
2016,3,14,12,45,491.5,289.5,4.75,15.0,668.0,680.74,540.55
2016,3,14,13,0,471.0,295.0,4.8,15.0,655.0,677.67,538.36
2016,3,14,13,15,500.0,276.5,4.9,15.0,651.5,687.98,547.93
2016,3,14,13,30,529.0,258.0,5.0,15.0,648.0,696.3,556.03
2016,3,14,13,45,585.0,228.5,5.15,15.0,647.5,712.49,571.06
2016,3,14,14,0,641.0,199.0,5.3,15.0,647.0,728.35,585.8
2016,3,14,14,15,668.5,188.0,5.4,15.0,637.5,735.36,592.79
2016,3,14,14,30,696.0,177.0,5.5,15.0,628.0,739.24,597.48
2016,3,14,14,45,692.0,166.5,5.65,15.0,593.5,716.4,581.68
2016,3,14,15,0,688.0,156.0,5.8,15.0,559.0,691.14,563.9
2016,3,14,15,15,681.0,135.0,5.9,14.5,509.5,650.06,534.75
2016,3,14,15,30,674.0,114.0,6.0,14.0,460.0,606.55,503.06
2016,3,14,15,45,637.5,119.5,6.1,14.0,422.0,570.85,474.74
2016,3,14,16,0,601.0,125.0,6.2,14.0,384.0,534.87,445.66
2016,3,14,16,15,557.5,117.0,6.15,14.0,334.0,477.96,399.19
2016,3,14,16,30,514.0,109.0,6.1,14.0,284.0,425.71,355.51
2016,3,14,16,45,464.5,96.5,6.1,14.0,235.0,367.05,305.66
2016,3,14,17,0,415.0,84.0,6.1,14.0,186.0,311.24,256.98
2016,3,14,17,15,328.0,70.0,6.1,13.5,138.5,240.39,195.28
2016,3,14,17,30,241.0,56.0,6.1,13.0,91.0,176.76,138.98
2016,3,14,17,45,120.5,37.0,6.1,13.0,54.5,96.58,67.89
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,18.32,0.0
2016,3,14,18,15,0.0,9.0,6.1,13.0,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.5,4.7,11.5,6.0,0.0,0.0
2016,3,15,6,30,46.0,11.0,4.7,12.0,12.0,10.81,0.0
2016,3,15,6,45,184.5,27.0,4.75,12.5,48.0,20.89,9.88
2016,3,15,7,0,323.0,43.0,4.8,13.0,84.0,33.4,23.36
2016,3,15,7,15,415.0,53.5,4.8,13.0,132.0,39.58,29.51
2016,3,15,7,30,507.0,64.0,4.8,13.0,180.0,45.43,35.08
2016,3,15,7,45,572.0,70.5,4.8,13.0,232.5,70.05,41.08
2016,3,15,8,0,637.0,77.0,4.8,13.0,285.0,113.16,65.11
2016,3,15,8,15,677.0,82.0,4.75,13.0,336.0,158.15,98.69
2016,3,15,8,30,717.0,87.0,4.7,13.0,387.0,206.93,139.73
2016,3,15,8,45,750.0,90.0,4.7,13.5,436.0,258.92,185.5
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,310.07,231.14
2016,3,15,9,15,803.0,96.0,4.7,14.0,529.0,359.05,275.58
2016,3,15,9,30,823.0,99.0,4.7,14.0,573.0,408.79,319.95
2016,3,15,9,45,841.0,100.0,4.7,14.5,612.0,456.3,361.06
2016,3,15,10,0,859.0,101.0,4.7,15.0,651.0,503.83,401.11
2016,3,15,10,15,869.5,102.5,4.7,15.0,683.0,550.0,439.8
2016,3,15,10,30,880.0,104.0,4.7,15.0,715.0,592.37,474.77
2016,3,15,10,45,888.5,105.0,4.75,15.0,740.0,631.73,506.88
2016,3,15,11,0,897.0,106.0,4.8,15.0,765.0,669.39,537.13
2016,3,15,11,15,901.5,106.5,4.85,15.0,782.0,702.02,563.11
2016,3,15,11,30,906.0,107.0,4.9,15.0,799.0,732.35,586.5
2016,3,15,11,45,909.0,107.0,4.95,15.5,808.0,758.65,604.76
2016,3,15,12,0,912.0,107.0,5.0,16.0,817.0,782.28,621.01
2016,3,15,12,15,912.5,107.0,5.05,16.0,818.0,801.22,635.04
2016,3,15,12,30,913.0,107.0,5.1,16.0,819.0,817.2,647.0
2016,3,15,12,45,913.5,105.0,5.2,16.0,812.0,828.12,655.64
2016,3,15,13,0,914.0,103.0,5.3,16.0,805.0,835.9,662.14
2016,3,15,13,15,910.0,102.5,5.35,16.0,789.5,838.45,664.69
2016,3,15,13,30,906.0,102.0,5.4,16.0,774.0,837.8,665.05
2016,3,15,13,45,901.0,100.0,5.5,16.0,751.0,831.6,661.74
2016,3,15,14,0,896.0,98.0,5.6,16.0,728.0,822.27,656.22
2016,3,15,14,15,886.5,96.5,5.7,16.0,697.5,806.85,646.27
2016,3,15,14,30,877.0,95.0,5.8,16.0,667.0,788.57,634.23
2016,3,15,14,45,864.5,92.5,5.95,16.0,630.0,764.19,617.78
2016,3,15,15,0,852.0,90.0,6.1,16.0,593.0,741.25,602.34
2016,3,15,15,15,834.5,87.5,6.2,16.0,550.0,708.55,579.1
2016,3,15,15,30,817.0,85.0,6.3,16.0,507.0,673.97,554.18
2016,3,15,15,45,793.0,81.5,6.45,16.0,459.5,632.28,522.89
2016,3,15,16,0,769.0,78.0,6.6,16.0,412.0,589.59,489.35
2016,3,15,16,15,734.5,74.0,6.6,15.5,361.5,539.3,449.37
2016,3,15,16,30,700.0,70.0,6.6,15.0,311.0,491.68,410.3
2016,3,15,16,45,650.5,64.0,6.65,15.0,259.0,432.52,359.9
2016,3,15,17,0,601.0,58.0,6.7,15.0,207.0,375.76,310.0
2016,3,15,17,15,520.5,50.0,6.7,14.5,157.0,305.66,248.26
2016,3,15,17,30,440.0,42.0,6.7,14.0,107.0,241.63,190.25
2016,3,15,17,45,306.0,29.5,6.7,13.5,66.0,160.46,115.73
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,82.53,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,30.99,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,42.5,6.5,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,85.0,13.0,2.0,12.0,15.0,12.78,0.0
2016,3,16,6,45,232.5,27.0,2.0,12.5,53.0,20.89,10.61
2016,3,16,7,0,380.0,41.0,2.0,13.0,91.0,31.08,21.49
2016,3,16,7,15,470.0,50.0,2.05,13.0,140.5,36.02,26.44
2016,3,16,7,30,560.0,59.0,2.1,13.0,190.0,40.7,30.92
2016,3,16,7,45,618.0,65.5,2.15,13.5,243.0,70.61,38.88
2016,3,16,8,0,676.0,72.0,2.2,14.0,296.0,115.86,64.89
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.5,162.45,100.01
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,215.7,144.74
2016,3,16,8,45,781.0,84.5,2.5,14.5,448.0,265.48,188.6
2016,3,16,9,0,809.0,88.0,2.6,15.0,497.0,317.29,234.47
2016,3,16,9,15,829.0,90.5,2.6,15.0,541.5,367.16,278.93
2016,3,16,9,30,849.0,93.0,2.6,15.0,586.0,417.71,323.11
2016,3,16,9,45,863.5,95.5,2.6,15.5,625.0,466.27,364.1
2016,3,16,10,0,878.0,98.0,2.6,16.0,664.0,517.2,405.6
2016,3,16,10,15,888.5,99.5,2.65,16.0,696.5,561.49,441.93
2016,3,16,10,30,899.0,101.0,2.7,16.0,729.0,604.59,476.56
2016,3,16,10,45,906.5,102.0,2.8,16.5,754.0,644.01,506.97
2016,3,16,11,0,914.0,103.0,2.9,17.0,779.0,681.61,535.37
2016,3,16,11,15,918.5,104.0,2.95,17.0,796.5,715.21,561.08
2016,3,16,11,30,923.0,105.0,3.0,17.0,814.0,746.44,583.85
2016,3,16,11,45,926.0,105.0,3.1,17.0,823.0,773.12,603.02
2016,3,16,12,0,929.0,105.0,3.2,17.0,832.0,797.06,620.3
2016,3,16,12,15,929.0,105.0,3.25,17.0,832.5,815.88,633.73
2016,3,16,12,30,929.0,105.0,3.3,17.0,833.0,831.66,645.12
2016,3,16,12,45,931.5,102.0,3.35,17.5,827.0,843.26,652.45
2016,3,16,13,0,934.0,99.0,3.4,18.0,821.0,851.69,657.67
2016,3,16,13,15,930.0,98.5,3.45,18.0,804.5,854.23,660.13
2016,3,16,13,30,926.0,98.0,3.5,18.0,788.0,853.5,660.47
2016,3,16,13,45,920.0,96.5,3.55,18.0,764.5,846.87,656.79
2016,3,16,14,0,914.0,95.0,3.6,18.0,741.0,837.05,651.0
2016,3,16,14,15,904.0,93.5,3.65,18.0,709.5,820.96,640.84
2016,3,16,14,30,894.0,92.0,3.7,18.0,678.0,801.95,628.67
2016,3,16,14,45,880.5,90.0,3.75,18.0,640.0,776.96,612.17
2016,3,16,15,0,867.0,88.0,3.8,18.0,602.0,749.48,593.83
2016,3,16,15,15,849.0,85.5,3.85,17.5,558.5,719.86,574.88
2016,3,16,15,30,831.0,83.0,3.9,17.0,515.0,684.45,551.31
2016,3,16,15,45,806.0,79.5,3.95,17.0,466.5,641.55,520.4
2016,3,16,16,0,781.0,76.0,4.0,17.0,418.0,597.7,487.0
2016,3,16,16,15,746.5,72.0,4.1,16.5,367.0,546.85,448.17
2016,3,16,16,30,712.0,68.0,4.2,16.0,316.0,496.33,408.3
2016,3,16,16,45,662.0,62.5,4.3,16.0,263.5,438.97,360.72
2016,3,16,17,0,612.0,57.0,4.4,16.0,211.0,381.91,311.8
2016,3,16,17,15,533.5,49.0,4.5,15.5,160.5,311.96,251.4
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,247.93,194.24
2016,3,16,17,45,320.5,29.0,4.75,15.0,68.0,165.95,120.05
2016,3,16,18,0,186.0,17.0,4.9,15.0,26.0,88.02,0.0
2016,3,16,18,15,93.0,8.5,4.95,15.0,13.0,33.07,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,75.0,7.0,3.15,13.0,9.5,6.88,0.0
2016,3,17,6,30,150.0,14.0,3.2,13.0,19.0,13.76,0.0
2016,3,17,6,45,297.0,26.0,3.3,13.5,59.0,19.66,10.07
2016,3,17,7,0,444.0,38.0,3.4,14.0,99.0,27.97,18.74
2016,3,17,7,15,528.5,46.5,3.2,14.0,150.0,32.65,23.36
2016,3,17,7,30,613.0,55.0,3.0,14.0,201.0,37.06,27.55
2016,3,17,7,45,665.5,60.5,2.9,14.5,254.0,71.85,37.04
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,121.66,67.3
2016,3,17,8,15,754.0,70.5,2.45,15.0,359.5,170.01,104.26
2016,3,17,8,30,790.0,75.0,2.1,15.0,412.0,221.68,147.89
2016,3,17,8,45,815.0,78.0,1.8,15.5,461.0,272.28,192.26
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,324.53,237.76
2016,3,17,9,15,858.0,83.5,1.4,16.5,555.0,375.25,281.56
2016,3,17,9,30,876.0,86.0,1.3,17.0,600.0,429.76,326.86
2016,3,17,9,45,889.0,88.5,1.25,17.5,638.5,478.6,366.59
2016,3,17,10,0,902.0,91.0,1.2,18.0,677.0,526.87,404.51
2016,3,17,10,15,911.5,92.5,1.15,18.0,709.5,571.56,439.32
2016,3,17,10,30,921.0,94.0,1.1,18.0,742.0,614.94,472.11
2016,3,17,10,45,927.0,95.5,1.1,18.5,767.0,654.66,500.86
2016,3,17,11,0,933.0,97.0,1.1,19.0,792.0,692.41,527.43
2016,3,17,11,15,937.5,97.5,1.15,19.0,809.0,726.03,552.09
2016,3,17,11,30,942.0,98.0,1.2,19.0,826.0,757.23,573.35
2016,3,17,11,45,943.5,98.5,1.25,19.5,834.5,783.68,590.22
2016,3,17,12,0,945.0,99.0,1.3,20.0,843.0,807.29,605.17
2016,3,17,12,15,945.0,99.0,1.35,20.0,843.5,826.29,618.21
2016,3,17,12,30,945.0,99.0,1.4,20.0,844.0,842.2,629.32
2016,3,17,12,45,943.0,98.5,1.5,20.0,836.0,852.84,637.65
2016,3,17,13,0,941.0,98.0,1.6,20.0,828.0,860.23,643.96
2016,3,17,13,15,937.0,97.5,1.65,19.5,812.0,862.72,647.78
2016,3,17,13,30,933.0,97.0,1.7,19.0,796.0,861.91,649.58
2016,3,17,13,45,926.0,96.0,1.8,19.0,772.0,854.89,646.63
2016,3,17,14,0,919.0,95.0,1.9,19.0,748.0,844.68,641.61
2016,3,17,14,15,909.0,93.5,1.95,19.0,716.5,828.44,632.03
2016,3,17,14,30,899.0,92.0,2.0,19.0,685.0,809.28,620.49
2016,3,17,14,45,885.5,90.0,2.05,19.0,646.5,784.09,604.74
2016,3,17,15,0,872.0,88.0,2.1,19.0,608.0,756.41,587.18
2016,3,17,15,15,854.0,85.5,2.15,19.0,564.5,726.58,567.93
2016,3,17,15,30,836.0,83.0,2.2,19.0,521.0,690.93,544.22
2016,3,17,15,45,810.5,80.0,2.25,19.0,472.5,647.98,514.72
2016,3,17,16,0,785.0,77.0,2.3,19.0,424.0,604.1,482.56
2016,3,17,16,15,751.0,73.0,2.35,18.5,372.5,553.26,445.01
2016,3,17,16,30,717.0,69.0,2.4,18.0,321.0,502.71,406.32
2016,3,17,16,45,665.5,63.5,2.45,17.5,268.0,444.18,359.77
2016,3,17,17,0,614.0,58.0,2.5,17.0,215.0,386.03,311.71
2016,3,17,17,15,536.0,50.0,2.55,16.5,164.0,315.93,252.33
2016,3,17,17,30,458.0,42.0,2.6,16.0,113.0,251.7,195.95
2016,3,17,17,45,229.0,35.0,2.65,16.0,70.5,139.62,101.04
2016,3,17,18,0,0.0,28.0,2.7,16.0,28.0,32.13,0.0
2016,3,17,18,15,0.0,14.0,2.85,15.5,14.0,13.76,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.5,3.7,12.0,10.5,10.32,0.0
2016,3,18,6,30,0.0,21.0,3.7,12.0,21.0,19.43,0.0
2016,3,18,6,45,216.5,31.0,3.75,12.5,61.5,23.83,13.9
2016,3,18,7,0,433.0,41.0,3.8,13.0,102.0,30.41,21.03
2016,3,18,7,15,516.5,49.0,3.75,13.0,153.0,34.51,25.15
2016,3,18,7,30,600.0,57.0,3.7,13.0,204.0,38.41,28.88
2016,3,18,7,45,300.0,67.0,3.65,13.5,140.5,64.43,40.48
2016,3,18,8,0,0.0,77.0,3.6,14.0,77.0,73.88,57.39
2016,3,18,8,15,0.0,96.0,3.6,14.0,96.0,91.55,72.16
2016,3,18,8,30,0.0,115.0,3.6,14.0,115.0,109.29,86.8
2016,3,18,8,45,3.5,145.0,3.65,14.0,147.0,137.86,110.14
2016,3,18,9,0,7.0,175.0,3.7,14.0,179.0,166.89,133.62
2016,3,18,9,15,4.0,173.5,3.7,14.0,176.0,165.8,132.39
2016,3,18,9,30,1.0,172.0,3.7,14.0,173.0,164.13,130.72
2016,3,18,9,45,27.5,227.0,3.7,14.5,245.5,223.96,178.53
2016,3,18,10,0,54.0,282.0,3.7,15.0,318.0,288.8,229.49
2016,3,18,10,15,97.0,310.5,3.7,15.0,378.0,341.57,270.97
2016,3,18,10,30,140.0,339.0,3.7,15.0,438.0,395.97,313.5
2016,3,18,10,45,228.0,340.5,3.7,15.0,508.5,459.11,363.33
2016,3,18,11,0,316.0,342.0,3.7,15.0,579.0,526.87,416.28
2016,3,18,11,15,329.5,347.0,3.65,15.0,598.5,553.8,436.64
2016,3,18,11,30,343.0,352.0,3.6,15.0,618.0,580.66,456.97
2016,3,18,11,45,488.5,299.5,3.6,15.0,683.5,649.86,512.17
2016,3,18,12,0,634.0,247.0,3.6,15.0,749.0,723.44,569.75
2016,3,18,12,15,777.0,179.5,3.6,15.0,795.0,782.71,616.51
2016,3,18,12,30,920.0,112.0,3.6,15.0,841.0,839.62,657.23
2016,3,18,12,45,900.5,120.5,3.6,15.0,828.5,845.06,660.88
2016,3,18,13,0,881.0,129.0,3.6,15.0,816.0,849.98,664.68
2016,3,18,13,15,742.0,184.5,3.65,15.0,755.5,802.14,630.89
2016,3,18,13,30,603.0,240.0,3.7,15.0,695.0,748.91,590.22
2016,3,18,13,45,613.5,226.0,3.75,15.0,676.5,744.97,589.05
2016,3,18,14,0,624.0,212.0,3.8,15.0,658.0,738.46,585.69
2016,3,18,14,15,611.5,204.5,3.9,15.0,626.0,717.56,571.39
2016,3,18,14,30,599.0,197.0,4.0,15.0,594.0,694.58,555.49
2016,3,18,14,45,707.0,154.5,4.1,15.0,597.5,725.91,582.84
2016,3,18,15,0,815.0,112.0,4.2,15.0,601.0,747.07,600.26
2016,3,18,15,15,795.5,109.0,4.2,15.0,557.5,712.88,575.96
2016,3,18,15,30,776.0,106.0,4.2,15.0,514.0,676.98,550.48
2016,3,18,15,45,742.5,95.0,4.2,15.0,456.5,623.64,510.28
2016,3,18,16,0,709.0,84.0,4.2,15.0,399.0,565.39,465.53
2016,3,18,16,15,642.0,91.0,4.1,14.5,350.5,511.71,422.89
2016,3,18,16,30,575.0,98.0,4.0,14.0,302.0,458.23,379.48
2016,3,18,16,45,529.0,88.0,3.95,14.0,252.0,400.53,331.47
2016,3,18,17,0,483.0,78.0,3.9,14.0,202.0,345.06,283.92
2016,3,18,17,15,411.5,65.5,3.75,13.5,154.0,276.64,224.91
2016,3,18,17,30,340.0,53.0,3.6,13.0,106.0,215.98,171.08
2016,3,18,17,45,228.5,37.0,3.5,13.0,66.5,142.6,105.51
2016,3,18,18,0,117.0,21.0,3.4,13.0,27.0,72.16,14.15
2016,3,18,18,15,58.5,10.5,3.3,13.0,13.5,26.18,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.5,1.1,13.0,4.5,4.42,0.0
2016,3,19,6,30,0.0,9.0,1.2,13.0,9.0,8.68,0.0
2016,3,19,6,45,0.0,24.0,1.35,13.0,24.0,23.17,13.68
2016,3,19,7,0,0.0,39.0,1.5,13.0,39.0,37.37,27.24
2016,3,19,7,15,0.0,58.0,1.6,13.0,58.0,54.61,43.07
2016,3,19,7,30,0.0,77.0,1.7,13.0,77.0,71.63,58.54
2016,3,19,7,45,0.0,97.0,1.8,13.5,97.0,90.06,71.18
2016,3,19,8,0,0.0,117.0,1.9,14.0,117.0,108.68,86.59
2016,3,19,8,15,38.0,149.5,1.95,14.0,166.0,140.0,110.78
2016,3,19,8,30,76.0,182.0,2.0,14.0,215.0,178.95,141.2
2016,3,19,8,45,211.5,194.0,2.05,14.5,300.5,227.35,176.18
2016,3,19,9,0,347.0,206.0,2.1,15.0,386.0,289.08,223.21
2016,3,19,9,15,576.0,152.5,2.1,15.0,482.0,340.8,262.79
2016,3,19,9,30,805.0,99.0,2.1,15.0,578.0,417.87,324.26
2016,3,19,9,45,820.5,100.5,2.1,15.0,615.5,464.12,363.34
2016,3,19,10,0,836.0,102.0,2.1,15.0,653.0,510.2,401.43
2016,3,19,10,15,846.0,103.5,2.15,15.0,684.5,555.16,437.87
2016,3,19,10,30,856.0,105.0,2.2,15.0,716.0,596.35,470.73
2016,3,19,10,45,866.5,105.0,2.25,15.5,740.5,635.11,500.23
2016,3,19,11,0,877.0,105.0,2.3,16.0,765.0,672.33,527.94
2016,3,19,11,15,723.0,186.0,2.25,16.0,738.5,672.07,524.86
2016,3,19,11,30,569.0,267.0,2.2,16.0,712.0,662.73,514.75
2016,3,19,11,45,541.5,280.0,2.15,16.0,707.5,672.45,521.34
2016,3,19,12,0,514.0,293.0,2.1,16.0,703.0,679.4,525.61
2016,3,19,12,15,501.0,298.5,2.05,16.0,698.0,687.72,531.21
2016,3,19,12,30,488.0,304.0,2.0,16.0,693.0,694.01,535.29
2016,3,19,12,45,439.5,322.5,2.0,16.0,670.0,682.61,526.14
2016,3,19,13,0,391.0,341.0,2.0,16.0,647.0,665.11,512.79
2016,3,19,13,15,643.0,220.5,2.05,16.0,712.5,760.84,589.22
2016,3,19,13,30,895.0,100.0,2.1,16.0,778.0,841.41,647.56
2016,3,19,13,45,603.5,212.0,2.15,16.0,663.5,725.12,563.73
2016,3,19,14,0,312.0,324.0,2.2,16.0,549.0,595.46,463.62
2016,3,19,14,15,226.5,319.0,2.35,16.0,478.5,514.63,404.03
2016,3,19,14,30,141.0,314.0,2.5,16.0,408.0,441.47,348.05
2016,3,19,14,45,221.5,287.0,2.65,16.0,425.0,475.23,377.62
2016,3,19,15,0,302.0,260.0,2.8,16.0,442.0,512.85,409.25
2016,3,19,15,15,293.0,241.0,2.95,15.5,407.5,481.21,386.75
2016,3,19,15,30,284.0,222.0,3.1,15.0,373.0,448.81,363.56
2016,3,19,15,45,218.5,206.5,3.3,15.0,316.5,373.42,304.27
2016,3,19,16,0,153.0,191.0,3.5,15.0,260.0,309.11,252.53
2016,3,19,16,15,135.5,168.5,3.5,15.0,224.0,270.07,221.26
2016,3,19,16,30,118.0,146.0,3.5,15.0,188.0,231.69,189.9
2016,3,19,16,45,106.0,124.5,3.55,15.0,157.5,198.32,162.2
2016,3,19,17,0,94.0,103.0,3.6,15.0,127.0,165.45,134.32
2016,3,19,17,15,78.5,80.5,3.45,14.5,97.5,130.21,104.07
2016,3,19,17,30,63.0,58.0,3.3,14.0,68.0,95.62,73.89
2016,3,19,17,45,31.5,38.5,3.2,14.0,43.5,54.78,38.22
2016,3,19,18,0,0.0,19.0,3.1,14.0,19.0,18.65,1.59
2016,3,19,18,15,0.0,9.5,2.95,14.0,9.5,9.34,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,4.0,14.0,11.0,10.81,0.0
2016,3,20,6,30,0.0,22.0,4.1,14.0,22.0,20.58,0.0
2016,3,20,6,45,116.5,37.0,4.2,14.5,54.5,30.5,19.88
2016,3,20,7,0,233.0,52.0,4.3,15.0,87.0,39.1,28.54
2016,3,20,7,15,276.0,69.5,4.35,15.0,127.5,51.14,39.68
2016,3,20,7,30,319.0,87.0,4.4,15.0,168.0,65.05,52.29
2016,3,20,7,45,346.5,103.0,4.45,15.5,209.0,99.06,66.67
2016,3,20,8,0,374.0,119.0,4.5,16.0,250.0,136.01,92.72
2016,3,20,8,15,224.0,151.5,4.55,16.0,233.5,164.35,122.4
2016,3,20,8,30,74.0,184.0,4.6,16.0,217.0,180.8,142.26
2016,3,20,8,45,136.5,207.5,4.65,16.0,276.0,219.49,172.06
2016,3,20,9,0,199.0,231.0,4.7,16.0,335.0,268.64,210.92
2016,3,20,9,15,254.5,243.5,4.75,16.0,388.5,308.44,242.87
2016,3,20,9,30,310.0,256.0,4.8,16.0,442.0,357.06,282.11
2016,3,20,9,45,370.5,258.5,4.85,16.5,494.5,403.9,319.45
2016,3,20,10,0,431.0,261.0,4.9,17.0,547.0,452.95,358.38
2016,3,20,10,15,259.0,297.0,4.9,17.0,471.5,414.25,327.88
2016,3,20,10,30,87.0,333.0,4.9,17.0,396.0,363.23,286.18
2016,3,20,10,45,76.0,338.5,4.9,17.0,395.0,366.81,288.77
2016,3,20,11,0,65.0,344.0,4.9,17.0,394.0,369.37,290.36
2016,3,20,11,15,108.5,365.5,4.9,17.0,450.5,423.39,332.81
2016,3,20,11,30,152.0,387.0,4.9,17.0,507.0,480.32,377.0
2016,3,20,11,45,115.0,381.5,4.9,17.0,473.5,454.6,356.37
2016,3,20,12,0,78.0,376.0,4.9,17.0,440.0,424.83,332.72
2016,3,20,12,15,40.5,275.5,4.85,17.0,308.5,300.81,236.37
2016,3,20,12,30,3.0,175.0,4.8,17.0,177.0,172.21,134.0
2016,3,20,12,45,1.5,146.0,4.8,17.0,147.0,142.9,110.7
2016,3,20,13,0,0.0,117.0,4.8,17.0,117.0,113.47,87.02
2016,3,20,13,15,3.5,165.5,4.75,17.0,168.0,163.86,127.79
2016,3,20,13,30,7.0,214.0,4.7,17.0,219.0,214.83,168.59
2016,3,20,13,45,10.0,229.0,4.7,17.0,236.5,232.61,182.91
2016,3,20,14,0,13.0,244.0,4.7,17.0,254.0,250.61,197.47
2016,3,20,14,15,8.5,219.0,4.65,16.5,225.5,222.23,175.4
2016,3,20,14,30,4.0,194.0,4.6,16.0,197.0,193.8,153.14
2016,3,20,14,45,5.0,193.5,4.6,16.0,197.0,194.53,154.14
2016,3,20,15,0,6.0,193.0,4.6,16.0,197.0,195.34,155.19
2016,3,20,15,15,3.5,180.0,4.5,16.0,182.5,180.73,143.64
2016,3,20,15,30,1.0,167.0,4.4,16.0,168.0,166.21,132.14
2016,3,20,15,45,1.5,158.0,4.3,16.0,159.0,158.09,125.91
2016,3,20,16,0,2.0,149.0,4.2,16.0,150.0,150.03,119.69
2016,3,20,16,15,1.0,80.0,4.05,15.5,80.5,78.14,60.41
2016,3,20,16,30,0.0,11.0,3.9,15.0,11.0,10.61,3.41
2016,3,20,16,45,0.0,9.0,3.8,15.0,9.0,8.68,1.77
2016,3,20,17,0,0.0,7.0,3.7,15.0,7.0,6.75,0.11
2016,3,20,17,15,0.0,5.5,3.6,15.0,5.5,5.3,0.0
2016,3,20,17,30,0.0,4.0,3.5,15.0,4.0,3.85,0.0
2016,3,20,17,45,0.0,2.5,3.4,15.0,2.5,2.41,0.0
2016,3,20,18,0,0.0,1.0,3.3,15.0,1.0,0.96,0.0
2016,3,20,18,15,0.0,0.5,3.25,15.0,0.5,0.49,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.0,10.0,3.55,14.0,10.0,9.83,0.0
2016,3,21,6,30,4.0,20.0,3.7,14.0,20.0,19.07,1.56
2016,3,21,6,45,58.0,40.5,3.85,14.5,49.0,34.97,23.9
2016,3,21,7,0,112.0,61.0,4.0,15.0,78.0,51.49,39.42
2016,3,21,7,15,146.0,82.0,4.15,15.0,114.0,67.89,54.48
2016,3,21,7,30,180.0,103.0,4.3,15.0,150.0,82.08,62.46
2016,3,21,7,45,214.5,120.0,4.5,15.0,188.0,110.42,80.41
2016,3,21,8,0,249.0,137.0,4.7,15.0,226.0,142.36,103.67
2016,3,21,8,15,396.0,132.5,4.8,15.0,298.5,175.0,124.51
2016,3,21,8,30,543.0,128.0,4.9,15.0,371.0,226.72,163.6
2016,3,21,8,45,422.5,173.5,5.05,15.0,375.0,262.3,199.6
2016,3,21,9,0,302.0,219.0,5.2,15.0,379.0,289.29,226.59
2016,3,21,9,15,461.0,191.5,5.35,15.0,459.0,338.5,265.96
2016,3,21,9,30,620.0,164.0,5.5,15.0,539.0,404.38,320.12
2016,3,21,9,45,535.0,210.5,5.65,15.0,548.5,437.01,348.61
2016,3,21,10,0,450.0,257.0,5.8,15.0,558.0,461.21,369.02
2016,3,21,10,15,285.0,300.5,5.85,15.0,494.5,433.04,346.5
2016,3,21,10,30,120.0,344.0,5.9,15.0,431.0,391.16,311.63
2016,3,21,10,45,69.0,308.5,6.0,15.5,359.0,335.34,266.57
2016,3,21,11,0,18.0,273.0,6.1,16.0,287.0,273.67,216.29
2016,3,21,11,15,69.5,329.0,6.05,16.0,384.0,362.81,287.62
2016,3,21,11,30,121.0,385.0,6.0,16.0,481.0,456.97,361.49
2016,3,21,11,45,134.0,391.5,6.0,16.0,498.5,478.86,378.43
2016,3,21,12,0,147.0,398.0,6.0,16.0,516.0,501.05,395.77
2016,3,21,12,15,149.0,396.5,5.95,16.0,516.5,506.98,400.36
2016,3,21,12,30,151.0,395.0,5.9,16.0,517.0,512.42,404.66
2016,3,21,12,45,75.5,216.0,5.9,16.0,277.0,277.28,220.96
2016,3,21,13,0,0.0,37.0,5.9,16.0,37.0,35.81,23.88
2016,3,21,13,15,0.0,36.5,5.9,16.0,36.5,35.32,23.54
2016,3,21,13,30,0.0,36.0,5.9,16.0,36.0,34.83,23.17
2016,3,21,13,45,0.0,78.5,5.9,16.0,78.5,76.01,57.09
2016,3,21,14,0,0.0,121.0,5.9,16.0,121.0,117.51,91.11
2016,3,21,14,15,0.0,116.5,5.85,16.0,116.5,113.12,87.65
2016,3,21,14,30,0.0,112.0,5.8,16.0,112.0,108.72,84.21
2016,3,21,14,45,0.0,96.5,5.8,16.0,96.5,93.46,71.86
2016,3,21,15,0,0.0,81.0,5.8,16.0,81.0,78.37,59.59
2016,3,21,15,15,0.0,63.5,5.75,15.5,63.5,61.4,45.77
2016,3,21,15,30,0.0,46.0,5.7,15.0,46.0,44.45,31.8
2016,3,21,15,45,0.0,31.0,5.7,15.0,31.0,29.94,19.68
2016,3,21,16,0,0.0,16.0,5.7,15.0,16.0,15.44,7.46
2016,3,21,16,15,0.0,14.0,5.65,15.0,14.0,13.51,5.85
2016,3,21,16,30,0.0,12.0,5.6,15.0,12.0,11.57,4.23
2016,3,21,16,45,0.0,10.0,5.6,15.0,10.0,9.64,2.59
2016,3,21,17,0,0.0,8.0,5.6,15.0,8.0,7.71,0.93
2016,3,21,17,15,0.0,6.0,5.45,14.5,6.0,5.78,0.0
2016,3,21,17,30,0.0,4.0,5.3,14.0,4.0,3.85,0.0
2016,3,21,17,45,0.0,2.5,5.2,14.0,2.5,2.41,0.0
2016,3,21,18,0,0.0,1.0,5.1,14.0,1.0,0.96,0.0
2016,3,21,18,15,0.0,0.5,5.15,14.0,0.5,0.49,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.0,12.0,5.1,12.0,16.5,11.8,0.0
2016,3,22,6,30,158.0,24.0,5.1,12.0,33.0,18.75,4.2
2016,3,22,6,45,292.0,37.0,5.15,12.5,76.5,28.63,18.9
2016,3,22,7,0,426.0,50.0,5.2,13.0,120.0,37.42,27.44
2016,3,22,7,15,505.5,58.5,5.25,13.0,171.0,41.55,31.54
2016,3,22,7,30,585.0,67.0,5.3,13.0,222.0,56.34,35.34
2016,3,22,7,45,642.5,72.0,5.35,13.5,276.0,97.24,53.79
2016,3,22,8,0,700.0,77.0,5.4,14.0,330.0,144.17,85.85
2016,3,22,8,15,533.5,121.5,5.4,14.0,331.0,192.17,133.71
2016,3,22,8,30,367.0,166.0,5.4,14.0,332.0,225.8,170.13
2016,3,22,8,45,599.0,127.5,5.4,14.0,433.0,273.46,205.08
2016,3,22,9,0,831.0,89.0,5.4,14.0,534.0,349.92,266.66
2016,3,22,9,15,849.0,91.5,5.4,14.0,578.5,400.53,312.41
2016,3,22,9,30,867.0,94.0,5.4,14.0,623.0,451.59,357.69
2016,3,22,9,45,885.5,93.5,5.45,14.0,662.5,503.32,402.59
2016,3,22,10,0,904.0,93.0,5.5,14.0,702.0,551.65,443.92
2016,3,22,10,15,913.0,94.5,5.55,14.0,734.5,596.15,481.38
2016,3,22,10,30,922.0,96.0,5.6,14.0,767.0,639.27,516.99
2016,3,22,10,45,932.0,95.5,5.65,14.0,792.0,679.55,549.81
2016,3,22,11,0,942.0,95.0,5.7,14.0,817.0,718.07,580.74
2016,3,22,11,15,946.0,96.0,5.75,14.0,834.0,751.91,606.29
2016,3,22,11,30,950.0,97.0,5.8,14.0,851.0,783.26,629.58
2016,3,22,11,45,952.5,97.0,5.85,14.5,859.5,809.88,648.09
2016,3,22,12,0,955.0,97.0,5.9,15.0,868.0,833.66,664.46
2016,3,22,12,15,954.5,97.0,6.0,15.0,868.0,852.12,678.44
2016,3,22,12,30,954.0,97.0,6.1,15.0,868.0,867.43,690.21
2016,3,22,12,45,949.0,98.0,6.2,15.0,859.0,876.87,697.79
2016,3,22,13,0,944.0,99.0,6.3,15.0,850.0,882.99,703.09
2016,3,22,13,15,940.0,98.5,6.4,15.0,833.5,885.1,705.57
2016,3,22,13,30,936.0,98.0,6.5,15.0,817.0,883.9,705.76
2016,3,22,13,45,928.0,97.5,6.65,15.0,792.5,876.12,701.41
2016,3,22,14,0,920.0,97.0,6.8,15.0,768.0,865.16,694.8
2016,3,22,14,15,910.5,95.5,6.85,14.5,736.0,848.84,685.15
2016,3,22,14,30,901.0,94.0,6.9,14.0,704.0,829.57,673.3
2016,3,22,14,45,887.0,92.5,7.0,14.0,665.5,803.98,655.53
2016,3,22,15,0,873.0,91.0,7.1,14.0,627.0,775.93,635.81
2016,3,22,15,15,855.5,89.0,7.05,14.0,583.0,746.6,614.57
2016,3,22,15,30,838.0,87.0,7.0,14.0,539.0,711.27,588.54
2016,3,22,15,45,815.0,83.5,7.0,14.0,490.5,668.77,556.74
2016,3,22,16,0,792.0,80.0,7.0,14.0,442.0,625.18,522.79
2016,3,22,16,15,759.5,76.0,6.9,14.0,390.5,574.28,481.39
2016,3,22,16,30,727.0,72.0,6.8,14.0,339.0,523.57,439.2
2016,3,22,16,45,680.5,66.5,6.7,14.0,286.0,466.46,390.58
2016,3,22,17,0,634.0,61.0,6.6,14.0,233.0,409.26,340.59
2016,3,22,17,15,559.5,54.0,6.55,13.5,181.0,339.75,279.61
2016,3,22,17,30,485.0,47.0,6.5,13.0,129.0,275.68,221.65
2016,3,22,17,45,360.5,35.5,6.45,13.0,84.5,193.84,147.94
2016,3,22,18,0,236.0,24.0,6.4,13.0,40.0,119.63,61.44
2016,3,22,18,15,118.0,12.0,6.35,13.0,20.0,45.02,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,36.0,11.5,4.7,12.0,14.0,11.3,0.0
2016,3,23,6,30,72.0,23.0,4.6,12.0,28.0,19.34,6.42
2016,3,23,6,45,135.5,42.0,4.5,12.5,61.0,34.42,24.03
2016,3,23,7,0,199.0,61.0,4.4,13.0,94.0,48.94,37.66
2016,3,23,7,15,233.5,80.5,4.25,13.0,133.0,63.26,50.9
2016,3,23,7,30,268.0,100.0,4.1,13.0,172.0,84.44,62.3
2016,3,23,7,45,298.0,116.0,3.95,13.5,212.0,116.47,82.21
2016,3,23,8,0,328.0,132.0,3.8,14.0,252.0,151.63,108.1
2016,3,23,8,15,355.0,148.5,3.65,14.0,296.0,189.72,138.88
2016,3,23,8,30,382.0,165.0,3.5,14.0,340.0,226.25,169.58
2016,3,23,8,45,411.5,179.0,3.4,14.5,385.5,268.38,204.92
2016,3,23,9,0,441.0,193.0,3.3,15.0,431.0,313.17,242.27
2016,3,23,9,15,572.5,166.0,3.25,15.0,501.0,363.26,283.0
2016,3,23,9,30,704.0,139.0,3.2,15.0,571.0,423.96,332.81
2016,3,23,9,45,797.0,120.5,3.15,15.0,638.0,487.41,384.79
