Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,0,890.0,102.0,3.1,15.0,705.0,556.94,440.74
2016,3,23,10,15,899.5,103.5,3.1,15.0,737.0,601.21,476.45
2016,3,23,10,30,909.0,105.0,3.1,15.0,769.0,644.16,510.45
2016,3,23,10,45,918.0,105.0,3.1,15.5,794.5,683.88,540.35
2016,3,23,11,0,927.0,105.0,3.1,16.0,820.0,721.8,568.22
2016,3,23,11,15,931.5,105.5,3.15,16.0,836.5,755.08,592.35
2016,3,23,11,30,936.0,106.0,3.2,16.0,853.0,785.94,614.21
2016,3,23,11,45,939.0,105.5,3.3,16.0,862.0,812.13,632.98
2016,3,23,12,0,942.0,105.0,3.4,16.0,871.0,835.54,649.83
2016,3,23,12,15,942.0,105.5,3.6,16.0,871.0,854.65,664.27
2016,3,23,12,30,942.0,106.0,3.8,16.0,871.0,870.68,676.64
2016,3,23,12,45,777.5,181.5,4.05,16.0,809.0,828.25,647.59
2016,3,23,13,0,613.0,257.0,4.3,16.0,747.0,776.78,609.0
2016,3,23,13,15,764.5,183.5,4.45,16.0,782.5,834.98,656.02
2016,3,23,13,30,916.0,110.0,4.6,16.0,818.0,883.27,692.08
2016,3,23,13,45,905.0,111.0,4.85,16.0,792.5,874.62,687.99
2016,3,23,14,0,894.0,112.0,5.1,16.0,767.0,862.92,682.01
2016,3,23,14,15,884.0,110.5,5.25,16.0,735.5,846.47,671.94
2016,3,23,14,30,874.0,109.0,5.4,16.0,704.0,831.36,662.88
2016,3,23,14,45,765.0,132.5,5.55,16.0,632.5,760.68,612.13
2016,3,23,15,0,656.0,156.0,5.7,16.0,561.0,689.25,559.25
2016,3,23,15,15,727.5,129.5,5.75,16.0,549.0,700.88,570.81
2016,3,23,15,30,799.0,103.0,5.8,16.0,537.0,703.64,574.63
2016,3,23,15,45,770.5,100.0,5.85,16.0,487.5,658.85,541.42
2016,3,23,16,0,742.0,97.0,5.9,16.0,438.0,616.1,508.21
2016,3,23,16,15,712.0,83.5,5.9,15.5,380.5,557.52,462.88
2016,3,23,16,30,682.0,70.0,5.9,15.0,323.0,496.82,414.59
2016,3,23,16,45,600.5,74.0,5.9,15.0,271.5,432.94,360.65
2016,3,23,17,0,519.0,78.0,5.9,15.0,220.0,371.33,307.46
2016,3,23,17,15,447.5,67.0,5.9,14.5,170.5,303.17,248.5
2016,3,23,17,30,376.0,56.0,5.9,14.0,121.0,239.39,191.92
2016,3,23,17,45,265.5,41.0,5.9,13.5,79.0,164.08,125.3
2016,3,23,18,0,155.0,26.0,5.9,13.0,37.0,95.92,52.61
2016,3,23,18,15,77.5,13.0,5.85,13.0,18.5,34.8,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,78.5,13.0,6.65,13.0,18.5,12.78,0.0
2016,3,24,6,30,157.0,26.0,6.7,13.0,37.0,20.19,8.28
2016,3,24,6,45,271.5,40.0,6.75,13.5,79.0,30.38,20.57
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,40.41,30.05
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,45.7,35.15
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,67.17,41.58
2016,3,24,7,45,582.0,81.5,6.55,14.5,272.0,107.2,62.82
2016,3,24,8,0,629.0,89.0,6.5,15.0,323.0,152.2,95.21
2016,3,24,8,15,547.0,120.0,6.45,15.0,344.5,198.79,138.68
2016,3,24,8,30,465.0,151.0,6.4,15.0,366.0,236.15,175.32
2016,3,24,8,45,601.5,132.5,6.35,15.0,441.0,284.71,214.55
2016,3,24,9,0,738.0,114.0,6.3,15.0,516.0,346.09,265.93
2016,3,24,9,15,758.0,118.0,6.25,15.0,560.0,394.8,309.42
2016,3,24,9,30,778.0,122.0,6.2,15.0,604.0,447.03,354.93
2016,3,24,9,45,774.0,134.0,6.2,15.5,637.5,492.7,393.64
2016,3,24,10,0,770.0,146.0,6.2,16.0,671.0,534.19,428.0
2016,3,24,10,15,782.0,148.0,6.15,16.0,702.5,578.47,464.47
2016,3,24,10,30,794.0,150.0,6.1,16.0,734.0,619.51,497.77
2016,3,24,10,45,810.5,147.5,6.1,16.0,760.5,658.2,528.95
2016,3,24,11,0,827.0,145.0,6.1,16.0,787.0,695.93,558.94
2016,3,24,11,15,833.0,146.0,6.05,16.0,803.5,728.4,584.2
2016,3,24,11,30,839.0,147.0,6.0,16.0,820.0,758.87,607.1
2016,3,24,11,45,846.0,145.5,6.0,16.0,830.0,785.48,626.63
2016,3,24,12,0,853.0,144.0,6.0,16.0,840.0,809.77,644.44
2016,3,24,12,15,854.0,144.0,6.1,16.0,841.0,828.29,658.46
2016,3,24,12,30,855.0,144.0,6.2,16.0,842.0,844.03,670.54
2016,3,24,12,45,871.5,134.0,6.3,16.0,839.5,856.78,680.55
2016,3,24,13,0,888.0,124.0,6.4,16.0,837.0,869.24,690.49
2016,3,24,13,15,884.0,123.5,6.5,16.0,821.5,871.14,692.76
2016,3,24,13,30,880.0,123.0,6.6,16.0,806.0,869.94,692.91
2016,3,24,13,45,874.0,121.5,6.7,16.0,782.5,862.96,688.91
2016,3,24,14,0,868.0,120.0,6.8,16.0,759.0,857.0,685.8
2016,3,24,14,15,858.0,118.0,6.85,16.0,727.5,840.39,674.63
2016,3,24,14,30,848.0,116.0,6.9,16.0,696.0,820.99,661.44
2016,3,24,14,45,834.5,113.5,6.95,16.0,658.5,795.6,643.75
2016,3,24,15,0,821.0,111.0,7.0,16.0,621.0,767.83,624.22
2016,3,24,15,15,802.5,108.0,7.0,15.5,577.5,733.56,600.58
2016,3,24,15,30,784.0,105.0,7.0,15.0,534.0,697.55,575.33
2016,3,24,15,45,746.0,105.0,7.0,15.0,484.0,652.34,540.9
2016,3,24,16,0,708.0,105.0,7.0,15.0,434.0,604.86,503.17
2016,3,24,16,15,672.5,99.5,7.0,15.0,382.5,553.1,461.51
2016,3,24,16,30,637.0,94.0,7.0,15.0,331.0,501.95,419.4
2016,3,24,16,45,592.0,85.0,7.0,15.0,279.5,442.53,369.5
2016,3,24,17,0,547.0,76.0,7.0,15.0,228.0,385.22,320.03
2016,3,24,17,15,473.5,66.0,6.95,14.5,177.5,315.8,259.71
2016,3,24,17,30,400.0,56.0,6.9,14.0,127.0,251.76,202.58
2016,3,24,17,45,287.0,41.5,6.9,14.0,83.5,173.48,133.02
2016,3,24,18,0,174.0,27.0,6.9,14.0,40.0,104.66,61.08
2016,3,24,18,15,87.0,13.5,6.85,14.0,20.0,38.22,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,33.5,14.0,6.85,12.0,16.5,13.76,0.0
2016,3,25,6,30,67.0,28.0,6.9,12.0,33.0,23.34,11.65
2016,3,25,6,45,128.0,48.0,7.0,12.5,67.5,39.03,28.27
2016,3,25,7,0,189.0,68.0,7.1,13.0,102.0,54.13,42.36
2016,3,25,7,15,225.0,88.0,7.15,13.0,141.5,68.63,55.76
2016,3,25,7,30,261.0,108.0,7.2,13.0,181.0,93.5,68.64
2016,3,25,7,45,302.5,121.0,7.25,13.5,222.5,124.27,88.1
2016,3,25,8,0,344.0,134.0,7.3,14.0,264.0,159.21,113.99
2016,3,25,8,15,533.0,118.0,7.35,14.0,351.5,197.09,138.71
2016,3,25,8,30,722.0,102.0,7.4,14.0,439.0,257.91,185.87
2016,3,25,8,45,752.5,104.0,7.45,14.5,488.0,306.93,230.07
2016,3,25,9,0,783.0,106.0,7.5,15.0,537.0,361.19,278.42
2016,3,25,9,15,801.0,109.0,7.5,15.0,580.0,410.14,322.61
2016,3,25,9,30,819.0,112.0,7.5,15.0,623.0,459.61,366.45
2016,3,25,9,45,835.0,113.5,7.5,15.0,661.5,507.01,407.81
2016,3,25,10,0,851.0,115.0,7.5,15.0,700.0,554.24,448.18
2016,3,25,10,15,860.5,116.5,7.45,15.0,731.0,597.35,484.43
2016,3,25,10,30,870.0,118.0,7.4,15.0,762.0,640.88,520.23
2016,3,25,10,45,878.0,118.5,7.35,15.5,786.0,679.07,550.26
2016,3,25,11,0,886.0,119.0,7.3,16.0,810.0,715.52,578.32
2016,3,25,11,15,890.5,120.0,7.25,16.0,826.5,748.03,603.14
2016,3,25,11,30,895.0,121.0,7.2,16.0,843.0,778.26,625.48
2016,3,25,11,45,897.0,121.5,7.2,16.0,851.5,803.66,644.3
2016,3,25,12,0,899.0,122.0,7.2,16.0,860.0,826.39,661.14
2016,3,25,12,15,899.0,122.0,7.2,16.0,860.0,844.23,674.39
2016,3,25,12,30,899.0,122.0,7.2,16.0,860.0,859.13,685.54
2016,3,25,12,45,903.5,118.0,7.25,16.0,853.0,870.74,694.54
2016,3,25,13,0,908.0,114.0,7.3,16.0,846.0,879.28,701.4
2016,3,25,13,15,903.5,113.0,7.4,16.0,830.0,880.17,702.89
2016,3,25,13,30,899.0,112.0,7.5,16.0,814.0,877.88,702.17
2016,3,25,13,45,893.5,110.5,7.6,16.0,790.0,871.08,698.21
2016,3,25,14,0,888.0,109.0,7.7,16.0,766.0,861.19,692.05
2016,3,25,14,15,878.5,107.0,7.75,16.0,734.5,844.46,680.66
2016,3,25,14,30,869.0,105.0,7.8,16.0,703.0,824.89,667.2
2016,3,25,14,45,856.5,102.5,7.9,16.0,665.0,803.94,652.88
2016,3,25,15,0,844.0,100.0,8.0,16.0,627.0,776.37,633.46
2016,3,25,15,15,826.5,97.5,8.05,15.5,583.5,742.75,610.28
2016,3,25,15,30,809.0,95.0,8.1,15.0,540.0,707.3,585.41
2016,3,25,15,45,782.5,92.5,8.2,15.0,491.5,663.94,552.93
2016,3,25,16,0,756.0,90.0,8.3,15.0,443.0,619.78,518.38
2016,3,25,16,15,722.5,85.5,8.35,14.5,391.5,570.93,479.62
2016,3,25,16,30,689.0,81.0,8.4,14.0,340.0,520.24,438.35
2016,3,25,16,45,632.0,76.5,8.45,14.0,286.5,457.12,384.72
2016,3,25,17,0,575.0,72.0,8.5,14.0,233.0,396.97,332.28
2016,3,25,17,15,500.5,63.0,8.5,13.5,182.0,326.82,270.79
2016,3,25,17,30,426.0,54.0,8.5,13.0,131.0,262.15,212.58
2016,3,25,17,45,299.5,41.5,8.5,13.0,86.5,178.87,138.42
2016,3,25,18,0,173.0,29.0,8.5,13.0,42.0,108.23,66.68
2016,3,25,18,15,86.5,14.5,8.45,13.0,21.0,39.29,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,139.0,13.0,5.05,13.0,24.0,12.78,0.0
2016,3,26,6,30,278.0,26.0,5.1,13.0,48.0,19.96,9.79
2016,3,26,6,45,390.0,36.0,5.2,13.5,93.5,26.42,17.34
2016,3,26,7,0,502.0,46.0,5.3,14.0,139.0,32.47,23.14
2016,3,26,7,15,569.0,53.0,5.3,14.0,190.0,35.61,26.21
2016,3,26,7,30,636.0,60.0,5.3,14.0,241.0,64.7,34.15
2016,3,26,7,45,679.5,65.0,5.3,14.5,293.0,111.37,61.24
2016,3,26,8,0,723.0,70.0,5.3,15.0,345.0,159.1,96.77
2016,3,26,8,15,753.5,73.5,5.3,15.0,396.0,207.25,137.8
2016,3,26,8,30,784.0,77.0,5.3,15.0,447.0,258.09,183.22
2016,3,26,8,45,806.5,79.5,5.3,15.5,494.5,308.09,228.48
2016,3,26,9,0,829.0,82.0,5.3,16.0,542.0,359.44,274.45
2016,3,26,9,15,845.5,84.5,5.3,16.0,585.0,413.1,322.01
2016,3,26,9,30,862.0,87.0,5.3,16.0,628.0,463.18,365.81
2016,3,26,9,45,872.0,89.5,5.3,16.0,665.0,510.07,406.14
2016,3,26,10,0,882.0,92.0,5.3,16.0,702.0,556.14,444.87
2016,3,26,10,15,891.0,93.0,5.3,16.0,733.0,599.2,480.43
2016,3,26,10,30,900.0,94.0,5.3,16.0,764.0,640.92,514.2
2016,3,26,10,45,902.5,97.0,5.3,16.5,787.0,678.76,543.25
2016,3,26,11,0,905.0,100.0,5.3,17.0,810.0,714.44,569.72
2016,3,26,11,15,909.0,100.5,5.35,17.0,825.5,746.51,593.21
2016,3,26,11,30,913.0,101.0,5.4,17.0,841.0,776.18,614.9
2016,3,26,11,45,914.0,101.5,5.5,17.0,849.0,801.04,633.28
2016,3,26,12,0,915.0,102.0,5.6,17.0,857.0,823.1,649.68
2016,3,26,12,15,914.5,102.0,5.7,17.0,856.5,840.59,662.83
2016,3,26,12,30,914.0,102.0,5.8,17.0,856.0,855.05,673.89
2016,3,26,12,45,905.5,105.0,5.95,17.0,845.5,862.83,680.44
2016,3,26,13,0,897.0,108.0,6.1,17.0,835.0,867.4,684.81
2016,3,26,13,15,892.5,107.5,6.2,17.0,818.5,868.61,686.62
2016,3,26,13,30,888.0,107.0,6.3,17.0,802.0,866.69,686.27
2016,3,26,13,45,873.0,109.5,6.4,17.0,776.0,855.95,679.54
2016,3,26,14,0,858.0,112.0,6.5,17.0,750.0,842.35,670.8
2016,3,26,14,15,848.0,110.5,6.6,16.5,719.0,825.93,661.31
2016,3,26,14,30,838.0,109.0,6.7,16.0,688.0,811.07,652.99
2016,3,26,14,45,815.5,110.0,6.8,16.0,648.5,782.22,632.82
2016,3,26,15,0,793.0,111.0,6.9,16.0,609.0,751.41,611.07
2016,3,26,15,15,774.5,108.0,6.9,16.0,566.0,717.55,586.55
2016,3,26,15,30,756.0,105.0,6.9,16.0,523.0,682.05,560.58
2016,3,26,15,45,713.0,102.5,6.9,16.0,469.0,630.9,521.64
2016,3,26,16,0,670.0,100.0,6.9,16.0,415.0,577.94,479.7
2016,3,26,16,15,574.5,106.5,6.8,15.5,355.0,502.35,418.7
2016,3,26,16,30,479.0,113.0,6.7,15.0,295.0,428.44,357.95
2016,3,26,16,45,421.0,105.0,6.65,15.0,247.5,369.31,308.18
2016,3,26,17,0,363.0,97.0,6.6,15.0,200.0,313.93,260.54
2016,3,26,17,15,308.0,81.5,6.5,14.5,156.0,255.41,209.92
2016,3,26,17,30,253.0,66.0,6.4,14.0,112.0,201.2,161.98
2016,3,26,17,45,172.5,47.5,6.3,14.0,74.0,131.32,100.69
2016,3,26,18,0,92.0,29.0,6.2,14.0,36.0,74.79,46.3
2016,3,26,18,15,46.0,14.5,6.1,14.0,18.0,27.69,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,7.0,5.2,13.0,7.0,6.88,0.0
2016,3,27,6,30,0.0,14.0,5.2,13.0,14.0,13.5,5.13
2016,3,27,6,45,0.0,27.5,5.2,13.5,27.5,26.55,17.53
2016,3,27,7,0,0.0,41.0,5.2,14.0,41.0,39.6,29.5
2016,3,27,7,15,0.0,56.0,5.1,14.0,56.0,53.79,42.43
2016,3,27,7,30,0.0,71.0,5.0,14.0,71.0,67.75,52.23
2016,3,27,7,45,0.0,86.5,4.95,14.0,86.5,82.26,64.49
2016,3,27,8,0,0.0,102.0,4.9,14.0,102.0,96.83,76.64
2016,3,27,8,15,12.5,141.0,4.9,14.0,147.0,134.65,107.56
2016,3,27,8,30,25.0,180.0,4.9,14.0,192.0,173.8,139.28
2016,3,27,8,45,41.0,207.5,4.95,14.5,230.0,200.95,160.59
2016,3,27,9,0,57.0,235.0,5.0,15.0,268.0,234.19,186.82
2016,3,27,9,15,111.0,264.0,5.2,15.0,333.0,282.05,224.83
2016,3,27,9,30,165.0,293.0,5.4,15.0,398.0,339.09,270.36
2016,3,27,9,45,157.0,311.5,5.65,15.0,416.0,361.53,288.44
2016,3,27,10,0,149.0,330.0,5.9,15.0,434.0,383.14,305.69
2016,3,27,10,15,144.5,345.5,6.05,15.0,450.0,403.34,321.61
2016,3,27,10,30,140.0,361.0,6.2,15.0,466.0,423.03,336.97
2016,3,27,10,45,227.5,362.0,6.4,15.0,539.0,489.04,390.29
2016,3,27,11,0,315.0,363.0,6.6,15.0,612.0,559.52,446.8
2016,3,27,11,15,219.0,381.5,6.65,15.0,556.0,521.4,415.22
2016,3,27,11,30,123.0,400.0,6.7,15.0,500.0,476.44,378.0
2016,3,27,11,45,107.5,399.0,6.75,15.0,487.5,468.58,371.64
2016,3,27,12,0,92.0,398.0,6.8,15.0,475.0,459.98,364.6
2016,3,27,12,15,127.5,405.0,6.85,15.0,511.5,502.08,398.39
2016,3,27,12,30,163.0,412.0,6.9,15.0,548.0,543.21,431.22
2016,3,27,12,45,227.5,398.5,7.0,15.0,585.5,588.64,468.51
2016,3,27,13,0,292.0,385.0,7.1,15.0,623.0,638.92,509.31
2016,3,27,13,15,437.0,324.0,7.2,15.0,671.5,709.53,568.38
2016,3,27,13,30,582.0,263.0,7.3,15.0,720.0,774.46,622.78
2016,3,27,13,45,733.5,191.0,7.45,15.0,750.0,832.32,671.14
2016,3,27,14,0,885.0,119.0,7.6,15.0,780.0,875.43,704.96
2016,3,27,14,15,876.0,117.5,7.7,14.5,749.0,863.85,698.81
2016,3,27,14,30,867.0,116.0,7.8,14.0,718.0,845.31,687.59
2016,3,27,14,45,849.5,115.5,7.95,14.0,679.0,818.28,668.72
2016,3,27,15,0,832.0,115.0,8.1,14.0,640.0,788.98,648.02
2016,3,27,15,15,814.0,112.0,8.15,14.0,595.5,754.54,622.93
2016,3,27,15,30,796.0,109.0,8.2,14.0,551.0,718.3,596.25
2016,3,27,15,45,737.5,104.0,8.3,14.0,485.5,652.19,545.34
2016,3,27,16,0,679.0,99.0,8.4,14.0,420.0,584.93,491.4
2016,3,27,16,15,659.0,90.5,8.4,13.5,373.0,540.25,456.03
2016,3,27,16,30,639.0,82.0,8.4,13.0,326.0,495.16,419.3
2016,3,27,16,45,544.5,88.0,8.4,13.0,274.5,424.23,358.46
2016,3,27,17,0,450.0,94.0,8.4,13.0,223.0,357.16,299.93
2016,3,27,17,15,385.5,80.5,8.4,13.0,174.5,292.4,242.85
2016,3,27,17,30,321.0,67.0,8.4,13.0,126.0,232.74,189.15
2016,3,27,17,45,218.5,50.0,8.45,13.0,84.0,159.6,124.23
2016,3,27,18,0,116.0,33.0,8.5,13.0,42.0,89.83,58.51
2016,3,27,18,15,58.0,16.5,8.55,13.0,21.0,33.31,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,132.5,16.0,10.1,11.0,28.0,12.48,0.0
2016,3,28,6,30,265.0,32.0,10.1,11.0,56.0,25.19,15.04
2016,3,28,6,45,386.5,43.0,10.1,11.5,104.0,32.28,22.77
2016,3,28,7,0,508.0,54.0,10.1,12.0,152.0,38.95,29.18
2016,3,28,7,15,577.5,61.0,10.0,12.0,205.5,41.71,31.93
2016,3,28,7,30,647.0,68.0,9.9,12.0,259.0,78.46,43.0
2016,3,28,7,45,397.5,114.5,9.85,12.0,239.0,129.03,87.96
2016,3,28,8,0,148.0,161.0,9.8,12.0,219.0,160.86,125.02
2016,3,28,8,15,317.0,157.5,9.7,12.0,303.5,199.1,150.87
2016,3,28,8,30,486.0,154.0,9.6,12.0,388.0,253.83,193.08
2016,3,28,8,45,277.0,198.0,9.55,12.0,334.0,257.9,204.65
2016,3,28,9,0,68.0,242.0,9.5,12.0,280.0,244.51,198.22
2016,3,28,9,15,289.5,228.5,9.45,12.0,411.0,321.05,259.66
2016,3,28,9,30,511.0,215.0,9.4,12.0,542.0,422.14,342.93
2016,3,28,9,45,708.0,158.0,9.35,12.5,638.5,493.71,403.12
2016,3,28,10,0,905.0,101.0,9.3,13.0,735.0,584.98,479.37
2016,3,28,10,15,914.0,102.5,9.25,13.0,767.0,629.48,517.18
2016,3,28,10,30,923.0,104.0,9.2,13.0,799.0,672.58,553.22
2016,3,28,10,45,928.0,106.0,9.2,13.0,823.0,711.92,585.71
2016,3,28,11,0,933.0,108.0,9.2,13.0,847.0,749.19,615.48
2016,3,28,11,15,937.0,109.0,9.2,13.0,863.5,782.55,640.92
2016,3,28,11,30,941.0,110.0,9.2,13.0,880.0,813.46,664.43
2016,3,28,11,45,941.5,111.0,9.25,13.0,888.0,839.05,683.95
2016,3,28,12,0,942.0,112.0,9.3,13.0,896.0,861.76,701.32
2016,3,28,12,15,718.0,215.0,9.3,13.0,813.0,802.71,655.04
2016,3,28,12,30,494.0,318.0,9.3,13.0,730.0,731.5,593.7
2016,3,28,12,45,373.5,357.0,9.3,13.0,667.0,674.62,546.5
2016,3,28,13,0,253.0,396.0,9.3,13.0,604.0,618.14,498.95
2016,3,28,13,15,322.0,370.0,9.3,13.0,628.5,655.2,530.77
2016,3,28,13,30,391.0,344.0,9.3,13.0,653.0,690.95,561.35
2016,3,28,13,45,499.0,289.0,9.35,13.0,671.0,734.13,599.23
2016,3,28,14,0,607.0,234.0,9.4,13.0,689.0,770.26,631.63
2016,3,28,14,15,737.0,175.5,9.4,13.0,705.0,814.96,669.86
2016,3,28,14,30,867.0,117.0,9.4,13.0,721.0,849.29,697.7
2016,3,28,14,45,756.0,141.5,9.45,13.0,648.0,776.26,641.91
2016,3,28,15,0,645.0,166.0,9.5,13.0,575.0,702.34,584.11
2016,3,28,15,15,570.0,177.0,9.4,13.0,519.5,640.16,533.89
2016,3,28,15,30,495.0,188.0,9.3,13.0,464.0,583.83,487.71
2016,3,28,15,45,428.0,183.5,9.25,13.0,407.5,518.67,434.5
2016,3,28,16,0,361.0,179.0,9.2,13.0,351.0,448.06,376.32
2016,3,28,16,15,374.5,155.0,9.05,12.5,316.0,427.46,360.7
2016,3,28,16,30,388.0,131.0,8.9,12.0,281.0,396.38,335.87
2016,3,28,16,45,345.0,119.0,8.8,12.0,238.0,344.49,291.39
2016,3,28,17,0,302.0,107.0,8.7,12.0,195.0,287.87,242.28
2016,3,28,17,15,362.0,83.0,8.55,12.0,167.0,284.97,237.79
2016,3,28,17,30,422.0,59.0,8.4,12.0,139.0,269.4,220.44
2016,3,28,17,45,306.0,46.0,8.3,12.0,94.0,189.24,148.64
2016,3,28,18,0,190.0,33.0,8.2,12.0,49.0,121.88,82.96
2016,3,28,18,15,95.0,16.5,8.05,12.0,24.5,44.46,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,112.0,18.0,4.35,12.0,28.5,14.06,0.0
2016,3,29,6,30,224.0,36.0,4.2,12.0,57.0,27.85,17.56
2016,3,29,6,45,341.5,48.0,4.05,12.0,104.0,36.11,26.21
2016,3,29,7,0,459.0,60.0,3.9,12.0,151.0,44.07,33.83
2016,3,29,7,15,528.5,68.0,3.7,12.0,203.5,47.38,37.08
2016,3,29,7,30,598.0,76.0,3.5,12.0,256.0,86.06,49.7
2016,3,29,7,45,656.0,79.5,3.3,12.5,311.0,128.32,75.62
2016,3,29,8,0,714.0,83.0,3.1,13.0,366.0,176.66,112.58
2016,3,29,8,15,746.0,87.0,2.95,13.0,418.0,229.03,157.62
2016,3,29,8,30,778.0,91.0,2.8,13.0,470.0,280.67,203.51
2016,3,29,8,45,807.5,92.0,2.65,13.5,520.0,331.45,248.55
2016,3,29,9,0,837.0,93.0,2.5,14.0,570.0,384.29,294.54
2016,3,29,9,15,854.0,95.5,2.35,14.0,614.0,435.11,338.54
2016,3,29,9,30,871.0,98.0,2.2,14.0,658.0,489.45,383.85
2016,3,29,9,45,887.0,98.5,2.05,14.0,697.0,538.01,423.43
2016,3,29,10,0,903.0,99.0,1.9,14.0,736.0,586.19,461.44
2016,3,29,10,15,912.5,100.5,1.7,14.0,768.0,630.86,495.23
2016,3,29,10,30,922.0,102.0,1.5,14.0,800.0,674.17,526.69
2016,3,29,10,45,929.5,102.5,1.3,14.5,824.5,713.66,553.13
2016,3,29,11,0,937.0,103.0,1.1,15.0,849.0,751.22,575.97
2016,3,29,11,15,941.0,103.5,1.2,15.0,865.5,784.13,599.0
2016,3,29,11,30,945.0,104.0,1.3,15.0,882.0,814.56,620.35
2016,3,29,11,45,947.5,104.5,1.4,15.0,890.5,841.2,639.14
2016,3,29,12,0,950.0,105.0,1.5,15.0,899.0,865.02,656.09
2016,3,29,12,15,950.0,104.5,1.75,15.0,898.5,882.87,670.86
2016,3,29,12,30,950.0,104.0,2.0,15.0,898.0,897.59,683.51
2016,3,29,12,45,948.0,103.5,2.3,15.0,889.0,907.43,693.29
2016,3,29,13,0,946.0,103.0,2.6,15.0,880.0,914.01,700.76
2016,3,29,13,15,942.0,102.5,2.85,15.0,863.0,915.58,704.32
2016,3,29,13,30,938.0,102.0,3.1,15.0,846.0,913.85,705.61
2016,3,29,13,45,931.0,101.0,3.35,15.0,821.0,905.77,702.46
2016,3,29,14,0,924.0,100.0,3.6,15.0,796.0,894.5,697.05
2016,3,29,14,15,914.5,98.5,3.75,15.0,763.5,877.5,686.96
2016,3,29,14,30,905.0,97.0,3.9,15.0,731.0,857.57,674.78
2016,3,29,14,45,891.0,96.0,4.1,15.0,692.0,831.75,658.52
2016,3,29,15,0,877.0,95.0,4.3,15.0,653.0,803.5,640.48
2016,3,29,15,15,860.0,92.5,4.4,14.5,608.5,773.39,621.75
2016,3,29,15,30,843.0,90.0,4.5,14.0,564.0,737.04,598.0
2016,3,29,15,45,818.5,87.0,4.6,14.0,514.5,693.09,566.88
2016,3,29,16,0,794.0,84.0,4.7,14.0,465.0,648.17,534.46
2016,3,29,16,15,762.0,80.0,4.7,14.0,412.5,596.59,494.15
2016,3,29,16,30,730.0,76.0,4.7,14.0,360.0,545.19,452.97
2016,3,29,16,45,684.0,71.0,4.7,14.0,306.0,487.73,405.61
2016,3,29,17,0,638.0,66.0,4.7,14.0,252.0,430.1,356.75
2016,3,29,17,15,569.5,58.5,4.65,13.5,199.5,361.05,297.55
2016,3,29,17,30,501.0,51.0,4.6,13.0,147.0,296.96,240.69
2016,3,29,17,45,390.0,40.0,4.55,12.5,100.5,217.56,170.37
2016,3,29,18,0,279.0,29.0,4.5,12.0,54.0,148.6,103.16
2016,3,29,18,15,139.5,14.5,4.5,12.0,27.0,56.09,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,118.0,18.0,2.4,11.0,30.0,13.97,0.0
2016,3,30,6,30,236.0,36.0,2.4,11.0,60.0,27.7,17.83
2016,3,30,6,45,340.5,49.0,2.4,11.5,106.0,36.75,26.92
2016,3,30,7,0,445.0,62.0,2.4,12.0,152.0,45.53,35.19
2016,3,30,7,15,513.0,70.5,2.4,12.0,204.0,51.07,40.42
2016,3,30,7,30,581.0,79.0,2.4,12.0,256.0,90.76,53.16
2016,3,30,7,45,404.5,120.0,2.4,12.0,254.0,138.61,94.93
2016,3,30,8,0,228.0,161.0,2.4,12.0,252.0,171.49,129.61
2016,3,30,8,15,192.5,187.0,2.45,12.0,271.0,204.12,158.62
2016,3,30,8,30,157.0,213.0,2.5,12.0,290.0,228.71,180.65
2016,3,30,8,45,146.0,235.5,2.65,12.5,313.0,254.74,202.33
2016,3,30,9,0,135.0,258.0,2.8,13.0,336.0,279.7,222.66
2016,3,30,9,15,208.5,272.0,2.9,13.0,402.5,331.58,263.79
2016,3,30,9,30,282.0,286.0,3.0,13.0,469.0,386.56,307.53
2016,3,30,9,45,569.0,201.0,3.15,13.0,596.5,469.04,374.47
2016,3,30,10,0,856.0,116.0,3.3,13.0,724.0,577.56,462.04
2016,3,30,10,15,865.5,118.0,3.45,13.0,755.0,621.27,497.24
2016,3,30,10,30,875.0,120.0,3.6,13.0,786.0,665.29,532.3
2016,3,30,10,45,883.0,120.5,3.75,13.5,810.0,703.53,561.53
2016,3,30,11,0,891.0,121.0,3.9,14.0,834.0,740.0,588.57
2016,3,30,11,15,895.5,121.5,3.95,14.0,850.0,771.97,611.57
2016,3,30,11,30,900.0,122.0,4.0,14.0,866.0,801.63,632.84
2016,3,30,11,45,903.0,122.0,4.1,14.0,874.5,827.17,651.35
2016,3,30,12,0,906.0,122.0,4.2,14.0,883.0,850.04,668.0
2016,3,30,12,15,906.0,122.0,4.25,14.0,882.5,867.67,680.79
2016,3,30,12,30,906.0,122.0,4.3,14.0,882.0,882.34,691.66
2016,3,30,12,45,908.0,119.0,4.35,14.0,874.5,892.67,699.56
2016,3,30,13,0,910.0,116.0,4.4,14.0,867.0,899.89,705.39
2016,3,30,13,15,906.0,115.0,4.45,14.0,850.0,900.83,706.89
2016,3,30,13,30,902.0,114.0,4.5,14.0,833.0,898.59,706.3
2016,3,30,13,45,896.0,112.5,4.55,14.0,808.5,890.97,701.97
2016,3,30,14,0,890.0,111.0,4.6,14.0,784.0,880.26,695.55
2016,3,30,14,15,880.5,109.5,4.65,14.0,752.5,863.6,684.92
2016,3,30,14,30,871.0,108.0,4.7,14.0,721.0,844.13,672.3
2016,3,30,14,45,858.5,105.5,4.8,14.0,682.5,822.87,658.69
2016,3,30,15,0,846.0,103.0,4.9,14.0,644.0,794.83,639.97
2016,3,30,15,15,829.0,100.0,4.95,14.0,600.0,760.49,616.12
2016,3,30,15,30,812.0,97.0,5.0,14.0,556.0,724.31,590.66
2016,3,30,15,45,788.5,93.5,5.1,14.0,507.5,681.31,559.82
2016,3,30,16,0,765.0,90.0,5.2,14.0,459.0,637.34,527.44
2016,3,30,16,15,732.5,86.0,5.25,13.5,407.5,588.66,490.09
2016,3,30,16,30,700.0,82.0,5.3,13.0,356.0,538.17,450.23
2016,3,30,16,45,654.5,76.0,5.35,13.0,303.0,478.55,400.88
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,421.04,351.81
2016,3,30,17,15,540.0,62.0,5.35,12.5,198.0,352.19,292.35
2016,3,30,17,30,471.0,54.0,5.3,12.0,146.0,288.34,235.44
2016,3,30,17,45,362.0,42.5,5.3,12.0,100.0,210.2,165.63
2016,3,30,18,0,253.0,31.0,5.3,12.0,54.0,142.25,100.4
2016,3,30,18,15,126.5,15.5,5.25,12.0,27.0,63.71,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.05,12.0,8.0,7.71,0.0
2016,3,31,6,30,0.0,16.0,2.0,12.0,16.0,15.43,7.53
2016,3,31,6,45,0.0,28.0,2.0,12.0,28.0,27.03,18.34
2016,3,31,7,0,0.0,40.0,2.0,12.0,40.0,38.63,29.07
2016,3,31,7,15,0.0,53.0,2.0,12.0,53.0,51.21,40.57
2016,3,31,7,30,0.0,66.0,2.0,12.0,66.0,63.63,49.14
2016,3,31,7,45,0.0,80.0,2.0,12.5,80.0,76.77,60.14
2016,3,31,8,0,0.0,94.0,2.0,13.0,94.0,89.95,70.97
2016,3,31,8,15,9.0,137.5,2.0,13.0,142.0,131.55,105.14
2016,3,31,8,30,18.0,181.0,2.0,13.0,190.0,173.9,139.38
2016,3,31,8,45,43.0,214.5,2.0,13.0,239.0,209.1,167.08
2016,3,31,9,0,68.0,248.0,2.0,13.0,288.0,251.2,200.3
2016,3,31,9,15,122.0,275.0,2.1,13.0,352.5,298.94,237.78
2016,3,31,9,30,176.0,302.0,2.2,13.0,417.0,355.84,282.48
2016,3,31,9,45,176.5,320.5,2.3,13.5,441.0,382.98,303.13
2016,3,31,10,0,177.0,339.0,2.4,14.0,465.0,410.0,323.5
2016,3,31,10,15,544.5,220.5,2.5,14.0,632.5,527.23,418.78
2016,3,31,10,30,912.0,102.0,2.6,14.0,800.0,675.85,535.74
2016,3,31,10,45,919.5,102.0,2.75,14.0,824.0,714.43,565.09
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,751.1,592.05
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.0,784.07,615.4
2016,3,31,11,30,935.0,104.0,3.0,14.0,880.0,814.59,636.95
2016,3,31,11,45,937.5,103.5,3.15,14.5,888.5,839.88,654.17
2016,3,31,12,0,940.0,103.0,3.3,15.0,897.0,862.37,669.42
2016,3,31,12,15,940.0,103.0,3.5,15.0,896.5,880.37,683.11
2016,3,31,12,30,940.0,103.0,3.7,15.0,896.0,895.29,694.76
2016,3,31,12,45,942.0,100.5,3.95,15.0,888.0,906.23,703.99
2016,3,31,13,0,944.0,98.0,4.2,15.0,880.0,913.95,711.07
2016,3,31,13,15,940.5,97.5,4.4,15.0,863.0,915.73,714.19
2016,3,31,13,30,937.0,97.0,4.6,15.0,846.0,914.22,715.3
2016,3,31,13,45,930.5,96.0,4.85,15.0,821.5,906.35,712.26
2016,3,31,14,0,924.0,95.0,5.1,15.0,797.0,895.28,706.91
2016,3,31,14,15,915.5,93.5,5.2,15.0,765.0,878.9,696.74
2016,3,31,14,30,907.0,92.0,5.3,15.0,733.0,859.56,684.45
2016,3,31,14,45,895.0,90.5,5.4,15.0,694.5,834.55,667.95
2016,3,31,15,0,883.0,89.0,5.5,15.0,656.0,807.02,649.51
2016,3,31,15,15,867.0,87.0,5.55,14.5,612.0,773.51,627.39
2016,3,31,15,30,851.0,85.0,5.6,14.0,568.0,742.37,606.83
2016,3,31,15,45,491.0,147.0,5.7,14.0,420.5,527.27,436.6
2016,3,31,16,0,131.0,209.0,5.8,14.0,273.0,318.78,261.9
2016,3,31,16,15,176.0,183.5,5.8,14.0,259.0,317.27,262.75
2016,3,31,16,30,221.0,158.0,5.8,14.0,245.0,319.45,265.7
2016,3,31,16,45,205.5,137.5,5.85,14.0,209.0,280.41,233.23
2016,3,31,17,0,190.0,117.0,5.9,14.0,173.0,241.99,200.65
2016,3,31,17,15,361.0,83.5,5.8,13.5,164.0,287.81,238.52
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,312.42,254.86
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,232.89,183.47
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,163.48,116.81
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,74.55,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.0,3.75,12.0,14.0,13.51,1.11
2016,4,1,6,30,0.0,28.0,3.7,12.0,28.0,27.04,17.56
2016,4,1,6,45,0.0,47.5,3.7,12.0,47.5,44.91,34.18
2016,4,1,7,0,0.0,67.0,3.7,12.0,67.0,62.42,50.31
2016,4,1,7,15,1.0,87.5,3.65,12.0,88.0,80.74,63.64
2016,4,1,7,30,2.0,108.0,3.6,12.0,109.0,99.84,79.86
2016,4,1,7,45,7.5,127.5,3.55,12.5,130.5,118.92,95.42
2016,4,1,8,0,13.0,147.0,3.5,13.0,152.0,138.68,111.27
2016,4,1,8,15,18.5,167.5,3.5,13.0,176.0,159.95,128.43
2016,4,1,8,30,24.0,188.0,3.5,13.0,200.0,181.88,146.03
2016,4,1,8,45,46.5,219.5,3.5,13.0,246.0,214.84,172.19
2016,4,1,9,0,69.0,251.0,3.5,13.0,292.0,254.64,203.87
2016,4,1,9,15,97.0,277.0,3.45,13.0,338.5,294.54,235.46
2016,4,1,9,30,125.0,303.0,3.4,13.0,385.0,333.66,266.34
2016,4,1,9,45,194.0,317.0,3.4,13.5,452.5,389.95,310.32
2016,4,1,10,0,263.0,331.0,3.4,14.0,520.0,449.11,356.18
2016,4,1,10,15,587.0,217.0,3.35,14.0,662.5,551.6,439.74
2016,4,1,10,30,911.0,103.0,3.3,14.0,805.0,680.04,541.66
2016,4,1,10,45,919.0,103.0,3.3,14.0,829.0,718.89,570.94
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,755.86,597.34
2016,4,1,11,15,930.5,104.0,3.25,14.0,868.5,788.41,619.99
2016,4,1,11,30,934.0,105.0,3.2,14.0,884.0,818.49,640.74
2016,4,1,11,45,937.0,104.5,3.2,14.0,892.0,844.1,658.52
2016,4,1,12,0,940.0,104.0,3.2,14.0,900.0,866.92,674.37
2016,4,1,12,15,939.5,104.0,3.25,14.0,899.5,884.45,686.84
2016,4,1,12,30,939.0,104.0,3.3,14.0,899.0,898.88,697.28
2016,4,1,12,45,938.0,103.0,3.35,14.5,890.0,908.71,703.32
2016,4,1,13,0,937.0,102.0,3.4,15.0,881.0,915.32,707.23
2016,4,1,13,15,933.5,101.5,3.5,15.0,864.0,917.03,709.51
2016,4,1,13,30,930.0,101.0,3.6,15.0,847.0,915.48,709.67
2016,4,1,13,45,924.5,99.0,3.75,15.0,823.0,907.39,705.66
2016,4,1,14,0,919.0,97.0,3.9,15.0,799.0,896.11,699.48
2016,4,1,14,15,910.5,96.0,4.05,15.0,767.0,880.24,690.09
2016,4,1,14,30,902.0,95.0,4.2,15.0,735.0,861.46,678.63
2016,4,1,14,45,890.0,93.0,4.4,15.0,696.5,835.93,662.85
2016,4,1,15,0,878.0,91.0,4.6,15.0,658.0,807.88,645.17
2016,4,1,15,15,862.0,88.5,4.7,14.5,614.0,773.85,623.37
2016,4,1,15,30,846.0,86.0,4.8,14.0,570.0,742.24,603.07
2016,4,1,15,45,823.5,83.5,4.95,14.0,521.0,699.88,573.24
2016,4,1,16,0,801.0,81.0,5.1,14.0,472.0,656.45,542.04
2016,4,1,16,15,771.5,77.5,5.1,13.5,420.0,606.49,504.43
2016,4,1,16,30,742.0,74.0,5.1,13.0,368.0,556.55,465.17
2016,4,1,16,45,698.0,69.0,5.2,13.0,314.5,496.81,416.07
2016,4,1,17,0,654.0,64.0,5.3,13.0,261.0,441.55,369.04
2016,4,1,17,15,590.5,57.0,5.2,13.0,208.5,374.29,310.39
2016,4,1,17,30,527.0,50.0,5.1,13.0,156.0,311.57,253.98
2016,4,1,17,45,422.0,40.5,5.05,13.0,108.5,234.16,184.75
2016,4,1,18,0,317.0,31.0,5.0,13.0,61.0,166.43,120.25
2016,4,1,18,15,158.5,15.5,4.9,12.5,30.5,76.54,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,133.0,20.5,2.05,11.0,36.0,15.77,3.94
2016,4,2,6,30,266.0,41.0,2.0,11.0,72.0,31.39,21.58
2016,4,2,6,45,343.0,56.5,1.95,11.0,118.0,42.27,32.07
2016,4,2,7,0,420.0,72.0,1.9,11.0,164.0,52.58,41.77
2016,4,2,7,15,483.5,82.0,1.8,11.0,215.5,68.69,46.86
2016,4,2,7,30,547.0,92.0,1.7,11.0,267.0,108.64,67.22
2016,4,2,7,45,583.0,102.0,1.65,11.5,318.0,152.03,97.98
2016,4,2,8,0,619.0,112.0,1.6,12.0,369.0,199.21,136.03
2016,4,2,8,15,652.0,118.0,1.55,12.0,419.5,245.74,176.05
2016,4,2,8,30,685.0,124.0,1.5,12.0,470.0,295.35,219.36
2016,4,2,8,45,709.0,129.0,1.45,12.5,517.5,343.91,261.44
2016,4,2,9,0,733.0,134.0,1.4,13.0,565.0,394.14,303.97
2016,4,2,9,15,751.5,138.0,1.4,13.0,607.5,442.53,344.8
2016,4,2,9,30,770.0,142.0,1.4,13.0,650.0,491.57,385.08
2016,4,2,9,45,787.5,143.0,1.45,13.5,688.0,540.32,423.59
2016,4,2,10,0,805.0,144.0,1.5,14.0,726.0,586.17,458.98
