Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,15,815.0,146.0,1.65,14.0,756.0,628.21,492.21
2016,4,2,10,30,825.0,148.0,1.8,14.0,786.0,669.22,524.13
2016,4,2,10,45,838.5,145.5,1.95,14.5,811.0,707.11,552.46
2016,4,2,11,0,852.0,143.0,2.1,15.0,836.0,743.72,579.42
2016,4,2,11,15,856.0,144.0,2.3,15.0,851.0,775.14,602.45
2016,4,2,11,30,860.0,145.0,2.5,15.0,866.0,804.35,623.91
2016,4,2,11,45,865.5,143.0,2.75,15.0,874.0,829.47,642.86
2016,4,2,12,0,871.0,141.0,3.0,15.0,882.0,850.25,658.82
2016,4,2,12,15,870.5,141.0,3.2,15.0,881.5,866.81,671.56
2016,4,2,12,30,870.0,141.0,3.4,15.0,881.0,880.51,682.41
2016,4,2,12,45,876.0,136.0,3.65,15.0,874.0,891.92,692.05
2016,4,2,13,0,882.0,131.0,3.9,15.0,867.0,900.36,699.68
2016,4,2,13,15,877.0,130.0,4.0,15.0,849.5,900.23,700.55
2016,4,2,13,30,872.0,129.0,4.1,15.0,832.0,897.01,699.42
2016,4,2,13,45,856.0,132.0,4.25,15.0,805.5,889.68,695.69
2016,4,2,14,0,840.0,135.0,4.4,15.0,779.0,875.51,687.64
2016,4,2,14,15,829.5,133.0,4.4,15.0,747.0,858.05,676.18
2016,4,2,14,30,819.0,131.0,4.4,15.0,715.0,837.9,662.85
2016,4,2,14,45,797.5,132.0,4.4,15.0,675.5,809.37,643.43
2016,4,2,15,0,776.0,133.0,4.4,15.0,636.0,778.88,622.54
2016,4,2,15,15,693.5,142.5,4.4,15.0,569.5,711.62,573.92
2016,4,2,15,30,611.0,152.0,4.4,15.0,503.0,643.06,522.09
2016,4,2,15,45,601.5,140.0,4.4,15.0,460.5,606.66,495.35
2016,4,2,16,0,592.0,128.0,4.4,15.0,418.0,568.87,466.88
2016,4,2,16,15,500.5,130.5,4.3,14.5,357.5,488.22,403.29
2016,4,2,16,30,409.0,133.0,4.2,14.0,297.0,417.05,345.88
2016,4,2,16,45,354.0,124.5,4.15,14.0,252.0,360.62,299.36
2016,4,2,17,0,299.0,116.0,4.1,14.0,207.0,300.61,249.05
2016,4,2,17,15,259.0,97.0,4.05,13.5,164.5,247.65,204.1
2016,4,2,17,30,219.0,78.0,4.0,13.0,122.0,197.68,160.55
2016,4,2,17,45,157.5,57.5,3.95,13.0,84.5,140.14,109.94
2016,4,2,18,0,96.0,37.0,3.9,13.0,47.0,87.67,62.62
2016,4,2,18,15,48.0,18.5,3.8,13.0,23.5,40.97,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,9.5,2.9,10.0,9.5,9.16,0.6
2016,4,3,6,30,0.0,19.0,2.9,10.0,19.0,18.33,10.39
2016,4,3,6,45,0.0,31.5,2.95,10.5,31.5,30.41,21.6
2016,4,3,7,0,0.0,44.0,3.0,11.0,44.0,42.5,32.74
2016,4,3,7,15,0.0,57.5,2.95,11.0,57.5,55.57,42.38
2016,4,3,7,30,0.0,71.0,2.9,11.0,71.0,68.28,53.3
2016,4,3,7,45,0.0,85.0,2.9,11.5,85.0,81.43,64.31
2016,4,3,8,0,0.0,99.0,2.9,12.0,99.0,94.63,75.16
2016,4,3,8,15,2.5,134.0,2.9,12.0,135.5,127.34,102.26
2016,4,3,8,30,5.0,169.0,2.9,12.0,172.0,160.3,129.17
2016,4,3,8,45,11.5,191.5,2.95,12.5,198.5,183.91,147.76
2016,4,3,9,0,18.0,214.0,3.0,13.0,225.0,208.28,166.82
2016,4,3,9,15,68.5,260.5,3.0,13.0,305.5,269.28,215.29
2016,4,3,9,30,119.0,307.0,3.0,13.0,386.0,335.73,267.67
2016,4,3,9,45,322.5,278.0,3.0,13.0,508.5,421.88,336.52
2016,4,3,10,0,526.0,249.0,3.0,13.0,631.0,525.22,418.41
2016,4,3,10,15,694.0,190.5,3.0,13.0,716.5,597.32,476.13
2016,4,3,10,30,862.0,132.0,3.0,13.0,802.0,681.58,542.51
2016,4,3,10,45,736.0,199.0,3.05,13.5,782.5,689.72,545.5
2016,4,3,11,0,610.0,266.0,3.1,14.0,763.0,689.35,541.98
2016,4,3,11,15,746.0,202.0,3.2,14.0,822.0,751.57,591.71
2016,4,3,11,30,882.0,138.0,3.3,14.0,881.0,817.07,640.3
2016,4,3,11,45,881.0,140.5,3.4,14.0,888.0,841.27,657.41
2016,4,3,12,0,880.0,143.0,3.5,14.0,895.0,862.75,672.95
2016,4,3,12,15,880.0,143.0,3.65,14.0,894.5,879.83,685.75
2016,4,3,12,30,880.0,143.0,3.8,14.0,894.0,894.05,696.65
2016,4,3,12,45,875.5,144.0,4.0,14.0,884.5,905.77,706.19
2016,4,3,13,0,871.0,145.0,4.2,14.0,875.0,911.54,711.62
2016,4,3,13,15,866.5,143.5,4.4,14.0,858.0,911.67,713.66
2016,4,3,13,30,862.0,142.0,4.6,14.0,841.0,908.7,713.72
2016,4,3,13,45,857.0,139.5,4.8,14.0,816.5,901.19,710.56
2016,4,3,14,0,852.0,137.0,5.0,14.0,792.0,890.66,705.25
2016,4,3,14,15,842.0,134.5,5.1,14.0,760.0,872.91,694.04
2016,4,3,14,30,832.0,132.0,5.2,14.0,728.0,852.41,680.85
2016,4,3,14,45,828.5,125.0,5.35,14.0,691.5,829.85,666.38
2016,4,3,15,0,825.0,118.0,5.5,14.0,655.0,804.53,649.74
2016,4,3,15,15,807.5,114.5,5.55,14.0,611.0,769.43,625.1
2016,4,3,15,30,790.0,111.0,5.6,14.0,567.0,732.56,598.93
2016,4,3,15,45,775.0,104.0,5.65,14.0,520.0,692.15,569.73
2016,4,3,16,0,760.0,97.0,5.7,14.0,473.0,650.29,538.88
2016,4,3,16,15,728.5,92.5,5.65,13.5,421.0,601.72,501.38
2016,4,3,16,30,697.0,88.0,5.6,13.0,369.0,550.96,461.22
2016,4,3,16,45,652.0,82.0,5.6,13.0,315.5,491.17,411.82
2016,4,3,17,0,607.0,76.0,5.6,13.0,262.0,433.43,362.75
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.0,365.81,304.57
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,302.78,248.59
2016,4,3,17,45,368.5,48.5,5.35,12.0,110.5,223.19,177.74
2016,4,3,18,0,260.0,37.0,5.3,12.0,63.0,153.75,113.65
2016,4,3,18,15,130.0,18.5,5.2,12.0,31.5,71.67,3.71
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,7.2,13.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,7.3,13.0,11.0,10.81,0.0
2016,4,4,6,15,145.5,27.5,7.3,13.0,46.0,21.35,9.82
2016,4,4,6,30,291.0,44.0,7.3,13.0,81.0,33.55,23.43
2016,4,4,6,45,391.5,55.5,7.35,13.5,130.0,41.56,31.16
2016,4,4,7,0,492.0,67.0,7.4,14.0,179.0,48.16,37.35
2016,4,4,7,15,556.0,75.0,7.35,14.0,233.0,69.25,42.49
2016,4,4,7,30,620.0,83.0,7.3,14.0,287.0,112.05,65.41
2016,4,4,7,45,705.0,72.0,7.3,14.0,342.0,151.64,91.78
2016,4,4,8,0,790.0,61.0,7.3,14.0,397.0,196.22,127.31
2016,4,4,8,15,789.0,80.5,7.35,14.0,451.0,255.29,181.04
2016,4,4,8,30,788.0,100.0,7.4,14.0,505.0,314.12,234.97
2016,4,4,8,45,812.5,103.0,7.5,14.5,555.0,366.06,281.91
2016,4,4,9,0,837.0,106.0,7.6,15.0,605.0,419.55,329.46
2016,4,4,9,15,854.0,108.5,7.65,15.0,649.0,470.58,374.82
2016,4,4,9,30,871.0,111.0,7.7,15.0,693.0,521.89,419.5
2016,4,4,9,45,671.0,192.0,7.8,15.0,655.0,527.62,425.64
2016,4,4,10,0,471.0,273.0,7.9,15.0,617.0,517.69,417.2
2016,4,4,10,15,692.0,196.0,7.85,15.0,725.0,604.12,489.45
2016,4,4,10,30,913.0,119.0,7.8,15.0,833.0,707.55,574.36
2016,4,4,10,45,919.0,120.5,7.75,15.0,856.5,746.51,605.24
2016,4,4,11,0,925.0,122.0,7.7,15.0,880.0,783.47,632.82
2016,4,4,11,15,929.0,122.5,7.7,15.0,896.0,815.83,656.82
2016,4,4,11,30,933.0,123.0,7.7,15.0,912.0,845.75,678.95
2016,4,4,11,45,934.0,124.0,7.7,15.0,919.5,871.16,697.69
2016,4,4,12,0,935.0,125.0,7.7,15.0,927.0,893.73,714.36
2016,4,4,12,15,934.5,125.0,7.65,15.0,926.0,911.14,727.06
2016,4,4,12,30,934.0,125.0,7.6,15.0,925.0,925.49,737.57
2016,4,4,12,45,933.5,123.5,7.6,15.0,916.0,935.2,744.97
2016,4,4,13,0,933.0,122.0,7.6,15.0,907.0,941.71,750.14
2016,4,4,13,15,928.5,121.0,7.55,15.0,889.0,941.98,750.63
2016,4,4,13,30,924.0,120.0,7.5,15.0,871.0,939.01,748.89
2016,4,4,13,45,916.5,119.0,7.45,15.0,845.5,930.2,742.97
2016,4,4,14,0,909.0,118.0,7.4,15.0,820.0,918.27,734.88
2016,4,4,14,15,898.5,116.5,7.65,15.0,786.5,900.21,723.48
2016,4,4,14,30,888.0,115.0,7.9,15.0,753.0,879.32,709.93
2016,4,4,14,45,871.0,114.0,8.2,15.0,712.5,855.57,694.3
2016,4,4,15,0,854.0,113.0,8.5,15.0,672.0,824.93,673.23
2016,4,4,15,15,835.5,110.0,8.7,15.0,626.5,788.82,647.47
2016,4,4,15,30,817.0,107.0,8.9,15.0,581.0,750.93,620.07
2016,4,4,15,45,787.5,105.0,9.15,15.0,530.5,704.54,585.69
2016,4,4,16,0,758.0,103.0,9.4,15.0,480.0,660.35,552.19
2016,4,4,16,15,724.5,98.5,9.25,14.5,427.0,607.94,510.76
2016,4,4,16,30,691.0,94.0,9.1,14.0,374.0,555.94,468.72
2016,4,4,16,45,639.5,88.5,8.95,14.0,319.5,492.95,415.66
2016,4,4,17,0,588.0,83.0,8.8,14.0,265.0,432.48,363.54
2016,4,4,17,15,518.0,74.0,8.5,13.5,212.0,361.75,302.18
2016,4,4,17,30,448.0,65.0,8.2,13.0,159.0,296.01,243.64
2016,4,4,17,45,338.5,52.5,7.9,13.0,111.5,215.44,171.85
2016,4,4,18,0,229.0,40.0,7.6,13.0,64.0,146.91,109.18
2016,4,4,18,15,114.5,20.0,7.4,12.5,32.0,69.62,12.07
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.5,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,15.0,11.8,0.0
2016,4,5,6,15,237.5,25.5,3.8,12.5,52.5,19.57,9.31
2016,4,5,6,30,389.0,39.0,3.6,13.0,90.0,29.32,19.9
2016,4,5,6,45,475.0,48.5,3.45,13.5,140.0,34.77,25.24
2016,4,5,7,0,561.0,58.0,3.3,14.0,190.0,39.89,30.04
2016,4,5,7,15,619.5,64.5,3.1,14.0,243.5,65.18,36.16
2016,4,5,7,30,678.0,71.0,2.9,14.0,297.0,109.94,60.61
2016,4,5,7,45,717.0,76.0,2.7,14.5,351.5,160.29,97.87
2016,4,5,8,0,756.0,81.0,2.5,15.0,406.0,210.95,139.68
2016,4,5,8,15,784.0,85.0,2.45,15.0,458.0,261.79,184.45
2016,4,5,8,30,812.0,89.0,2.4,15.0,510.0,315.0,231.7
2016,4,5,8,45,836.0,90.5,2.4,15.5,559.0,366.69,277.08
2016,4,5,9,0,860.0,92.0,2.4,16.0,608.0,419.81,322.62
2016,4,5,9,15,875.0,94.5,2.55,16.0,652.0,474.48,369.13
2016,4,5,9,30,890.0,97.0,2.7,16.0,696.0,525.43,411.8
2016,4,5,9,45,901.5,99.0,2.85,16.5,733.5,573.82,450.74
2016,4,5,10,0,913.0,101.0,3.0,17.0,771.0,621.42,488.07
2016,4,5,10,15,921.0,102.5,3.15,17.0,802.0,665.38,522.78
2016,4,5,10,30,929.0,104.0,3.3,17.0,833.0,707.83,555.75
2016,4,5,10,45,934.0,105.5,3.45,17.5,856.5,746.5,583.64
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,783.07,608.67
2016,4,5,11,15,942.0,107.5,3.6,18.0,895.5,814.91,630.67
2016,4,5,11,30,945.0,108.0,3.6,18.0,911.0,844.22,650.81
2016,4,5,11,45,946.5,108.5,3.65,18.0,918.0,869.63,668.48
2016,4,5,12,0,948.0,109.0,3.7,18.0,925.0,892.19,684.2
2016,4,5,12,15,947.5,109.0,3.65,18.0,924.0,909.61,695.84
2016,4,5,12,30,947.0,109.0,3.6,18.0,923.0,923.92,705.42
2016,4,5,12,45,945.5,108.0,3.6,18.5,913.5,933.17,710.58
2016,4,5,13,0,944.0,107.0,3.6,19.0,904.0,939.17,713.65
2016,4,5,13,15,940.0,106.5,3.6,19.0,887.0,940.21,714.81
2016,4,5,13,30,936.0,106.0,3.6,19.0,870.0,937.98,713.91
2016,4,5,13,45,930.5,104.0,3.6,19.0,845.0,929.62,708.94
2016,4,5,14,0,925.0,102.0,3.6,19.0,820.0,918.05,701.92
2016,4,5,14,15,916.5,100.5,3.6,19.0,787.5,901.32,691.44
2016,4,5,14,30,908.0,99.0,3.6,19.0,755.0,881.65,679.01
2016,4,5,14,45,896.0,97.5,3.65,19.0,716.0,856.27,662.89
2016,4,5,15,0,884.0,96.0,3.7,19.0,677.0,828.39,644.96
2016,4,5,15,15,868.0,93.5,3.8,19.0,632.0,793.92,622.41
2016,4,5,15,30,852.0,91.0,3.9,19.0,587.0,762.0,601.51
2016,4,5,15,45,829.0,88.0,4.05,19.0,537.5,718.17,571.67
2016,4,5,16,0,806.0,85.0,4.2,19.0,488.0,673.29,540.55
2016,4,5,16,15,776.5,81.5,4.3,18.5,435.5,622.75,504.63
2016,4,5,16,30,747.0,78.0,4.4,18.0,383.0,572.21,466.77
2016,4,5,16,45,703.0,73.0,4.55,17.5,328.5,514.19,421.62
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,455.89,374.56
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,388.53,318.02
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,325.58,263.26
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,246.72,194.44
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,177.21,131.36
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,84.2,23.53
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,91.0,13.0,3.3,16.0,16.0,12.78,0.0
2016,4,6,6,15,236.0,27.0,3.3,16.0,54.5,20.74,10.55
2016,4,6,6,30,381.0,41.0,3.3,16.0,93.0,30.89,21.05
2016,4,6,6,45,468.5,51.0,3.35,16.5,143.0,36.7,26.64
2016,4,6,7,0,556.0,61.0,3.4,17.0,193.0,42.15,31.67
2016,4,6,7,15,613.5,67.5,3.3,17.0,247.0,70.54,38.87
2016,4,6,7,30,671.0,74.0,3.2,17.0,301.0,115.14,63.95
2016,4,6,7,45,708.0,80.0,3.1,17.5,355.0,162.43,98.96
2016,4,6,8,0,745.0,86.0,3.0,18.0,409.0,216.85,143.76
2016,4,6,8,15,773.0,90.0,2.9,18.0,461.0,267.19,187.71
2016,4,6,8,30,801.0,94.0,2.8,18.0,513.0,319.91,234.05
2016,4,6,8,45,819.5,98.0,2.7,18.5,561.0,371.43,278.73
2016,4,6,9,0,838.0,102.0,2.6,19.0,609.0,423.87,323.0
2016,4,6,9,15,853.5,104.5,2.5,19.5,652.0,474.29,364.43
2016,4,6,9,30,869.0,107.0,2.4,20.0,695.0,524.85,404.59
2016,4,6,9,45,876.0,111.0,2.3,20.5,731.0,574.79,442.79
2016,4,6,10,0,883.0,115.0,2.2,21.0,767.0,620.58,476.71
2016,4,6,10,15,891.0,117.0,2.1,21.5,797.5,663.85,507.73
2016,4,6,10,30,899.0,119.0,2.0,22.0,828.0,705.69,536.71
2016,4,6,10,45,901.0,122.0,1.95,22.5,849.5,742.67,561.55
2016,4,6,11,0,903.0,125.0,1.9,23.0,871.0,777.45,583.07
2016,4,6,11,15,906.0,125.5,1.8,23.0,886.0,808.3,602.34
2016,4,6,11,30,909.0,126.0,1.7,23.0,901.0,836.71,619.76
2016,4,6,11,45,775.5,201.0,1.65,23.5,866.0,826.51,610.71
2016,4,6,12,0,642.0,276.0,1.6,24.0,831.0,807.55,593.55
2016,4,6,12,15,772.5,203.5,1.55,24.0,870.5,861.75,631.88
2016,4,6,12,30,903.0,131.0,1.5,24.0,910.0,911.08,662.9
2016,4,6,12,45,892.0,135.0,1.45,24.0,897.5,916.7,665.51
2016,4,6,13,0,881.0,139.0,1.4,24.0,885.0,919.16,666.68
2016,4,6,13,15,549.0,270.0,1.4,24.0,732.0,769.55,565.72
2016,4,6,13,30,217.0,401.0,1.4,24.0,579.0,602.07,444.03
2016,4,6,13,45,372.0,337.5,1.4,24.0,632.0,681.38,505.37
2016,4,6,14,0,527.0,274.0,1.4,24.0,685.0,757.91,561.46
2016,4,6,14,15,541.0,255.5,1.35,24.0,662.0,747.97,554.88
2016,4,6,14,30,555.0,237.0,1.3,24.0,639.0,735.45,547.49
2016,4,6,14,45,557.0,221.0,1.3,24.0,607.0,712.93,533.56
2016,4,6,15,0,559.0,205.0,1.3,24.0,575.0,688.19,518.08
2016,4,6,15,15,525.0,201.5,1.25,23.5,530.5,646.44,490.23
2016,4,6,15,30,491.0,198.0,1.2,23.0,486.0,604.62,462.02
2016,4,6,15,45,486.0,180.5,1.2,23.0,445.5,569.08,438.11
2016,4,6,16,0,481.0,163.0,1.2,23.0,405.0,532.19,412.66
2016,4,6,16,15,475.5,144.5,1.3,22.5,362.5,492.61,385.92
2016,4,6,16,30,470.0,126.0,1.4,22.0,320.0,451.92,357.31
2016,4,6,16,45,422.5,117.5,1.5,21.5,273.5,396.88,315.92
2016,4,6,17,0,375.0,109.0,1.6,21.0,227.0,344.75,275.37
2016,4,6,17,15,330.5,92.5,1.65,20.0,182.0,288.13,230.35
2016,4,6,17,30,286.0,76.0,1.7,19.0,137.0,234.8,186.31
2016,4,6,17,45,219.0,58.0,1.75,18.5,97.0,173.9,134.7
2016,4,6,18,0,152.0,40.0,1.8,18.0,57.0,112.13,81.48
2016,4,6,18,15,76.0,20.0,1.8,17.5,28.5,52.99,16.97
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,3.05,15.0,4.5,4.42,0.0
2016,4,7,6,0,0.0,9.0,3.1,15.0,9.0,8.68,0.0
2016,4,7,6,15,11.0,29.0,3.15,15.0,30.5,26.97,16.01
2016,4,7,6,30,22.0,49.0,3.2,15.0,52.0,44.2,32.76
2016,4,7,6,45,40.0,71.5,3.25,15.0,80.0,62.86,49.86
2016,4,7,7,0,58.0,94.0,3.3,15.0,108.0,81.09,66.37
2016,4,7,7,15,74.5,115.5,3.25,15.0,138.0,103.44,80.01
2016,4,7,7,30,91.0,137.0,3.2,15.0,168.0,124.54,95.8
2016,4,7,7,45,146.5,159.0,3.2,15.5,219.0,158.01,120.45
2016,4,7,8,0,202.0,181.0,3.2,16.0,270.0,197.48,150.5
2016,4,7,8,15,217.5,203.0,3.15,16.0,309.0,232.7,179.33
2016,4,7,8,30,233.0,225.0,3.1,16.0,348.0,269.53,209.51
2016,4,7,8,45,232.0,248.0,3.05,16.0,380.0,302.89,237.0
2016,4,7,9,0,231.0,271.0,3.0,16.0,412.0,336.09,263.9
2016,4,7,9,15,305.5,275.5,2.9,16.0,475.5,383.47,301.23
2016,4,7,9,30,380.0,280.0,2.8,16.0,539.0,441.31,346.52
2016,4,7,9,45,373.0,300.0,2.75,16.0,565.0,474.69,372.35
2016,4,7,10,0,366.0,320.0,2.7,16.0,591.0,507.02,396.91
2016,4,7,10,15,369.0,333.5,2.65,16.0,616.5,538.69,420.68
2016,4,7,10,30,372.0,347.0,2.6,16.0,642.0,569.95,443.77
2016,4,7,10,45,295.0,377.5,2.55,16.5,615.5,560.56,434.19
2016,4,7,11,0,218.0,408.0,2.5,17.0,589.0,546.6,421.12
2016,4,7,11,15,212.0,417.0,2.45,17.0,595.5,560.12,430.7
2016,4,7,11,30,206.0,426.0,2.4,17.0,602.0,572.83,439.44
2016,4,7,11,45,213.0,422.5,2.4,17.0,606.0,583.35,447.28
2016,4,7,12,0,220.0,419.0,2.4,17.0,610.0,593.4,454.82
2016,4,7,12,15,263.0,415.5,2.35,17.0,643.5,636.14,486.57
2016,4,7,12,30,306.0,412.0,2.3,17.0,677.0,677.38,516.75
2016,4,7,12,45,326.5,401.0,2.3,17.0,681.0,691.39,527.34
2016,4,7,13,0,347.0,390.0,2.3,17.0,685.0,704.39,537.46
2016,4,7,13,15,309.5,391.5,2.3,17.0,650.5,677.53,517.74
2016,4,7,13,30,272.0,393.0,2.3,17.0,616.0,649.42,497.31
2016,4,7,13,45,238.0,385.5,2.35,17.0,577.0,607.44,467.35
2016,4,7,14,0,204.0,378.0,2.4,17.0,538.0,571.05,441.06
2016,4,7,14,15,113.0,325.0,2.4,16.5,413.0,436.64,340.82
2016,4,7,14,30,22.0,272.0,2.4,16.0,288.0,288.34,226.14
2016,4,7,14,45,28.0,269.0,2.45,16.0,288.5,298.61,235.38
2016,4,7,15,0,34.0,266.0,2.5,16.0,289.0,301.53,238.41
2016,4,7,15,15,21.0,230.0,2.5,16.0,244.0,245.91,194.88
2016,4,7,15,30,8.0,194.0,2.5,16.0,199.0,198.87,157.62
2016,4,7,15,45,25.0,197.5,2.5,16.0,211.0,216.06,172.6
2016,4,7,16,0,42.0,201.0,2.5,16.0,223.0,240.37,193.05
2016,4,7,16,15,46.5,182.5,2.45,16.0,204.0,223.57,180.13
2016,4,7,16,30,51.0,164.0,2.4,16.0,185.0,206.31,166.73
2016,4,7,16,45,42.0,142.5,2.35,16.0,158.5,176.94,142.87
2016,4,7,17,0,33.0,121.0,2.3,16.0,132.0,148.05,119.05
2016,4,7,17,15,22.5,99.0,2.2,15.5,105.5,118.27,94.25
2016,4,7,17,30,12.0,77.0,2.1,15.0,79.0,84.87,65.99
2016,4,7,17,45,6.0,55.0,2.05,15.0,56.0,58.9,43.58
2016,4,7,18,0,0.0,33.0,2.0,15.0,33.0,32.82,20.99
2016,4,7,18,15,0.0,16.5,1.9,15.0,16.5,15.93,2.55
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,14.0,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,0.9,14.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,23.5,0.85,14.0,23.5,22.69,13.04
2016,4,8,6,30,0.0,40.0,0.8,14.0,40.0,38.15,27.79
2016,4,8,6,45,0.0,60.5,0.8,14.5,60.5,56.59,44.54
2016,4,8,7,0,0.0,81.0,0.8,15.0,81.0,74.76,60.8
2016,4,8,7,15,5.0,101.5,0.75,15.0,103.5,93.82,73.68
2016,4,8,7,30,10.0,122.0,0.7,15.0,126.0,113.69,89.8
2016,4,8,7,45,15.5,142.5,0.7,15.0,149.5,134.3,106.24
2016,4,8,8,0,21.0,163.0,0.7,15.0,173.0,155.58,123.06
2016,4,8,8,15,14.0,170.0,0.65,15.0,177.0,162.61,128.59
2016,4,8,8,30,7.0,177.0,0.6,15.0,181.0,168.66,133.22
2016,4,8,8,45,40.0,222.0,0.55,15.5,246.5,217.43,170.69
2016,4,8,9,0,73.0,267.0,0.5,16.0,312.0,273.43,212.93
2016,4,8,9,15,73.5,286.5,0.5,16.0,334.5,296.34,229.91
2016,4,8,9,30,74.0,306.0,0.5,16.0,357.0,319.32,246.95
2016,4,8,9,45,57.5,309.5,0.5,16.0,350.5,318.95,246.15
2016,4,8,10,0,41.0,313.0,0.5,16.0,344.0,316.85,244.08
2016,4,8,10,15,41.0,325.0,0.55,15.5,357.5,331.28,255.29
2016,4,8,10,30,41.0,337.0,0.6,15.0,371.0,345.7,266.38
2016,4,8,10,45,55.5,362.5,0.65,15.0,408.5,382.81,294.12
2016,4,8,11,0,70.0,388.0,0.7,15.0,446.0,421.12,322.32
2016,4,8,11,15,103.5,408.0,0.75,15.0,496.0,469.87,358.43
2016,4,8,11,30,137.0,428.0,0.8,15.0,546.0,521.0,395.77
2016,4,8,11,45,124.5,429.0,0.9,15.0,537.0,518.32,393.69
2016,4,8,12,0,112.0,430.0,1.0,15.0,528.0,512.68,389.99
2016,4,8,12,15,116.0,426.0,1.05,15.0,527.0,519.37,395.4
2016,4,8,12,30,120.0,422.0,1.1,15.0,526.0,523.7,399.06
2016,4,8,12,45,83.0,398.0,1.15,15.0,470.0,467.24,357.62
2016,4,8,13,0,46.0,374.0,1.2,15.0,414.0,412.98,317.42
2016,4,8,13,15,68.0,384.0,1.2,15.0,441.5,444.9,342.37
2016,4,8,13,30,90.0,394.0,1.2,15.0,469.0,476.97,366.67
2016,4,8,13,45,91.0,381.5,1.3,15.0,455.0,466.88,360.03
2016,4,8,14,0,92.0,369.0,1.4,15.0,441.0,456.35,353.35
2016,4,8,14,15,90.0,354.5,1.35,15.0,422.5,440.65,342.14
2016,4,8,14,30,88.0,340.0,1.3,15.0,404.0,424.6,330.7
2016,4,8,14,45,44.0,180.0,1.3,15.0,212.0,218.38,172.62
2016,4,8,15,0,0.0,20.0,1.3,15.0,20.0,19.33,10.49
2016,4,8,15,15,0.0,18.5,1.25,15.0,18.5,17.88,9.39
2016,4,8,15,30,0.0,17.0,1.2,15.0,17.0,16.42,8.21
2016,4,8,15,45,0.0,15.5,1.2,15.0,15.5,14.97,7.02
2016,4,8,16,0,0.0,14.0,1.2,15.0,14.0,13.52,5.83
2016,4,8,16,15,0.0,17.5,1.15,15.0,17.5,16.89,8.74
2016,4,8,16,30,0.0,21.0,1.1,15.0,21.0,20.27,11.66
2016,4,8,16,45,0.0,18.0,1.05,15.0,18.0,17.37,9.22
2016,4,8,17,0,0.0,15.0,1.0,15.0,15.0,14.47,6.76
2016,4,8,17,15,0.0,12.0,0.95,15.0,12.0,11.57,4.27
2016,4,8,17,30,0.0,9.0,0.9,15.0,9.0,8.67,1.75
2016,4,8,17,45,0.0,6.5,0.85,15.0,6.5,6.26,0.0
2016,4,8,18,0,0.0,4.0,0.8,15.0,4.0,3.85,0.0
2016,4,8,18,15,0.0,2.0,0.75,15.0,2.0,1.93,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,0.9,14.0,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,0.9,14.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,17.5,0.85,14.0,17.5,16.88,8.46
2016,4,9,6,30,0.0,29.0,0.8,14.0,29.0,27.99,18.98
2016,4,9,6,45,0.0,44.0,0.8,14.5,44.0,42.5,32.18
2016,4,9,7,0,0.0,59.0,0.8,15.0,59.0,56.6,44.84
2016,4,9,7,15,0.0,74.5,0.75,15.0,74.5,71.03,54.78
2016,4,9,7,30,0.0,90.0,0.7,15.0,90.0,85.55,66.86
2016,4,9,7,45,2.5,120.5,0.7,15.0,121.5,113.68,89.91
2016,4,9,8,0,5.0,151.0,0.7,15.0,153.0,142.18,112.81
2016,4,9,8,15,2.5,135.5,0.7,15.0,136.5,129.22,101.9
2016,4,9,8,30,0.0,120.0,0.7,15.0,120.0,114.98,90.07
2016,4,9,8,45,0.5,147.5,0.7,15.5,148.0,140.9,110.65
2016,4,9,9,0,1.0,175.0,0.7,16.0,176.0,166.91,130.81
2016,4,9,9,15,4.0,190.5,0.7,16.0,193.5,183.19,143.26
2016,4,9,9,30,7.0,206.0,0.7,16.0,211.0,199.8,155.94
2016,4,9,9,45,30.5,267.0,0.75,16.0,290.5,266.54,207.64
2016,4,9,10,0,54.0,328.0,0.8,16.0,370.0,338.3,261.81
2016,4,9,10,15,85.0,357.5,0.85,16.0,425.0,388.81,299.43
2016,4,9,10,30,116.0,387.0,0.9,16.0,480.0,439.9,337.22
2016,4,9,10,45,130.5,401.0,1.0,16.0,508.0,470.06,359.42
2016,4,9,11,0,145.0,415.0,1.1,16.0,536.0,501.07,382.34
2016,4,9,11,15,195.0,419.5,1.15,16.0,585.5,551.17,419.55
2016,4,9,11,30,245.0,424.0,1.2,16.0,635.0,603.99,458.16
2016,4,9,11,45,270.0,421.5,1.25,16.0,656.5,631.81,478.36
2016,4,9,12,0,295.0,419.0,1.3,16.0,678.0,659.85,498.89
2016,4,9,12,15,297.0,418.0,1.25,16.0,678.0,669.6,505.2
2016,4,9,12,30,299.0,417.0,1.2,16.0,678.0,678.38,511.01
2016,4,9,12,45,416.0,368.0,1.2,16.0,727.0,743.01,559.41
2016,4,9,13,0,533.0,319.0,1.2,16.0,776.0,804.92,604.68
2016,4,9,13,15,438.5,348.0,1.15,16.0,719.0,755.17,567.36
2016,4,9,13,30,344.0,377.0,1.1,16.0,662.0,698.87,526.51
2016,4,9,13,45,370.0,356.5,1.1,16.0,655.0,702.79,531.42
2016,4,9,14,0,396.0,336.0,1.1,16.0,648.0,704.76,534.37
2016,4,9,14,15,339.0,336.0,1.15,16.0,595.0,653.86,498.64
2016,4,9,14,30,282.0,336.0,1.2,16.0,542.0,603.17,462.92
2016,4,9,14,45,305.5,311.5,1.25,16.0,524.5,594.64,459.45
2016,4,9,15,0,329.0,287.0,1.3,16.0,507.0,583.85,453.9
2016,4,9,15,15,238.0,278.0,1.35,16.0,431.5,487.61,382.55
2016,4,9,15,30,147.0,269.0,1.4,16.0,356.0,403.63,318.74
2016,4,9,15,45,111.5,242.5,1.45,16.0,305.5,345.86,275.09
2016,4,9,16,0,76.0,216.0,1.5,16.0,255.0,281.64,225.25
2016,4,9,16,15,40.5,179.0,1.5,15.5,199.5,215.45,172.94
2016,4,9,16,30,5.0,142.0,1.5,15.0,144.0,145.71,116.3
2016,4,9,16,45,2.5,122.5,1.55,15.0,123.5,124.51,99.23
2016,4,9,17,0,0.0,103.0,1.6,15.0,103.0,103.41,81.83
2016,4,9,17,15,0.0,83.5,1.55,15.0,83.5,83.7,65.33
2016,4,9,17,30,0.0,64.0,1.5,15.0,64.0,63.81,48.38
2016,4,9,17,45,0.0,46.0,1.45,15.0,46.0,45.38,32.45
2016,4,9,18,0,0.0,28.0,1.4,15.0,28.0,27.04,16.47
2016,4,9,18,15,0.0,14.0,1.35,15.0,14.0,13.51,2.63
2016,4,9,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,3.05,14.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,3.2,14.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,3.3,14.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,3.4,14.0,9.0,8.67,1.98
2016,4,10,6,45,0.0,13.0,3.5,14.0,13.0,12.53,5.54
2016,4,10,7,0,0.0,17.0,3.6,14.0,17.0,16.39,9.08
2016,4,10,7,15,0.0,22.0,3.7,14.0,22.0,21.22,12.57
2016,4,10,7,30,0.0,27.0,3.8,14.0,27.0,26.06,16.69
2016,4,10,7,45,0.0,28.0,3.9,14.0,28.0,27.03,17.46
2016,4,10,8,0,0.0,29.0,4.0,14.0,29.0,28.0,18.22
2016,4,10,8,15,0.0,31.5,4.05,14.0,31.5,30.42,20.2
2016,4,10,8,30,0.0,34.0,4.1,14.0,34.0,32.85,22.16
2016,4,10,8,45,0.0,53.0,4.15,14.0,53.0,51.24,37.53
2016,4,10,9,0,0.0,72.0,4.2,14.0,72.0,69.65,52.77
2016,4,10,9,15,0.0,66.0,4.3,14.0,66.0,63.85,47.79
2016,4,10,9,30,0.0,60.0,4.4,14.0,60.0,58.05,42.85
2016,4,10,9,45,0.0,76.0,4.5,14.0,76.0,73.57,55.61
2016,4,10,10,0,0.0,92.0,4.6,14.0,92.0,89.11,68.29
2016,4,10,10,15,0.0,92.5,4.65,14.0,92.5,89.6,68.56
2016,4,10,10,30,0.0,93.0,4.7,14.0,93.0,90.08,68.86
2016,4,10,10,45,0.0,89.5,4.8,14.0,89.5,86.71,66.01
2016,4,10,11,0,0.0,86.0,4.9,14.0,86.0,83.34,63.18
2016,4,10,11,15,1.5,127.0,5.0,14.0,128.5,124.09,96.44
2016,4,10,11,30,3.0,168.0,5.1,14.0,171.0,164.97,129.48
2016,4,10,11,45,1.5,147.0,5.2,14.0,148.5,143.64,112.13
2016,4,10,12,0,0.0,126.0,5.3,14.0,126.0,122.15,94.65
2016,4,10,12,15,0.0,136.5,5.35,14.0,136.5,132.4,102.98
2016,4,10,12,30,0.0,147.0,5.4,14.0,147.0,142.69,111.33
2016,4,10,12,45,0.0,147.0,5.45,14.0,147.5,142.77,111.43
2016,4,10,13,0,0.0,147.0,5.5,14.0,148.0,142.85,111.56
2016,4,10,13,15,4.5,188.0,5.5,14.0,192.5,187.2,147.66
2016,4,10,13,30,9.0,229.0,5.5,14.0,237.0,231.98,183.84
2016,4,10,13,45,4.5,167.0,5.55,14.0,171.0,166.8,131.42
2016,4,10,14,0,0.0,105.0,5.6,14.0,105.0,101.85,78.55
2016,4,10,14,15,0.0,104.5,5.55,14.0,104.5,101.36,78.31
2016,4,10,14,30,0.0,104.0,5.5,14.0,104.0,100.86,78.05
2016,4,10,14,45,0.0,110.5,5.5,14.0,110.5,107.26,83.49
2016,4,10,15,0,0.0,117.0,5.5,14.0,117.0,113.73,89.02
2016,4,10,15,15,0.0,99.0,5.4,14.0,99.0,95.94,74.52
2016,4,10,15,30,0.0,81.0,5.3,14.0,81.0,78.37,60.13
2016,4,10,15,45,0.0,84.5,5.25,14.0,84.5,81.75,63.15
2016,4,10,16,0,0.0,88.0,5.2,14.0,88.0,85.16,66.22
2016,4,10,16,15,0.0,81.0,5.1,14.0,81.0,78.34,60.71
2016,4,10,16,30,0.0,74.0,5.0,14.0,74.0,71.55,55.18
2016,4,10,16,45,0.0,63.5,4.9,14.0,63.5,61.37,46.72
2016,4,10,17,0,0.0,53.0,4.8,14.0,53.0,51.2,38.15
2016,4,10,17,15,0.0,42.5,4.65,13.5,42.5,41.04,29.54
2016,4,10,17,30,0.0,32.0,4.5,13.0,32.0,30.89,20.8
2016,4,10,17,45,0.0,23.0,4.35,13.0,23.0,22.19,13.16
2016,4,10,18,0,0.0,14.0,4.2,13.0,14.0,13.5,5.5
2016,4,10,18,15,0.0,7.5,4.15,13.0,7.5,7.23,0.0
2016,4,10,18,30,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,4,10,18,45,0.0,0.5,4.05,13.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,3.0,1.65,13.0,3.0,2.95,0.0
2016,4,11,6,0,0.0,6.0,1.5,13.0,6.0,5.78,0.0
2016,4,11,6,15,0.0,15.0,1.4,13.0,15.0,14.46,6.69
2016,4,11,6,30,0.0,24.0,1.3,13.0,24.0,23.16,14.87
2016,4,11,6,45,0.0,36.0,1.25,13.5,36.0,34.76,25.47
2016,4,11,7,0,0.0,48.0,1.2,14.0,48.0,46.37,35.95
2016,4,11,7,15,0.0,60.5,1.2,14.0,60.5,58.47,44.38
2016,4,11,7,30,0.0,73.0,1.2,14.0,73.0,70.45,54.44
2016,4,11,7,45,7.5,118.0,1.25,14.0,121.5,112.57,89.22
2016,4,11,8,0,15.0,163.0,1.3,14.0,170.0,155.04,123.61
2016,4,11,8,15,67.0,201.0,1.4,14.0,237.0,199.45,157.79
2016,4,11,8,30,119.0,239.0,1.5,14.0,304.0,249.31,196.58
2016,4,11,8,45,131.0,262.0,1.6,14.5,339.5,281.83,221.95
2016,4,11,9,0,143.0,285.0,1.7,15.0,375.0,315.59,248.09
2016,4,11,9,15,170.5,305.5,1.75,15.0,419.5,355.67,279.22
2016,4,11,9,30,198.0,326.0,1.8,15.0,464.0,398.25,312.02
2016,4,11,9,45,263.0,331.5,1.9,15.0,525.0,447.63,350.36
2016,4,11,10,0,328.0,337.0,2.0,15.0,586.0,505.66,394.96
2016,4,11,10,15,586.5,232.5,2.05,15.0,698.5,589.77,462.5
2016,4,11,10,30,845.0,128.0,2.1,15.0,811.0,694.59,544.27
2016,4,11,10,45,851.5,129.5,2.15,15.0,833.0,731.21,570.48
2016,4,11,11,0,858.0,131.0,2.2,15.0,855.0,766.04,594.81
2016,4,11,11,15,861.5,131.5,2.2,15.0,870.0,795.67,615.0
2016,4,11,11,30,865.0,132.0,2.2,15.0,885.0,823.03,633.56
2016,4,11,11,45,867.5,132.0,2.2,15.0,891.5,846.7,649.52
2016,4,11,12,0,870.0,132.0,2.2,15.0,898.0,867.8,663.76
2016,4,11,12,15,869.5,132.0,2.2,15.0,897.0,883.65,674.44
2016,4,11,12,30,869.0,132.0,2.2,15.0,896.0,896.66,683.31
2016,4,11,12,45,859.0,136.5,2.2,15.5,884.5,902.82,686.34
2016,4,11,13,0,849.0,141.0,2.2,16.0,873.0,905.98,687.5
2016,4,11,13,15,844.5,139.5,2.15,16.0,855.5,909.3,689.71
2016,4,11,13,30,840.0,138.0,2.1,16.0,838.0,905.74,687.36
2016,4,11,13,45,835.5,135.0,2.1,16.0,814.0,897.64,682.63
2016,4,11,14,0,831.0,132.0,2.1,16.0,790.0,886.61,676.05
2016,4,11,14,15,821.0,130.0,2.05,16.0,758.5,868.96,664.56
2016,4,11,14,30,811.0,128.0,2.0,16.0,727.0,848.69,651.4
2016,4,11,14,45,801.0,124.0,1.95,16.0,690.0,823.77,635.07
2016,4,11,15,0,791.0,120.0,1.9,16.0,653.0,796.51,617.14
2016,4,11,15,15,773.5,117.0,1.9,15.5,610.0,762.11,595.65
2016,4,11,15,30,756.0,114.0,1.9,15.0,567.0,726.1,572.76
2016,4,11,15,45,736.0,109.0,1.9,15.0,520.0,687.21,546.38
2016,4,11,16,0,716.0,104.0,1.9,15.0,473.0,644.88,517.08
2016,4,11,16,15,685.5,99.0,1.9,15.0,422.5,594.69,480.07
2016,4,11,16,30,655.0,94.0,1.9,15.0,372.0,544.84,442.37
2016,4,11,16,45,615.0,87.5,1.95,15.0,321.0,488.17,398.44
2016,4,11,17,0,575.0,81.0,2.0,15.0,270.0,433.26,354.47
2016,4,11,17,15,515.0,72.5,2.05,14.5,219.0,367.74,301.02
2016,4,11,17,30,455.0,64.0,2.1,14.0,168.0,306.47,249.14
2016,4,11,17,45,368.5,52.5,2.2,14.0,122.5,235.19,187.36
2016,4,11,18,0,282.0,41.0,2.3,14.0,77.0,170.7,130.12
2016,4,11,18,15,160.5,25.5,2.45,14.0,43.5,97.81,57.97
2016,4,11,18,30,39.0,10.0,2.6,14.0,10.0,20.93,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,4.75,12.5,1.0,0.98,0.0
2016,4,12,6,0,0.0,2.0,4.9,13.0,2.0,1.93,0.0
2016,4,12,6,15,0.0,5.0,4.95,13.0,5.0,4.82,0.0
2016,4,12,6,30,0.0,8.0,5.0,13.0,8.0,7.71,1.17
2016,4,12,6,45,0.0,11.5,5.05,13.0,11.5,11.09,4.29
2016,4,12,7,0,0.0,15.0,5.1,13.0,15.0,14.46,6.79
2016,4,12,7,15,0.0,19.0,5.1,13.0,19.0,18.33,10.13
2016,4,12,7,30,0.0,23.0,5.1,13.0,23.0,22.19,13.43
2016,4,12,7,45,0.0,54.0,5.1,13.5,54.0,52.17,38.91
2016,4,12,8,0,0.0,85.0,5.1,14.0,85.0,82.1,63.93
2016,4,12,8,15,10.5,143.5,5.2,14.0,149.0,138.84,110.71
2016,4,12,8,30,21.0,202.0,5.3,14.0,213.0,195.87,157.08
2016,4,12,8,45,15.5,205.5,5.4,14.0,214.5,199.28,159.57
2016,4,12,9,0,10.0,209.0,5.5,14.0,216.0,201.91,161.4
2016,4,12,9,15,5.0,171.0,5.55,14.0,174.5,165.8,131.69
2016,4,12,9,30,0.0,133.0,5.6,14.0,133.0,128.09,100.58
2016,4,12,9,45,6.5,191.0,5.7,14.0,196.0,186.55,148.12
2016,4,12,10,0,13.0,249.0,5.8,14.0,259.0,245.43,195.31
2016,4,12,10,15,24.5,291.5,5.85,14.0,311.5,293.71,233.67
2016,4,12,10,30,36.0,334.0,5.9,14.0,364.0,340.51,270.56
2016,4,12,10,45,50.0,361.5,6.0,14.0,404.0,379.12,300.93
2016,4,12,11,0,64.0,389.0,6.1,14.0,444.0,418.92,332.1
2016,4,12,11,15,50.0,376.0,6.1,14.0,419.5,399.79,316.61
2016,4,12,11,30,36.0,363.0,6.1,14.0,395.0,379.41,300.22
2016,4,12,11,45,29.5,348.5,6.2,14.0,375.0,362.69,287.03
2016,4,12,12,0,23.0,334.0,6.3,14.0,355.0,343.41,271.79
2016,4,12,12,15,31.5,355.5,6.25,14.0,384.0,375.76,297.4
2016,4,12,12,30,40.0,377.0,6.2,14.0,413.0,406.72,321.74
2016,4,12,12,45,34.5,360.5,6.2,14.0,391.5,387.63,306.79
2016,4,12,13,0,29.0,344.0,6.2,14.0,370.0,368.06,291.54
2016,4,12,13,15,73.5,376.0,6.2,14.0,438.5,442.5,351.52
2016,4,12,13,30,118.0,408.0,6.2,14.0,507.0,524.04,416.01
2016,4,12,13,45,72.0,356.5,6.25,14.5,416.5,424.73,337.52
2016,4,12,14,0,26.0,305.0,6.3,15.0,326.0,331.42,262.88
2016,4,12,14,15,62.5,325.5,6.35,15.0,372.5,386.49,308.21
2016,4,12,14,30,99.0,346.0,6.4,15.0,419.0,441.28,352.78
