Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,45,83.5,322.0,6.5,15.0,381.5,402.92,322.9
2016,4,12,15,0,68.0,298.0,6.6,15.0,344.0,364.63,293.01
2016,4,12,15,15,137.0,283.5,6.6,14.5,368.5,413.7,335.72
2016,4,12,15,30,206.0,269.0,6.6,14.0,393.0,450.56,368.53
2016,4,12,15,45,334.0,221.5,6.6,14.0,403.0,498.69,411.37
2016,4,12,16,0,462.0,174.0,6.6,14.0,413.0,537.89,446.44
2016,4,12,16,15,414.0,163.0,6.5,14.0,360.5,478.15,398.1
2016,4,12,16,30,366.0,152.0,6.4,14.0,308.0,420.69,351.13
2016,4,12,16,45,314.5,143.0,6.35,14.0,264.5,358.18,299.35
2016,4,12,17,0,263.0,134.0,6.3,14.0,221.0,308.0,256.8
2016,4,12,17,15,227.0,113.5,6.15,13.5,179.0,256.04,212.74
2016,4,12,17,30,191.0,93.0,6.0,13.0,137.0,206.74,169.99
2016,4,12,17,45,142.5,71.5,5.9,13.0,99.5,153.55,123.11
2016,4,12,18,0,94.0,50.0,5.8,13.0,62.0,98.6,74.8
2016,4,12,18,15,47.0,29.0,5.7,13.0,35.0,53.68,31.45
2016,4,12,18,30,0.0,8.0,5.6,13.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,5.6,13.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,12.5,3.2,13.0,15.0,12.29,0.0
2016,4,13,6,0,71.0,25.0,3.2,13.0,30.0,20.93,7.28
2016,4,13,6,15,169.0,44.5,3.2,13.0,69.5,36.34,25.61
2016,4,13,6,30,267.0,64.0,3.2,13.0,109.0,48.32,37.11
2016,4,13,6,45,362.5,74.5,3.25,13.5,159.0,54.51,43.04
2016,4,13,7,0,458.0,85.0,3.3,14.0,209.0,69.93,47.93
2016,4,13,7,15,513.0,94.0,3.25,14.0,261.0,107.13,66.67
2016,4,13,7,30,568.0,103.0,3.2,14.0,313.0,149.75,96.06
2016,4,13,7,45,614.5,107.5,3.15,14.0,366.0,192.78,130.29
2016,4,13,8,0,661.0,112.0,3.1,14.0,419.0,240.64,170.97
2016,4,13,8,15,690.0,117.5,3.05,14.0,469.0,289.06,213.77
2016,4,13,8,30,719.0,123.0,3.0,14.0,519.0,340.01,258.63
2016,4,13,8,45,740.0,127.0,3.0,14.5,566.0,388.89,300.97
2016,4,13,9,0,761.0,131.0,3.0,15.0,613.0,439.03,343.31
2016,4,13,9,15,777.5,134.5,2.9,15.0,654.5,490.46,385.98
2016,4,13,9,30,794.0,138.0,2.8,15.0,696.0,539.07,425.42
2016,4,13,9,45,816.5,135.0,2.75,15.0,735.0,585.21,462.28
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,631.68,498.54
2016,4,13,10,15,847.5,134.0,2.65,15.0,803.5,673.77,530.53
2016,4,13,10,30,856.0,136.0,2.6,15.0,833.0,714.59,560.9
2016,4,13,10,45,860.0,138.5,2.6,15.5,855.0,751.2,586.19
2016,4,13,11,0,864.0,141.0,2.6,16.0,877.0,785.75,608.88
2016,4,13,11,15,868.0,142.0,2.55,16.0,891.5,816.38,629.42
2016,4,13,11,30,872.0,143.0,2.5,16.0,906.0,844.75,648.28
2016,4,13,11,45,875.5,142.0,2.5,16.0,913.0,868.43,664.21
2016,4,13,12,0,879.0,141.0,2.5,16.0,920.0,889.55,678.43
2016,4,13,12,15,878.5,141.0,2.55,16.0,918.5,905.51,689.6
2016,4,13,12,30,878.0,141.0,2.6,16.0,917.0,918.6,698.95
2016,4,13,12,45,876.5,140.0,2.65,16.0,908.0,926.9,705.16
2016,4,13,13,0,875.0,139.0,2.7,16.0,899.0,932.2,709.5
2016,4,13,13,15,870.5,138.0,2.85,16.0,881.5,931.77,710.89
2016,4,13,13,30,866.0,137.0,3.0,16.0,864.0,928.32,710.33
2016,4,13,13,45,854.5,138.0,3.2,16.0,837.5,922.42,708.51
2016,4,13,14,0,843.0,139.0,3.4,16.0,811.0,909.16,701.57
2016,4,13,14,15,833.0,137.0,3.45,15.5,779.5,891.31,691.8
2016,4,13,14,30,823.0,135.0,3.5,15.0,748.0,870.79,680.16
2016,4,13,14,45,725.5,161.0,3.6,15.0,681.0,806.35,635.8
2016,4,13,15,0,628.0,187.0,3.7,15.0,614.0,740.11,588.78
2016,4,13,15,15,493.5,214.5,3.75,15.0,537.0,644.53,516.14
2016,4,13,15,30,359.0,242.0,3.8,15.0,460.0,549.43,442.28
2016,4,13,15,45,378.5,216.0,3.9,15.0,429.0,526.84,427.27
2016,4,13,16,0,398.0,190.0,4.0,15.0,398.0,510.37,416.14
2016,4,13,16,15,518.5,149.5,4.05,14.5,391.0,535.9,440.26
2016,4,13,16,30,639.0,109.0,4.1,14.0,384.0,554.5,457.96
2016,4,13,16,45,593.5,102.0,4.2,14.0,331.0,494.23,409.67
2016,4,13,17,0,548.0,95.0,4.3,14.0,278.0,436.12,362.09
2016,4,13,17,15,487.0,85.5,4.25,13.5,226.5,367.41,304.82
2016,4,13,17,30,426.0,76.0,4.2,13.0,175.0,306.43,252.2
2016,4,13,17,45,327.0,63.0,4.2,13.0,127.5,229.8,185.26
2016,4,13,18,0,228.0,50.0,4.2,13.0,80.0,162.49,125.66
2016,4,13,18,15,114.0,31.0,4.1,12.5,46.0,85.18,54.25
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,11.8,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,59.5,14.0,5.3,13.0,18.0,13.76,0.0
2016,4,14,6,0,119.0,28.0,5.4,13.0,36.0,21.87,9.22
2016,4,14,6,15,236.5,44.0,5.4,13.0,78.5,33.69,23.45
2016,4,14,6,30,354.0,60.0,5.4,13.0,121.0,44.92,34.15
2016,4,14,6,45,427.0,72.0,5.45,13.0,171.5,52.4,41.26
2016,4,14,7,0,500.0,84.0,5.5,13.0,222.0,72.67,48.45
2016,4,14,7,15,465.0,100.5,5.45,13.0,249.5,111.33,71.79
2016,4,14,7,30,430.0,117.0,5.4,13.0,277.0,146.83,100.14
2016,4,14,7,45,548.5,107.0,5.4,13.5,343.0,183.2,125.96
2016,4,14,8,0,667.0,97.0,5.4,14.0,409.0,231.96,164.84
2016,4,14,8,15,697.0,102.0,5.35,14.0,460.0,280.58,208.47
2016,4,14,8,30,727.0,107.0,5.3,14.0,511.0,331.79,254.31
2016,4,14,8,45,741.5,125.5,5.25,14.0,568.0,391.22,306.35
2016,4,14,9,0,756.0,144.0,5.2,14.0,625.0,451.51,357.91
2016,4,14,9,15,772.5,147.0,5.2,14.0,666.5,499.46,398.96
2016,4,14,9,30,789.0,150.0,5.2,14.0,708.0,550.55,441.52
2016,4,14,9,45,824.0,140.5,5.25,14.5,749.5,597.64,479.75
2016,4,14,10,0,859.0,131.0,5.3,15.0,791.0,646.09,518.24
2016,4,14,10,15,866.5,133.0,5.35,15.0,820.0,688.27,551.8
2016,4,14,10,30,874.0,135.0,5.4,15.0,849.0,730.03,584.45
2016,4,14,10,45,871.5,140.5,5.45,15.0,868.5,764.37,610.21
2016,4,14,11,0,869.0,146.0,5.5,15.0,888.0,797.32,634.24
2016,4,14,11,15,872.0,147.0,5.55,15.0,902.5,827.83,656.41
2016,4,14,11,30,875.0,148.0,5.6,15.0,917.0,854.66,675.89
2016,4,14,11,45,858.0,159.5,5.65,15.0,918.0,875.34,690.9
2016,4,14,12,0,841.0,171.0,5.7,15.0,919.0,891.43,702.67
2016,4,14,12,15,840.5,170.5,5.9,15.0,917.0,906.94,714.96
2016,4,14,12,30,840.0,170.0,6.1,15.0,915.0,919.68,725.35
2016,4,14,12,45,862.0,154.5,6.3,15.0,912.0,934.65,737.49
2016,4,14,13,0,884.0,139.0,6.5,15.0,909.0,942.73,744.73
2016,4,14,13,15,879.5,138.0,6.6,15.0,891.5,942.27,745.38
2016,4,14,13,30,875.0,137.0,6.7,15.0,874.0,938.76,743.96
2016,4,14,13,45,861.0,139.5,6.8,15.0,847.0,932.1,740.35
2016,4,14,14,0,847.0,142.0,6.9,15.0,820.0,918.08,731.43
2016,4,14,14,15,837.0,140.0,6.9,15.0,787.5,900.15,719.26
2016,4,14,14,30,827.0,138.0,6.9,15.0,755.0,879.53,705.18
2016,4,14,14,45,810.0,137.0,6.95,15.0,716.0,851.47,685.74
2016,4,14,15,0,793.0,136.0,7.0,15.0,677.0,821.3,664.67
2016,4,14,15,15,774.5,132.5,7.1,15.0,632.5,788.35,641.55
2016,4,14,15,30,756.0,129.0,7.2,15.0,588.0,750.99,614.83
2016,4,14,15,45,735.5,123.5,7.3,15.0,540.0,708.56,583.89
2016,4,14,16,0,715.0,118.0,7.4,15.0,492.0,665.18,551.49
2016,4,14,16,15,563.5,132.0,7.45,14.5,408.0,552.12,460.72
2016,4,14,16,30,412.0,146.0,7.5,14.0,324.0,445.66,373.24
2016,4,14,16,45,485.5,120.0,7.6,14.0,303.5,446.33,375.15
2016,4,14,17,0,559.0,94.0,7.7,14.0,283.0,442.64,372.08
2016,4,14,17,15,497.5,85.0,7.7,13.5,231.0,375.85,315.05
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,312.17,259.29
2016,4,14,17,45,341.5,63.0,7.75,13.0,131.5,236.78,192.36
2016,4,14,18,0,247.0,50.0,7.8,13.0,84.0,170.23,132.62
2016,4,14,18,15,123.5,32.0,7.75,13.0,49.0,90.07,59.06
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,90.5,14.0,5.6,11.5,20.5,13.76,0.0
2016,4,15,6,0,181.0,28.0,5.5,12.0,41.0,21.77,10.21
2016,4,15,6,15,298.0,41.5,5.4,12.0,84.5,31.52,21.78
2016,4,15,6,30,415.0,55.0,5.3,12.0,128.0,41.15,31.01
2016,4,15,6,45,494.0,63.5,5.25,12.0,180.0,45.05,34.88
2016,4,15,7,0,573.0,72.0,5.2,12.0,232.0,66.16,40.35
2016,4,15,7,15,623.5,79.0,5.15,12.0,286.5,107.35,62.03
2016,4,15,7,30,674.0,86.0,5.1,12.0,341.0,153.99,95.7
2016,4,15,7,45,707.5,91.5,5.05,12.5,394.0,201.51,135.25
2016,4,15,8,0,741.0,97.0,5.0,13.0,447.0,252.34,179.86
2016,4,15,8,15,767.5,101.5,4.95,13.0,499.0,306.75,228.8
2016,4,15,8,30,794.0,106.0,4.9,13.0,551.0,359.74,276.5
2016,4,15,8,45,811.0,110.5,4.85,13.5,598.0,410.99,321.73
2016,4,15,9,0,828.0,115.0,4.8,14.0,645.0,462.99,366.43
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.5,512.73,408.81
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,562.56,450.13
2016,4,15,9,45,875.0,119.5,4.6,14.5,768.5,613.07,490.32
2016,4,15,10,0,892.0,119.0,4.6,15.0,807.0,660.51,527.2
2016,4,15,10,15,900.0,120.0,4.6,15.0,837.0,702.84,560.34
2016,4,15,10,30,908.0,121.0,4.6,15.0,867.0,743.69,591.61
2016,4,15,10,45,916.5,120.5,4.6,15.0,890.0,781.83,618.88
2016,4,15,11,0,925.0,120.0,4.6,15.0,913.0,818.13,644.63
2016,4,15,11,15,928.5,120.5,4.75,15.0,928.0,849.39,667.57
2016,4,15,11,30,932.0,121.0,4.9,15.0,943.0,878.19,688.79
2016,4,15,11,45,934.5,120.5,5.05,15.5,949.5,902.6,705.56
2016,4,15,12,0,937.0,120.0,5.2,16.0,956.0,924.23,720.39
2016,4,15,12,15,936.5,120.0,5.4,16.0,954.0,940.84,733.44
2016,4,15,12,30,936.0,120.0,5.6,16.0,952.0,954.41,744.45
2016,4,15,12,45,936.5,118.0,5.8,16.0,943.0,963.76,752.57
2016,4,15,13,0,937.0,116.0,6.0,16.0,934.0,969.94,758.56
2016,4,15,13,15,932.5,115.0,6.2,16.0,915.5,969.37,759.81
2016,4,15,13,30,928.0,114.0,6.4,16.0,897.0,965.57,758.86
2016,4,15,13,45,923.5,111.5,6.6,16.0,872.0,957.02,754.54
2016,4,15,14,0,919.0,109.0,6.8,16.0,847.0,945.31,747.97
2016,4,15,14,15,910.0,107.5,6.85,16.0,813.5,927.57,736.34
2016,4,15,14,30,901.0,106.0,6.9,16.0,780.0,906.98,722.66
2016,4,15,14,45,888.5,104.0,6.95,16.0,740.5,880.11,704.36
2016,4,15,15,0,876.0,102.0,7.0,16.0,701.0,850.82,684.21
2016,4,15,15,15,860.0,99.5,6.95,16.0,656.0,820.63,662.97
2016,4,15,15,30,844.0,97.0,6.9,16.0,611.0,783.82,636.59
2016,4,15,15,45,820.5,94.5,6.9,16.0,561.0,739.64,604.54
2016,4,15,16,0,797.0,92.0,6.9,16.0,511.0,694.52,571.4
2016,4,15,16,15,769.0,88.0,6.9,15.5,458.5,643.93,534.49
2016,4,15,16,30,741.0,84.0,6.9,15.0,406.0,593.29,495.23
2016,4,15,16,45,700.0,79.0,6.9,15.0,352.0,536.35,448.64
2016,4,15,17,0,659.0,74.0,6.9,15.0,298.0,478.8,400.43
2016,4,15,17,15,602.5,67.5,6.85,14.5,244.5,413.33,344.95
2016,4,15,17,30,546.0,61.0,6.8,14.0,191.0,351.69,290.97
2016,4,15,17,45,461.0,51.0,6.75,14.0,142.0,277.77,225.06
2016,4,15,18,0,376.0,41.0,6.7,14.0,93.0,211.31,164.58
2016,4,15,18,15,240.0,27.5,6.65,13.5,55.0,131.91,89.59
2016,4,15,18,30,104.0,14.0,6.6,13.0,17.0,44.34,0.0
2016,4,15,18,45,52.0,7.0,6.55,13.0,8.5,6.88,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,13.5,1.0,13.0,22.5,13.27,0.0
2016,4,16,6,0,222.0,27.0,1.0,13.0,45.0,21.05,10.4
2016,4,16,6,15,332.5,39.5,1.0,13.0,89.0,29.83,20.38
2016,4,16,6,30,443.0,52.0,1.0,13.0,133.0,38.01,28.22
2016,4,16,6,45,515.5,60.5,1.0,13.5,184.5,42.1,32.12
2016,4,16,7,0,588.0,69.0,1.0,14.0,236.0,66.67,38.74
2016,4,16,7,15,636.0,75.5,1.0,14.0,290.0,108.23,61.05
2016,4,16,7,30,684.0,82.0,1.0,14.0,344.0,154.94,94.7
2016,4,16,7,45,717.0,87.5,1.0,14.5,397.0,202.97,134.02
2016,4,16,8,0,750.0,93.0,1.0,15.0,450.0,257.61,180.51
2016,4,16,8,15,775.5,97.0,1.1,15.5,501.0,308.21,224.56
2016,4,16,8,30,801.0,101.0,1.2,16.0,552.0,360.86,269.86
2016,4,16,8,45,816.5,105.5,1.3,16.5,598.5,411.86,313.16
2016,4,16,9,0,832.0,110.0,1.4,17.0,645.0,463.46,355.76
2016,4,16,9,15,846.5,113.0,1.4,17.0,687.5,513.57,396.35
2016,4,16,9,30,861.0,116.0,1.4,17.0,730.0,563.71,435.79
2016,4,16,9,45,869.0,119.5,1.45,17.5,766.0,612.79,472.74
2016,4,16,10,0,877.0,123.0,1.5,18.0,802.0,658.02,505.94
2016,4,16,10,15,885.0,124.5,1.55,18.0,832.0,700.2,537.22
2016,4,16,10,30,893.0,126.0,1.6,18.0,862.0,740.94,566.83
2016,4,16,10,45,897.0,128.5,1.65,18.5,884.0,778.05,590.89
2016,4,16,11,0,901.0,131.0,1.7,19.0,906.0,813.11,613.34
2016,4,16,11,15,904.5,131.5,1.75,19.0,920.0,843.7,633.79
2016,4,16,11,30,908.0,132.0,1.8,19.0,934.0,871.89,652.65
2016,4,16,11,45,918.0,127.0,1.9,19.5,943.0,897.76,669.24
2016,4,16,12,0,928.0,122.0,2.0,20.0,952.0,921.14,684.17
2016,4,16,12,15,927.5,121.5,2.05,20.0,950.0,937.07,695.0
2016,4,16,12,30,927.0,121.0,2.1,20.0,948.0,949.97,704.0
2016,4,16,12,45,930.0,117.0,2.2,20.0,939.5,959.43,711.42
2016,4,16,13,0,933.0,113.0,2.3,20.0,931.0,965.73,716.9
2016,4,16,13,15,929.0,112.5,2.35,20.0,913.0,966.02,718.04
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,963.11,717.25
2016,4,16,13,45,918.0,111.0,2.5,20.0,869.0,953.79,712.8
2016,4,16,14,0,911.0,110.0,2.6,20.0,843.0,941.39,706.4
2016,4,16,14,15,902.0,108.5,2.65,19.5,810.5,923.69,697.37
2016,4,16,14,30,893.0,107.0,2.7,19.0,778.0,903.16,686.44
2016,4,16,14,45,882.0,104.5,2.8,19.0,739.0,877.13,670.77
2016,4,16,15,0,871.0,102.0,2.9,19.0,700.0,848.63,653.28
2016,4,16,15,15,855.5,99.5,2.95,19.0,655.5,818.92,634.47
2016,4,16,15,30,840.0,97.0,3.0,19.0,611.0,782.56,610.75
2016,4,16,15,45,820.5,93.5,3.05,19.0,562.0,740.36,582.52
2016,4,16,16,0,801.0,90.0,3.1,19.0,513.0,696.97,553.01
2016,4,16,16,15,774.0,86.0,3.1,18.5,461.0,646.87,518.72
2016,4,16,16,30,747.0,82.0,3.1,18.0,409.0,596.66,482.24
2016,4,16,16,45,710.0,77.0,3.1,17.5,355.5,541.72,440.47
2016,4,16,17,0,673.0,72.0,3.1,17.0,302.0,485.98,396.67
2016,4,16,17,15,620.0,65.5,3.0,16.5,249.0,421.67,344.21
2016,4,16,17,30,567.0,59.0,2.9,16.0,196.0,360.89,292.76
2016,4,16,17,45,481.0,50.0,2.8,16.0,146.0,286.53,228.39
2016,4,16,18,0,395.0,41.0,2.7,16.0,96.0,219.68,169.01
2016,4,16,18,15,265.5,27.5,2.6,15.5,57.5,141.21,96.56
2016,4,16,18,30,136.0,14.0,2.5,15.0,19.0,64.81,0.0
2016,4,16,18,45,68.0,7.0,2.45,15.0,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,127.5,13.5,1.15,14.5,24.0,13.27,0.0
2016,4,17,6,0,255.0,27.0,1.2,15.0,48.0,20.79,10.6
2016,4,17,6,15,361.0,39.0,1.25,15.0,93.0,29.08,19.61
2016,4,17,6,30,467.0,51.0,1.3,15.0,138.0,36.82,26.94
2016,4,17,6,45,531.5,59.5,1.4,15.5,189.0,40.96,30.84
2016,4,17,7,0,596.0,68.0,1.5,16.0,240.0,68.76,38.67
2016,4,17,7,15,642.5,74.5,1.45,16.0,293.5,110.78,61.97
2016,4,17,7,30,689.0,81.0,1.4,16.0,347.0,157.78,96.19
2016,4,17,7,45,720.0,86.5,1.4,16.5,399.5,205.78,135.67
2016,4,17,8,0,751.0,92.0,1.4,17.0,452.0,260.07,181.93
2016,4,17,8,15,775.5,96.0,1.3,17.0,503.0,310.47,225.85
2016,4,17,8,30,800.0,100.0,1.2,17.0,554.0,362.82,270.79
2016,4,17,8,45,817.5,103.5,1.2,17.5,600.5,413.66,313.38
2016,4,17,9,0,835.0,107.0,1.2,18.0,647.0,465.27,355.26
2016,4,17,9,15,849.0,109.5,1.15,18.0,689.0,514.8,394.75
2016,4,17,9,30,863.0,112.0,1.1,18.0,731.0,567.18,434.96
2016,4,17,9,45,877.0,112.0,1.1,18.5,768.0,613.77,469.4
2016,4,17,10,0,891.0,112.0,1.1,19.0,805.0,659.78,502.41
2016,4,17,10,15,898.5,113.5,1.1,19.5,834.5,702.06,531.8
2016,4,17,10,30,906.0,115.0,1.1,20.0,864.0,742.82,558.73
2016,4,17,10,45,912.0,115.5,1.15,20.5,886.5,779.84,582.24
2016,4,17,11,0,918.0,116.0,1.2,21.0,909.0,814.88,604.22
2016,4,17,11,15,921.5,117.0,1.15,21.0,923.5,846.26,623.47
2016,4,17,11,30,925.0,118.0,1.1,21.0,938.0,875.2,640.97
2016,4,17,11,45,928.0,117.0,1.1,21.5,945.0,899.23,654.69
2016,4,17,12,0,931.0,116.0,1.1,22.0,952.0,920.52,666.66
2016,4,17,12,15,931.0,116.0,1.1,22.0,950.5,937.3,677.07
2016,4,17,12,30,931.0,116.0,1.1,22.0,949.0,951.08,685.7
2016,4,17,12,45,931.5,114.0,1.1,22.0,940.0,960.22,691.54
2016,4,17,13,0,932.0,112.0,1.1,22.0,931.0,966.21,695.55
2016,4,17,13,15,928.5,111.0,1.15,22.0,913.5,966.37,696.93
2016,4,17,13,30,925.0,110.0,1.2,22.0,896.0,963.33,696.46
2016,4,17,13,45,921.5,108.0,1.25,22.0,871.5,956.07,693.44
2016,4,17,14,0,918.0,106.0,1.3,22.0,847.0,945.66,688.54
2016,4,17,14,15,910.0,104.5,1.35,21.5,815.0,928.68,680.8
2016,4,17,14,30,902.0,103.0,1.4,21.0,783.0,908.82,671.22
2016,4,17,14,45,892.5,100.5,1.5,21.0,744.5,883.84,657.59
2016,4,17,15,0,883.0,98.0,1.6,21.0,706.0,856.31,642.1
2016,4,17,15,15,869.0,95.5,1.6,20.5,662.0,822.7,622.37
2016,4,17,15,30,855.0,93.0,1.6,20.0,618.0,791.8,604.31
2016,4,17,15,45,836.5,89.5,1.6,20.0,569.5,749.86,577.12
2016,4,17,16,0,818.0,86.0,1.6,20.0,521.0,706.63,548.71
2016,4,17,16,15,792.5,82.5,1.55,19.5,469.0,657.5,516.13
2016,4,17,16,30,767.0,79.0,1.5,19.0,417.0,608.13,481.65
2016,4,17,16,45,730.5,74.5,1.5,19.0,363.0,550.82,438.87
2016,4,17,17,0,694.0,70.0,1.5,19.0,309.0,497.25,397.44
2016,4,17,17,15,642.0,63.5,1.4,18.5,255.5,432.45,346.14
2016,4,17,17,30,590.0,57.0,1.3,18.0,202.0,371.09,295.66
2016,4,17,17,45,507.5,48.5,1.25,17.5,151.5,297.64,234.07
2016,4,17,18,0,425.0,40.0,1.2,17.0,101.0,231.37,176.55
2016,4,17,18,15,212.5,30.5,1.1,17.0,61.0,125.4,85.97
2016,4,17,18,30,0.0,21.0,1.0,17.0,21.0,22.54,0.0
2016,4,17,18,45,0.0,10.5,0.95,17.0,10.5,10.32,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,16.0,26.0,11.13,0.0
2016,4,18,6,0,258.0,29.0,0.6,16.0,52.0,22.47,12.29
2016,4,18,6,15,364.0,41.0,0.7,16.0,97.5,30.68,20.99
2016,4,18,6,30,470.0,53.0,0.8,16.0,143.0,38.34,28.22
2016,4,18,6,45,537.5,61.5,0.9,16.5,195.0,42.41,32.02
2016,4,18,7,0,605.0,70.0,1.0,17.0,247.0,73.46,41.0
2016,4,18,7,15,651.5,76.5,1.05,17.0,301.0,116.1,65.27
2016,4,18,7,30,698.0,83.0,1.1,17.0,355.0,163.72,100.2
2016,4,18,7,45,729.5,88.5,1.2,17.0,408.5,212.37,140.47
2016,4,18,8,0,761.0,94.0,1.3,17.0,462.0,267.43,187.67
2016,4,18,8,15,785.0,97.5,1.35,17.0,513.0,317.78,231.78
2016,4,18,8,30,809.0,101.0,1.4,17.0,564.0,370.02,277.01
2016,4,18,8,45,828.5,104.0,1.5,17.5,611.5,421.66,320.58
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,474.25,363.74
2016,4,18,9,15,861.5,109.0,1.6,18.0,700.5,523.66,403.7
2016,4,18,9,30,875.0,111.0,1.6,18.0,742.0,575.86,444.5
2016,4,18,9,45,890.0,110.5,1.65,18.5,779.5,623.08,480.1
2016,4,18,10,0,905.0,110.0,1.7,19.0,817.0,669.76,514.38
2016,4,18,10,15,912.5,111.5,1.7,19.0,846.5,712.51,545.59
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,753.72,574.13
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.0,790.79,598.0
2016,4,18,11,0,931.0,114.0,1.8,20.0,920.0,825.8,620.28
2016,4,18,11,15,934.0,114.5,1.8,20.0,934.5,856.6,640.27
2016,4,18,11,30,937.0,115.0,1.8,20.0,949.0,884.9,658.53
2016,4,18,11,45,936.5,116.5,1.8,20.5,955.0,908.57,672.43
2016,4,18,12,0,936.0,118.0,1.8,21.0,961.0,929.37,684.44
2016,4,18,12,15,935.5,118.0,1.75,20.5,959.0,945.76,695.63
2016,4,18,12,30,935.0,118.0,1.7,20.0,957.0,959.1,704.94
2016,4,18,12,45,927.0,121.0,1.7,20.0,945.5,965.56,709.23
2016,4,18,13,0,919.0,124.0,1.7,20.0,934.0,968.84,711.64
2016,4,18,13,15,914.5,123.5,1.65,20.0,916.0,968.61,711.28
2016,4,18,13,30,910.0,123.0,1.6,20.0,898.0,965.24,709.03
2016,4,18,13,45,896.5,125.5,1.6,20.0,870.5,953.66,702.3
2016,4,18,14,0,883.0,128.0,1.6,20.0,843.0,939.21,693.89
2016,4,18,14,15,873.5,126.0,1.6,19.5,810.5,920.89,684.34
2016,4,18,14,30,864.0,124.0,1.6,19.0,778.0,904.9,676.4
2016,4,18,14,45,844.0,125.5,1.65,19.0,737.5,876.02,659.15
2016,4,18,15,0,824.0,127.0,1.7,19.0,697.0,845.1,640.48
2016,4,18,15,15,807.5,123.5,1.75,19.0,652.5,809.82,618.62
2016,4,18,15,30,791.0,120.0,1.8,19.0,608.0,772.79,595.27
2016,4,18,15,45,733.5,117.5,1.85,19.0,541.5,706.81,550.9
2016,4,18,16,0,676.0,115.0,1.9,19.0,475.0,639.52,504.5
2016,4,18,16,15,521.0,137.0,2.0,18.5,398.0,529.14,422.57
2016,4,18,16,30,366.0,159.0,2.1,18.0,321.0,433.32,348.74
2016,4,18,16,45,328.0,147.0,2.25,18.0,278.5,374.93,303.87
2016,4,18,17,0,290.0,135.0,2.4,18.0,236.0,327.63,266.15
2016,4,18,17,15,263.0,114.5,2.6,17.5,194.5,278.72,226.77
2016,4,18,17,30,236.0,94.0,2.8,17.0,153.0,231.55,187.48
2016,4,18,17,45,191.0,74.0,3.05,16.5,114.0,178.87,142.52
2016,4,18,18,0,146.0,54.0,3.3,16.0,75.0,129.92,99.93
2016,4,18,18,15,73.0,35.0,3.35,15.5,45.5,70.62,48.04
2016,4,18,18,30,0.0,16.0,3.4,15.0,16.0,15.64,0.0
2016,4,18,18,45,0.0,8.0,3.45,15.0,8.0,7.86,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.0,0.75,15.5,27.0,11.64,0.0
2016,4,19,6,0,251.0,30.0,0.8,16.0,54.0,23.18,13.17
2016,4,19,6,15,355.0,42.0,0.8,16.0,99.0,31.34,21.61
2016,4,19,6,30,459.0,54.0,0.8,16.0,144.0,38.95,28.79
2016,4,19,6,45,528.5,62.5,0.8,16.5,196.0,42.99,32.55
2016,4,19,7,0,598.0,71.0,0.8,17.0,248.0,76.65,42.72
2016,4,19,7,15,644.0,77.0,0.75,17.0,301.5,118.61,67.21
2016,4,19,7,30,690.0,83.0,0.7,17.0,355.0,165.49,101.84
2016,4,19,7,45,713.0,91.0,0.7,17.0,406.5,214.21,142.39
2016,4,19,8,0,736.0,99.0,0.7,17.0,458.0,265.14,186.11
2016,4,19,8,15,761.0,103.5,0.8,17.0,508.5,318.99,232.47
2016,4,19,8,30,786.0,108.0,0.9,17.0,559.0,371.31,277.24
2016,4,19,8,45,795.5,115.0,1.05,17.5,603.5,421.41,319.37
2016,4,19,9,0,805.0,122.0,1.2,18.0,648.0,471.55,360.4
2016,4,19,9,15,744.0,153.5,1.3,18.0,664.0,505.69,388.75
2016,4,19,9,30,683.0,185.0,1.4,18.0,680.0,536.35,413.27
2016,4,19,9,45,763.0,162.0,1.55,18.5,740.0,594.0,457.53
2016,4,19,10,0,843.0,139.0,1.7,19.0,800.0,658.46,505.73
2016,4,19,10,15,851.0,141.0,1.75,19.0,829.5,700.16,536.32
2016,4,19,10,30,859.0,143.0,1.8,19.0,859.0,740.55,565.61
2016,4,19,10,45,679.5,238.5,1.85,19.0,813.5,727.72,553.03
2016,4,19,11,0,500.0,334.0,1.9,19.0,768.0,703.58,532.22
2016,4,19,11,15,468.5,351.0,1.95,19.0,763.5,712.38,538.2
2016,4,19,11,30,437.0,368.0,2.0,19.0,759.0,718.42,541.85
2016,4,19,11,45,451.5,366.0,2.05,19.0,772.0,742.88,559.57
2016,4,19,12,0,466.0,364.0,2.1,19.0,785.0,766.54,576.53
2016,4,19,12,15,499.0,354.5,2.1,19.0,804.5,798.29,599.15
2016,4,19,12,30,532.0,345.0,2.1,19.0,824.0,829.17,621.0
2016,4,19,12,45,396.0,388.0,2.15,19.0,742.5,753.5,565.83
2016,4,19,13,0,260.0,431.0,2.2,19.0,661.0,678.59,510.68
2016,4,19,13,15,188.0,424.5,2.2,19.0,589.5,604.63,457.47
2016,4,19,13,30,116.0,418.0,2.2,19.0,518.0,534.76,405.97
2016,4,19,13,45,78.5,380.5,2.2,19.0,447.5,456.8,349.12
2016,4,19,14,0,41.0,343.0,2.2,19.0,377.0,385.01,295.56
2016,4,19,14,15,31.0,311.5,2.2,18.5,336.5,344.29,265.99
2016,4,19,14,30,21.0,280.0,2.2,18.0,296.0,295.95,229.94
2016,4,19,14,45,148.0,295.5,2.2,18.0,399.0,439.52,344.24
2016,4,19,15,0,275.0,311.0,2.2,18.0,502.0,571.85,445.45
2016,4,19,15,15,257.0,292.5,2.2,18.0,462.0,532.91,416.5
2016,4,19,15,30,239.0,274.0,2.2,18.0,422.0,485.14,381.93
2016,4,19,15,45,413.5,208.0,2.25,18.0,439.5,558.55,442.9
2016,4,19,16,0,588.0,142.0,2.3,18.0,457.0,606.15,483.1
2016,4,19,16,15,632.5,124.5,2.35,17.5,433.0,598.69,479.72
2016,4,19,16,30,677.0,107.0,2.4,17.0,409.0,586.12,472.41
2016,4,19,16,45,656.5,96.0,2.45,17.0,358.0,534.97,433.4
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,483.92,393.37
2016,4,19,17,15,580.5,77.0,2.45,16.5,253.5,417.71,340.13
2016,4,19,17,30,525.0,69.0,2.4,16.0,200.0,355.22,288.05
2016,4,19,17,45,457.0,57.0,2.4,16.0,151.5,286.86,229.2
2016,4,19,18,0,389.0,45.0,2.4,16.0,103.0,224.35,173.77
2016,4,19,18,15,259.0,31.0,2.3,16.0,63.0,144.41,102.42
2016,4,19,18,30,129.0,17.0,2.2,16.0,23.0,67.18,0.0
2016,4,19,18,45,64.5,8.5,2.15,16.0,11.5,24.9,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,16.0,1.6,15.0,28.5,12.4,0.0
2016,4,20,6,0,262.0,32.0,1.7,15.0,57.0,24.86,14.86
2016,4,20,6,15,363.5,43.5,1.75,15.0,102.0,32.47,22.71
2016,4,20,6,30,465.0,55.0,1.8,15.0,147.0,39.58,29.46
2016,4,20,6,45,542.5,61.0,1.85,15.5,200.0,41.46,31.31
2016,4,20,7,0,620.0,67.0,1.9,16.0,253.0,76.96,41.48
2016,4,20,7,15,664.0,73.0,1.85,16.0,306.5,120.02,67.61
2016,4,20,7,30,708.0,79.0,1.8,16.0,360.0,167.77,103.82
2016,4,20,7,45,740.5,83.0,1.75,16.5,413.0,219.18,146.73
2016,4,20,8,0,773.0,87.0,1.7,17.0,466.0,270.33,190.83
2016,4,20,8,15,795.5,90.5,1.65,17.0,516.5,320.91,235.34
2016,4,20,8,30,818.0,94.0,1.6,17.0,567.0,373.19,280.61
2016,4,20,8,45,833.5,97.5,1.6,17.5,613.0,424.08,323.44
2016,4,20,9,0,849.0,101.0,1.6,18.0,659.0,475.52,365.36
2016,4,20,9,15,861.5,103.5,1.55,18.0,700.5,528.12,407.28
2016,4,20,9,30,874.0,106.0,1.5,18.0,742.0,576.93,445.17
2016,4,20,9,45,884.0,108.0,1.5,18.0,777.5,623.32,480.56
2016,4,20,10,0,894.0,110.0,1.5,18.0,813.0,668.8,514.37
2016,4,20,10,15,901.0,111.5,1.5,18.0,842.5,710.68,544.84
2016,4,20,10,30,908.0,113.0,1.5,18.0,872.0,751.0,572.43
2016,4,20,10,45,906.0,118.0,1.5,18.5,891.5,786.17,594.52
2016,4,20,11,0,904.0,123.0,1.5,19.0,911.0,818.9,614.73
2016,4,20,11,15,907.0,124.0,1.5,19.0,925.0,849.33,634.42
2016,4,20,11,30,910.0,125.0,1.5,19.0,939.0,877.36,652.43
2016,4,20,11,45,907.5,127.5,1.5,19.0,944.0,899.6,666.6
2016,4,20,12,0,905.0,130.0,1.5,19.0,949.0,919.01,678.99
2016,4,20,12,15,904.5,129.5,1.5,19.0,947.0,934.37,688.81
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,946.8,696.84
2016,4,20,12,45,901.5,128.5,1.55,19.0,934.5,954.42,702.59
2016,4,20,13,0,899.0,128.0,1.6,19.0,924.0,958.97,706.52
2016,4,20,13,15,894.0,127.0,1.65,19.0,906.0,957.64,706.77
2016,4,20,13,30,889.0,126.0,1.7,19.0,888.0,953.23,705.19
2016,4,20,13,45,880.0,126.0,1.75,19.0,862.0,943.15,700.01
2016,4,20,14,0,871.0,126.0,1.8,19.0,836.0,930.17,693.05
2016,4,20,14,15,861.5,124.5,1.85,18.5,803.0,912.38,684.24
2016,4,20,14,30,852.0,123.0,1.9,18.0,770.0,896.99,677.09
2016,4,20,14,45,837.0,121.5,1.95,18.0,731.0,869.27,660.23
2016,4,20,15,0,822.0,120.0,2.0,18.0,692.0,839.34,641.85
2016,4,20,15,15,805.5,116.5,2.05,18.0,648.0,803.99,619.51
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,766.91,595.71
2016,4,20,15,45,766.5,109.5,2.15,18.0,555.5,723.72,567.17
2016,4,20,16,0,744.0,106.0,2.2,18.0,507.0,682.31,539.46
2016,4,20,16,15,715.0,101.5,2.2,17.5,455.5,632.13,504.97
2016,4,20,16,30,686.0,97.0,2.2,17.0,404.0,582.16,468.77
2016,4,20,16,45,647.5,90.5,2.25,17.0,351.5,524.43,424.82
2016,4,20,17,0,609.0,84.0,2.3,17.0,299.0,468.31,380.74
2016,4,20,17,15,554.5,76.5,2.3,16.5,247.0,404.29,329.38
2016,4,20,17,30,500.0,69.0,2.3,16.0,195.0,343.95,279.17
2016,4,20,17,45,421.0,58.5,2.3,16.0,147.0,273.28,218.64
2016,4,20,18,0,342.0,48.0,2.3,16.0,99.0,209.41,162.56
2016,4,20,18,15,171.0,35.5,2.25,15.5,61.0,118.25,84.55
2016,4,20,18,30,0.0,23.0,2.2,15.0,23.0,24.65,0.0
2016,4,20,18,45,0.0,11.5,2.15,15.0,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,36.5,18.0,1.1,15.0,21.5,16.24,0.0
2016,4,21,6,0,73.0,36.0,1.2,15.0,43.0,31.4,20.53
2016,4,21,6,15,121.0,56.5,1.3,15.0,77.0,45.5,34.12
2016,4,21,6,30,169.0,77.0,1.4,15.0,111.0,60.7,48.09
2016,4,21,6,45,201.0,97.5,1.5,15.5,150.0,75.29,61.18
2016,4,21,7,0,233.0,118.0,1.6,16.0,189.0,106.13,76.72
2016,4,21,7,15,267.0,133.5,1.65,16.0,229.5,136.92,97.95
2016,4,21,7,30,301.0,149.0,1.7,16.0,270.0,171.23,124.06
2016,4,21,7,45,320.0,169.0,1.8,16.0,313.5,209.57,155.38
2016,4,21,8,0,339.0,189.0,1.9,16.0,357.0,249.94,188.87
2016,4,21,8,15,304.0,218.5,1.95,16.0,381.0,283.34,218.07
2016,4,21,8,30,269.0,248.0,2.0,16.0,405.0,313.32,243.66
2016,4,21,8,45,338.0,253.5,2.1,16.5,466.5,362.28,281.91
2016,4,21,9,0,407.0,259.0,2.2,17.0,528.0,413.82,322.1
2016,4,21,9,15,357.5,292.0,2.25,17.0,539.0,442.58,344.71
2016,4,21,9,30,308.0,325.0,2.3,17.0,550.0,463.06,360.31
2016,4,21,9,45,310.0,342.5,2.35,17.0,578.5,495.98,385.29
2016,4,21,10,0,312.0,360.0,2.4,17.0,607.0,528.7,409.69
2016,4,21,10,15,413.5,335.0,2.35,17.0,674.5,587.76,454.93
2016,4,21,10,30,515.0,310.0,2.3,17.0,742.0,655.55,505.75
2016,4,21,10,45,446.0,349.5,2.3,17.0,730.5,661.41,507.86
2016,4,21,11,0,377.0,389.0,2.3,17.0,719.0,662.97,507.05
2016,4,21,11,15,613.5,270.0,2.3,17.0,816.5,755.09,579.34
2016,4,21,11,30,850.0,151.0,2.3,17.0,914.0,856.16,651.99
2016,4,21,11,45,858.5,147.0,2.3,17.0,922.0,878.75,666.28
2016,4,21,12,0,867.0,143.0,2.3,17.0,930.0,900.65,680.88
2016,4,21,12,15,545.0,297.0,2.35,17.0,792.0,785.7,598.01
2016,4,21,12,30,223.0,451.0,2.4,17.0,654.0,650.73,493.74
2016,4,21,12,45,217.5,446.5,2.5,17.5,642.5,646.73,491.54
2016,4,21,13,0,212.0,442.0,2.6,18.0,631.0,641.78,487.74
2016,4,21,13,15,208.0,433.0,2.65,18.0,615.5,632.72,481.87
2016,4,21,13,30,204.0,424.0,2.7,18.0,600.0,622.76,475.41
2016,4,21,13,45,132.5,396.0,2.8,18.0,509.5,530.05,407.07
2016,4,21,14,0,61.0,368.0,2.9,18.0,419.0,429.59,331.55
2016,4,21,14,15,174.5,358.5,2.95,18.0,494.0,531.38,412.44
2016,4,21,14,30,288.0,349.0,3.0,18.0,569.0,630.45,488.61
2016,4,21,14,45,348.5,314.0,3.1,18.0,567.0,643.27,500.69
2016,4,21,15,0,409.0,279.0,3.2,18.0,565.0,660.25,516.18
2016,4,21,15,15,216.5,256.0,3.2,17.5,406.5,460.19,364.48
2016,4,21,15,30,24.0,233.0,3.2,17.0,248.0,252.06,199.15
2016,4,21,15,45,150.0,228.5,3.25,17.0,311.0,361.81,290.82
2016,4,21,16,0,276.0,224.0,3.3,17.0,374.0,456.25,367.6
2016,4,21,16,15,317.0,194.0,3.3,17.0,349.5,443.82,359.45
2016,4,21,16,30,358.0,164.0,3.3,17.0,325.0,427.24,348.12
2016,4,21,16,45,339.5,146.0,3.3,17.0,283.5,382.79,313.08
2016,4,21,17,0,321.0,128.0,3.3,17.0,242.0,338.99,277.83
2016,4,21,17,15,297.5,108.5,3.25,16.5,201.0,291.46,239.02
2016,4,21,17,30,274.0,89.0,3.2,16.0,160.0,245.29,200.16
2016,4,21,17,45,338.5,66.0,3.2,16.0,132.5,243.67,195.99
2016,4,21,18,0,403.0,43.0,3.2,16.0,105.0,229.62,179.1
2016,4,21,18,15,277.5,31.0,3.15,15.5,66.0,152.13,110.2
2016,4,21,18,30,152.0,19.0,3.1,15.0,27.0,78.34,8.31
2016,4,21,18,45,76.0,9.5,3.1,15.0,13.5,29.16,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,5.5,15.0,16.5,15.93,0.0
2016,4,22,6,0,0.0,33.0,5.6,15.0,33.0,31.23,20.53
2016,4,22,6,15,16.5,53.5,5.6,15.0,57.0,48.14,36.42
2016,4,22,6,30,33.0,74.0,5.6,15.0,81.0,65.28,52.14
2016,4,22,6,45,45.0,96.5,5.65,15.0,109.0,83.81,68.88
2016,4,22,7,0,57.0,119.0,5.7,15.0,137.0,107.11,83.35
2016,4,22,7,15,67.0,141.5,5.7,15.0,166.0,131.73,102.83
2016,4,22,7,30,77.0,164.0,5.7,15.0,195.0,157.61,123.63
2016,4,22,7,45,53.5,177.0,5.7,15.0,200.5,170.03,134.76
2016,4,22,8,0,30.0,190.0,5.7,15.0,206.0,179.8,143.45
2016,4,22,8,15,245.0,197.5,5.75,15.0,340.0,248.53,194.69
2016,4,22,8,30,460.0,205.0,5.8,15.0,474.0,343.55,269.49
2016,4,22,8,45,232.0,196.0,5.85,15.5,332.0,270.3,214.53
2016,4,22,9,0,4.0,187.0,5.9,16.0,190.0,179.96,142.13
2016,4,22,9,15,7.0,208.5,6.0,16.0,213.5,202.09,159.77
2016,4,22,9,30,10.0,230.0,6.1,16.0,237.0,224.57,177.5
2016,4,22,9,45,12.0,246.0,6.2,16.0,255.5,241.7,190.88
2016,4,22,10,0,14.0,262.0,6.3,16.0,274.0,259.05,204.42
2016,4,22,10,15,15.0,273.0,6.45,16.0,286.0,271.25,213.85
2016,4,22,10,30,16.0,284.0,6.6,16.0,298.0,283.53,223.37
2016,4,22,10,45,38.0,342.5,6.75,16.0,376.0,354.76,279.67
2016,4,22,11,0,60.0,401.0,6.9,16.0,454.0,429.81,338.22
2016,4,22,11,15,47.5,388.0,7.1,16.0,431.0,411.28,323.42
2016,4,22,11,30,35.0,375.0,7.3,16.0,408.0,391.63,307.86
2016,4,22,11,45,22.5,305.5,7.55,16.0,327.0,316.29,248.91
2016,4,22,12,0,10.0,236.0,7.8,16.0,246.0,237.71,186.64
2016,4,22,12,15,12.0,258.5,7.85,15.5,270.0,261.91,206.36
2016,4,22,12,30,14.0,281.0,7.9,15.0,294.0,286.31,226.19
