Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,12,45,11.5,252.5,8.0,15.0,263.5,256.63,202.66
2016,4,22,13,0,9.0,224.0,8.1,15.0,233.0,226.71,178.87
2016,4,22,13,15,281.0,267.5,8.05,15.0,510.0,536.94,434.34
2016,4,22,13,30,553.0,311.0,8.0,15.0,787.0,842.45,673.41
2016,4,22,13,45,700.5,223.0,7.95,15.0,808.0,890.62,713.67
2016,4,22,14,0,848.0,135.0,7.9,15.0,829.0,927.35,741.76
2016,4,22,14,15,840.5,133.0,7.85,15.0,798.5,911.19,730.42
2016,4,22,14,30,833.0,131.0,7.8,15.0,768.0,892.32,717.35
2016,4,22,14,45,830.0,125.0,7.75,15.0,733.0,870.46,702.1
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,845.93,684.88
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,812.16,660.76
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,776.59,635.16
2016,4,22,15,45,784.0,107.0,7.75,15.0,566.0,737.67,606.9
2016,4,22,16,0,771.0,101.0,7.8,15.0,520.0,697.26,577.18
2016,4,22,16,15,743.5,97.0,7.7,15.0,468.5,650.03,541.37
2016,4,22,16,30,716.0,93.0,7.6,15.0,417.0,600.5,501.82
2016,4,22,16,45,676.5,88.0,7.5,15.0,364.0,542.56,454.47
2016,4,22,17,0,637.0,83.0,7.4,15.0,311.0,486.27,407.4
2016,4,22,17,15,582.0,76.5,7.2,14.5,258.5,421.72,352.91
2016,4,22,17,30,527.0,70.0,7.0,14.0,206.0,360.82,299.97
2016,4,22,17,45,438.0,61.0,6.8,14.0,156.5,285.64,233.49
2016,4,22,18,0,349.0,52.0,6.6,14.0,107.0,217.45,172.27
2016,4,22,18,15,225.5,37.0,6.45,13.5,67.5,140.09,103.38
2016,4,22,18,30,102.0,22.0,6.3,13.0,28.0,67.77,14.18
2016,4,22,18,45,51.0,11.0,6.2,13.0,14.0,24.22,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,14.66,0.85
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,29.16,19.07
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,37.37,27.21
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,45.08,34.51
2016,4,23,6,45,505.5,70.5,4.95,14.0,205.5,53.6,42.34
2016,4,23,7,0,569.0,79.0,5.0,14.0,256.0,91.86,53.46
2016,4,23,7,15,614.0,85.5,4.9,14.0,308.5,133.16,80.71
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,179.26,117.08
2016,4,23,7,45,690.0,97.5,4.7,14.5,412.5,226.14,157.35
2016,4,23,8,0,721.0,103.0,4.6,15.0,464.0,276.03,201.28
2016,4,23,8,15,745.0,107.0,4.6,15.0,513.5,325.22,245.48
2016,4,23,8,30,769.0,111.0,4.6,15.0,563.0,379.36,293.22
2016,4,23,8,45,786.5,114.0,4.7,15.0,608.5,428.24,336.28
2016,4,23,9,0,804.0,117.0,4.8,15.0,654.0,477.91,379.14
2016,4,23,9,15,818.0,119.5,4.85,15.0,694.5,525.9,419.71
2016,4,23,9,30,832.0,122.0,4.9,15.0,735.0,573.89,459.4
2016,4,23,9,45,854.0,117.5,4.95,15.0,772.5,622.45,498.82
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,668.39,535.63
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,709.43,567.87
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,748.95,597.07
2016,4,23,10,45,894.5,117.0,5.2,15.5,888.0,784.43,621.88
2016,4,23,11,0,899.0,118.0,5.3,16.0,909.0,817.89,645.05
2016,4,23,11,15,902.0,119.0,5.2,16.0,923.0,847.96,665.85
2016,4,23,11,30,905.0,120.0,5.1,16.0,937.0,875.63,684.8
2016,4,23,11,45,904.5,121.0,5.05,16.0,942.0,897.79,700.03
2016,4,23,12,0,904.0,122.0,5.0,16.0,947.0,917.19,713.31
2016,4,23,12,15,903.0,122.0,5.0,16.0,945.0,932.33,723.97
2016,4,23,12,30,902.0,122.0,5.0,16.0,943.0,944.54,732.68
2016,4,23,12,45,897.0,123.5,5.05,16.0,932.0,951.61,738.22
2016,4,23,13,0,892.0,125.0,5.1,16.0,921.0,955.64,741.77
2016,4,23,13,15,887.5,124.0,5.3,16.0,903.5,954.56,742.89
2016,4,23,13,30,883.0,123.0,5.5,16.0,886.0,950.44,741.94
2016,4,23,13,45,867.5,127.0,5.7,16.0,858.5,938.33,735.3
2016,4,23,14,0,852.0,131.0,5.9,16.0,831.0,923.51,726.72
2016,4,23,14,15,842.5,129.0,6.0,16.0,799.0,910.44,718.89
2016,4,23,14,30,833.0,127.0,6.1,16.0,767.0,889.7,705.46
2016,4,23,14,45,815.5,127.0,6.25,16.0,727.5,861.62,686.85
2016,4,23,15,0,798.0,127.0,6.4,16.0,688.0,831.51,666.61
2016,4,23,15,15,781.5,124.0,6.4,15.5,645.0,797.16,643.66
2016,4,23,15,30,765.0,121.0,6.4,15.0,602.0,761.16,619.22
2016,4,23,15,45,742.0,117.5,6.45,15.0,554.0,720.99,590.29
2016,4,23,16,0,719.0,114.0,6.5,15.0,506.0,677.39,558.36
2016,4,23,16,15,690.0,109.5,6.5,15.0,456.0,627.93,520.53
2016,4,23,16,30,661.0,105.0,6.5,15.0,406.0,578.71,481.58
2016,4,23,16,45,622.5,98.5,6.5,15.0,354.0,521.73,435.51
2016,4,23,17,0,584.0,92.0,6.5,15.0,302.0,466.38,389.69
2016,4,23,17,15,529.5,84.0,6.4,14.5,251.0,402.49,336.17
2016,4,23,17,30,475.0,76.0,6.3,14.0,200.0,342.25,284.22
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,268.13,219.14
2016,4,23,18,0,306.0,55.0,6.2,14.0,104.0,204.22,161.95
2016,4,23,18,15,197.5,38.5,6.15,14.0,65.5,132.23,97.88
2016,4,23,18,30,89.0,22.0,6.1,14.0,27.0,59.2,16.82
2016,4,23,18,45,44.5,11.0,6.1,14.0,13.5,22.61,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,13.5,8.05,13.0,13.5,13.02,1.41
2016,4,24,6,0,0.0,27.0,8.2,13.0,27.0,26.07,16.64
2016,4,24,6,15,0.0,47.5,8.15,13.0,47.5,44.9,33.99
2016,4,24,6,30,0.0,68.0,8.1,13.0,68.0,63.2,50.79
2016,4,24,6,45,4.5,90.0,8.1,13.5,91.5,82.71,64.94
2016,4,24,7,0,9.0,112.0,8.1,14.0,115.0,103.45,82.17
2016,4,24,7,15,17.0,132.5,8.05,14.0,139.0,124.03,98.98
2016,4,24,7,30,25.0,153.0,8.0,14.0,163.0,145.56,116.43
2016,4,24,7,45,333.0,145.5,7.95,14.0,312.5,192.28,143.71
2016,4,24,8,0,641.0,138.0,7.9,14.0,462.0,287.69,215.41
2016,4,24,8,15,443.0,197.0,7.85,14.0,432.0,309.48,241.68
2016,4,24,8,30,245.0,256.0,7.8,14.0,402.0,314.44,250.83
2016,4,24,8,45,512.0,198.0,7.8,14.0,532.5,387.49,309.68
2016,4,24,9,0,779.0,140.0,7.8,14.0,663.0,486.69,391.58
2016,4,24,9,15,794.5,143.0,7.75,14.0,704.0,537.9,435.19
2016,4,24,9,30,810.0,146.0,7.7,14.0,745.0,586.19,475.77
2016,4,24,9,45,834.0,141.0,7.7,14.5,783.5,632.23,513.16
2016,4,24,10,0,858.0,136.0,7.7,15.0,822.0,678.62,550.06
2016,4,24,10,15,866.0,138.0,7.75,15.0,851.0,720.66,583.78
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,762.02,615.84
2016,4,24,10,45,877.5,142.0,7.9,15.5,900.5,797.23,641.0
2016,4,24,11,0,881.0,144.0,8.0,16.0,921.0,830.42,664.49
2016,4,24,11,15,884.0,144.5,8.2,16.0,935.0,859.63,686.51
2016,4,24,11,30,887.0,145.0,8.4,16.0,949.0,886.5,706.84
2016,4,24,11,45,881.0,150.0,8.65,16.0,952.5,907.44,722.96
2016,4,24,12,0,875.0,155.0,8.9,16.0,956.0,925.53,737.07
2016,4,24,12,15,874.5,155.0,9.1,15.5,954.0,940.88,750.53
2016,4,24,12,30,874.0,155.0,9.3,15.0,952.0,953.44,762.07
2016,4,24,12,45,858.5,162.5,9.5,15.0,938.5,961.17,768.7
2016,4,24,13,0,843.0,170.0,9.7,15.0,925.0,961.99,770.29
2016,4,24,13,15,838.0,169.0,9.8,15.0,907.0,960.97,770.34
2016,4,24,13,30,833.0,168.0,9.9,15.0,889.0,957.01,768.32
2016,4,24,13,45,812.5,174.0,10.05,15.0,860.5,943.01,758.97
2016,4,24,14,0,792.0,180.0,10.2,15.0,832.0,926.41,747.74
2016,4,24,14,15,728.5,195.5,10.25,14.5,777.5,882.47,716.75
2016,4,24,14,30,665.0,211.0,10.3,14.0,723.0,833.91,681.91
2016,4,24,14,45,691.5,196.0,10.4,14.0,705.0,831.84,681.91
2016,4,24,15,0,718.0,181.0,10.5,14.0,687.0,826.22,679.17
2016,4,24,15,15,699.0,176.0,10.55,14.0,643.5,789.72,652.19
2016,4,24,15,30,680.0,171.0,10.6,14.0,600.0,751.86,623.82
2016,4,24,15,45,654.5,165.5,10.65,14.0,552.5,707.27,589.23
2016,4,24,16,0,629.0,160.0,10.7,14.0,505.0,662.19,553.81
2016,4,24,16,15,596.5,152.5,10.75,13.5,454.0,609.78,512.87
2016,4,24,16,30,564.0,145.0,10.8,13.0,403.0,555.69,469.78
2016,4,24,16,45,531.0,133.0,10.85,13.0,352.5,500.23,423.85
2016,4,24,17,0,498.0,121.0,10.9,13.0,302.0,446.23,378.19
2016,4,24,17,15,440.5,109.0,10.95,13.0,250.0,380.49,321.5
2016,4,24,17,30,383.0,97.0,11.0,13.0,198.0,319.05,267.39
2016,4,24,17,45,314.0,81.0,11.05,13.0,151.0,252.36,208.05
2016,4,24,18,0,245.0,65.0,11.1,13.0,104.0,191.87,153.53
2016,4,24,18,15,151.0,44.5,11.15,12.5,65.5,117.38,87.75
2016,4,24,18,30,57.0,24.0,11.2,12.0,27.0,52.46,18.49
2016,4,24,18,45,28.5,12.0,11.3,12.0,13.5,19.41,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,161.5,19.0,7.75,11.5,37.5,14.14,3.1
2016,4,25,6,0,323.0,38.0,7.7,12.0,75.0,29.38,19.67
2016,4,25,6,15,420.0,48.0,7.7,12.0,123.0,35.34,25.73
2016,4,25,6,30,517.0,58.0,7.7,12.0,171.0,40.94,31.13
2016,4,25,6,45,585.5,64.0,7.75,12.0,224.5,53.51,33.12
2016,4,25,7,0,654.0,70.0,7.8,12.0,278.0,94.59,51.83
2016,4,25,7,15,696.0,75.0,7.75,12.0,332.5,138.98,82.48
2016,4,25,7,30,738.0,80.0,7.7,12.0,387.0,191.09,125.17
2016,4,25,7,45,769.0,83.5,7.7,12.5,440.5,240.19,168.59
2016,4,25,8,0,800.0,87.0,7.7,13.0,494.0,292.26,215.77
2016,4,25,8,15,822.5,90.0,7.6,13.0,545.0,343.87,263.38
2016,4,25,8,30,845.0,93.0,7.5,13.0,596.0,397.12,311.9
2016,4,25,8,45,860.0,96.5,7.45,13.0,642.5,452.81,361.63
2016,4,25,9,0,875.0,100.0,7.4,13.0,689.0,504.94,407.51
2016,4,25,9,15,888.0,102.0,7.35,13.0,731.0,554.84,450.63
2016,4,25,9,30,901.0,104.0,7.3,13.0,773.0,604.46,492.57
2016,4,25,9,45,903.5,109.5,7.3,13.5,807.0,650.41,529.69
2016,4,25,10,0,906.0,115.0,7.3,14.0,841.0,694.81,564.67
2016,4,25,10,15,913.5,116.5,7.35,14.0,870.5,737.25,598.7
2016,4,25,10,30,921.0,118.0,7.4,14.0,900.0,778.15,629.33
2016,4,25,10,45,924.0,120.0,7.5,14.0,921.0,814.38,656.42
2016,4,25,11,0,927.0,122.0,7.6,14.0,942.0,848.42,681.82
2016,4,25,11,15,930.0,122.5,7.7,14.0,956.0,878.72,704.4
2016,4,25,11,30,933.0,123.0,7.8,14.0,970.0,906.54,725.15
2016,4,25,11,45,932.5,124.5,7.9,14.0,975.5,929.71,742.48
2016,4,25,12,0,932.0,126.0,8.0,14.0,981.0,950.06,757.81
2016,4,25,12,15,931.0,125.5,8.1,14.0,978.5,965.09,769.3
2016,4,25,12,30,930.0,125.0,8.2,14.0,976.0,977.11,778.69
2016,4,25,12,45,921.0,129.0,8.3,14.0,963.5,983.16,783.79
2016,4,25,13,0,912.0,133.0,8.4,14.0,951.0,986.07,786.73
2016,4,25,13,15,907.5,132.0,8.45,14.0,932.5,985.04,786.68
2016,4,25,13,30,903.0,131.0,8.5,14.0,914.0,980.91,784.48
2016,4,25,13,45,899.0,128.0,8.55,14.0,889.0,972.11,778.94
2016,4,25,14,0,895.0,125.0,8.6,14.0,864.0,960.25,771.24
2016,4,25,14,15,886.0,123.0,8.6,14.0,831.0,941.91,758.6
2016,4,25,14,30,877.0,121.0,8.6,14.0,798.0,920.82,743.97
2016,4,25,14,45,866.5,118.5,8.65,14.0,759.5,900.4,730.09
2016,4,25,15,0,856.0,116.0,8.7,14.0,721.0,872.43,710.45
2016,4,25,15,15,840.0,113.0,8.7,14.0,676.5,837.04,684.92
2016,4,25,15,30,824.0,110.0,8.7,14.0,632.0,799.83,657.87
2016,4,25,15,45,803.5,106.5,8.75,14.0,583.0,756.97,626.31
2016,4,25,16,0,783.0,103.0,8.8,14.0,534.0,713.04,593.59
2016,4,25,16,15,755.0,99.0,8.75,13.5,482.0,662.39,555.94
2016,4,25,16,30,727.0,95.0,8.7,13.0,430.0,614.55,518.7
2016,4,25,16,45,688.5,90.0,8.65,13.0,376.0,556.63,470.95
2016,4,25,17,0,650.0,85.0,8.6,13.0,322.0,500.23,423.41
2016,4,25,17,15,596.5,78.0,8.5,13.0,269.0,435.09,367.37
2016,4,25,17,30,543.0,71.0,8.4,13.0,216.0,373.46,312.95
2016,4,25,17,45,461.5,62.0,8.35,13.0,165.5,300.51,247.94
2016,4,25,18,0,380.0,53.0,8.3,13.0,115.0,234.35,187.88
2016,4,25,18,15,260.0,39.0,8.15,12.5,74.0,156.16,118.04
2016,4,25,18,30,140.0,25.0,8.0,12.0,33.0,85.92,38.3
2016,4,25,18,45,70.0,12.5,7.9,12.0,16.5,31.14,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,11.0,7.0,6.88,0.0
2016,4,26,5,45,45.0,26.0,5.1,11.5,31.0,22.97,9.85
2016,4,26,6,0,90.0,45.0,5.1,12.0,55.0,38.67,27.81
2016,4,26,6,15,134.5,65.5,5.1,12.0,90.5,52.24,40.74
2016,4,26,6,30,179.0,86.0,5.1,12.0,126.0,67.19,54.61
2016,4,26,6,45,201.5,107.5,5.15,12.5,164.0,88.0,66.69
2016,4,26,7,0,224.0,129.0,5.2,13.0,202.0,119.61,88.07
2016,4,26,7,15,260.0,143.5,5.2,13.0,242.0,150.05,110.35
2016,4,26,7,30,296.0,158.0,5.2,13.0,282.0,184.15,137.35
2016,4,26,7,45,471.5,145.0,5.2,13.0,372.5,225.92,166.9
2016,4,26,8,0,647.0,132.0,5.2,13.0,463.0,288.64,216.45
2016,4,26,8,15,535.0,176.0,5.1,13.0,468.0,325.02,252.48
2016,4,26,8,30,423.0,220.0,5.0,13.0,473.0,349.22,276.41
2016,4,26,8,45,575.0,188.0,4.9,13.5,560.5,408.78,324.76
2016,4,26,9,0,727.0,156.0,4.8,14.0,648.0,481.3,383.68
2016,4,26,9,15,565.5,230.5,4.7,14.0,627.5,499.85,399.05
2016,4,26,9,30,404.0,305.0,4.6,14.0,607.0,505.25,402.31
2016,4,26,9,45,457.0,297.0,4.6,14.0,653.0,547.48,436.28
2016,4,26,10,0,510.0,289.0,4.6,14.0,699.0,596.22,474.77
2016,4,26,10,15,516.0,301.0,4.7,14.0,729.0,633.86,503.79
2016,4,26,10,30,522.0,313.0,4.8,14.0,759.0,670.99,532.15
2016,4,26,10,45,659.0,248.5,4.95,14.5,825.0,735.13,583.32
2016,4,26,11,0,796.0,184.0,5.1,15.0,891.0,806.13,637.88
2016,4,26,11,15,667.0,265.0,5.25,15.0,863.5,802.3,632.69
2016,4,26,11,30,538.0,346.0,5.4,15.0,836.0,791.27,621.17
2016,4,26,11,45,455.0,380.0,5.6,15.0,796.0,767.71,602.46
2016,4,26,12,0,372.0,414.0,5.8,15.0,756.0,738.38,579.18
2016,4,26,12,15,352.0,421.5,5.95,14.5,744.5,737.53,579.8
2016,4,26,12,30,332.0,429.0,6.1,14.0,733.0,735.07,579.09
2016,4,26,12,45,356.5,413.5,6.35,14.0,736.5,749.24,591.74
2016,4,26,13,0,381.0,398.0,6.6,14.0,740.0,762.23,603.52
2016,4,26,13,15,590.0,286.5,6.75,14.0,804.5,854.89,681.09
2016,4,26,13,30,799.0,175.0,6.9,14.0,869.0,935.82,744.85
2016,4,26,13,45,797.0,169.5,7.1,14.0,845.5,927.23,739.82
2016,4,26,14,0,795.0,164.0,7.3,14.0,822.0,915.8,733.11
2016,4,26,14,15,785.0,161.5,7.35,14.0,790.5,897.41,720.66
2016,4,26,14,30,775.0,159.0,7.4,14.0,759.0,876.55,706.42
2016,4,26,14,45,765.0,154.5,7.45,14.0,722.5,851.25,688.84
2016,4,26,15,0,755.0,150.0,7.5,14.0,686.0,827.13,672.16
2016,4,26,15,15,737.5,146.5,7.5,14.0,643.0,792.51,647.2
2016,4,26,15,30,720.0,143.0,7.5,14.0,600.0,756.42,621.01
2016,4,26,15,45,708.0,134.5,7.5,14.0,555.0,717.83,592.68
2016,4,26,16,0,696.0,126.0,7.5,14.0,510.0,677.87,563.01
2016,4,26,16,15,698.0,106.0,7.45,13.5,459.5,633.68,530.25
2016,4,26,16,30,700.0,86.0,7.4,13.0,409.0,587.03,494.62
2016,4,26,16,45,607.0,92.0,7.4,13.0,348.0,508.09,429.13
2016,4,26,17,0,514.0,98.0,7.4,13.0,287.0,434.68,367.06
2016,4,26,17,15,447.0,94.0,7.4,13.0,239.5,368.21,310.18
2016,4,26,17,30,380.0,90.0,7.4,13.0,192.0,310.75,259.71
2016,4,26,17,45,316.0,75.0,7.4,13.0,147.5,247.27,203.58
2016,4,26,18,0,252.0,60.0,7.4,13.0,103.0,189.47,151.66
2016,4,26,18,15,166.0,42.5,7.25,12.5,66.5,119.8,90.21
2016,4,26,18,30,80.0,25.0,7.1,12.0,30.0,61.78,29.25
2016,4,26,18,45,40.0,12.5,7.0,12.0,15.0,23.15,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.0,3.7,13.0,1.0,0.0,0.0
2016,4,27,5,30,0.0,2.0,3.9,13.0,2.0,1.97,0.0
2016,4,27,5,45,0.0,10.0,4.1,13.0,10.0,9.64,1.22
2016,4,27,6,0,0.0,18.0,4.3,13.0,18.0,17.36,9.4
2016,4,27,6,15,0.0,29.0,4.45,13.0,29.0,27.99,19.21
2016,4,27,6,30,0.0,40.0,4.6,13.0,40.0,38.63,28.99
2016,4,27,6,45,0.0,53.0,4.75,13.5,53.0,51.21,38.22
2016,4,27,7,0,0.0,66.0,4.9,14.0,66.0,63.78,48.85
2016,4,27,7,15,0.0,79.0,5.15,14.0,79.0,76.01,59.13
2016,4,27,7,30,0.0,92.0,5.4,14.0,92.0,88.28,69.3
2016,4,27,7,45,0.0,123.5,5.65,14.0,123.5,117.33,93.4
2016,4,27,8,0,0.0,155.0,5.9,14.0,155.0,146.36,117.18
2016,4,27,8,15,14.0,192.0,6.3,14.0,200.5,185.0,148.38
2016,4,27,8,30,28.0,229.0,6.7,14.0,246.0,220.45,176.86
2016,4,27,8,45,20.0,226.5,7.1,14.0,239.0,222.14,178.0
2016,4,27,9,0,12.0,224.0,7.5,14.0,232.0,217.98,174.33
2016,4,27,9,15,6.0,184.0,7.7,14.0,188.0,179.11,142.38
2016,4,27,9,30,0.0,144.0,7.9,14.0,144.0,138.64,109.02
2016,4,27,9,45,9.5,215.0,8.15,14.0,222.5,211.58,168.36
2016,4,27,10,0,19.0,286.0,8.4,14.0,301.0,285.08,227.36
2016,4,27,10,15,18.0,290.0,8.5,14.0,305.0,289.64,230.65
2016,4,27,10,30,17.0,294.0,8.6,14.0,309.0,294.06,233.92
2016,4,27,10,45,226.5,329.0,8.75,14.0,531.0,484.02,390.47
2016,4,27,11,0,436.0,364.0,8.9,14.0,753.0,692.11,556.73
2016,4,27,11,15,648.5,263.0,8.9,13.5,850.5,786.85,636.86
2016,4,27,11,30,861.0,162.0,8.9,13.0,948.0,888.85,718.16
2016,4,27,11,45,856.0,167.5,8.95,13.0,952.5,911.14,734.69
2016,4,27,12,0,851.0,173.0,9.0,13.0,957.0,930.72,749.48
2016,4,27,12,15,851.0,173.0,9.0,13.0,955.5,946.65,761.46
2016,4,27,12,30,851.0,173.0,9.0,13.0,954.0,959.85,771.48
2016,4,27,12,45,841.5,177.0,9.05,13.0,942.5,965.43,776.07
2016,4,27,13,0,832.0,181.0,9.1,13.0,931.0,968.07,778.6
2016,4,27,13,15,827.0,180.0,9.15,13.0,913.0,966.97,778.47
2016,4,27,13,30,822.0,179.0,9.2,13.0,895.0,962.98,776.3
2016,4,27,13,45,822.5,172.5,9.25,13.0,872.0,955.61,771.71
2016,4,27,14,0,823.0,166.0,9.3,13.0,849.0,945.28,765.01
2016,4,27,14,15,679.0,216.0,9.3,13.0,765.0,863.01,703.18
2016,4,27,14,30,535.0,266.0,9.3,13.0,681.0,775.9,633.25
2016,4,27,14,45,471.5,275.5,9.35,13.0,628.0,722.87,591.47
2016,4,27,15,0,408.0,285.0,9.4,13.0,575.0,670.57,549.77
2016,4,27,15,15,409.5,264.5,9.4,13.0,540.5,642.38,529.04
2016,4,27,15,30,411.0,244.0,9.4,13.0,506.0,612.55,506.77
2016,4,27,15,45,350.5,236.0,9.4,13.0,447.5,537.59,446.55
2016,4,27,16,0,290.0,228.0,9.4,13.0,389.0,474.1,394.72
2016,4,27,16,15,291.5,204.5,9.4,13.0,353.0,440.77,368.66
2016,4,27,16,30,293.0,181.0,9.4,13.0,317.0,406.35,341.25
2016,4,27,16,45,319.5,154.0,9.45,13.0,286.5,382.83,322.87
2016,4,27,17,0,346.0,127.0,9.5,13.0,256.0,364.57,308.02
2016,4,27,17,15,290.5,117.0,9.5,13.0,213.5,300.76,253.22
2016,4,27,17,30,235.0,107.0,9.5,13.0,171.0,250.15,208.76
2016,4,27,17,45,189.5,87.0,9.5,13.0,131.0,196.66,161.53
2016,4,27,18,0,144.0,67.0,9.5,13.0,91.0,147.02,117.26
2016,4,27,18,15,85.0,46.0,9.5,12.5,59.0,89.24,66.61
2016,4,27,18,30,26.0,25.0,9.5,12.0,27.0,40.0,18.92
2016,4,27,18,45,13.0,12.5,9.5,12.0,13.5,15.84,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,5.5,7.7,12.0,5.5,0.0,0.0
2016,4,28,5,30,0.0,11.0,7.7,12.0,11.0,10.81,0.0
2016,4,28,5,45,111.0,29.5,7.75,12.0,43.5,24.53,12.65
2016,4,28,6,0,222.0,48.0,7.8,12.0,76.0,36.79,26.37
2016,4,28,6,15,312.0,61.0,7.75,12.0,121.5,45.5,34.85
2016,4,28,6,30,402.0,74.0,7.7,12.0,167.0,53.76,42.66
2016,4,28,6,45,470.0,83.0,7.65,12.5,218.0,73.79,48.48
2016,4,28,7,0,538.0,92.0,7.6,13.0,269.0,111.9,69.04
2016,4,28,7,15,485.0,114.5,7.5,13.0,295.0,153.44,103.38
2016,4,28,7,30,432.0,137.0,7.4,13.0,321.0,189.31,136.45
2016,4,28,7,45,569.5,124.5,7.3,13.0,399.5,234.09,171.12
2016,4,28,8,0,707.0,112.0,7.2,13.0,478.0,292.67,219.6
2016,4,28,8,15,731.5,116.0,7.1,13.0,527.5,341.45,263.99
2016,4,28,8,30,756.0,120.0,7.0,13.0,577.0,392.17,309.56
2016,4,28,8,45,778.0,122.0,6.95,13.5,623.5,444.68,355.24
2016,4,28,9,0,800.0,124.0,6.9,14.0,670.0,495.17,398.32
2016,4,28,9,15,814.5,126.5,6.8,14.0,710.5,543.14,439.12
2016,4,28,9,30,829.0,129.0,6.7,14.0,751.0,591.16,479.04
2016,4,28,9,45,853.5,123.5,6.6,14.5,790.0,640.05,518.0
2016,4,28,10,0,878.0,118.0,6.5,15.0,829.0,686.71,554.4
2016,4,28,10,15,885.5,119.5,6.4,15.0,857.5,727.93,586.43
2016,4,28,10,30,893.0,121.0,6.3,15.0,886.0,767.67,615.34
2016,4,28,10,45,894.0,125.0,6.25,15.0,906.5,803.11,640.97
2016,4,28,11,0,895.0,129.0,6.2,15.0,927.0,836.35,664.82
2016,4,28,11,15,898.0,129.5,6.2,15.0,941.0,865.62,685.88
2016,4,28,11,30,901.0,130.0,6.2,15.0,955.0,892.52,705.19
2016,4,28,11,45,899.0,132.5,6.2,15.0,959.5,914.49,720.9
2016,4,28,12,0,897.0,135.0,6.2,15.0,964.0,933.71,734.68
2016,4,28,12,15,897.0,135.0,6.35,15.0,962.0,949.49,746.87
2016,4,28,12,30,897.0,135.0,6.5,15.0,960.0,962.43,757.11
2016,4,28,12,45,899.5,131.5,6.65,15.0,951.5,971.3,764.54
2016,4,28,13,0,902.0,128.0,6.8,15.0,943.0,977.16,769.93
2016,4,28,13,15,898.5,127.0,6.95,15.0,925.5,976.87,770.97
2016,4,28,13,30,895.0,126.0,7.1,15.0,908.0,973.51,769.92
2016,4,28,13,45,890.0,124.5,7.25,15.0,883.5,965.21,765.35
2016,4,28,14,0,885.0,123.0,7.4,15.0,859.0,953.94,758.7
2016,4,28,14,15,876.5,121.5,7.55,15.0,827.0,936.57,747.58
2016,4,28,14,30,868.0,120.0,7.7,15.0,795.0,916.49,734.49
2016,4,28,14,45,761.5,154.5,7.85,15.0,725.5,850.97,687.03
2016,4,28,15,0,655.0,189.0,8.0,15.0,656.0,785.69,639.15
2016,4,28,15,15,552.5,211.0,8.05,14.5,588.5,705.78,577.57
2016,4,28,15,30,450.0,233.0,8.1,14.0,521.0,633.23,520.31
2016,4,28,15,45,379.5,229.0,8.2,14.0,459.5,553.15,456.78
2016,4,28,16,0,309.0,225.0,8.3,14.0,398.0,485.51,402.01
2016,4,28,16,15,305.0,203.0,8.25,13.5,359.5,449.24,374.37
2016,4,28,16,30,301.0,181.0,8.2,13.0,321.0,412.28,345.56
2016,4,28,16,45,457.0,138.0,8.2,13.0,322.0,462.26,389.9
2016,4,28,17,0,613.0,95.0,8.2,13.0,323.0,493.11,417.01
2016,4,28,17,15,560.0,87.5,8.15,12.5,270.5,428.91,362.6
2016,4,28,17,30,507.0,80.0,8.1,12.0,218.0,368.14,309.78
2016,4,28,17,45,424.0,70.0,8.05,12.0,168.5,292.97,243.12
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,227.77,184.13
2016,4,28,18,15,229.5,44.5,7.85,12.0,78.5,153.06,117.44
2016,4,28,18,30,118.0,29.0,7.7,12.0,38.0,80.92,45.64
2016,4,28,18,45,59.0,14.5,7.55,12.0,19.0,30.52,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.0,4.55,12.0,1.0,0.0,0.0
2016,4,29,5,30,0.0,2.0,4.4,12.0,2.0,1.97,0.0
2016,4,29,5,45,0.0,12.0,4.25,12.0,12.0,11.57,3.28
2016,4,29,6,0,0.0,22.0,4.1,12.0,22.0,21.23,12.91
2016,4,29,6,15,0.0,35.0,4.1,12.0,35.0,33.79,24.52
2016,4,29,6,30,0.0,48.0,4.1,12.0,48.0,46.37,36.1
2016,4,29,6,45,0.0,63.0,4.2,12.0,63.0,60.59,46.51
2016,4,29,7,0,0.0,78.0,4.3,12.0,78.0,74.6,58.48
2016,4,29,7,15,0.0,93.0,4.4,12.0,93.0,88.68,70.33
2016,4,29,7,30,0.0,108.0,4.5,12.0,108.0,102.8,82.07
2016,4,29,7,45,0.0,129.0,4.6,12.5,129.0,122.37,98.04
2016,4,29,8,0,0.0,150.0,4.7,13.0,150.0,142.01,113.84
2016,4,29,8,15,7.0,179.5,4.8,13.0,184.0,171.73,137.85
2016,4,29,8,30,14.0,209.0,4.9,13.0,218.0,202.27,162.37
2016,4,29,8,45,243.0,226.5,5.0,13.0,393.0,307.4,246.59
2016,4,29,9,0,472.0,244.0,5.1,13.0,568.0,443.32,355.66
2016,4,29,9,15,482.5,256.0,5.2,13.0,604.0,483.56,388.57
2016,4,29,9,30,493.0,268.0,5.3,13.0,640.0,524.15,421.54
2016,4,29,9,45,317.0,330.5,5.4,13.5,574.0,497.78,398.32
2016,4,29,10,0,141.0,393.0,5.5,14.0,508.0,456.68,362.38
2016,4,29,10,15,316.0,359.5,5.55,14.0,628.0,554.02,441.64
2016,4,29,10,30,491.0,326.0,5.6,14.0,748.0,664.36,529.45
2016,4,29,10,45,666.0,242.0,5.7,14.0,829.0,739.39,590.95
2016,4,29,11,0,841.0,158.0,5.8,14.0,910.0,823.15,656.01
2016,4,29,11,15,844.5,158.5,6.1,14.0,923.5,852.03,677.96
2016,4,29,11,30,848.0,159.0,6.4,14.0,937.0,878.74,698.63
2016,4,29,11,45,846.5,161.5,6.75,14.0,942.0,900.74,716.12
2016,4,29,12,0,845.0,164.0,7.1,14.0,947.0,920.16,731.8
2016,4,29,12,15,845.0,164.0,7.25,14.0,945.5,935.83,743.97
2016,4,29,12,30,845.0,164.0,7.4,14.0,944.0,948.79,754.26
2016,4,29,12,45,618.5,279.0,7.55,14.0,846.5,865.74,691.23
2016,4,29,13,0,392.0,394.0,7.7,14.0,749.0,770.81,613.04
2016,4,29,13,15,346.0,403.5,7.75,14.0,712.5,741.75,590.44
2016,4,29,13,30,300.0,413.0,7.8,14.0,676.0,711.5,566.61
2016,4,29,13,45,559.5,285.5,7.85,14.0,758.5,830.9,667.46
2016,4,29,14,0,819.0,158.0,7.9,14.0,841.0,936.24,750.86
2016,4,29,14,15,809.0,156.0,7.9,14.0,809.0,918.0,737.87
2016,4,29,14,30,799.0,154.0,7.9,14.0,777.0,897.24,723.5
2016,4,29,14,45,785.0,151.0,7.95,14.0,738.5,869.47,704.03
2016,4,29,15,0,771.0,148.0,8.0,14.0,700.0,839.6,682.94
2016,4,29,15,15,754.0,144.5,8.0,14.0,657.0,808.21,660.46
2016,4,29,15,30,737.0,141.0,8.0,14.0,614.0,772.01,634.15
2016,4,29,15,45,583.0,170.0,8.05,14.0,526.5,661.9,547.63
2016,4,29,16,0,429.0,199.0,8.1,14.0,439.0,556.57,461.52
2016,4,29,16,15,414.5,181.0,8.15,13.5,395.0,512.8,428.14
2016,4,29,16,30,400.0,163.0,8.2,13.0,351.0,468.81,393.75
2016,4,29,16,45,387.0,144.0,8.25,13.0,308.0,424.64,357.81
2016,4,29,17,0,374.0,125.0,8.3,13.0,265.0,380.47,321.09
2016,4,29,17,15,315.5,116.5,8.35,13.0,222.0,315.1,265.25
2016,4,29,17,30,257.0,108.0,8.4,13.0,179.0,263.37,219.95
2016,4,29,17,45,211.0,88.5,8.5,13.0,138.5,209.05,172.1
2016,4,29,18,0,165.0,69.0,8.6,13.0,98.0,158.64,127.13
2016,4,29,18,15,102.5,48.5,8.65,12.5,64.5,104.64,79.47
2016,4,29,18,30,40.0,28.0,8.7,12.0,31.0,49.2,27.4
2016,4,29,18,45,20.0,14.0,8.75,12.0,15.5,19.32,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,42.5,7.0,6.4,12.0,8.5,6.88,0.0
2016,4,30,5,30,85.0,14.0,6.4,12.0,17.0,13.76,0.0
2016,4,30,5,45,217.5,28.0,6.4,12.5,53.5,21.56,11.35
2016,4,30,6,0,350.0,42.0,6.4,13.0,90.0,31.96,22.21
2016,4,30,6,15,438.0,52.0,6.25,13.0,138.0,37.79,27.96
2016,4,30,6,30,526.0,62.0,6.1,13.0,186.0,43.25,33.15
2016,4,30,6,45,584.0,69.0,6.0,13.5,239.0,68.91,39.67
2016,4,30,7,0,642.0,76.0,5.9,14.0,292.0,110.86,62.93
2016,4,30,7,15,682.0,81.5,5.75,14.0,345.5,155.25,95.68
2016,4,30,7,30,722.0,87.0,5.6,14.0,399.0,203.84,136.22
2016,4,30,7,45,752.5,91.0,5.45,14.5,452.0,256.19,182.14
2016,4,30,8,0,783.0,95.0,5.3,15.0,505.0,307.92,228.19
2016,4,30,8,15,804.5,98.5,5.2,15.0,555.0,358.82,274.09
2016,4,30,8,30,826.0,102.0,5.1,15.0,605.0,411.27,320.57
2016,4,30,8,45,842.5,104.5,5.0,15.5,651.0,461.94,364.05
2016,4,30,9,0,859.0,107.0,4.9,16.0,697.0,513.21,406.75
2016,4,30,9,15,871.0,109.5,4.85,16.0,738.0,565.55,449.88
2016,4,30,9,30,883.0,112.0,4.8,16.0,779.0,614.15,489.16
2016,4,30,9,45,898.0,110.5,4.8,16.0,815.5,660.43,526.06
2016,4,30,10,0,913.0,109.0,4.8,16.0,852.0,706.13,561.78
2016,4,30,10,15,919.0,110.0,4.75,16.0,880.0,747.03,591.95
2016,4,30,10,30,925.0,111.0,4.7,16.0,908.0,786.25,619.6
2016,4,30,10,45,928.0,113.0,4.7,16.5,928.5,822.26,643.73
2016,4,30,11,0,931.0,115.0,4.7,17.0,949.0,856.08,666.06
2016,4,30,11,15,933.0,115.5,4.7,17.0,962.0,885.32,686.28
2016,4,30,11,30,935.0,116.0,4.7,17.0,975.0,912.04,704.7
2016,4,30,11,45,935.0,116.5,4.7,17.0,980.0,934.38,720.05
2016,4,30,12,0,935.0,117.0,4.7,17.0,985.0,953.9,733.48
2016,4,30,12,15,934.0,117.0,4.75,17.0,982.0,969.14,744.41
2016,4,30,12,30,933.0,117.0,4.8,17.0,979.0,981.37,753.38
2016,4,30,12,45,929.0,117.0,4.85,17.5,968.0,987.76,756.94
2016,4,30,13,0,925.0,117.0,4.9,18.0,957.0,991.02,758.47
2016,4,30,13,15,920.5,116.0,4.95,18.0,938.5,989.66,758.43
2016,4,30,13,30,916.0,115.0,5.0,18.0,920.0,985.18,756.36
2016,4,30,13,45,908.5,114.5,5.05,18.0,893.5,975.33,750.67
2016,4,30,14,0,901.0,114.0,5.1,18.0,867.0,962.5,743.02
2016,4,30,14,15,892.5,112.5,5.2,17.5,834.5,944.81,733.79
2016,4,30,14,30,884.0,111.0,5.3,17.0,802.0,924.38,722.58
2016,4,30,14,45,872.0,109.5,5.4,17.0,763.0,898.22,705.8
2016,4,30,15,0,860.0,108.0,5.5,17.0,724.0,869.75,687.25
2016,4,30,15,15,844.5,105.5,5.6,17.0,680.0,840.1,667.71
2016,4,30,15,30,829.0,103.0,5.7,17.0,636.0,803.6,642.91
2016,4,30,15,45,809.0,100.0,5.8,17.0,587.5,761.4,613.55
2016,4,30,16,0,789.0,97.0,5.9,17.0,539.0,718.13,582.96
2016,4,30,16,15,763.0,93.0,6.05,16.5,488.0,668.57,548.2
2016,4,30,16,30,737.0,89.0,6.2,16.0,437.0,618.89,512.14
2016,4,30,16,45,701.5,84.5,6.4,16.0,384.0,565.17,469.65
2016,4,30,17,0,666.0,80.0,6.6,16.0,331.0,510.43,425.19
2016,4,30,17,15,617.0,73.5,6.7,15.5,278.5,447.35,373.18
2016,4,30,17,30,568.0,67.0,6.8,15.0,226.0,387.42,322.09
2016,4,30,17,45,495.0,59.0,6.95,15.0,176.0,317.88,261.03
2016,4,30,18,0,422.0,51.0,7.1,15.0,126.0,254.41,203.91
2016,4,30,18,15,310.0,39.0,7.05,14.5,84.0,178.41,136.62
2016,4,30,18,30,198.0,27.0,7.0,14.0,42.0,111.54,69.26
2016,4,30,18,45,99.0,13.5,6.95,14.0,21.0,41.0,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,54.0,7.0,0.75,14.0,9.5,6.88,0.0
2016,5,1,5,30,108.0,14.0,0.7,14.0,19.0,10.86,0.0
2016,5,1,5,45,238.5,27.5,0.7,14.0,55.5,21.03,11.24
2016,5,1,6,0,369.0,41.0,0.7,14.0,92.0,30.77,21.24
2016,5,1,6,15,454.0,49.5,0.7,14.0,139.5,35.32,25.78
2016,5,1,6,30,539.0,58.0,0.7,14.0,187.0,39.6,29.87
2016,5,1,6,45,592.0,65.0,0.7,14.5,239.0,67.97,37.53
2016,5,1,7,0,645.0,72.0,0.7,15.0,291.0,110.04,61.24
2016,5,1,7,15,684.0,77.0,0.7,15.0,344.0,154.11,93.52
2016,5,1,7,30,723.0,82.0,0.7,15.0,397.0,205.47,135.52
2016,5,1,7,45,750.5,86.5,0.7,15.5,449.0,254.12,177.18
2016,5,1,8,0,778.0,91.0,0.7,16.0,501.0,305.34,221.18
2016,5,1,8,15,799.0,94.0,0.7,16.0,550.0,355.37,264.33
2016,5,1,8,30,820.0,97.0,0.7,16.0,599.0,406.89,307.73
2016,5,1,8,45,835.5,100.0,0.7,16.5,644.5,457.24,348.51
2016,5,1,9,0,851.0,103.0,0.7,17.0,690.0,511.54,390.72
2016,5,1,9,15,863.0,105.0,0.75,17.0,730.5,559.6,428.29
2016,5,1,9,30,875.0,107.0,0.8,17.0,771.0,607.32,464.72
2016,5,1,9,45,881.5,110.5,0.85,17.5,805.0,652.45,497.43
2016,5,1,10,0,888.0,114.0,0.9,18.0,839.0,696.38,528.44
2016,5,1,10,15,894.5,115.5,1.0,18.0,867.0,737.11,557.5
2016,5,1,10,30,901.0,117.0,1.1,18.0,895.0,776.26,584.27
2016,5,1,10,45,903.5,119.0,1.2,18.0,915.5,811.06,607.99
2016,5,1,11,0,906.0,121.0,1.3,18.0,936.0,843.7,630.25
2016,5,1,11,15,909.0,122.0,1.4,17.5,949.5,873.53,651.85
2016,5,1,11,30,912.0,123.0,1.5,17.0,963.0,900.97,671.98
2016,5,1,11,45,910.5,124.5,1.65,17.0,967.5,922.44,687.62
2016,5,1,12,0,909.0,126.0,1.8,17.0,972.0,941.14,701.53
2016,5,1,12,15,908.5,126.0,1.85,17.0,970.0,956.45,712.06
2016,5,1,12,30,908.0,126.0,1.9,17.0,968.0,968.87,720.83
2016,5,1,12,45,901.5,128.5,2.0,17.0,956.5,975.22,726.35
2016,5,1,13,0,895.0,131.0,2.1,17.0,945.0,978.54,730.02
2016,5,1,13,15,624.0,266.5,2.1,17.0,829.0,872.74,658.11
2016,5,1,13,30,353.0,402.0,2.1,17.0,713.0,751.21,567.07
2016,5,1,13,45,281.0,405.0,2.1,17.0,648.0,688.57,522.86
2016,5,1,14,0,209.0,408.0,2.1,17.0,583.0,618.17,471.87
2016,5,1,14,15,213.5,390.5,2.05,17.0,564.0,604.34,463.25
2016,5,1,14,30,218.0,373.0,2.0,17.0,545.0,589.46,453.44
2016,5,1,14,45,161.5,353.0,2.0,17.0,477.0,516.5,399.61
2016,5,1,15,0,105.0,333.0,2.0,17.0,409.0,436.19,339.6
2016,5,1,15,15,79.5,302.5,1.9,17.0,358.0,381.18,298.38
2016,5,1,15,30,54.0,272.0,1.8,17.0,307.0,326.92,256.94
2016,5,1,15,45,58.5,254.0,1.75,17.0,289.0,311.3,245.95
2016,5,1,16,0,63.0,236.0,1.7,17.0,271.0,295.21,234.3
2016,5,1,16,15,45.0,206.5,1.65,16.5,230.5,249.21,198.73
2016,5,1,16,30,27.0,177.0,1.6,16.0,190.0,204.13,163.28
2016,5,1,16,45,28.5,159.0,1.55,16.0,171.5,185.97,149.23
2016,5,1,17,0,30.0,141.0,1.5,16.0,153.0,167.6,134.67
2016,5,1,17,15,22.0,120.5,1.45,15.5,128.5,135.14,108.25
2016,5,1,17,30,14.0,100.0,1.4,15.0,104.0,109.36,86.89
2016,5,1,17,45,177.0,80.5,1.35,15.0,113.5,183.13,148.14
2016,5,1,18,0,340.0,61.0,1.3,15.0,123.0,230.32,182.56
2016,5,1,18,15,237.5,45.5,1.2,15.0,82.0,158.23,120.04
2016,5,1,18,30,135.0,30.0,1.1,15.0,41.0,95.93,60.66
2016,5,1,18,45,67.5,15.0,1.05,15.0,20.5,33.79,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,0.85,13.0,1.0,0.98,0.0
2016,5,2,5,30,0.0,2.0,0.9,13.0,2.0,1.93,0.0
2016,5,2,5,45,0.0,8.0,1.0,13.5,8.0,7.71,0.64
2016,5,2,6,0,0.0,14.0,1.1,14.0,14.0,13.5,6.18
2016,5,2,6,15,0.0,21.5,1.1,14.0,21.5,20.74,12.85
2016,5,2,6,30,0.0,29.0,1.1,14.0,29.0,27.98,19.49
2016,5,2,6,45,0.0,37.5,1.15,14.0,37.5,36.2,25.43
2016,5,2,7,0,0.0,46.0,1.2,14.0,46.0,44.43,32.43
2016,5,2,7,15,0.0,74.5,1.2,14.0,74.5,72.02,55.71
2016,5,2,7,30,0.0,103.0,1.2,14.0,103.0,98.42,77.59
2016,5,2,7,45,0.0,122.0,1.2,14.5,122.0,116.2,91.82
2016,5,2,8,0,0.0,141.0,1.2,15.0,141.0,134.03,105.88
2016,5,2,8,15,0.5,157.5,1.15,15.0,158.0,149.84,118.28
2016,5,2,8,30,1.0,174.0,1.1,15.0,175.0,165.74,130.65
2016,5,2,8,45,9.0,208.0,1.1,15.5,214.5,201.07,158.06
2016,5,2,9,0,17.0,242.0,1.1,16.0,254.0,237.26,185.64
2016,5,2,9,15,23.0,269.0,1.05,16.0,286.5,266.87,208.01
2016,5,2,9,30,29.0,296.0,1.0,16.0,319.0,293.01,227.52
2016,5,2,9,45,108.5,346.5,0.95,16.5,435.5,387.86,299.16
2016,5,2,10,0,188.0,397.0,0.9,17.0,552.0,492.86,375.33
2016,5,2,10,15,156.5,410.5,0.85,17.0,542.5,493.07,373.35
2016,5,2,10,30,125.0,424.0,0.8,17.0,533.0,490.75,370.35
