Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,10,45,135.5,436.5,0.75,17.0,556.5,517.69,389.19
2016,5,2,11,0,146.0,449.0,0.7,17.0,580.0,545.16,407.9
2016,5,2,11,15,132.0,453.5,0.8,17.0,573.5,545.18,407.92
2016,5,2,11,30,118.0,458.0,0.9,17.0,567.0,544.16,407.44
2016,5,2,11,45,95.5,450.0,1.05,17.0,539.0,521.22,391.62
2016,5,2,12,0,73.0,442.0,1.2,17.0,511.0,497.51,375.08
2016,5,2,12,15,64.0,431.5,1.4,17.0,492.0,482.47,365.23
2016,5,2,12,30,55.0,421.0,1.6,17.0,473.0,466.77,354.59
2016,5,2,12,45,49.0,407.5,1.8,17.0,453.5,450.28,343.32
2016,5,2,13,0,43.0,394.0,2.0,17.0,434.0,433.3,331.52
2016,5,2,13,15,38.0,376.0,2.2,17.0,411.0,412.26,316.62
2016,5,2,13,30,33.0,358.0,2.4,17.0,388.0,390.82,301.24
2016,5,2,13,45,72.0,381.0,2.6,17.0,443.0,452.95,349.94
2016,5,2,14,0,111.0,404.0,2.8,17.0,498.0,515.05,397.77
2016,5,2,14,15,68.0,351.5,2.9,16.5,408.5,420.92,327.49
2016,5,2,14,30,25.0,299.0,3.0,16.0,319.0,319.19,249.92
2016,5,2,14,45,37.0,302.0,3.1,16.0,329.5,342.22,269.09
2016,5,2,15,0,49.0,305.0,3.2,16.0,340.0,357.02,281.53
2016,5,2,15,15,31.5,264.0,3.25,15.5,286.0,298.54,236.57
2016,5,2,15,30,14.0,223.0,3.3,15.0,232.0,233.33,185.54
2016,5,2,15,45,89.5,235.5,3.35,15.0,287.0,315.4,254.26
2016,5,2,16,0,165.0,248.0,3.4,15.0,342.0,394.96,319.41
2016,5,2,16,15,105.5,218.0,3.4,15.0,276.0,314.5,254.76
2016,5,2,16,30,46.0,188.0,3.4,15.0,210.0,229.76,185.9
2016,5,2,16,45,91.5,171.0,3.45,15.0,208.0,240.9,196.87
2016,5,2,17,0,137.0,154.0,3.5,15.0,206.0,255.51,209.92
2016,5,2,17,15,116.0,133.5,3.5,14.5,173.0,216.45,177.78
2016,5,2,17,30,95.0,113.0,3.5,14.0,140.0,178.9,146.34
2016,5,2,17,45,184.0,90.5,3.5,14.0,129.0,199.35,162.66
2016,5,2,18,0,273.0,68.0,3.5,14.0,118.0,210.63,168.82
2016,5,2,18,15,187.0,49.5,3.4,13.5,79.0,137.91,105.79
2016,5,2,18,30,101.0,31.0,3.3,13.0,40.0,79.63,51.46
2016,5,2,18,45,50.5,15.5,3.25,13.0,20.0,29.6,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,2.3,12.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,2.2,12.0,11.0,10.61,0.0
2016,5,3,5,45,12.5,30.5,2.1,12.5,32.5,28.31,17.76
2016,5,3,6,0,25.0,50.0,2.0,13.0,54.0,45.09,33.9
2016,5,3,6,15,43.5,72.0,1.9,13.0,82.0,63.32,50.7
2016,5,3,6,30,62.0,94.0,1.8,13.0,110.0,81.15,66.94
2016,5,3,6,45,81.5,115.0,1.75,13.0,140.5,103.71,80.52
2016,5,3,7,0,101.0,136.0,1.7,13.0,171.0,124.81,96.18
2016,5,3,7,15,149.0,158.0,1.9,13.0,219.0,157.28,120.63
2016,5,3,7,30,197.0,180.0,2.1,13.0,267.0,194.87,149.85
2016,5,3,7,45,240.5,198.5,2.35,13.5,317.5,228.86,176.68
2016,5,3,8,0,284.0,217.0,2.6,14.0,368.0,271.99,211.34
2016,5,3,8,15,233.5,247.0,2.75,14.0,379.0,300.73,236.55
2016,5,3,8,30,183.0,277.0,2.9,14.0,390.0,319.86,253.1
2016,5,3,8,45,189.5,299.0,3.1,14.5,424.0,353.03,279.21
2016,5,3,9,0,196.0,321.0,3.3,15.0,458.0,386.79,305.34
2016,5,3,9,15,152.0,339.5,3.25,15.0,449.5,390.75,308.02
2016,5,3,9,30,108.0,358.0,3.2,15.0,441.0,394.39,310.02
2016,5,3,9,45,98.0,372.0,3.15,15.5,449.5,407.54,318.99
2016,5,3,10,0,88.0,386.0,3.1,16.0,458.0,419.76,327.04
2016,5,3,10,15,281.5,361.0,3.0,16.0,603.0,534.28,417.24
2016,5,3,10,30,475.0,336.0,2.9,16.0,748.0,666.35,517.42
2016,5,3,10,45,416.5,373.0,2.8,16.0,741.0,674.31,520.24
2016,5,3,11,0,358.0,410.0,2.7,16.0,734.0,679.01,521.27
2016,5,3,11,15,293.0,435.0,2.7,15.5,702.5,662.0,508.09
2016,5,3,11,30,228.0,460.0,2.7,15.0,671.0,640.82,491.8
2016,5,3,11,45,366.0,416.5,2.7,15.0,758.0,730.21,560.34
2016,5,3,12,0,504.0,373.0,2.7,15.0,845.0,824.84,630.36
2016,5,3,12,15,496.5,373.5,2.7,15.0,837.5,830.55,633.53
2016,5,3,12,30,489.0,374.0,2.7,15.0,830.0,834.39,636.2
2016,5,3,12,45,486.0,368.5,2.75,15.0,817.0,834.67,637.06
2016,5,3,13,0,483.0,363.0,2.8,15.0,804.0,833.07,636.69
2016,5,3,13,15,501.0,348.5,2.8,15.0,798.0,840.4,642.98
2016,5,3,13,30,519.0,334.0,2.8,15.0,792.0,845.67,647.84
2016,5,3,13,45,501.5,325.5,2.85,15.0,758.5,821.42,631.59
2016,5,3,14,0,484.0,317.0,2.9,15.0,725.0,795.42,614.25
2016,5,3,14,15,424.5,328.0,3.0,15.0,676.0,749.28,581.2
2016,5,3,14,30,365.0,339.0,3.1,15.0,627.0,695.99,542.74
2016,5,3,14,45,267.5,339.5,3.25,15.0,545.0,605.74,475.57
2016,5,3,15,0,170.0,340.0,3.4,15.0,463.0,509.55,402.36
2016,5,3,15,15,160.5,318.0,3.5,15.0,429.0,475.99,378.24
2016,5,3,15,30,151.0,296.0,3.6,15.0,395.0,442.22,353.33
2016,5,3,15,45,211.5,266.5,3.75,15.0,393.5,455.59,366.97
2016,5,3,16,0,272.0,237.0,3.9,15.0,392.0,473.14,383.37
2016,5,3,16,15,291.5,210.5,3.85,14.5,362.5,450.26,367.56
2016,5,3,16,30,311.0,184.0,3.8,14.0,333.0,424.95,349.58
2016,5,3,16,45,155.5,152.0,3.8,14.0,226.5,268.26,221.23
2016,5,3,17,0,0.0,120.0,3.8,14.0,120.0,119.91,95.77
2016,5,3,17,15,0.0,101.0,3.65,14.0,101.0,100.8,80.08
2016,5,3,17,30,0.0,82.0,3.5,14.0,82.0,81.58,63.89
2016,5,3,17,45,0.0,64.0,3.4,14.0,64.0,63.32,48.26
2016,5,3,18,0,0.0,46.0,3.3,14.0,46.0,44.89,32.31
2016,5,3,18,15,0.0,31.0,3.1,14.0,31.0,29.94,19.2
2016,5,3,18,30,0.0,16.0,2.9,14.0,16.0,15.43,5.95
2016,5,3,18,45,0.0,8.0,2.75,14.0,8.0,7.86,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.9,13.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,2.8,13.0,11.0,10.61,0.0
2016,5,4,5,45,11.0,31.5,2.7,13.0,33.0,29.2,18.67
2016,5,4,6,0,22.0,52.0,2.6,13.0,55.0,46.7,35.36
2016,5,4,6,15,41.5,74.5,2.5,13.0,84.0,65.24,52.43
2016,5,4,6,30,61.0,97.0,2.4,13.0,113.0,83.35,68.92
2016,5,4,6,45,85.0,117.5,2.35,13.5,144.5,101.96,78.71
2016,5,4,7,0,109.0,138.0,2.3,14.0,176.0,127.64,97.87
2016,5,4,7,15,172.5,158.0,2.15,14.0,229.0,161.47,122.66
2016,5,4,7,30,236.0,178.0,2.0,14.0,282.0,197.2,149.66
2016,5,4,7,45,217.0,204.0,1.95,14.0,309.0,232.93,180.2
2016,5,4,8,0,198.0,230.0,1.9,14.0,336.0,262.19,205.03
2016,5,4,8,15,126.0,244.5,1.75,14.0,314.5,261.5,206.27
2016,5,4,8,30,54.0,259.0,1.6,14.0,293.0,257.85,204.07
2016,5,4,8,45,49.5,274.0,1.45,14.5,307.0,273.53,215.59
2016,5,4,9,0,45.0,289.0,1.3,15.0,321.0,288.75,226.4
2016,5,4,9,15,45.0,306.0,1.2,15.0,339.5,307.74,240.42
2016,5,4,9,30,45.0,323.0,1.1,15.0,358.0,326.78,254.27
2016,5,4,9,45,52.5,346.0,1.0,15.0,388.5,355.98,275.7
2016,5,4,10,0,60.0,369.0,0.9,15.0,419.0,385.94,297.32
2016,5,4,10,15,108.5,399.5,0.9,15.0,493.0,450.02,345.08
2016,5,4,10,30,157.0,430.0,0.9,15.0,567.0,520.7,396.43
2016,5,4,10,45,156.0,441.0,0.95,15.0,580.0,538.46,408.55
2016,5,4,11,0,155.0,452.0,1.0,15.0,593.0,555.94,420.92
2016,5,4,11,15,168.0,459.0,1.15,15.0,614.0,581.07,439.89
2016,5,4,11,30,181.0,466.0,1.3,15.0,635.0,606.54,458.99
2016,5,4,11,45,162.0,468.5,1.45,15.5,620.0,599.65,453.45
2016,5,4,12,0,143.0,471.0,1.6,16.0,605.0,591.53,447.22
2016,5,4,12,15,203.5,464.0,1.7,16.0,654.0,645.95,488.46
2016,5,4,12,30,264.0,457.0,1.8,16.0,703.0,704.91,531.94
2016,5,4,12,45,258.5,453.0,1.9,16.0,691.5,702.29,530.41
2016,5,4,13,0,253.0,449.0,2.0,16.0,680.0,698.57,528.67
2016,5,4,13,15,345.0,404.5,2.05,16.0,713.0,744.86,565.21
2016,5,4,13,30,437.0,360.0,2.1,16.0,746.0,795.19,603.72
2016,5,4,13,45,441.0,346.5,2.15,16.0,727.0,786.64,598.65
2016,5,4,14,0,445.0,333.0,2.2,16.0,708.0,776.18,592.85
2016,5,4,14,15,465.5,311.0,2.2,16.0,690.0,770.27,590.5
2016,5,4,14,30,486.0,289.0,2.2,16.0,672.0,761.85,586.39
2016,5,4,14,45,445.5,291.0,2.25,16.0,629.5,721.57,558.14
2016,5,4,15,0,405.0,293.0,2.3,16.0,587.0,681.23,529.74
2016,5,4,15,15,379.5,279.5,2.25,15.5,542.0,629.41,493.89
2016,5,4,15,30,354.0,266.0,2.2,15.0,497.0,585.73,463.29
2016,5,4,15,45,385.5,236.5,2.2,15.0,470.5,569.89,453.97
2016,5,4,16,0,417.0,207.0,2.2,15.0,444.0,559.75,448.32
2016,5,4,16,15,360.0,196.5,2.1,15.0,388.0,484.83,391.09
2016,5,4,16,30,303.0,186.0,2.0,15.0,332.0,422.15,342.42
2016,5,4,16,45,154.0,158.5,1.95,15.0,232.5,274.98,224.21
2016,5,4,17,0,5.0,131.0,1.9,15.0,133.0,134.89,107.61
2016,5,4,17,15,2.5,111.0,1.85,14.5,112.0,113.13,90.14
2016,5,4,17,30,0.0,91.0,1.8,14.0,91.0,91.46,72.15
2016,5,4,17,45,0.0,71.0,1.75,14.0,71.0,71.06,54.79
2016,5,4,18,0,0.0,51.0,1.7,14.0,51.0,50.42,36.99
2016,5,4,18,15,0.0,34.5,1.65,14.0,34.5,33.46,22.18
2016,5,4,18,30,0.0,18.0,1.6,14.0,18.0,17.37,7.61
2016,5,4,18,45,0.0,9.0,1.6,14.0,9.0,8.68,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,13.0,5.5,5.41,0.0
2016,5,5,5,30,0.0,11.0,1.4,13.0,11.0,10.61,0.0
2016,5,5,5,45,0.0,29.5,1.4,13.5,29.5,28.18,17.99
2016,5,5,6,0,0.0,48.0,1.4,14.0,48.0,44.95,33.76
2016,5,5,6,15,9.5,69.0,1.4,14.0,71.0,63.52,50.76
2016,5,5,6,30,19.0,90.0,1.4,14.0,94.0,81.92,67.38
2016,5,5,6,45,28.5,110.5,1.45,14.0,119.5,98.7,77.39
2016,5,5,7,0,38.0,131.0,1.5,14.0,145.0,119.96,94.33
2016,5,5,7,15,19.0,106.5,1.45,14.0,113.5,101.3,79.29
2016,5,5,7,30,0.0,82.0,1.4,14.0,82.0,79.25,61.49
2016,5,5,7,45,0.0,108.5,1.4,14.5,108.5,103.99,81.75
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,128.68,101.53
2016,5,5,8,15,7.0,174.0,1.35,15.0,178.5,167.22,132.27
2016,5,5,8,30,14.0,213.0,1.3,15.0,222.0,206.46,163.07
2016,5,5,8,45,13.0,221.5,1.3,15.0,230.5,215.35,169.6
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,224.08,176.07
2016,5,5,9,15,20.5,264.5,1.3,15.0,280.5,261.71,205.15
2016,5,5,9,30,29.0,299.0,1.3,15.0,322.0,296.11,231.28
2016,5,5,9,45,14.5,225.0,1.3,15.5,237.0,224.47,174.88
2016,5,5,10,0,0.0,151.0,1.3,16.0,152.0,145.61,112.3
2016,5,5,10,15,46.0,284.0,1.3,16.0,325.0,302.22,235.47
2016,5,5,10,30,92.0,417.0,1.3,16.0,498.0,462.76,354.79
2016,5,5,10,45,125.5,435.0,1.3,16.0,548.0,509.55,388.17
2016,5,5,11,0,159.0,453.0,1.3,16.0,598.0,560.46,424.92
2016,5,5,11,15,170.5,460.0,1.3,16.0,617.5,584.46,441.68
2016,5,5,11,30,182.0,467.0,1.3,16.0,637.0,608.73,458.78
2016,5,5,11,45,280.5,442.0,1.3,16.0,705.0,680.49,511.79
2016,5,5,12,0,379.0,417.0,1.3,16.0,773.0,754.54,564.92
2016,5,5,12,15,397.5,399.0,1.3,16.0,771.0,766.0,572.83
2016,5,5,12,30,416.0,381.0,1.3,16.0,769.0,774.91,579.77
2016,5,5,12,45,441.5,375.0,1.35,16.0,783.5,800.86,598.75
2016,5,5,13,0,467.0,369.0,1.4,16.0,798.0,825.51,616.65
2016,5,5,13,15,486.5,354.5,1.4,16.0,793.5,834.31,623.45
2016,5,5,13,30,506.0,340.0,1.4,16.0,789.0,841.1,629.15
2016,5,5,13,45,670.0,240.5,1.45,16.0,817.0,896.66,673.25
2016,5,5,14,0,834.0,141.0,1.5,16.0,845.0,940.47,703.24
2016,5,5,14,15,600.0,241.0,1.55,16.0,738.0,824.87,625.18
2016,5,5,14,30,366.0,341.0,1.6,16.0,631.0,700.12,534.0
2016,5,5,14,45,355.5,326.0,1.7,16.0,596.5,670.86,516.12
2016,5,5,15,0,345.0,311.0,1.8,16.0,562.0,640.65,496.3
2016,5,5,15,15,238.5,304.5,1.85,16.0,473.0,537.02,419.5
2016,5,5,15,30,132.0,298.0,1.9,16.0,384.0,429.03,337.51
2016,5,5,15,45,135.5,275.0,1.95,16.0,358.0,404.94,321.03
2016,5,5,16,0,139.0,252.0,2.0,16.0,332.0,380.06,303.22
2016,5,5,16,15,148.0,228.0,2.05,16.0,306.0,357.3,286.92
2016,5,5,16,30,157.0,204.0,2.1,16.0,280.0,333.33,269.33
2016,5,5,16,45,145.5,180.5,2.15,16.0,244.5,295.22,239.64
2016,5,5,17,0,134.0,157.0,2.2,16.0,209.0,257.52,209.72
2016,5,5,17,15,119.0,135.5,2.25,15.5,177.0,220.71,180.13
2016,5,5,17,30,104.0,114.0,2.3,15.0,145.0,184.83,150.54
2016,5,5,17,45,87.0,92.0,2.4,15.0,114.0,148.31,119.45
2016,5,5,18,0,70.0,70.0,2.5,15.0,83.0,112.85,88.75
2016,5,5,18,15,42.0,50.0,2.5,14.5,57.0,71.68,53.31
2016,5,5,18,30,14.0,30.0,2.5,14.0,31.0,37.7,23.2
2016,5,5,18,45,7.0,15.0,2.5,14.0,15.5,17.32,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,3.9,13.0,2.5,2.46,0.0
2016,5,6,5,30,0.0,5.0,3.8,13.0,5.0,4.82,0.0
2016,5,6,5,45,0.0,14.0,3.75,13.5,14.0,13.5,5.74
2016,5,6,6,0,0.0,23.0,3.7,14.0,23.0,22.19,13.86
2016,5,6,6,15,0.0,34.0,3.65,14.0,34.0,32.82,23.6
2016,5,6,6,30,0.0,45.0,3.6,14.0,45.0,43.46,33.3
2016,5,6,6,45,0.0,57.5,3.55,14.0,57.5,55.56,41.89
2016,5,6,7,0,0.0,70.0,3.5,14.0,70.0,67.64,52.09
2016,5,6,7,15,0.0,98.5,3.45,14.0,98.5,93.89,74.08
2016,5,6,7,30,0.0,127.0,3.4,14.0,127.0,120.07,95.69
2016,5,6,7,45,56.5,180.5,3.4,14.0,211.0,178.34,141.63
2016,5,6,8,0,113.0,234.0,3.4,14.0,295.0,240.61,190.77
2016,5,6,8,15,216.5,246.5,3.35,14.0,377.0,296.54,234.19
2016,5,6,8,30,320.0,259.0,3.3,14.0,459.0,357.87,282.6
2016,5,6,8,45,268.0,291.0,3.3,14.0,466.5,379.46,300.53
2016,5,6,9,0,216.0,323.0,3.3,14.0,474.0,400.36,317.03
2016,5,6,9,15,152.0,339.0,3.25,14.0,449.0,391.74,309.88
2016,5,6,9,30,88.0,355.0,3.2,14.0,424.0,380.95,300.46
2016,5,6,9,45,52.5,320.0,3.2,14.5,362.0,332.96,262.15
2016,5,6,10,0,17.0,285.0,3.2,15.0,300.0,283.51,222.38
2016,5,6,10,15,26.5,323.0,3.15,15.0,346.0,324.55,254.25
2016,5,6,10,30,36.0,361.0,3.1,15.0,392.0,369.41,288.44
2016,5,6,10,45,22.0,284.5,3.05,15.0,304.0,289.57,226.4
2016,5,6,11,0,8.0,208.0,3.0,15.0,216.0,207.35,161.81
2016,5,6,11,15,6.5,189.5,3.0,15.0,196.0,188.76,147.17
2016,5,6,11,30,5.0,171.0,3.0,15.0,176.0,169.95,132.18
2016,5,6,11,45,2.5,129.0,3.0,15.0,131.5,127.3,98.03
2016,5,6,12,0,0.0,87.0,3.0,15.0,87.0,84.39,63.37
2016,5,6,12,15,5.0,154.5,3.0,15.0,159.0,154.62,120.13
2016,5,6,12,30,10.0,222.0,3.0,15.0,231.0,225.33,176.19
2016,5,6,12,45,5.0,170.5,3.0,15.0,175.0,170.55,132.63
2016,5,6,13,0,0.0,119.0,3.0,15.0,119.0,115.6,88.61
2016,5,6,13,15,4.5,169.5,2.95,14.5,174.0,169.36,132.27
2016,5,6,13,30,9.0,220.0,2.9,14.0,229.0,223.57,175.79
2016,5,6,13,45,13.5,257.0,2.85,14.0,269.5,264.88,208.47
2016,5,6,14,0,18.0,294.0,2.8,14.0,310.0,306.65,241.27
2016,5,6,14,15,15.0,269.5,2.7,14.0,282.5,279.56,220.2
2016,5,6,14,30,12.0,245.0,2.6,14.0,255.0,252.4,199.17
2016,5,6,14,45,6.5,206.0,2.55,14.0,211.5,208.3,164.45
2016,5,6,15,0,1.0,167.0,2.5,14.0,168.0,164.39,129.45
2016,5,6,15,15,0.5,144.5,2.35,14.0,145.0,141.58,111.32
2016,5,6,15,30,0.0,122.0,2.2,14.0,122.0,118.79,93.01
2016,5,6,15,45,0.0,99.0,2.1,14.0,99.0,95.96,74.52
2016,5,6,16,0,0.0,76.0,2.0,14.0,76.0,73.51,56.14
2016,5,6,16,15,0.0,51.0,1.8,14.0,51.0,49.29,36.05
2016,5,6,16,30,0.0,26.0,1.6,14.0,26.0,25.11,15.73
2016,5,6,16,45,0.0,45.0,1.4,14.0,45.0,43.47,31.44
2016,5,6,17,0,0.0,64.0,1.2,14.0,64.0,61.86,47.13
2016,5,6,17,15,0.0,54.0,0.9,14.0,54.0,52.17,39.0
2016,5,6,17,30,0.0,44.0,0.6,14.0,44.0,42.49,30.8
2016,5,6,17,45,0.0,34.5,0.35,14.0,34.5,33.3,22.91
2016,5,6,18,0,0.0,25.0,0.1,14.0,25.0,24.12,14.94
2016,5,6,18,15,0.0,17.0,0.3,13.5,17.0,16.39,8.13
2016,5,6,18,30,0.0,9.0,0.5,13.0,9.0,8.67,1.17
2016,5,6,18,45,0.0,4.5,0.75,13.0,4.5,4.33,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.75,13.0,5.5,5.41,0.0
2016,5,7,5,30,0.0,11.0,1.8,13.0,11.0,10.61,0.0
2016,5,7,5,45,0.0,27.5,1.85,13.5,27.5,26.56,16.89
2016,5,7,6,0,0.0,44.0,1.9,14.0,44.0,41.79,31.09
2016,5,7,6,15,0.0,64.5,1.9,14.0,64.5,60.13,47.82
2016,5,7,6,30,0.0,85.0,1.9,14.0,85.0,78.32,64.25
2016,5,7,6,45,7.0,105.0,1.9,14.0,108.0,97.22,76.83
2016,5,7,7,0,14.0,125.0,1.9,14.0,131.0,117.0,92.9
2016,5,7,7,15,74.0,156.5,1.9,14.0,190.0,151.1,118.31
2016,5,7,7,30,134.0,188.0,1.9,14.0,249.0,190.92,148.55
2016,5,7,7,45,98.5,206.5,1.95,14.0,254.0,210.8,166.15
2016,5,7,8,0,63.0,225.0,2.0,14.0,259.0,222.63,176.66
2016,5,7,8,15,82.5,252.0,2.05,14.0,301.0,257.85,204.42
2016,5,7,8,30,102.0,279.0,2.1,14.0,343.0,295.17,233.66
2016,5,7,8,45,53.5,239.0,2.2,14.5,273.0,245.62,194.31
2016,5,7,9,0,5.0,199.0,2.3,15.0,203.0,192.17,151.25
2016,5,7,9,15,75.5,283.5,2.3,15.0,342.0,305.17,240.87
2016,5,7,9,30,146.0,368.0,2.3,15.0,481.0,423.39,331.59
2016,5,7,9,45,167.5,385.5,2.35,15.0,520.5,461.56,360.03
2016,5,7,10,0,189.0,403.0,2.4,15.0,560.0,501.37,389.89
2016,5,7,10,15,106.0,364.0,2.35,15.0,453.0,416.92,324.75
2016,5,7,10,30,23.0,325.0,2.3,15.0,346.0,328.41,255.45
2016,5,7,10,45,11.5,181.5,2.25,15.5,192.0,184.23,143.17
2016,5,7,11,0,0.0,38.0,2.2,16.0,38.0,36.83,24.53
2016,5,7,11,15,4.0,120.5,2.2,16.0,124.5,120.1,92.15
2016,5,7,11,30,8.0,203.0,2.2,16.0,211.0,203.47,158.12
2016,5,7,11,45,6.0,186.0,2.2,16.0,192.0,185.64,143.79
2016,5,7,12,0,4.0,169.0,2.2,16.0,173.0,167.61,129.54
2016,5,7,12,15,4.0,165.5,2.2,16.0,169.5,164.41,127.06
2016,5,7,12,30,4.0,162.0,2.2,16.0,166.0,161.17,124.53
2016,5,7,12,45,7.0,196.0,2.25,16.0,203.0,197.39,153.27
2016,5,7,13,0,10.0,230.0,2.3,16.0,240.0,233.87,181.9
2016,5,7,13,15,10.5,238.0,2.3,16.0,248.5,242.54,188.68
2016,5,7,13,30,11.0,246.0,2.3,16.0,257.0,251.25,195.59
2016,5,7,13,45,20.0,290.0,2.3,16.0,308.5,304.06,236.88
2016,5,7,14,0,29.0,334.0,2.3,16.0,360.0,365.24,283.86
2016,5,7,14,15,152.0,351.0,2.3,16.0,473.0,507.0,394.95
2016,5,7,14,30,275.0,368.0,2.3,16.0,586.0,646.57,500.01
2016,5,7,14,45,252.0,353.0,2.3,16.0,546.0,607.81,471.23
2016,5,7,15,0,229.0,338.0,2.3,16.0,506.0,560.04,437.02
2016,5,7,15,15,124.5,287.5,2.25,16.0,378.5,412.37,324.86
2016,5,7,15,30,20.0,237.0,2.2,16.0,251.0,252.81,199.31
2016,5,7,15,45,43.0,239.5,2.2,16.0,265.5,282.85,224.87
2016,5,7,16,0,66.0,242.0,2.2,16.0,280.0,304.24,242.92
2016,5,7,16,15,79.0,223.0,2.15,15.5,264.5,292.74,235.29
2016,5,7,16,30,92.0,204.0,2.1,15.0,249.0,280.1,226.71
2016,5,7,16,45,64.5,176.0,2.1,15.0,206.0,228.97,185.55
2016,5,7,17,0,37.0,148.0,2.1,15.0,163.0,179.61,145.25
2016,5,7,17,15,29.0,127.5,2.05,15.0,138.0,152.32,122.91
2016,5,7,17,30,21.0,107.0,2.0,15.0,113.0,120.43,96.33
2016,5,7,17,45,11.0,86.0,1.95,15.0,89.5,93.27,73.29
2016,5,7,18,0,1.0,65.0,1.9,15.0,66.0,66.74,50.55
2016,5,7,18,15,0.5,45.0,1.85,14.5,45.5,45.67,32.35
2016,5,7,18,30,0.0,25.0,1.8,14.0,25.0,24.14,13.35
2016,5,7,18,45,0.0,12.5,1.75,14.0,12.5,12.06,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.35,14.0,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.3,14.0,10.0,9.64,0.0
2016,5,8,5,45,0.0,24.5,1.3,14.0,24.5,23.65,14.49
2016,5,8,6,0,0.0,39.0,1.3,14.0,39.0,37.57,27.45
2016,5,8,6,15,0.0,56.5,1.2,14.0,56.5,53.59,42.09
2016,5,8,6,30,0.0,74.0,1.1,14.0,74.0,69.5,53.62
2016,5,8,6,45,0.0,93.0,1.05,14.5,93.0,87.02,68.32
2016,5,8,7,0,0.0,112.0,1.0,15.0,112.0,104.69,82.81
2016,5,8,7,15,115.0,147.5,1.0,15.0,200.0,146.67,112.24
2016,5,8,7,30,230.0,183.0,1.0,15.0,288.0,203.18,153.83
2016,5,8,7,45,120.0,183.5,1.0,15.0,238.5,193.74,150.5
2016,5,8,8,0,10.0,184.0,1.0,15.0,189.0,175.94,139.11
2016,5,8,8,15,105.5,233.0,1.0,15.0,298.5,246.3,193.39
2016,5,8,8,30,201.0,282.0,1.0,15.0,408.0,334.46,260.87
2016,5,8,8,45,467.5,214.0,1.05,15.5,536.0,402.18,312.36
2016,5,8,9,0,734.0,146.0,1.1,16.0,664.0,499.6,387.21
2016,5,8,9,15,748.5,149.0,1.15,16.0,703.0,547.78,424.35
2016,5,8,9,30,763.0,152.0,1.2,16.0,742.0,593.16,459.11
2016,5,8,9,45,789.5,145.0,1.25,16.0,779.0,636.95,492.34
2016,5,8,10,0,816.0,138.0,1.3,16.0,816.0,681.35,525.43
2016,5,8,10,15,554.5,276.0,1.4,16.0,743.5,653.38,500.69
2016,5,8,10,30,293.0,414.0,1.5,16.0,671.0,607.6,462.3
2016,5,8,10,45,304.0,421.5,1.6,16.5,693.5,636.36,483.01
2016,5,8,11,0,315.0,429.0,1.7,17.0,716.0,665.21,502.94
2016,5,8,11,15,372.5,409.0,1.85,17.0,753.0,707.29,534.86
2016,5,8,11,30,430.0,389.0,2.0,17.0,790.0,751.42,567.96
2016,5,8,11,45,643.0,265.5,2.15,17.0,869.5,835.43,633.9
2016,5,8,12,0,856.0,142.0,2.3,17.0,949.0,919.15,692.71
2016,5,8,12,15,623.0,276.0,2.4,17.0,862.5,856.09,648.24
2016,5,8,12,30,390.0,410.0,2.5,17.0,776.0,777.98,587.74
2016,5,8,12,45,626.5,271.0,2.7,17.0,852.0,874.85,665.45
2016,5,8,13,0,863.0,132.0,2.9,17.0,928.0,958.88,725.2
2016,5,8,13,15,859.0,131.5,3.0,16.5,910.5,958.29,726.69
2016,5,8,13,30,855.0,131.0,3.1,16.0,893.0,954.82,727.09
2016,5,8,13,45,849.5,129.0,3.25,16.0,868.5,945.54,722.61
2016,5,8,14,0,844.0,127.0,3.4,16.0,844.0,933.46,716.26
2016,5,8,14,15,835.5,125.5,3.45,16.0,813.0,916.39,705.81
2016,5,8,14,30,827.0,124.0,3.5,16.0,782.0,902.1,697.39
2016,5,8,14,45,817.5,120.5,3.6,16.0,745.5,877.04,681.67
2016,5,8,15,0,808.0,117.0,3.7,16.0,709.0,849.69,664.3
2016,5,8,15,15,793.5,114.5,3.8,16.0,667.0,817.03,642.97
2016,5,8,15,30,779.0,112.0,3.9,16.0,625.0,782.67,620.2
2016,5,8,15,45,762.0,108.0,4.05,16.0,579.5,743.15,593.52
2016,5,8,16,0,745.0,104.0,4.2,16.0,534.0,702.49,565.58
2016,5,8,16,15,720.5,100.0,4.3,15.5,485.0,655.4,533.26
2016,5,8,16,30,696.0,96.0,4.4,15.0,436.0,610.76,501.7
2016,5,8,16,45,665.0,90.5,4.55,15.0,386.0,557.86,460.92
2016,5,8,17,0,634.0,85.0,4.7,15.0,336.0,505.95,419.73
2016,5,8,17,15,589.0,79.0,4.75,15.0,285.5,446.63,371.02
2016,5,8,17,30,544.0,73.0,4.8,15.0,235.0,390.1,323.2
2016,5,8,17,45,481.0,64.5,4.9,15.0,187.0,325.02,267.07
2016,5,8,18,0,418.0,56.0,5.0,15.0,139.0,265.03,213.87
2016,5,8,18,15,322.5,44.5,4.95,14.5,97.5,194.44,151.82
2016,5,8,18,30,227.0,33.0,4.9,14.0,56.0,132.15,94.77
2016,5,8,18,45,113.5,16.5,4.85,14.0,28.0,60.95,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,12.0,3.1,12.0,16.0,11.8,0.0
2016,5,9,5,30,115.0,24.0,3.1,12.0,32.0,18.69,5.06
2016,5,9,5,45,223.5,38.5,3.1,12.5,69.5,29.45,19.61
2016,5,9,6,0,332.0,53.0,3.1,13.0,107.0,39.68,29.42
2016,5,9,6,15,408.5,63.5,3.1,13.0,154.0,46.32,35.79
2016,5,9,6,30,485.0,74.0,3.1,13.0,201.0,59.02,40.2
2016,5,9,6,45,242.5,73.5,3.1,13.0,137.0,70.15,46.03
2016,5,9,7,0,0.0,73.0,3.1,13.0,73.0,70.44,54.65
2016,5,9,7,15,0.0,92.0,3.1,13.0,92.0,88.14,69.47
2016,5,9,7,30,0.0,111.0,3.1,13.0,111.0,105.88,84.12
2016,5,9,7,45,0.0,133.0,3.15,13.5,133.0,126.38,100.7
2016,5,9,8,0,0.0,155.0,3.2,14.0,155.0,146.95,117.09
2016,5,9,8,15,5.5,182.5,3.2,14.0,186.5,174.58,139.16
2016,5,9,8,30,11.0,210.0,3.2,14.0,218.0,202.85,161.56
2016,5,9,8,45,26.5,250.5,3.25,14.0,269.5,243.56,193.77
2016,5,9,9,0,42.0,291.0,3.3,14.0,321.0,289.91,230.15
2016,5,9,9,15,33.5,292.5,3.3,14.0,317.5,290.32,229.92
2016,5,9,9,30,25.0,294.0,3.3,14.0,314.0,293.68,232.08
2016,5,9,9,45,35.5,325.5,3.3,14.5,354.5,327.52,257.84
2016,5,9,10,0,46.0,357.0,3.3,15.0,395.0,366.47,287.13
2016,5,9,10,15,96.0,395.5,3.35,15.0,479.0,441.25,344.94
2016,5,9,10,30,146.0,434.0,3.4,15.0,563.0,517.88,403.14
2016,5,9,10,45,108.5,431.0,3.45,15.0,528.0,495.03,384.62
2016,5,9,11,0,71.0,428.0,3.5,15.0,493.0,467.27,362.7
2016,5,9,11,15,74.5,437.0,3.6,15.0,506.5,483.05,374.73
2016,5,9,11,30,78.0,446.0,3.7,15.0,520.0,498.94,386.67
2016,5,9,11,45,65.0,435.5,3.8,15.5,497.5,481.32,372.46
2016,5,9,12,0,52.0,425.0,3.9,16.0,475.0,462.76,357.69
2016,5,9,12,15,67.0,438.5,4.05,16.0,502.0,492.99,381.11
2016,5,9,12,30,82.0,452.0,4.2,16.0,529.0,523.66,404.66
2016,5,9,12,45,88.0,450.0,4.35,16.0,532.5,530.51,410.43
2016,5,9,13,0,94.0,448.0,4.5,16.0,536.0,537.12,416.19
2016,5,9,13,15,121.0,445.5,4.6,16.0,556.0,569.21,441.58
2016,5,9,13,30,148.0,443.0,4.7,16.0,576.0,595.36,462.51
2016,5,9,13,45,198.5,425.5,4.85,16.0,598.0,627.56,489.19
2016,5,9,14,0,249.0,408.0,5.0,16.0,620.0,665.93,520.27
2016,5,9,14,15,198.5,396.0,5.1,16.0,561.0,598.45,469.52
2016,5,9,14,30,148.0,384.0,5.2,16.0,502.0,539.13,424.39
2016,5,9,14,45,129.0,362.5,5.3,16.0,462.0,498.94,394.45
2016,5,9,15,0,110.0,341.0,5.4,16.0,422.0,449.98,357.4
2016,5,9,15,15,108.0,319.5,5.45,16.0,395.5,424.66,338.78
2016,5,9,15,30,106.0,298.0,5.5,16.0,369.0,398.98,319.67
2016,5,9,15,45,99.0,274.5,5.6,16.0,337.0,366.73,295.09
2016,5,9,16,0,92.0,251.0,5.7,16.0,305.0,334.48,270.25
2016,5,9,16,15,77.0,225.5,5.7,15.5,267.5,294.12,238.73
2016,5,9,16,30,62.0,200.0,5.7,15.0,230.0,254.44,207.27
2016,5,9,16,45,42.5,172.0,5.75,15.0,192.0,209.66,170.67
2016,5,9,17,0,23.0,144.0,5.8,15.0,154.0,160.0,129.55
2016,5,9,17,15,16.5,124.5,5.75,14.5,131.0,135.8,109.67
2016,5,9,17,30,10.0,105.0,5.7,14.0,108.0,112.05,89.82
2016,5,9,17,45,5.0,84.5,5.7,14.0,86.0,88.33,69.54
2016,5,9,18,0,0.0,64.0,5.7,14.0,64.0,64.81,49.22
2016,5,9,18,15,0.0,45.0,5.6,13.5,45.0,45.16,32.13
2016,5,9,18,30,0.0,26.0,5.5,13.0,26.0,25.11,14.42
2016,5,9,18,45,0.0,13.0,5.45,13.0,13.0,12.54,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,49.0,13.0,1.55,12.0,16.0,12.78,0.0
2016,5,10,5,30,98.0,26.0,1.5,12.0,32.0,21.72,7.89
2016,5,10,5,45,206.5,41.5,1.45,12.0,71.0,31.83,21.82
2016,5,10,6,0,315.0,57.0,1.4,12.0,110.0,42.8,32.37
2016,5,10,6,15,157.5,48.5,1.4,12.0,75.0,39.27,29.68
2016,5,10,6,30,0.0,40.0,1.4,12.0,40.0,38.62,27.69
2016,5,10,6,45,0.0,50.5,1.4,12.5,50.5,48.78,36.38
2016,5,10,7,0,0.0,61.0,1.4,13.0,61.0,58.95,44.9
2016,5,10,7,15,0.0,96.5,1.35,13.0,96.5,92.23,72.87
2016,5,10,7,30,0.0,132.0,1.3,13.0,132.0,124.7,99.63
2016,5,10,7,45,13.0,168.5,1.3,13.0,176.0,161.49,129.07
2016,5,10,8,0,26.0,205.0,1.3,13.0,220.0,199.68,159.31
2016,5,10,8,15,42.5,236.0,1.25,13.0,262.5,230.66,183.39
2016,5,10,8,30,59.0,267.0,1.2,13.0,305.0,268.16,212.48
2016,5,10,8,45,72.5,293.5,1.2,13.5,343.5,302.25,238.24
2016,5,10,9,0,86.0,320.0,1.2,14.0,382.0,337.77,264.78
2016,5,10,9,15,75.5,333.0,1.2,14.0,389.5,349.51,273.18
2016,5,10,9,30,65.0,346.0,1.2,14.0,397.0,360.23,280.78
2016,5,10,9,45,80.0,370.5,1.25,14.5,435.5,396.64,307.65
2016,5,10,10,0,95.0,395.0,1.3,15.0,474.0,434.4,335.04
2016,5,10,10,15,77.0,396.0,1.3,15.0,461.5,428.26,329.56
2016,5,10,10,30,59.0,397.0,1.3,15.0,449.0,420.51,323.14
2016,5,10,10,45,76.5,420.0,1.35,15.5,489.0,459.8,351.83
2016,5,10,11,0,94.0,443.0,1.4,16.0,529.0,500.34,380.75
2016,5,10,11,15,84.5,444.0,1.55,16.0,522.5,498.3,379.2
2016,5,10,11,30,75.0,445.0,1.7,16.0,516.0,495.51,377.38
2016,5,10,11,45,97.0,458.0,1.85,16.5,550.0,531.79,404.14
2016,5,10,12,0,119.0,471.0,2.0,17.0,584.0,571.16,432.62
2016,5,10,12,15,77.5,432.0,2.2,17.0,505.5,496.41,378.12
2016,5,10,12,30,36.0,393.0,2.4,17.0,427.0,421.81,322.92
2016,5,10,12,45,61.0,418.5,2.65,17.0,475.5,473.34,362.94
2016,5,10,13,0,86.0,444.0,2.9,17.0,524.0,525.54,402.57
2016,5,10,13,15,135.0,444.0,3.05,17.0,566.5,581.23,445.37
2016,5,10,13,30,184.0,444.0,3.2,17.0,609.0,631.01,483.64
2016,5,10,13,45,186.5,428.5,3.4,17.0,592.0,619.49,476.39
2016,5,10,14,0,189.0,413.0,3.6,17.0,575.0,607.06,468.79
2016,5,10,14,15,178.5,399.0,3.65,16.5,547.5,583.16,452.72
2016,5,10,14,30,168.0,385.0,3.7,16.0,520.0,558.77,436.17
2016,5,10,14,45,141.5,363.5,3.75,16.0,473.5,511.44,401.03
2016,5,10,15,0,115.0,342.0,3.8,16.0,427.0,464.39,365.73
2016,5,10,15,15,90.0,314.0,3.75,16.0,378.0,403.19,319.15
2016,5,10,15,30,65.0,286.0,3.7,16.0,329.0,351.53,279.25
2016,5,10,15,45,88.0,270.5,3.65,16.0,324.0,353.43,282.45
2016,5,10,16,0,111.0,255.0,3.6,16.0,319.0,362.32,290.83
2016,5,10,16,15,62.5,214.0,3.55,15.5,249.5,270.35,217.86
2016,5,10,16,30,14.0,173.0,3.5,15.0,180.0,183.37,147.2
2016,5,10,16,45,7.0,149.0,3.5,15.0,152.5,153.88,123.39
2016,5,10,17,0,0.0,125.0,3.5,15.0,125.0,124.82,99.52
2016,5,10,17,15,0.0,106.0,3.45,14.5,106.0,105.72,84.0
2016,5,10,17,30,0.0,87.0,3.4,14.0,87.0,86.52,68.08
2016,5,10,17,45,0.0,69.5,3.35,14.0,69.5,68.85,53.02
2016,5,10,18,0,0.0,52.0,3.3,14.0,52.0,51.03,37.64
2016,5,10,18,15,0.0,36.5,3.2,14.0,36.5,35.26,23.87
2016,5,10,18,30,0.0,21.0,3.1,14.0,21.0,20.27,10.61
2016,5,10,18,45,0.0,10.5,3.05,14.0,10.5,10.13,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,73.0,12.5,2.6,13.0,17.5,12.29,0.0
2016,5,11,5,30,146.0,25.0,2.6,13.0,35.0,19.41,7.16
2016,5,11,5,45,253.5,39.0,2.6,13.0,74.0,29.71,19.96
2016,5,11,6,0,361.0,53.0,2.6,13.0,113.0,39.51,29.34
2016,5,11,6,15,180.5,42.0,2.55,13.0,72.0,29.61,20.92
2016,5,11,6,30,0.0,31.0,2.5,13.0,31.0,29.92,20.09
2016,5,11,6,45,0.0,38.5,2.45,13.5,38.5,37.17,26.29
2016,5,11,7,0,0.0,46.0,2.4,14.0,46.0,44.43,32.37
2016,5,11,7,15,0.0,63.5,2.35,14.0,63.5,61.37,46.64
2016,5,11,7,30,0.0,81.0,2.3,14.0,81.0,78.34,60.73
2016,5,11,7,45,8.5,138.5,2.3,14.5,143.0,133.7,106.05
2016,5,11,8,0,17.0,196.0,2.3,15.0,205.0,189.03,150.27
2016,5,11,8,15,8.5,165.0,2.25,15.0,169.5,159.93,126.4
2016,5,11,8,30,0.0,134.0,2.2,15.0,134.0,128.62,100.77
2016,5,11,8,45,0.0,134.5,2.2,15.0,134.5,129.3,101.1
2016,5,11,9,0,0.0,135.0,2.2,15.0,135.0,129.94,101.35
2016,5,11,9,15,2.5,165.0,2.2,15.0,167.5,159.78,125.2
2016,5,11,9,30,5.0,195.0,2.2,15.0,200.0,189.87,148.94
2016,5,11,9,45,6.0,203.5,2.2,15.5,209.0,199.06,155.62
2016,5,11,10,0,7.0,212.0,2.2,16.0,218.0,208.34,162.4
2016,5,11,10,15,8.5,223.0,2.2,16.0,230.5,220.44,171.69
2016,5,11,10,30,10.0,234.0,2.2,16.0,243.0,232.68,181.07
2016,5,11,10,45,16.5,287.0,2.2,16.0,302.5,289.01,224.58
2016,5,11,11,0,23.0,340.0,2.2,16.0,362.0,345.96,267.74
2016,5,11,11,15,87.5,405.5,2.25,16.0,488.0,464.4,358.08
2016,5,11,11,30,152.0,471.0,2.3,16.0,614.0,588.31,449.36
2016,5,11,11,45,114.0,461.0,2.4,16.5,569.0,551.53,420.36
2016,5,11,12,0,76.0,451.0,2.5,17.0,524.0,510.27,388.92
2016,5,11,12,15,124.0,463.0,2.6,17.0,581.0,573.45,436.98
2016,5,11,12,30,172.0,475.0,2.7,17.0,638.0,635.42,483.06
2016,5,11,12,45,180.5,463.0,2.85,17.0,632.0,636.46,484.63
2016,5,11,13,0,189.0,451.0,3.0,17.0,626.0,636.74,486.1
2016,5,11,13,15,131.0,435.0,3.05,17.0,555.5,568.35,435.32
2016,5,11,13,30,73.0,419.0,3.1,17.0,485.0,492.23,378.32
2016,5,11,13,45,81.5,411.5,3.2,17.0,483.5,494.44,381.31
2016,5,11,14,0,90.0,404.0,3.3,17.0,482.0,496.24,383.67
2016,5,11,14,15,80.0,383.5,3.25,17.0,451.0,466.49,361.68
2016,5,11,14,30,70.0,363.0,3.2,17.0,420.0,436.51,339.53
2016,5,11,14,45,50.0,325.5,3.15,17.0,365.0,379.14,296.12
2016,5,11,15,0,30.0,288.0,3.1,17.0,310.0,322.02,252.34
2016,5,11,15,15,54.0,290.0,3.0,16.5,327.0,345.99,272.98
2016,5,11,15,30,78.0,292.0,2.9,16.0,344.0,369.03,292.61
2016,5,11,15,45,59.0,261.5,2.85,16.0,299.5,320.02,254.54
2016,5,11,16,0,40.0,231.0,2.8,16.0,255.0,271.75,216.77
2016,5,11,16,15,25.0,200.0,2.7,16.0,214.5,219.39,175.28
2016,5,11,16,30,10.0,169.0,2.6,16.0,174.0,176.22,140.55
2016,5,11,16,45,5.0,146.0,2.55,16.0,148.5,149.27,118.92
2016,5,11,17,0,0.0,123.0,2.5,16.0,123.0,122.61,97.2
2016,5,11,17,15,0.0,104.5,2.45,15.5,104.5,104.03,82.2
2016,5,11,17,30,0.0,86.0,2.4,15.0,86.0,85.36,66.81
2016,5,11,17,45,0.0,69.0,2.35,15.0,69.0,68.22,52.29
2016,5,11,18,0,0.0,52.0,2.3,15.0,52.0,50.96,37.45
2016,5,11,18,15,0.0,36.5,2.25,14.5,36.5,35.26,23.86
2016,5,11,18,30,0.0,21.0,2.2,14.0,21.0,20.27,10.69
2016,5,11,18,45,0.0,10.5,2.2,14.0,10.5,10.12,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,2.5,3.0,13.0,2.5,2.46,0.0
2016,5,12,5,30,0.0,5.0,3.0,13.0,5.0,4.82,0.0
2016,5,12,5,45,0.0,11.5,3.05,13.0,11.5,11.08,3.94
2016,5,12,6,0,0.0,18.0,3.1,13.0,18.0,17.36,9.77
2016,5,12,6,15,0.0,26.0,3.05,13.0,26.0,25.09,16.87
2016,5,12,6,30,0.0,34.0,3.0,13.0,34.0,32.82,22.58
2016,5,12,6,45,0.0,42.5,2.95,13.0,42.5,41.04,29.65
2016,5,12,7,0,0.0,51.0,2.9,13.0,51.0,49.27,36.63
2016,5,12,7,15,0.0,70.0,2.8,13.0,70.0,67.67,52.15
2016,5,12,7,30,0.0,89.0,2.7,13.0,89.0,85.82,67.26
2016,5,12,7,45,0.0,100.0,2.65,13.5,100.0,96.26,75.6
2016,5,12,8,0,0.0,111.0,2.6,14.0,111.0,106.72,83.85
2016,5,12,8,15,0.0,131.5,2.55,14.0,131.5,126.02,99.46
2016,5,12,8,30,0.0,152.0,2.5,14.0,152.0,145.36,114.92
2016,5,12,8,45,4.0,182.5,2.45,14.0,185.5,175.87,139.27
2016,5,12,9,0,8.0,213.0,2.4,14.0,219.0,206.81,163.69
2016,5,12,9,15,9.5,228.0,2.35,14.0,235.5,222.49,175.74
2016,5,12,9,30,11.0,243.0,2.3,14.0,252.0,238.35,187.9
2016,5,12,9,45,15.0,268.5,2.3,14.5,281.0,265.77,208.75
2016,5,12,10,0,19.0,294.0,2.3,15.0,310.0,293.62,229.66
2016,5,12,10,15,63.5,361.5,2.25,15.0,417.0,387.25,301.93
2016,5,12,10,30,108.0,429.0,2.2,15.0,524.0,487.43,376.9
2016,5,12,10,45,206.0,431.5,2.15,15.5,619.0,571.84,439.75
2016,5,12,11,0,304.0,434.0,2.1,16.0,714.0,662.92,505.78
2016,5,12,11,15,217.5,451.5,2.1,16.0,653.5,618.53,470.95
2016,5,12,11,30,131.0,469.0,2.1,16.0,593.0,568.29,432.39
2016,5,12,11,45,149.0,473.5,2.1,16.0,615.0,595.06,452.47
2016,5,12,12,0,167.0,478.0,2.1,16.0,637.0,622.19,472.2
2016,5,12,12,15,203.5,473.0,2.2,16.0,665.5,657.36,498.79
2016,5,12,12,30,240.0,468.0,2.3,16.0,694.0,692.76,525.41
2016,5,12,12,45,232.0,464.0,2.4,16.0,681.0,686.68,521.42
2016,5,12,13,0,224.0,460.0,2.5,16.0,668.0,679.6,517.05
