Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,13,15,519.5,313.0,2.7,16.0,782.5,828.69,634.23
2016,5,12,13,30,815.0,166.0,2.9,16.0,897.0,962.09,731.44
2016,5,12,13,45,817.0,159.5,3.1,16.0,875.5,955.91,728.32
2016,5,12,14,0,819.0,153.0,3.3,16.0,854.0,946.84,724.49
2016,5,12,14,15,810.0,151.0,3.45,16.0,823.0,929.32,714.46
2016,5,12,14,30,801.0,149.0,3.6,16.0,792.0,909.31,702.7
2016,5,12,14,45,795.5,143.0,3.75,16.0,756.5,885.82,688.41
2016,5,12,15,0,790.0,137.0,3.9,16.0,721.0,859.92,672.31
2016,5,12,15,15,775.0,134.0,4.0,15.5,679.0,826.77,651.81
2016,5,12,15,30,760.0,131.0,4.1,15.0,637.0,791.98,629.84
2016,5,12,15,45,742.5,126.5,4.2,15.0,591.5,755.14,604.82
2016,5,12,16,0,725.0,122.0,4.3,15.0,546.0,714.31,576.75
2016,5,12,16,15,699.0,117.0,4.35,15.0,496.5,665.77,542.07
2016,5,12,16,30,673.0,112.0,4.4,15.0,447.0,617.26,505.82
2016,5,12,16,45,637.0,107.0,4.5,15.0,395.5,562.36,463.49
2016,5,12,17,0,601.0,102.0,4.6,15.0,344.0,508.83,421.11
2016,5,12,17,15,554.5,94.0,4.65,14.5,293.5,447.46,371.83
2016,5,12,17,30,508.0,86.0,4.7,14.0,243.0,388.98,323.36
2016,5,12,17,45,439.5,77.0,4.8,14.0,194.0,319.5,263.88
2016,5,12,18,0,371.0,68.0,4.9,14.0,145.0,258.99,210.55
2016,5,12,18,15,282.0,53.5,4.85,13.5,103.0,189.75,149.88
2016,5,12,18,30,193.0,39.0,4.8,13.0,61.0,129.11,95.59
2016,5,12,18,45,96.5,19.5,4.8,13.0,30.5,62.14,21.73
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.25,12.0,3.5,3.44,0.0
2016,5,13,5,30,0.0,7.0,3.2,12.0,7.0,6.74,0.0
2016,5,13,5,45,0.0,14.5,3.2,12.0,14.5,13.98,6.51
2016,5,13,6,0,0.0,22.0,3.2,12.0,22.0,21.22,13.27
2016,5,13,6,15,0.0,31.0,3.15,12.0,31.0,29.92,21.3
2016,5,13,6,30,0.0,40.0,3.1,12.0,40.0,38.62,27.67
2016,5,13,6,45,0.0,49.5,3.1,12.5,49.5,47.81,35.52
2016,5,13,7,0,0.0,59.0,3.1,13.0,59.0,57.01,43.22
2016,5,13,7,15,0.0,74.5,3.05,13.0,74.5,72.03,55.84
2016,5,13,7,30,0.0,90.0,3.0,13.0,90.0,86.75,68.04
2016,5,13,7,45,0.0,106.5,2.95,13.0,106.5,102.28,80.78
2016,5,13,8,0,0.0,123.0,2.9,13.0,123.0,117.84,93.41
2016,5,13,8,15,0.0,141.5,2.9,13.0,141.5,135.29,107.47
2016,5,13,8,30,0.0,160.0,2.9,13.0,160.0,152.78,121.44
2016,5,13,8,45,3.0,180.5,2.9,13.5,183.0,173.58,137.75
2016,5,13,9,0,6.0,201.0,2.9,14.0,206.0,194.73,154.16
2016,5,13,9,15,13.5,243.0,2.95,14.0,254.0,238.64,188.9
2016,5,13,9,30,21.0,285.0,3.0,14.0,302.0,283.3,223.77
2016,5,13,9,45,46.0,334.5,3.15,14.5,373.0,342.89,269.8
2016,5,13,10,0,71.0,384.0,3.3,15.0,444.0,408.62,319.75
2016,5,13,10,15,129.5,410.5,3.45,15.0,523.5,477.51,373.0
2016,5,13,10,30,188.0,437.0,3.6,15.0,603.0,553.65,431.01
2016,5,13,10,45,171.5,448.0,3.75,15.0,602.5,560.05,435.05
2016,5,13,11,0,155.0,459.0,3.9,15.0,602.0,565.16,438.42
2016,5,13,11,15,304.5,422.0,4.05,15.0,707.0,664.61,516.7
2016,5,13,11,30,454.0,385.0,4.2,15.0,812.0,771.82,598.7
2016,5,13,11,45,684.0,253.5,4.4,15.0,901.5,865.16,674.11
2016,5,13,12,0,914.0,122.0,4.6,15.0,991.0,958.7,741.49
2016,5,13,12,15,914.0,122.0,4.7,15.0,988.5,974.14,752.5
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,986.74,762.19
2016,5,13,12,45,911.5,121.5,4.95,15.0,975.5,993.56,768.37
2016,5,13,13,0,909.0,121.0,5.1,15.0,965.0,997.38,772.59
2016,5,13,13,15,905.5,120.0,5.2,15.0,947.5,996.72,773.38
2016,5,13,13,30,902.0,119.0,5.3,15.0,930.0,993.04,772.18
2016,5,13,13,45,898.0,117.5,5.4,15.0,906.0,985.37,768.26
2016,5,13,14,0,894.0,116.0,5.5,15.0,882.0,974.76,762.34
2016,5,13,14,15,886.0,114.5,5.5,15.0,850.5,957.51,751.08
2016,5,13,14,30,878.0,113.0,5.5,15.0,819.0,937.58,737.98
2016,5,13,14,45,870.5,109.5,5.55,15.0,782.5,913.38,722.15
2016,5,13,15,0,863.0,106.0,5.6,15.0,746.0,886.7,704.48
2016,5,13,15,15,850.0,104.0,5.55,15.0,703.5,854.58,682.22
2016,5,13,15,30,837.0,102.0,5.5,15.0,661.0,825.64,662.27
2016,5,13,15,45,825.0,97.5,5.45,15.0,615.5,787.91,635.64
2016,5,13,16,0,813.0,93.0,5.4,15.0,570.0,748.61,607.66
2016,5,13,16,15,790.5,89.5,5.3,15.0,520.0,701.26,573.02
2016,5,13,16,30,768.0,86.0,5.2,15.0,470.0,653.52,537.67
2016,5,13,16,45,744.0,81.0,5.15,15.0,419.0,602.93,499.02
2016,5,13,17,0,720.0,76.0,5.1,15.0,368.0,552.6,458.73
2016,5,13,17,15,679.0,71.0,5.05,14.5,315.5,495.13,412.23
2016,5,13,17,30,638.0,66.0,5.0,14.0,263.0,437.87,364.45
2016,5,13,17,45,581.5,59.0,5.0,14.0,213.0,373.14,308.44
2016,5,13,18,0,525.0,52.0,5.0,14.0,163.0,312.84,254.59
2016,5,13,18,15,432.0,43.0,5.0,14.0,117.5,240.22,189.86
2016,5,13,18,30,339.0,34.0,5.0,14.0,72.0,176.33,131.15
2016,5,13,18,45,169.5,17.0,5.0,14.0,36.0,83.99,35.22
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,107.5,13.0,2.2,14.0,21.5,12.78,0.0
2016,5,14,5,30,215.0,26.0,2.3,14.0,43.0,20.25,9.26
2016,5,14,5,45,325.5,36.5,2.4,14.0,83.5,27.33,17.99
2016,5,14,6,0,436.0,47.0,2.5,14.0,124.0,33.94,24.39
2016,5,14,6,15,506.0,54.5,2.5,14.0,172.5,37.49,27.87
2016,5,14,6,30,576.0,62.0,2.5,14.0,221.0,57.73,33.02
2016,5,14,6,45,622.5,68.0,2.5,14.5,272.0,96.03,52.35
2016,5,14,7,0,669.0,74.0,2.5,15.0,323.0,139.29,82.48
2016,5,14,7,15,703.0,78.5,2.35,15.0,375.0,187.14,121.37
2016,5,14,7,30,737.0,83.0,2.2,15.0,427.0,235.12,162.71
2016,5,14,7,45,414.0,161.0,2.05,15.5,358.5,248.89,187.11
2016,5,14,8,0,91.0,239.0,1.9,16.0,290.0,245.16,192.46
2016,5,14,8,15,176.0,259.0,1.75,16.0,368.0,296.48,231.75
2016,5,14,8,30,261.0,279.0,1.6,16.0,446.0,356.09,277.46
2016,5,14,8,45,560.5,189.0,1.5,16.5,580.5,429.33,333.69
2016,5,14,9,0,860.0,99.0,1.4,17.0,715.0,537.42,416.33
2016,5,14,9,15,870.5,100.5,1.4,17.0,754.0,584.04,452.15
2016,5,14,9,30,881.0,102.0,1.4,17.0,793.0,630.19,487.14
2016,5,14,9,45,722.0,195.0,1.4,17.0,777.0,645.25,495.81
2016,5,14,10,0,563.0,288.0,1.4,17.0,761.0,652.31,497.77
2016,5,14,10,15,493.5,325.5,1.45,17.0,750.0,659.9,502.17
2016,5,14,10,30,424.0,363.0,1.5,17.0,739.0,661.83,502.19
2016,5,14,10,45,458.0,363.5,1.55,17.5,777.5,706.68,533.62
2016,5,14,11,0,492.0,364.0,1.6,18.0,816.0,752.61,564.93
2016,5,14,11,15,694.5,245.0,1.65,18.0,893.5,829.01,623.44
2016,5,14,11,30,897.0,126.0,1.7,18.0,971.0,909.63,677.52
2016,5,14,11,45,895.5,127.5,1.75,18.0,975.0,930.25,690.65
2016,5,14,12,0,894.0,129.0,1.8,18.0,979.0,948.21,702.77
2016,5,14,12,15,893.5,129.0,1.9,18.0,976.5,962.91,713.47
2016,5,14,12,30,893.0,129.0,2.0,18.0,974.0,974.84,722.47
2016,5,14,12,45,887.0,130.5,2.15,18.0,963.0,980.17,727.83
2016,5,14,13,0,881.0,132.0,2.3,18.0,952.0,982.57,731.37
2016,5,14,13,15,877.0,131.5,2.4,18.0,934.5,981.97,732.49
2016,5,14,13,30,873.0,131.0,2.5,18.0,917.0,978.46,731.77
2016,5,14,13,45,866.0,130.0,2.7,18.0,892.0,968.68,727.88
2016,5,14,14,0,859.0,129.0,2.9,18.0,867.0,956.1,722.08
2016,5,14,14,15,850.5,127.5,3.1,17.5,835.5,938.88,714.37
2016,5,14,14,30,842.0,126.0,3.3,17.0,804.0,919.1,704.76
2016,5,14,14,45,829.5,124.5,3.5,17.0,766.5,898.71,693.24
2016,5,14,15,0,817.0,123.0,3.7,17.0,729.0,870.72,676.19
2016,5,14,15,15,802.5,120.0,3.85,17.0,687.0,837.35,654.84
2016,5,14,15,30,788.0,117.0,4.0,17.0,645.0,802.26,631.99
2016,5,14,15,45,769.5,113.5,4.15,17.0,598.5,761.86,604.92
2016,5,14,16,0,751.0,110.0,4.3,17.0,552.0,720.4,576.72
2016,5,14,16,15,726.5,106.0,4.35,16.5,503.0,675.72,546.37
2016,5,14,16,30,702.0,102.0,4.4,16.0,454.0,628.44,513.08
2016,5,14,16,45,668.0,97.5,4.45,16.0,403.0,574.35,471.49
2016,5,14,17,0,634.0,93.0,4.5,16.0,352.0,521.45,429.79
2016,5,14,17,15,589.5,86.5,4.45,16.0,301.0,461.55,381.11
2016,5,14,17,30,545.0,80.0,4.4,16.0,250.0,404.35,333.34
2016,5,14,17,45,483.5,71.5,4.4,16.0,201.5,339.38,278.04
2016,5,14,18,0,422.0,63.0,4.4,16.0,153.0,279.26,225.45
2016,5,14,18,15,330.5,51.0,4.3,15.5,110.0,207.09,162.77
2016,5,14,18,30,239.0,39.0,4.2,15.0,67.0,145.89,108.33
2016,5,14,18,45,119.5,19.5,4.15,15.0,33.5,70.19,31.87
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,15.0,5.0,14.0,20.0,14.74,0.0
2016,5,15,5,30,128.0,30.0,5.1,14.0,40.0,23.33,11.9
2016,5,15,5,45,231.0,44.5,5.2,14.0,79.5,33.91,23.67
2016,5,15,6,0,334.0,59.0,5.3,14.0,119.0,43.96,33.21
2016,5,15,6,15,167.0,54.5,5.3,14.0,84.5,43.8,33.47
2016,5,15,6,30,0.0,50.0,5.3,14.0,50.0,48.3,35.67
2016,5,15,6,45,0.0,62.0,5.3,14.5,62.0,59.92,45.48
2016,5,15,7,0,0.0,74.0,5.3,15.0,74.0,71.45,55.05
2016,5,15,7,15,0.0,90.5,5.3,15.0,90.5,86.9,67.88
2016,5,15,7,30,0.0,107.0,5.3,15.0,107.0,102.39,80.58
2016,5,15,7,45,24.5,166.5,5.35,15.5,180.5,159.63,126.73
2016,5,15,8,0,49.0,226.0,5.4,16.0,254.0,220.89,175.54
2016,5,15,8,15,104.0,258.5,5.4,16.0,323.5,273.72,217.1
2016,5,15,8,30,159.0,291.0,5.4,16.0,393.0,327.72,259.76
2016,5,15,8,45,174.5,312.5,5.45,16.0,431.5,363.64,288.28
2016,5,15,9,0,190.0,334.0,5.5,16.0,470.0,401.0,317.75
2016,5,15,9,15,195.0,353.5,5.5,16.0,500.5,432.04,341.94
2016,5,15,9,30,200.0,373.0,5.5,16.0,531.0,463.42,366.14
2016,5,15,9,45,211.5,389.0,5.55,16.5,562.5,496.21,390.68
2016,5,15,10,0,223.0,405.0,5.6,17.0,594.0,529.71,415.47
2016,5,15,10,15,554.0,263.5,5.7,17.0,750.5,646.93,512.9
2016,5,15,10,30,885.0,122.0,5.8,17.0,907.0,791.18,625.64
2016,5,15,10,45,889.0,123.0,5.9,17.0,927.5,825.05,649.76
2016,5,15,11,0,893.0,124.0,6.0,17.0,948.0,856.93,672.88
2016,5,15,11,15,590.5,289.5,6.2,17.0,837.5,783.12,615.57
2016,5,15,11,30,288.0,455.0,6.4,17.0,727.0,693.58,539.97
2016,5,15,11,45,257.5,465.0,6.65,17.0,709.5,686.12,534.4
2016,5,15,12,0,227.0,475.0,6.9,17.0,692.0,674.97,525.74
2016,5,15,12,15,328.5,435.5,7.05,17.0,748.0,740.7,578.79
2016,5,15,12,30,430.0,396.0,7.2,17.0,804.0,808.58,632.83
2016,5,15,12,45,671.5,256.0,7.35,17.0,885.0,908.42,715.72
2016,5,15,13,0,913.0,116.0,7.5,17.0,966.0,998.19,781.83
2016,5,15,13,15,590.0,275.0,7.6,17.0,820.5,860.84,679.64
2016,5,15,13,30,267.0,434.0,7.7,17.0,675.0,708.22,555.27
2016,5,15,13,45,239.0,426.0,7.8,17.0,637.5,675.41,531.0
2016,5,15,14,0,211.0,418.0,7.9,17.0,600.0,634.21,499.98
2016,5,15,14,15,341.5,359.0,7.9,16.5,640.5,703.2,559.06
2016,5,15,14,30,472.0,300.0,7.9,16.0,681.0,767.53,614.02
2016,5,15,14,45,384.5,315.5,7.9,16.0,616.5,690.35,553.56
2016,5,15,15,0,297.0,331.0,7.9,16.0,552.0,623.87,500.75
2016,5,15,15,15,350.5,296.0,7.95,16.0,542.0,627.67,506.96
2016,5,15,15,30,404.0,261.0,8.0,16.0,532.0,636.04,516.3
2016,5,15,15,45,387.5,244.0,8.05,16.0,489.0,585.51,477.94
2016,5,15,16,0,371.0,227.0,8.1,16.0,446.0,543.47,445.73
2016,5,15,16,15,254.0,220.5,8.05,15.5,364.5,438.06,360.47
2016,5,15,16,30,137.0,214.0,8.0,15.0,283.0,331.92,272.99
2016,5,15,16,45,203.5,184.5,7.95,15.0,274.5,340.11,282.16
2016,5,15,17,0,270.0,155.0,7.9,15.0,266.0,350.17,292.05
2016,5,15,17,15,248.0,137.0,7.85,15.0,228.0,306.9,255.84
2016,5,15,17,30,226.0,119.0,7.8,15.0,190.0,265.01,220.2
2016,5,15,17,45,346.5,89.0,7.8,15.0,175.0,289.19,239.64
2016,5,15,18,0,467.0,59.0,7.8,15.0,160.0,296.25,242.11
2016,5,15,18,15,374.5,48.5,7.7,14.5,115.5,224.45,178.38
2016,5,15,18,30,282.0,38.0,7.6,14.0,71.0,160.29,120.49
2016,5,15,18,45,157.0,23.5,7.5,14.0,40.5,88.33,44.94
2016,5,15,19,0,32.0,9.0,7.4,14.0,10.0,17.31,0.0
2016,5,15,19,15,16.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,58.0,15.5,5.75,14.0,20.0,15.24,0.0
2016,5,16,5,30,116.0,31.0,5.6,14.0,40.0,25.73,14.07
2016,5,16,5,45,211.0,46.5,5.45,14.0,79.0,35.47,25.06
2016,5,16,6,0,306.0,62.0,5.3,14.0,118.0,46.27,35.27
2016,5,16,6,15,153.0,63.5,5.1,14.0,91.5,50.59,39.52
2016,5,16,6,30,0.0,65.0,4.9,14.0,65.0,62.28,47.56
2016,5,16,6,45,0.0,81.0,4.75,14.5,81.0,77.17,60.09
2016,5,16,7,0,0.0,97.0,4.6,15.0,97.0,92.14,72.45
2016,5,16,7,15,5.0,129.0,4.45,15.0,131.5,122.15,97.08
2016,5,16,7,30,10.0,161.0,4.3,15.0,166.0,152.72,121.85
2016,5,16,7,45,38.0,197.5,4.2,15.0,218.5,189.52,150.81
2016,5,16,8,0,66.0,234.0,4.1,15.0,271.0,233.33,185.43
2016,5,16,8,15,138.0,261.0,4.0,15.0,347.5,284.55,225.4
2016,5,16,8,30,210.0,288.0,3.9,15.0,424.0,347.43,274.83
2016,5,16,8,45,305.0,288.0,3.8,15.5,500.0,400.79,316.39
2016,5,16,9,0,400.0,288.0,3.7,16.0,576.0,466.97,367.76
2016,5,16,9,15,606.0,211.5,3.7,16.0,674.5,531.71,420.49
2016,5,16,9,30,812.0,135.0,3.7,16.0,773.0,618.21,489.7
2016,5,16,9,45,840.0,126.5,3.7,16.5,811.5,665.58,525.34
2016,5,16,10,0,868.0,118.0,3.7,17.0,850.0,711.19,559.13
2016,5,16,10,15,874.5,119.0,3.75,17.0,876.5,750.05,586.6
2016,5,16,10,30,881.0,120.0,3.8,17.0,903.0,787.4,612.84
2016,5,16,10,45,884.0,122.0,3.9,17.0,922.5,821.23,636.66
2016,5,16,11,0,887.0,124.0,4.0,17.0,942.0,853.03,658.99
2016,5,16,11,15,890.0,124.5,4.1,17.0,955.0,881.27,678.78
2016,5,16,11,30,893.0,125.0,4.2,17.0,968.0,907.22,697.0
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.0,928.57,711.01
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,947.32,723.62
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,961.94,735.28
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,973.79,745.13
2016,5,16,12,45,892.5,125.0,5.15,18.0,965.0,981.84,752.81
2016,5,16,13,0,892.0,124.0,5.4,18.0,956.0,986.99,758.54
2016,5,16,13,15,889.0,123.0,5.65,18.0,939.0,986.79,760.58
2016,5,16,13,30,886.0,122.0,5.9,18.0,922.0,983.64,760.6
2016,5,16,13,45,882.5,120.0,6.15,18.0,899.0,976.05,757.48
2016,5,16,14,0,879.0,118.0,6.4,18.0,876.0,965.55,752.31
2016,5,16,14,15,872.0,116.5,6.55,17.5,845.5,949.45,744.01
2016,5,16,14,30,865.0,115.0,6.7,17.0,815.0,930.68,733.75
2016,5,16,14,45,856.0,113.0,6.9,17.0,778.5,907.01,718.66
2016,5,16,15,0,847.0,111.0,7.1,17.0,742.0,881.0,701.74
2016,5,16,15,15,834.0,109.0,7.15,17.0,700.5,854.52,683.8
2016,5,16,15,30,821.0,107.0,7.2,17.0,659.0,820.99,660.47
2016,5,16,15,45,798.0,106.0,7.3,17.0,612.0,778.77,630.53
2016,5,16,16,0,775.0,105.0,7.4,17.0,565.0,735.71,599.62
2016,5,16,16,15,752.0,101.5,7.4,16.5,515.5,689.29,566.53
2016,5,16,16,30,729.0,98.0,7.4,16.0,466.0,645.1,534.63
2016,5,16,16,45,684.5,97.0,7.4,16.0,413.0,586.92,488.38
2016,5,16,17,0,640.0,96.0,7.4,16.0,360.0,530.67,442.55
2016,5,16,17,15,595.0,89.5,7.35,15.5,308.5,470.13,393.08
2016,5,16,17,30,550.0,83.0,7.3,15.0,257.0,412.29,344.47
2016,5,16,17,45,477.0,76.0,7.3,15.0,207.0,342.73,284.24
2016,5,16,18,0,404.0,69.0,7.3,15.0,157.0,277.65,226.75
2016,5,16,18,15,313.0,56.0,7.2,14.5,113.5,207.19,164.75
2016,5,16,18,30,222.0,43.0,7.1,14.0,70.0,145.51,109.75
2016,5,16,18,45,111.0,26.5,7.05,14.0,40.0,73.07,38.83
2016,5,16,19,0,0.0,10.0,7.0,14.0,10.0,9.83,0.0
2016,5,16,19,15,0.0,5.0,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,99.5,14.5,3.2,13.0,23.0,14.25,0.0
2016,5,17,5,30,199.0,29.0,3.2,13.0,46.0,22.4,11.88
2016,5,17,5,45,308.5,40.5,3.2,13.5,87.0,30.68,21.05
2016,5,17,6,0,418.0,52.0,3.2,14.0,128.0,38.06,28.08
2016,5,17,6,15,487.5,60.0,2.95,14.0,176.5,41.82,31.75
2016,5,17,6,30,557.0,68.0,2.7,14.0,225.0,66.27,38.53
2016,5,17,6,45,284.0,99.5,2.5,14.5,180.0,99.66,67.8
2016,5,17,7,0,11.0,131.0,2.3,15.0,135.0,122.9,97.52
2016,5,17,7,15,29.5,158.5,2.25,15.5,172.0,147.63,116.66
2016,5,17,7,30,48.0,186.0,2.2,16.0,209.0,178.19,140.42
2016,5,17,7,45,51.0,207.5,2.15,16.5,234.5,201.59,158.7
2016,5,17,8,0,54.0,229.0,2.1,17.0,260.0,225.4,177.09
2016,5,17,8,15,80.0,259.0,2.15,17.0,308.5,265.53,208.24
2016,5,17,8,30,106.0,289.0,2.2,17.0,357.0,308.41,241.36
2016,5,17,8,45,146.0,312.0,2.3,17.5,413.5,350.35,273.2
2016,5,17,9,0,186.0,335.0,2.4,18.0,470.0,400.51,311.08
2016,5,17,9,15,229.0,349.0,2.45,18.0,523.5,448.2,347.36
2016,5,17,9,30,272.0,363.0,2.5,18.0,577.0,495.59,383.23
2016,5,17,9,45,256.5,383.5,2.6,18.5,592.5,517.93,398.71
2016,5,17,10,0,241.0,404.0,2.7,19.0,608.0,538.84,412.96
2016,5,17,10,15,290.5,404.5,2.75,19.0,658.5,587.73,449.55
2016,5,17,10,30,340.0,405.0,2.8,19.0,709.0,639.56,487.76
2016,5,17,10,45,387.0,392.5,2.85,19.5,745.0,679.91,516.68
2016,5,17,11,0,434.0,380.0,2.9,20.0,781.0,721.28,546.11
2016,5,17,11,15,423.0,390.5,2.95,20.0,786.0,737.44,556.98
2016,5,17,11,30,412.0,401.0,3.0,20.0,791.0,752.11,566.95
2016,5,17,11,45,670.0,259.0,3.1,20.5,897.0,860.92,650.03
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,970.75,723.44
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,985.83,733.32
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,998.03,742.2
2016,5,17,12,45,926.0,116.0,3.5,21.0,988.0,1005.82,748.27
2016,5,17,13,0,925.0,115.0,3.6,21.0,978.0,1010.59,752.48
2016,5,17,13,15,921.0,114.0,3.7,20.5,960.5,1009.42,754.31
2016,5,17,13,30,917.0,113.0,3.8,20.0,943.0,1005.19,754.23
2016,5,17,13,45,911.0,112.5,3.9,20.0,918.0,996.55,749.83
2016,5,17,14,0,905.0,112.0,4.0,20.0,893.0,984.97,743.55
2016,5,17,14,15,897.5,110.5,4.1,20.0,861.5,968.08,733.71
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,948.45,722.03
2016,5,17,14,45,879.5,107.5,4.3,20.0,792.5,923.49,706.65
2016,5,17,15,0,869.0,106.0,4.4,20.0,755.0,896.19,689.62
2016,5,17,15,15,856.0,103.5,4.5,19.5,712.5,863.44,670.19
2016,5,17,15,30,843.0,101.0,4.6,19.0,670.0,828.81,649.11
2016,5,17,15,45,826.5,98.0,4.7,19.0,623.0,794.05,626.34
2016,5,17,16,0,810.0,95.0,4.8,19.0,576.0,752.96,598.57
2016,5,17,16,15,787.5,92.0,4.8,18.5,526.0,706.32,566.85
2016,5,17,16,30,765.0,89.0,4.8,18.0,476.0,659.28,534.21
2016,5,17,16,45,735.5,84.5,4.8,18.0,424.5,605.66,494.2
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,555.06,454.49
2016,5,17,17,15,665.0,75.0,4.75,17.5,320.5,495.93,407.62
2016,5,17,17,30,624.0,70.0,4.7,17.0,268.0,439.12,361.13
2016,5,17,17,45,562.5,63.5,4.7,17.0,217.5,372.8,304.89
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,311.31,251.15
2016,5,17,18,15,412.5,47.0,4.6,16.5,122.0,239.87,188.87
2016,5,17,18,30,324.0,37.0,4.5,16.0,77.0,176.66,132.46
2016,5,17,18,45,191.0,23.5,4.45,15.5,44.5,102.11,58.04
2016,5,17,19,0,58.0,10.0,4.4,15.0,12.0,25.38,0.0
2016,5,17,19,15,29.0,5.0,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,87.0,15.5,1.6,14.0,23.0,12.1,0.0
2016,5,18,5,30,174.0,31.0,1.6,14.0,46.0,24.0,13.33
2016,5,18,5,45,275.5,44.0,1.65,14.5,86.5,33.31,23.29
2016,5,18,6,0,377.0,57.0,1.7,15.0,127.0,42.16,31.6
2016,5,18,6,15,215.5,82.0,1.6,15.0,125.0,64.29,51.51
2016,5,18,6,30,54.0,107.0,1.5,15.0,123.0,95.24,73.81
2016,5,18,6,45,65.0,128.5,1.4,15.5,151.0,118.4,91.57
2016,5,18,7,0,76.0,150.0,1.3,16.0,179.0,142.9,110.56
2016,5,18,7,15,115.0,174.5,1.2,16.0,225.5,171.81,132.28
2016,5,18,7,30,154.0,199.0,1.1,16.0,272.0,209.19,161.09
2016,5,18,7,45,121.5,220.5,1.05,16.5,282.0,227.93,176.91
2016,5,18,8,0,89.0,242.0,1.0,17.0,292.0,248.03,193.13
2016,5,18,8,15,112.5,267.0,0.95,17.0,336.0,280.39,217.84
2016,5,18,8,30,136.0,292.0,0.9,17.0,380.0,319.69,247.62
2016,5,18,8,45,99.0,303.0,0.9,17.5,369.5,324.77,250.78
2016,5,18,9,0,62.0,314.0,0.9,18.0,359.0,321.75,247.56
2016,5,18,9,15,135.0,344.0,1.0,18.0,448.5,390.68,299.95
2016,5,18,9,30,208.0,374.0,1.1,18.0,538.0,470.23,359.01
2016,5,18,9,45,139.0,380.5,1.2,18.5,492.0,442.28,336.62
2016,5,18,10,0,70.0,387.0,1.3,19.0,446.0,411.35,312.23
2016,5,18,10,15,80.5,406.5,1.45,19.0,476.5,441.63,334.96
2016,5,18,10,30,91.0,426.0,1.6,19.0,507.0,472.72,357.8
2016,5,18,10,45,108.5,442.5,1.75,19.0,541.5,507.37,383.34
2016,5,18,11,0,126.0,459.0,1.9,19.0,576.0,542.19,408.89
2016,5,18,11,15,127.5,466.0,1.95,19.0,585.5,556.84,419.17
2016,5,18,11,30,129.0,473.0,2.0,19.0,595.0,571.35,429.5
2016,5,18,11,45,177.5,474.5,2.15,19.0,644.0,622.82,467.99
2016,5,18,12,0,226.0,476.0,2.3,19.0,693.0,675.74,506.97
2016,5,18,12,15,194.5,477.5,2.4,19.0,664.0,654.72,491.45
2016,5,18,12,30,163.0,479.0,2.5,19.0,635.0,632.2,475.28
2016,5,18,12,45,216.5,466.5,2.6,19.0,670.5,675.82,508.73
2016,5,18,13,0,270.0,454.0,2.7,19.0,706.0,724.48,544.97
2016,5,18,13,15,274.5,443.5,2.8,19.0,696.0,722.6,544.46
2016,5,18,13,30,279.0,433.0,2.9,19.0,686.0,719.53,543.53
2016,5,18,13,45,314.5,411.5,3.05,19.0,689.5,733.61,556.05
2016,5,18,14,0,350.0,390.0,3.2,19.0,693.0,745.81,567.19
2016,5,18,14,15,603.5,254.5,3.4,19.0,753.5,851.85,652.11
2016,5,18,14,30,857.0,119.0,3.6,19.0,814.0,929.35,708.92
2016,5,18,14,45,847.0,116.5,3.85,19.0,777.5,904.43,693.71
2016,5,18,15,0,837.0,114.0,4.1,19.0,741.0,877.23,677.45
2016,5,18,15,15,823.5,111.5,4.35,18.5,699.0,850.12,662.3
2016,5,18,15,30,810.0,109.0,4.6,18.0,657.0,815.92,642.29
2016,5,18,15,45,789.0,107.5,4.95,18.0,610.0,775.11,616.14
2016,5,18,16,0,768.0,106.0,5.3,18.0,563.0,733.35,588.5
2016,5,18,16,15,744.5,102.0,5.4,17.5,514.0,686.25,556.17
2016,5,18,16,30,721.0,98.0,5.5,17.0,465.0,641.4,524.88
2016,5,18,16,45,683.5,95.0,5.65,17.0,413.0,585.91,482.29
2016,5,18,17,0,646.0,92.0,5.8,17.0,361.0,531.85,439.48
2016,5,18,17,15,603.5,86.0,5.9,16.5,310.5,473.09,392.45
2016,5,18,17,30,561.0,80.0,6.0,16.0,260.0,416.83,345.96
2016,5,18,17,45,499.0,72.0,6.15,16.0,210.5,351.18,289.76
2016,5,18,18,0,437.0,64.0,6.3,16.0,161.0,290.38,236.31
2016,5,18,18,15,349.5,53.0,6.35,15.5,117.5,219.42,174.2
2016,5,18,18,30,262.0,42.0,6.4,15.0,74.0,159.3,120.53
2016,5,18,18,45,148.0,26.5,6.45,15.0,43.0,91.76,54.2
2016,5,18,19,0,34.0,11.0,6.5,15.0,12.0,20.0,0.0
2016,5,18,19,15,17.0,5.5,6.4,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,65.0,18.0,6.75,13.0,24.0,15.21,0.0
2016,5,19,5,30,130.0,36.0,6.9,13.0,48.0,29.63,18.04
2016,5,19,5,45,227.5,51.5,7.05,13.0,88.0,39.38,28.69
2016,5,19,6,0,325.0,67.0,7.2,13.0,128.0,50.07,38.83
2016,5,19,6,15,396.0,78.0,7.3,13.0,175.0,56.64,45.1
2016,5,19,6,30,467.0,89.0,7.4,13.0,222.0,83.41,54.34
2016,5,19,6,45,521.0,96.0,7.55,13.5,272.5,118.39,74.29
2016,5,19,7,0,575.0,103.0,7.7,14.0,323.0,158.53,103.28
2016,5,19,7,15,612.5,109.5,7.6,14.0,374.0,200.87,138.33
2016,5,19,7,30,650.0,116.0,7.5,14.0,425.0,247.12,178.67
2016,5,19,7,45,686.0,118.0,7.4,14.0,476.0,292.77,219.58
2016,5,19,8,0,722.0,120.0,7.3,14.0,527.0,341.84,263.58
2016,5,19,8,15,744.0,123.5,7.4,14.0,575.5,390.03,306.97
2016,5,19,8,30,766.0,127.0,7.5,14.0,624.0,442.95,353.53
2016,5,19,8,45,785.5,129.5,7.6,14.5,669.0,491.77,395.4
2016,5,19,9,0,805.0,132.0,7.7,15.0,714.0,541.54,437.1
2016,5,19,9,15,819.5,134.5,7.75,15.0,755.0,589.17,477.02
2016,5,19,9,30,834.0,137.0,7.8,15.0,796.0,636.83,516.24
2016,5,19,9,45,845.0,139.5,7.9,15.0,831.0,682.02,552.95
2016,5,19,10,0,856.0,142.0,8.0,15.0,866.0,726.53,588.58
2016,5,19,10,15,703.0,233.0,8.0,15.0,841.0,730.7,588.37
2016,5,19,10,30,550.0,324.0,8.0,15.0,816.0,725.44,580.24
2016,5,19,10,45,721.0,233.5,8.0,15.0,893.0,797.95,640.67
2016,5,19,11,0,892.0,143.0,8.0,15.0,970.0,877.69,701.17
2016,5,19,11,15,896.0,144.0,8.05,15.0,984.0,907.44,722.88
2016,5,19,11,30,900.0,145.0,8.1,15.0,998.0,934.96,743.11
2016,5,19,11,45,899.0,147.0,8.2,15.0,1003.0,956.58,759.19
2016,5,19,12,0,898.0,149.0,8.3,15.0,1008.0,975.59,773.44
2016,5,19,12,15,897.0,149.0,8.35,15.0,1005.5,990.0,784.21
2016,5,19,12,30,896.0,149.0,8.4,15.0,1003.0,1001.65,793.07
2016,5,19,12,45,899.5,144.5,8.5,15.0,994.5,1010.36,800.1
2016,5,19,13,0,903.0,140.0,8.6,15.0,986.0,1016.14,805.11
2016,5,19,13,15,899.0,139.5,8.7,15.0,968.0,1015.68,805.66
2016,5,19,13,30,895.0,139.0,8.8,15.0,950.0,1012.26,804.17
2016,5,19,13,45,888.5,137.5,9.0,15.0,924.5,1002.46,798.45
2016,5,19,14,0,882.0,136.0,9.2,15.0,899.0,989.79,790.67
2016,5,19,14,15,701.5,211.5,9.35,15.0,804.5,900.5,725.0
2016,5,19,14,30,521.0,287.0,9.5,15.0,710.0,801.48,646.71
2016,5,19,14,45,530.0,266.5,9.7,15.0,680.0,781.37,633.54
2016,5,19,15,0,539.0,246.0,9.9,15.0,650.0,758.9,618.27
2016,5,19,15,15,674.0,185.5,9.75,14.5,661.5,804.59,659.31
2016,5,19,15,30,809.0,125.0,9.6,14.0,673.0,833.69,684.43
2016,5,19,15,45,696.0,143.5,9.5,14.0,591.5,742.87,614.61
2016,5,19,16,0,583.0,162.0,9.4,14.0,510.0,653.49,543.66
2016,5,19,16,15,548.5,157.0,9.6,14.0,462.0,599.36,501.11
2016,5,19,16,30,514.0,152.0,9.8,14.0,414.0,550.48,461.93
2016,5,19,16,45,448.0,146.5,10.0,14.0,357.5,480.96,404.72
2016,5,19,17,0,382.0,141.0,10.2,14.0,301.0,415.62,350.09
2016,5,19,17,15,337.0,131.5,10.1,13.5,258.5,354.8,299.33
2016,5,19,17,30,292.0,122.0,10.0,13.0,216.0,306.24,257.79
2016,5,19,17,45,258.0,103.5,9.9,13.0,176.0,256.09,213.93
2016,5,19,18,0,224.0,85.0,9.8,13.0,136.0,208.61,171.66
2016,5,19,18,15,172.5,66.5,9.8,13.0,99.5,156.66,125.32
2016,5,19,18,30,121.0,48.0,9.8,13.0,63.0,109.29,82.88
2016,5,19,18,45,60.5,29.5,9.8,13.0,37.0,57.45,33.82
2016,5,19,19,0,0.0,11.0,9.8,13.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,9.8,13.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,10.0,8.6,12.0,10.0,9.64,0.0
2016,5,20,5,30,0.0,20.0,8.5,12.0,20.0,19.3,9.98
2016,5,20,5,45,0.0,36.5,8.4,12.5,36.5,34.98,24.95
2016,5,20,6,0,0.0,53.0,8.3,13.0,53.0,50.1,38.87
2016,5,20,6,15,0.0,72.5,8.25,13.0,72.5,67.52,54.81
2016,5,20,6,30,0.0,92.0,8.2,13.0,92.0,85.33,67.39
2016,5,20,6,45,3.5,111.0,8.15,13.0,112.5,103.32,82.53
2016,5,20,7,0,7.0,130.0,8.1,13.0,133.0,121.78,97.81
2016,5,20,7,15,258.0,135.0,8.05,13.0,258.0,162.85,121.74
2016,5,20,7,30,509.0,140.0,8.0,13.0,383.0,236.26,175.42
2016,5,20,7,45,616.0,131.0,7.95,13.5,457.5,285.16,215.91
2016,5,20,8,0,723.0,122.0,7.9,14.0,532.0,345.05,266.59
2016,5,20,8,15,744.5,126.0,7.85,14.0,580.0,393.53,310.17
2016,5,20,8,30,766.0,130.0,7.8,14.0,628.0,446.77,356.9
2016,5,20,8,45,580.5,211.0,7.75,14.0,603.0,464.6,373.9
2016,5,20,9,0,395.0,292.0,7.7,14.0,578.0,470.27,378.59
2016,5,20,9,15,610.5,216.5,7.7,14.0,686.5,542.17,439.33
2016,5,20,9,30,826.0,141.0,7.7,14.0,795.0,636.57,517.83
2016,5,20,9,45,588.0,258.5,7.7,14.0,734.5,620.98,502.02
2016,5,20,10,0,350.0,376.0,7.7,14.0,674.0,590.51,473.16
2016,5,20,10,15,617.0,254.5,7.65,14.0,798.5,688.18,555.9
2016,5,20,10,30,884.0,133.0,7.6,14.0,923.0,805.59,649.54
2016,5,20,10,45,890.5,133.0,7.6,14.0,944.0,840.41,674.91
2016,5,20,11,0,897.0,133.0,7.6,14.0,965.0,873.41,699.1
2016,5,20,11,15,900.0,133.5,7.55,14.0,978.0,901.88,719.67
2016,5,20,11,30,903.0,134.0,7.5,14.0,991.0,928.06,738.51
2016,5,20,11,45,906.5,133.0,7.45,14.0,997.0,950.87,754.86
2016,5,20,12,0,910.0,132.0,7.4,14.0,1003.0,971.17,769.41
2016,5,20,12,15,909.0,131.5,7.35,14.0,1000.5,985.13,779.35
2016,5,20,12,30,908.0,131.0,7.3,14.0,998.0,996.26,787.34
2016,5,20,12,45,907.0,130.0,7.3,14.0,988.0,1004.02,793.22
2016,5,20,13,0,906.0,129.0,7.3,14.0,978.0,1008.84,797.09
2016,5,20,13,15,902.0,128.0,7.25,14.0,960.0,1007.78,796.56
2016,5,20,13,30,898.0,127.0,7.2,14.0,942.0,1003.74,794.01
2016,5,20,13,45,492.5,268.0,7.2,14.0,713.5,763.74,612.3
2016,5,20,14,0,87.0,409.0,7.2,14.0,485.0,499.13,395.85
2016,5,20,14,15,188.5,391.5,7.15,14.0,547.5,586.25,468.15
2016,5,20,14,30,290.0,374.0,7.1,14.0,610.0,670.74,536.67
2016,5,20,14,45,560.0,250.5,7.1,14.0,680.0,792.31,639.43
2016,5,20,15,0,830.0,127.0,7.1,14.0,750.0,892.34,718.56
2016,5,20,15,15,815.0,124.5,7.05,14.0,707.5,858.89,694.28
2016,5,20,15,30,800.0,122.0,7.0,14.0,665.0,823.71,669.15
2016,5,20,15,45,525.5,189.0,7.0,14.0,536.0,649.65,533.58
2016,5,20,16,0,251.0,256.0,7.0,14.0,407.0,483.4,396.08
2016,5,20,16,15,475.5,183.5,6.95,14.0,438.5,574.53,475.92
2016,5,20,16,30,700.0,111.0,6.9,14.0,470.0,643.24,535.87
2016,5,20,16,45,536.5,127.0,6.9,14.0,385.0,523.58,437.73
2016,5,20,17,0,373.0,143.0,6.9,14.0,300.0,412.63,345.21
2016,5,20,17,15,334.0,131.5,6.8,13.5,258.0,353.42,296.61
2016,5,20,17,30,295.0,120.0,6.7,13.0,216.0,305.85,256.42
2016,5,20,17,45,353.5,96.0,6.65,13.0,190.5,303.57,253.38
2016,5,20,18,0,412.0,72.0,6.6,13.0,165.0,287.49,237.08
2016,5,20,18,15,323.0,59.5,6.5,13.0,121.5,217.5,174.84
2016,5,20,18,30,234.0,47.0,6.4,13.0,78.0,156.02,119.74
2016,5,20,18,45,117.0,31.0,6.3,13.0,46.5,83.27,52.29
2016,5,20,19,0,0.0,15.0,6.2,13.0,15.0,14.74,0.0
2016,5,20,19,15,0.0,7.5,6.1,13.0,7.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.5,3.8,13.0,14.5,14.0,0.0
2016,5,21,5,30,0.0,29.0,3.8,13.0,29.0,27.52,16.76
2016,5,21,5,45,19.5,48.5,3.8,13.0,52.5,43.76,32.61
2016,5,21,6,0,39.0,68.0,3.8,13.0,76.0,60.16,47.82
2016,5,21,6,15,53.5,89.5,3.8,13.0,103.5,77.67,63.82
2016,5,21,6,30,68.0,111.0,3.8,13.0,131.0,99.44,77.5
2016,5,21,6,45,80.5,132.0,3.8,13.5,160.0,123.16,95.77
2016,5,21,7,0,93.0,153.0,3.8,14.0,189.0,148.34,115.55
2016,5,21,7,15,63.5,167.5,3.85,14.0,193.5,161.84,127.86
2016,5,21,7,30,34.0,182.0,3.9,14.0,198.0,172.28,137.44
2016,5,21,7,45,53.5,210.5,3.95,14.0,239.5,205.44,163.83
2016,5,21,8,0,73.0,239.0,4.0,14.0,281.0,240.79,191.94
2016,5,21,8,15,40.0,219.5,4.05,14.0,243.0,217.24,173.23
2016,5,21,8,30,7.0,200.0,4.1,14.0,205.0,192.65,153.3
2016,5,21,8,45,3.5,156.5,4.2,14.5,159.0,151.66,119.55
2016,5,21,9,0,0.0,113.0,4.3,15.0,113.0,109.13,84.48
2016,5,21,9,15,89.0,245.5,4.3,15.0,316.5,278.1,221.39
2016,5,21,9,30,178.0,378.0,4.3,15.0,520.0,456.14,360.08
2016,5,21,9,45,499.5,263.0,4.35,15.0,682.5,568.34,451.87
2016,5,21,10,0,821.0,148.0,4.4,15.0,845.0,709.51,564.28
2016,5,21,10,15,828.0,149.5,4.4,15.0,872.0,747.94,592.03
2016,5,21,10,30,835.0,151.0,4.4,15.0,899.0,785.07,618.36
2016,5,21,10,45,844.5,149.5,4.4,15.0,920.0,819.52,642.58
2016,5,21,11,0,854.0,148.0,4.4,15.0,941.0,852.34,665.49
2016,5,21,11,15,857.0,148.5,4.4,15.0,953.5,879.72,684.44
2016,5,21,11,30,860.0,149.0,4.4,15.0,966.0,904.93,701.86
2016,5,21,11,45,651.5,273.5,4.45,15.0,894.0,860.49,668.99
2016,5,21,12,0,443.0,398.0,4.5,15.0,822.0,804.47,622.21
2016,5,21,12,15,407.0,412.0,4.55,15.0,801.0,795.35,615.26
2016,5,21,12,30,371.0,426.0,4.6,15.0,780.0,781.48,604.62
2016,5,21,12,45,385.5,413.5,4.65,15.0,778.0,789.98,612.01
2016,5,21,13,0,400.0,401.0,4.7,15.0,776.0,801.48,621.39
2016,5,21,13,15,458.5,374.0,4.7,15.0,796.5,835.98,648.57
2016,5,21,13,30,517.0,347.0,4.7,15.0,817.0,868.39,674.04
2016,5,21,13,45,375.0,383.0,4.7,15.0,719.0,763.1,594.39
2016,5,21,14,0,233.0,419.0,4.7,15.0,621.0,657.36,513.26
2016,5,21,14,15,233.0,402.5,4.65,15.0,598.5,640.19,501.75
2016,5,21,14,30,233.0,386.0,4.6,15.0,576.0,622.05,489.08
2016,5,21,14,45,168.0,367.0,4.6,15.0,501.0,540.67,426.87
2016,5,21,15,0,103.0,348.0,4.6,15.0,426.0,452.03,358.23
2016,5,21,15,15,311.0,284.0,4.55,15.0,499.5,582.12,466.06
2016,5,21,15,30,519.0,220.0,4.5,15.0,573.0,692.18,555.25
2016,5,21,15,45,418.5,232.0,4.5,15.0,504.0,609.47,490.68
2016,5,21,16,0,318.0,244.0,4.5,15.0,435.0,523.14,423.23
2016,5,21,16,15,338.0,217.0,4.45,15.0,405.0,499.3,406.63
2016,5,21,16,30,358.0,190.0,4.4,15.0,375.0,472.93,387.46
2016,5,21,16,45,506.0,140.5,4.4,15.0,371.5,514.97,424.27
2016,5,21,17,0,654.0,91.0,4.4,15.0,368.0,538.66,445.39
2016,5,21,17,15,613.0,85.0,4.35,14.5,317.0,480.4,398.63
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,424.49,352.69
2016,5,21,17,45,517.0,71.0,4.3,14.0,217.5,361.77,299.24
2016,5,21,18,0,462.0,63.0,4.3,14.0,169.0,303.26,247.9
2016,5,21,18,15,378.0,52.5,4.2,13.5,125.0,234.37,187.51
2016,5,21,18,30,294.0,42.0,4.1,13.0,81.0,172.11,132.01
2016,5,21,18,45,176.0,28.0,4.1,13.0,48.5,104.77,67.98
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,29.76,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,42.0,16.5,2.7,13.0,20.5,14.03,0.0
2016,5,22,5,30,84.0,33.0,2.7,13.0,41.0,27.34,16.77
2016,5,22,5,45,132.0,52.0,2.75,13.0,73.0,42.1,31.21
2016,5,22,6,0,180.0,71.0,2.8,13.0,105.0,56.33,44.46
2016,5,22,6,15,213.0,90.0,2.75,13.0,142.5,70.02,57.05
2016,5,22,6,30,246.0,109.0,2.7,13.0,180.0,97.19,70.73
2016,5,22,6,45,281.0,123.0,2.7,13.5,219.5,126.13,89.95
2016,5,22,7,0,316.0,137.0,2.7,14.0,259.0,158.57,114.14
2016,5,22,7,15,234.0,169.0,2.65,14.0,266.5,186.7,141.22
2016,5,22,7,30,152.0,201.0,2.6,14.0,274.0,211.7,165.32
2016,5,22,7,45,444.5,156.5,2.6,14.0,403.0,260.12,197.62
2016,5,22,8,0,737.0,112.0,2.6,14.0,532.0,343.22,261.48
2016,5,22,8,15,460.5,203.0,2.6,14.0,473.0,353.41,276.42
2016,5,22,8,30,184.0,294.0,2.6,14.0,414.0,343.39,271.37
2016,5,22,8,45,497.0,209.0,2.6,14.5,563.5,423.93,335.11
2016,5,22,9,0,810.0,124.0,2.6,15.0,713.0,539.9,426.29
2016,5,22,9,15,821.5,126.0,2.65,15.0,751.0,585.47,462.34
