Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,9,30,833.0,128.0,2.7,15.0,789.0,630.8,497.83
2016,5,22,9,45,860.0,119.5,2.8,15.0,827.0,678.38,534.77
2016,5,22,10,0,887.0,111.0,2.9,15.0,865.0,723.95,569.02
2016,5,22,10,15,893.0,112.0,2.95,15.0,891.5,762.92,596.38
2016,5,22,10,30,899.0,113.0,3.0,15.0,918.0,800.32,622.48
2016,5,22,10,45,902.0,114.5,3.1,15.5,937.5,834.05,644.93
2016,5,22,11,0,905.0,116.0,3.2,16.0,957.0,865.72,665.81
2016,5,22,11,15,907.5,116.5,3.25,16.0,969.5,893.83,685.08
2016,5,22,11,30,910.0,117.0,3.3,16.0,982.0,919.61,702.74
2016,5,22,11,45,909.5,118.0,3.4,16.0,986.5,940.7,717.55
2016,5,22,12,0,909.0,119.0,3.5,16.0,991.0,959.15,730.65
2016,5,22,12,15,908.0,119.0,3.6,16.0,988.5,973.45,741.01
2016,5,22,12,30,907.0,119.0,3.7,16.0,986.0,984.94,749.58
2016,5,22,12,45,902.5,120.0,3.8,16.0,975.0,991.2,754.69
2016,5,22,13,0,898.0,121.0,3.9,16.0,964.0,994.54,757.95
2016,5,22,13,15,894.0,120.5,4.05,16.0,947.0,993.9,758.93
2016,5,22,13,30,890.0,120.0,4.2,16.0,930.0,990.32,758.0
2016,5,22,13,45,652.5,238.0,4.35,16.0,823.5,890.35,689.74
2016,5,22,14,0,415.0,356.0,4.5,16.0,717.0,780.52,605.54
2016,5,22,14,15,638.5,235.0,4.6,15.5,768.0,867.24,679.23
2016,5,22,14,30,862.0,114.0,4.7,15.0,819.0,932.05,728.52
2016,5,22,14,45,850.5,113.0,4.85,15.0,782.0,907.32,712.71
2016,5,22,15,0,839.0,112.0,5.0,15.0,745.0,880.38,695.75
2016,5,22,15,15,825.5,109.5,5.1,15.0,703.0,853.26,678.17
2016,5,22,15,30,812.0,107.0,5.2,15.0,661.0,819.08,655.23
2016,5,22,15,45,791.5,105.5,5.3,15.0,614.5,778.68,627.38
2016,5,22,16,0,771.0,104.0,5.4,15.0,568.0,737.31,598.43
2016,5,22,16,15,748.0,100.5,5.45,14.5,519.5,691.08,566.2
2016,5,22,16,30,725.0,97.0,5.5,14.0,471.0,644.57,533.09
2016,5,22,16,45,511.5,127.0,5.55,14.0,377.5,503.94,419.49
2016,5,22,17,0,298.0,157.0,5.6,14.0,284.0,372.76,310.22
2016,5,22,17,15,442.5,116.5,5.6,14.0,276.5,410.82,343.64
2016,5,22,17,30,587.0,76.0,5.6,14.0,269.0,430.31,359.85
2016,5,22,17,45,534.5,68.0,5.6,14.0,220.5,368.18,306.12
2016,5,22,18,0,482.0,60.0,5.6,14.0,172.0,310.06,254.62
2016,5,22,18,15,401.0,50.5,5.5,13.5,127.5,242.55,194.87
2016,5,22,18,30,320.0,41.0,5.4,13.0,83.0,182.4,140.62
2016,5,22,18,45,204.0,27.5,5.35,13.0,50.0,113.18,74.98
2016,5,22,19,0,88.0,14.0,5.3,13.0,17.0,46.56,0.0
2016,5,22,19,15,44.0,7.0,5.2,13.0,8.5,17.12,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,24.5,16.5,3.75,13.0,19.0,14.97,0.0
2016,5,23,5,30,49.0,33.0,3.7,13.0,38.0,28.95,18.21
2016,5,23,5,45,90.0,52.5,3.7,13.0,67.5,44.83,33.62
2016,5,23,6,0,131.0,72.0,3.7,13.0,97.0,60.31,47.99
2016,5,23,6,15,158.5,92.0,3.65,13.0,132.0,71.4,58.28
2016,5,23,6,30,186.0,112.0,3.6,13.0,167.0,97.28,72.3
2016,5,23,6,45,215.5,129.5,3.55,13.5,205.0,125.56,92.15
2016,5,23,7,0,245.0,147.0,3.5,14.0,243.0,156.9,115.96
2016,5,23,7,15,257.0,168.5,3.5,14.0,281.5,191.15,144.18
2016,5,23,7,30,269.0,190.0,3.5,14.0,320.0,226.8,174.04
2016,5,23,7,45,495.5,150.5,3.5,14.0,421.5,270.57,205.25
2016,5,23,8,0,722.0,111.0,3.5,14.0,523.0,338.2,258.71
2016,5,23,8,15,516.0,192.5,3.5,14.0,500.0,366.61,287.33
2016,5,23,8,30,310.0,274.0,3.5,14.0,477.0,377.43,298.7
2016,5,23,8,45,553.5,197.5,3.5,14.5,589.5,441.02,349.77
2016,5,23,9,0,797.0,121.0,3.5,15.0,702.0,531.15,421.91
2016,5,23,9,15,579.0,231.0,3.5,15.0,665.0,539.24,426.78
2016,5,23,9,30,361.0,341.0,3.5,15.0,628.0,533.35,419.31
2016,5,23,9,45,609.5,230.0,3.5,15.0,738.5,610.96,483.31
2016,5,23,10,0,858.0,119.0,3.5,15.0,849.0,711.79,563.15
2016,5,23,10,15,521.5,281.0,3.45,15.0,729.0,645.07,506.33
2016,5,23,10,30,185.0,443.0,3.4,15.0,609.0,559.24,433.55
2016,5,23,10,45,244.0,441.5,3.35,15.0,666.0,612.65,474.7
2016,5,23,11,0,303.0,440.0,3.3,15.0,723.0,671.44,518.51
2016,5,23,11,15,594.0,282.5,3.25,15.0,845.0,784.03,608.59
2016,5,23,11,30,885.0,125.0,3.2,15.0,967.0,905.76,695.99
2016,5,23,11,45,886.5,124.5,3.15,15.0,972.5,926.74,708.94
2016,5,23,12,0,888.0,124.0,3.1,15.0,978.0,945.21,721.01
2016,5,23,12,15,888.0,124.5,3.1,15.0,976.0,960.65,731.45
2016,5,23,12,30,888.0,125.0,3.1,15.0,974.0,973.4,740.14
2016,5,23,12,45,869.5,135.5,3.1,15.5,959.5,975.48,740.3
2016,5,23,13,0,851.0,146.0,3.1,16.0,945.0,974.65,738.68
2016,5,23,13,15,847.0,144.5,3.2,16.0,928.5,973.15,738.93
2016,5,23,13,30,843.0,143.0,3.3,16.0,912.0,968.84,737.35
2016,5,23,13,45,843.5,138.0,3.4,16.0,889.5,962.53,734.51
2016,5,23,14,0,844.0,133.0,3.5,16.0,867.0,953.35,729.77
2016,5,23,14,15,836.0,131.5,3.65,16.0,837.0,936.92,720.41
2016,5,23,14,30,828.0,130.0,3.8,16.0,807.0,923.55,713.22
2016,5,23,14,45,820.5,126.0,3.95,16.0,771.5,899.99,698.8
2016,5,23,15,0,813.0,122.0,4.1,16.0,736.0,874.09,682.66
2016,5,23,15,15,799.5,119.5,4.25,15.5,695.0,842.38,663.42
2016,5,23,15,30,786.0,117.0,4.4,15.0,654.0,808.93,643.07
2016,5,23,15,45,468.0,192.5,4.6,15.0,506.5,607.9,491.37
2016,5,23,16,0,150.0,268.0,4.8,15.0,359.0,408.57,329.68
2016,5,23,16,15,77.5,216.5,4.9,15.0,263.5,284.5,230.59
2016,5,23,16,30,5.0,165.0,5.0,15.0,168.0,167.9,134.34
2016,5,23,16,45,17.5,161.5,5.15,15.0,170.0,173.84,140.23
2016,5,23,17,0,30.0,158.0,5.3,15.0,172.0,185.66,150.74
2016,5,23,17,15,24.5,138.0,5.35,14.5,148.5,160.55,130.34
2016,5,23,17,30,19.0,118.0,5.4,14.0,125.0,130.45,105.43
2016,5,23,17,45,239.5,90.5,5.45,14.0,148.0,231.74,192.31
2016,5,23,18,0,460.0,63.0,5.5,14.0,171.0,303.86,249.88
2016,5,23,18,15,378.5,53.0,5.5,14.0,127.0,236.44,189.82
2016,5,23,18,30,297.0,43.0,5.5,14.0,83.0,175.26,134.89
2016,5,23,18,45,148.5,30.0,5.5,14.0,50.0,98.72,65.99
2016,5,23,19,0,0.0,17.0,5.5,14.0,17.0,17.11,0.0
2016,5,23,19,15,0.0,8.5,5.45,13.5,8.5,8.36,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,8.5,3.8,13.0,8.5,8.19,0.0
2016,5,24,5,30,0.0,17.0,3.8,13.0,17.0,16.4,7.94
2016,5,24,5,45,0.0,30.0,3.8,13.5,30.0,28.96,19.73
2016,5,24,6,0,0.0,43.0,3.8,14.0,43.0,41.54,31.25
2016,5,24,6,15,0.0,58.5,3.8,14.0,58.5,55.97,44.38
2016,5,24,6,30,0.0,74.0,3.8,14.0,74.0,70.37,54.44
2016,5,24,6,45,0.0,90.0,3.8,14.0,90.0,85.3,67.05
2016,5,24,7,0,0.0,106.0,3.8,14.0,106.0,100.31,79.53
2016,5,24,7,15,0.5,128.5,3.8,14.0,129.0,121.21,96.72
2016,5,24,7,30,1.0,151.0,3.8,14.0,152.0,142.26,113.82
2016,5,24,7,45,94.5,199.5,3.8,14.5,254.0,208.79,165.26
2016,5,24,8,0,188.0,248.0,3.8,15.0,356.0,283.6,223.48
2016,5,24,8,15,235.0,264.5,3.8,15.0,411.0,327.61,258.43
2016,5,24,8,30,282.0,281.0,3.8,15.0,466.0,371.48,293.44
2016,5,24,8,45,201.5,309.5,3.8,15.0,446.0,376.98,298.13
2016,5,24,9,0,121.0,338.0,3.8,15.0,426.0,370.51,292.6
2016,5,24,9,15,177.0,355.5,3.85,15.0,492.5,426.1,336.16
2016,5,24,9,30,233.0,373.0,3.9,15.0,559.0,486.47,382.88
2016,5,24,9,45,159.0,386.0,3.95,15.0,515.5,461.46,362.31
2016,5,24,10,0,85.0,399.0,4.0,15.0,472.0,433.31,339.07
2016,5,24,10,15,94.5,416.5,4.0,15.0,499.5,461.69,360.62
2016,5,24,10,30,104.0,434.0,4.0,15.0,527.0,490.76,382.36
2016,5,24,10,45,254.0,414.5,4.05,15.5,649.0,595.93,464.34
2016,5,24,11,0,404.0,395.0,4.1,16.0,771.0,712.91,552.55
2016,5,24,11,15,650.0,260.5,4.1,16.0,875.0,811.96,631.24
2016,5,24,11,30,896.0,126.0,4.1,16.0,979.0,917.06,706.27
2016,5,24,11,45,898.5,125.0,4.2,16.0,985.0,938.7,720.96
2016,5,24,12,0,901.0,124.0,4.3,16.0,991.0,957.84,734.56
2016,5,24,12,15,901.0,124.0,4.35,16.0,988.5,973.0,745.39
2016,5,24,12,30,901.0,124.0,4.4,16.0,986.0,985.42,754.45
2016,5,24,12,45,902.0,121.5,4.45,16.0,977.0,993.5,760.65
2016,5,24,13,0,903.0,119.0,4.5,16.0,968.0,998.68,764.99
2016,5,24,13,15,899.0,118.0,4.55,16.0,951.0,997.55,765.11
2016,5,24,13,30,895.0,117.0,4.6,16.0,934.0,993.47,763.34
2016,5,24,13,45,891.0,115.5,4.7,16.0,910.0,985.94,759.73
2016,5,24,14,0,887.0,114.0,4.8,16.0,886.0,975.53,754.19
2016,5,24,14,15,879.0,112.5,4.85,16.0,855.5,958.49,743.65
2016,5,24,14,30,871.0,111.0,4.9,16.0,825.0,938.82,731.31
2016,5,24,14,45,862.0,108.5,5.0,16.0,788.5,914.64,716.11
2016,5,24,15,0,853.0,106.0,5.1,16.0,752.0,888.11,699.15
2016,5,24,15,15,840.5,104.0,5.2,15.5,710.5,856.86,679.94
2016,5,24,15,30,828.0,102.0,5.3,15.0,669.0,828.84,662.86
2016,5,24,15,45,812.0,99.0,5.4,15.0,623.5,790.03,636.21
2016,5,24,16,0,796.0,96.0,5.5,15.0,578.0,749.94,608.28
2016,5,24,16,15,774.5,92.5,5.55,15.0,529.0,704.05,575.3
2016,5,24,16,30,753.0,89.0,5.6,15.0,480.0,657.73,541.49
2016,5,24,16,45,724.5,85.0,5.65,15.0,429.5,605.85,502.45
2016,5,24,17,0,696.0,81.0,5.7,15.0,379.0,556.83,463.39
2016,5,24,17,15,657.5,76.0,5.7,14.5,328.0,499.47,417.29
2016,5,24,17,30,619.0,71.0,5.7,14.0,277.0,444.21,371.51
2016,5,24,17,45,564.5,64.5,5.75,14.0,227.5,381.3,317.39
2016,5,24,18,0,510.0,58.0,5.8,14.0,178.0,322.54,265.34
2016,5,24,18,15,429.5,49.5,5.7,13.5,133.5,254.89,205.35
2016,5,24,18,30,349.0,41.0,5.6,13.0,89.0,194.49,150.73
2016,5,24,18,45,228.5,28.5,5.55,13.0,54.5,124.49,85.23
2016,5,24,19,0,108.0,16.0,5.5,13.0,20.0,55.68,0.0
2016,5,24,19,15,54.0,8.0,5.4,13.0,10.0,20.61,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,119.0,16.5,3.2,13.0,28.5,12.75,0.0
2016,5,25,5,30,238.0,33.0,3.2,13.0,57.0,25.36,15.45
2016,5,25,5,45,332.0,44.0,3.2,13.0,98.0,33.06,23.39
2016,5,25,6,0,426.0,55.0,3.2,13.0,139.0,39.86,29.91
2016,5,25,6,15,490.0,63.0,3.2,13.0,186.5,43.55,33.48
2016,5,25,6,30,554.0,71.0,3.2,13.0,234.0,77.03,44.24
2016,5,25,6,45,277.0,83.5,3.2,13.5,165.0,90.69,60.13
2016,5,25,7,0,0.0,96.0,3.2,14.0,96.0,91.48,72.08
2016,5,25,7,15,7.5,132.5,3.3,14.0,136.0,126.11,100.5
2016,5,25,7,30,15.0,169.0,3.4,14.0,176.0,161.44,129.13
2016,5,25,7,45,7.5,149.0,3.5,14.5,152.5,143.42,113.93
2016,5,25,8,0,0.0,129.0,3.6,15.0,129.0,123.51,97.24
2016,5,25,8,15,0.0,148.5,3.7,15.0,148.5,141.89,112.0
2016,5,25,8,30,0.0,168.0,3.8,15.0,168.0,160.32,126.62
2016,5,25,8,45,7.0,204.5,3.95,15.0,210.0,197.88,156.59
2016,5,25,9,0,14.0,241.0,4.1,15.0,252.0,236.15,186.84
2016,5,25,9,15,11.5,234.0,4.2,15.0,243.5,229.57,181.21
2016,5,25,9,30,9.0,227.0,4.3,15.0,235.0,222.55,175.34
2016,5,25,9,45,15.5,269.5,4.4,15.0,283.0,267.46,210.75
2016,5,25,10,0,22.0,312.0,4.5,15.0,331.0,313.02,246.22
2016,5,25,10,15,23.0,323.5,4.55,15.0,344.0,326.17,256.13
2016,5,25,10,30,24.0,335.0,4.6,15.0,357.0,337.28,264.53
2016,5,25,10,45,56.0,391.0,4.7,15.5,443.5,417.82,326.68
2016,5,25,11,0,88.0,447.0,4.8,16.0,530.0,500.91,389.39
2016,5,25,11,15,56.5,405.0,4.85,16.0,459.0,438.61,341.23
2016,5,25,11,30,25.0,363.0,4.9,16.0,388.0,373.68,290.86
2016,5,25,11,45,76.5,422.0,4.95,16.0,496.5,479.85,373.53
2016,5,25,12,0,128.0,481.0,5.0,16.0,605.0,591.01,457.72
2016,5,25,12,15,183.0,477.5,5.1,16.0,653.5,644.89,499.4
2016,5,25,12,30,238.0,474.0,5.2,16.0,702.0,699.61,541.67
2016,5,25,12,45,149.0,452.5,5.35,16.0,594.5,597.83,464.35
2016,5,25,13,0,60.0,431.0,5.5,16.0,487.0,488.16,379.74
2016,5,25,13,15,102.5,441.5,5.65,16.0,536.0,542.51,423.27
2016,5,25,13,30,145.0,452.0,5.8,16.0,585.0,603.69,471.1
2016,5,25,13,45,131.0,437.0,6.0,16.0,554.5,576.93,451.32
2016,5,25,14,0,117.0,422.0,6.2,16.0,524.0,549.63,431.25
2016,5,25,14,15,130.5,408.0,6.35,16.0,518.5,549.17,432.44
2016,5,25,14,30,144.0,394.0,6.5,16.0,513.0,547.79,432.89
2016,5,25,14,45,86.0,342.5,6.65,16.0,413.0,430.5,341.76
2016,5,25,15,0,28.0,291.0,6.8,16.0,313.0,323.23,256.47
2016,5,25,15,15,76.5,302.0,6.9,15.5,356.0,378.78,303.61
2016,5,25,15,30,125.0,313.0,7.0,15.0,399.0,441.43,355.87
2016,5,25,15,45,264.5,269.0,7.15,15.0,435.0,515.77,420.13
2016,5,25,16,0,404.0,225.0,7.3,15.0,471.0,580.57,476.11
2016,5,25,16,15,335.0,218.0,7.35,15.0,410.0,499.54,411.35
2016,5,25,16,30,266.0,211.0,7.4,15.0,349.0,431.59,356.22
2016,5,25,16,45,189.0,193.0,7.5,15.0,286.0,341.78,282.61
2016,5,25,17,0,112.0,175.0,7.6,15.0,223.0,266.05,219.31
2016,5,25,17,15,103.5,153.5,7.6,14.5,193.5,233.79,193.17
2016,5,25,17,30,95.0,132.0,7.6,14.0,164.0,201.92,166.76
2016,5,25,17,45,293.0,97.5,7.6,14.0,171.5,268.62,224.0
2016,5,25,18,0,491.0,63.0,7.6,14.0,179.0,320.03,264.48
2016,5,25,18,15,409.0,53.5,7.5,14.0,134.5,251.28,202.86
2016,5,25,18,30,327.0,44.0,7.4,14.0,90.0,189.89,147.25
2016,5,25,18,45,202.5,31.0,7.35,14.0,55.5,118.02,81.43
2016,5,25,19,0,78.0,18.0,7.3,14.0,21.0,46.54,0.0
2016,5,25,19,15,39.0,9.0,7.2,13.5,10.5,18.11,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,19.5,5.0,13.0,27.0,16.48,0.0
2016,5,26,5,30,150.0,39.0,4.9,13.0,54.0,32.02,21.05
2016,5,26,5,45,240.5,53.5,4.8,13.0,94.0,40.6,29.98
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,50.41,39.26
2016,5,26,6,15,165.5,61.5,4.65,13.0,94.5,48.98,38.32
2016,5,26,6,30,0.0,55.0,4.6,13.0,55.0,53.14,39.98
2016,5,26,6,45,0.0,67.0,4.6,13.5,67.0,64.76,49.77
2016,5,26,7,0,0.0,79.0,4.6,14.0,79.0,76.14,59.19
2016,5,26,7,15,0.0,102.0,4.6,14.0,102.0,97.51,76.97
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,118.89,94.54
2016,5,26,7,45,0.0,136.5,4.6,14.0,136.5,129.93,103.35
2016,5,26,8,0,0.0,148.0,4.6,14.0,148.0,140.97,112.1
2016,5,26,8,15,3.0,171.0,4.6,14.0,173.0,163.73,130.37
2016,5,26,8,30,6.0,194.0,4.6,14.0,198.0,186.86,148.79
2016,5,26,8,45,8.5,212.5,4.65,14.5,218.5,205.98,163.56
2016,5,26,9,0,11.0,231.0,4.7,15.0,239.0,225.39,178.45
2016,5,26,9,15,14.0,253.0,4.7,15.0,264.0,248.6,196.59
2016,5,26,9,30,17.0,275.0,4.7,15.0,289.0,272.16,214.89
2016,5,26,9,45,87.0,345.0,4.75,15.5,419.5,380.61,300.28
2016,5,26,10,0,157.0,415.0,4.8,16.0,550.0,495.31,388.17
2016,5,26,10,15,159.0,429.5,4.8,16.0,569.5,518.67,405.19
2016,5,26,10,30,161.0,444.0,4.8,16.0,589.0,542.03,422.42
2016,5,26,10,45,326.5,407.0,4.8,16.0,708.5,647.72,505.75
2016,5,26,11,0,492.0,370.0,4.8,16.0,828.0,763.73,594.63
2016,5,26,11,15,367.0,420.5,4.8,16.0,765.0,720.84,559.09
2016,5,26,11,30,242.0,471.0,4.8,16.0,702.0,670.46,518.32
2016,5,26,11,45,253.0,463.0,4.85,16.5,706.0,682.41,526.95
2016,5,26,12,0,264.0,455.0,4.9,17.0,710.0,693.72,534.83
2016,5,26,12,15,241.0,466.5,5.0,17.0,699.0,691.54,532.77
2016,5,26,12,30,218.0,478.0,5.1,17.0,688.0,684.61,527.37
2016,5,26,12,45,269.0,460.0,5.25,17.0,716.0,725.53,559.8
2016,5,26,13,0,320.0,442.0,5.4,17.0,744.0,762.35,589.07
2016,5,26,13,15,237.5,447.5,5.6,17.0,670.0,692.21,536.21
2016,5,26,13,30,155.0,453.0,5.8,17.0,596.0,614.51,477.18
2016,5,26,13,45,248.0,423.0,6.05,17.0,643.5,682.98,532.96
2016,5,26,14,0,341.0,393.0,6.3,17.0,691.0,742.44,581.39
2016,5,26,14,15,576.5,270.0,6.5,16.5,752.5,846.2,668.98
2016,5,26,14,30,812.0,147.0,6.7,16.0,814.0,928.88,735.19
2016,5,26,14,45,534.0,247.0,6.9,16.0,678.0,767.61,613.89
2016,5,26,15,0,256.0,347.0,7.1,16.0,542.0,607.05,484.36
2016,5,26,15,15,225.5,330.5,7.2,16.0,495.0,549.92,441.21
2016,5,26,15,30,195.0,314.0,7.3,16.0,448.0,502.43,404.57
2016,5,26,15,45,245.5,283.0,7.45,16.0,440.0,515.81,417.98
2016,5,26,16,0,296.0,252.0,7.6,16.0,432.0,516.1,421.04
2016,5,26,16,15,313.5,226.0,7.65,15.5,402.5,492.49,404.75
2016,5,26,16,30,331.0,200.0,7.7,15.0,373.0,466.62,386.34
2016,5,26,16,45,475.0,154.0,7.8,15.0,374.0,512.04,426.83
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,539.69,451.97
2016,5,26,17,15,576.5,101.0,7.85,14.5,324.5,480.61,403.61
2016,5,26,17,30,534.0,94.0,7.8,14.0,274.0,423.97,356.2
2016,5,26,17,45,472.0,85.5,7.8,14.0,225.0,355.92,297.52
2016,5,26,18,0,410.0,77.0,7.8,14.0,176.0,296.14,244.61
2016,5,26,18,15,327.5,65.0,7.7,13.5,131.5,228.83,185.2
2016,5,26,18,30,245.0,53.0,7.6,13.0,87.0,169.31,132.07
2016,5,26,18,45,142.0,35.5,7.5,13.0,53.5,97.96,68.08
2016,5,26,19,0,39.0,18.0,7.4,13.0,20.0,32.65,0.0
2016,5,26,19,15,19.5,9.0,7.25,13.0,10.0,13.51,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,65.0,20.5,4.2,13.0,27.0,17.28,0.0
2016,5,27,5,30,130.0,41.0,4.1,13.0,54.0,33.54,22.42
2016,5,27,5,45,220.0,57.0,4.05,13.0,94.5,43.43,32.49
2016,5,27,6,0,310.0,73.0,4.0,13.0,135.0,54.37,42.79
2016,5,27,6,15,157.0,87.0,3.85,13.0,118.5,68.06,55.35
2016,5,27,6,30,4.0,101.0,3.7,13.0,102.0,93.29,73.98
2016,5,27,6,45,11.5,120.5,3.55,13.5,124.5,112.41,89.52
2016,5,27,7,0,19.0,140.0,3.4,14.0,147.0,132.4,105.47
2016,5,27,7,15,31.0,164.5,3.2,14.0,178.5,153.96,122.58
2016,5,27,7,30,43.0,189.0,3.0,14.0,210.0,180.84,143.99
2016,5,27,7,45,64.5,217.5,2.9,14.5,252.5,215.22,170.85
2016,5,27,8,0,86.0,246.0,2.8,15.0,295.0,251.96,199.42
2016,5,27,8,15,82.5,266.5,2.6,15.0,317.0,274.46,217.08
2016,5,27,8,30,79.0,287.0,2.4,15.0,339.0,296.68,234.23
2016,5,27,8,45,101.5,313.0,2.25,15.5,385.0,336.04,264.01
2016,5,27,9,0,124.0,339.0,2.1,16.0,431.0,373.41,291.77
2016,5,27,9,15,210.5,350.0,1.95,16.0,514.5,441.25,343.54
2016,5,27,9,30,297.0,361.0,1.8,16.0,598.0,512.49,396.88
2016,5,27,9,45,365.5,350.0,1.7,16.5,653.5,563.11,433.62
2016,5,27,10,0,434.0,339.0,1.6,17.0,709.0,615.71,471.26
2016,5,27,10,15,332.5,388.5,1.6,17.0,678.0,607.04,462.17
2016,5,27,10,30,231.0,438.0,1.6,17.0,647.0,590.81,447.74
2016,5,27,10,45,340.0,408.5,1.65,17.5,722.5,660.17,499.25
2016,5,27,11,0,449.0,379.0,1.7,18.0,798.0,736.41,553.87
2016,5,27,11,15,674.5,255.0,1.9,18.0,894.0,829.05,625.38
2016,5,27,11,30,900.0,131.0,2.1,18.0,990.0,926.91,693.03
2016,5,27,11,45,901.0,131.0,2.3,18.0,995.5,948.27,708.07
2016,5,27,12,0,902.0,131.0,2.5,18.0,1001.0,967.08,722.26
2016,5,27,12,15,901.5,131.0,2.8,18.0,998.5,981.86,734.72
2016,5,27,12,30,901.0,131.0,3.1,18.0,996.0,993.9,745.32
2016,5,27,12,45,896.5,132.0,3.4,18.0,985.5,1000.26,752.08
2016,5,27,13,0,892.0,133.0,3.7,18.0,975.0,1003.73,756.91
2016,5,27,13,15,888.0,132.0,4.0,18.0,958.0,1002.78,758.71
2016,5,27,13,30,884.0,131.0,4.3,18.0,941.0,998.91,758.52
2016,5,27,13,45,877.5,130.5,4.6,18.0,916.5,990.24,755.81
2016,5,27,14,0,871.0,130.0,4.9,18.0,892.0,978.78,751.26
2016,5,27,14,15,863.0,128.5,5.1,18.0,861.0,962.14,742.18
2016,5,27,14,30,855.0,127.0,5.3,18.0,830.0,942.91,731.19
2016,5,27,14,45,844.0,125.0,5.55,18.0,793.5,917.93,716.27
2016,5,27,15,0,833.0,123.0,5.8,18.0,757.0,896.24,703.53
2016,5,27,15,15,819.5,120.5,5.8,17.5,715.5,864.19,683.08
2016,5,27,15,30,806.0,118.0,5.8,17.0,674.0,830.34,661.16
2016,5,27,15,45,790.5,114.0,5.8,17.0,628.5,791.58,634.11
2016,5,27,16,0,775.0,110.0,5.8,17.0,583.0,751.54,605.86
2016,5,27,16,15,752.5,106.5,5.7,17.0,534.0,705.64,572.48
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,662.04,540.53
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,609.66,500.71
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,558.01,460.03
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,500.37,414.28
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,444.89,368.92
2016,5,27,17,45,536.5,74.5,5.6,16.0,232.5,380.68,314.41
2016,5,27,18,0,480.0,67.0,5.6,16.0,183.0,320.74,262.11
2016,5,27,18,15,399.0,57.0,5.5,15.5,138.0,252.09,202.15
2016,5,27,18,30,318.0,47.0,5.4,15.0,93.0,189.92,146.99
2016,5,27,18,45,203.5,32.5,5.3,15.0,58.0,120.68,84.51
2016,5,27,19,0,89.0,18.0,5.2,15.0,23.0,54.19,0.0
2016,5,27,19,15,44.5,9.0,5.1,14.5,11.5,19.56,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,19.5,2.5,14.0,28.0,16.49,0.0
2016,5,28,5,30,166.0,39.0,2.5,14.0,56.0,30.2,19.63
2016,5,28,5,45,260.5,52.5,2.5,14.0,97.0,39.7,29.14
2016,5,28,6,0,355.0,66.0,2.5,14.0,138.0,48.73,37.66
2016,5,28,6,15,421.0,76.5,2.45,14.0,185.0,56.18,44.6
2016,5,28,6,30,487.0,87.0,2.4,14.0,232.0,90.06,56.26
2016,5,28,6,45,539.5,93.5,2.35,14.5,282.5,125.26,77.7
2016,5,28,7,0,592.0,100.0,2.3,15.0,333.0,166.12,107.92
2016,5,28,7,15,627.0,105.5,2.25,15.5,383.5,208.1,142.49
2016,5,28,7,30,662.0,111.0,2.2,16.0,434.0,253.69,181.36
2016,5,28,7,45,692.0,114.5,2.2,16.5,484.0,299.51,221.01
2016,5,28,8,0,722.0,118.0,2.2,17.0,534.0,348.12,262.59
2016,5,28,8,15,742.5,122.0,2.2,17.0,580.5,395.99,303.6
2016,5,28,8,30,763.0,126.0,2.2,17.0,627.0,448.35,347.14
2016,5,28,8,45,780.5,128.0,2.2,17.5,670.5,495.42,385.03
2016,5,28,9,0,798.0,130.0,2.2,18.0,714.0,543.26,422.43
2016,5,28,9,15,810.5,132.5,2.2,18.0,753.0,589.2,458.2
2016,5,28,9,30,823.0,135.0,2.2,18.0,792.0,635.02,493.03
2016,5,28,9,45,832.0,137.0,2.25,18.5,824.5,677.75,524.13
2016,5,28,10,0,841.0,139.0,2.3,19.0,857.0,719.66,553.93
2016,5,28,10,15,847.5,140.5,2.35,19.0,884.0,759.1,581.2
2016,5,28,10,30,854.0,142.0,2.4,19.0,911.0,795.82,606.19
2016,5,28,10,45,858.0,143.5,2.5,19.0,931.0,828.95,628.94
2016,5,28,11,0,862.0,145.0,2.6,19.0,951.0,860.22,650.39
2016,5,28,11,15,865.0,146.0,2.7,19.0,963.5,888.17,669.57
2016,5,28,11,30,868.0,147.0,2.8,19.0,976.0,913.98,687.32
2016,5,28,11,45,868.5,147.5,2.9,19.0,981.5,934.78,701.74
2016,5,28,12,0,869.0,148.0,3.0,19.0,987.0,953.15,714.62
2016,5,28,12,15,868.5,148.0,3.15,19.0,984.5,967.57,725.34
2016,5,28,12,30,868.0,148.0,3.3,19.0,982.0,979.37,734.4
2016,5,28,12,45,865.0,148.0,3.45,19.0,972.0,986.07,740.14
2016,5,28,13,0,862.0,148.0,3.6,19.0,962.0,989.98,744.14
2016,5,28,13,15,857.5,147.0,3.7,19.0,945.0,988.63,744.35
2016,5,28,13,30,853.0,146.0,3.8,19.0,928.0,984.46,742.78
2016,5,28,13,45,846.5,145.5,3.9,19.0,904.0,976.07,738.45
2016,5,28,14,0,840.0,145.0,4.0,19.0,880.0,970.77,736.34
2016,5,28,14,15,831.5,143.0,4.05,18.5,849.5,953.69,727.27
2016,5,28,14,30,823.0,141.0,4.1,18.0,819.0,934.07,716.53
2016,5,28,14,45,812.0,138.5,4.2,18.0,783.0,909.2,701.01
2016,5,28,15,0,801.0,136.0,4.3,18.0,747.0,882.16,683.9
2016,5,28,15,15,787.0,133.0,4.35,18.0,705.5,849.91,662.82
2016,5,28,15,30,773.0,130.0,4.4,18.0,664.0,815.96,640.45
2016,5,28,15,45,755.5,126.5,4.45,18.0,619.0,777.06,614.24
2016,5,28,16,0,738.0,123.0,4.5,18.0,574.0,740.07,589.15
2016,5,28,16,15,714.5,118.5,4.5,17.5,525.5,693.64,557.46
2016,5,28,16,30,691.0,114.0,4.5,17.0,477.0,647.03,524.89
2016,5,28,16,45,661.0,108.5,4.55,17.0,427.0,594.86,485.37
2016,5,28,17,0,631.0,103.0,4.6,17.0,377.0,543.52,445.56
2016,5,28,17,15,590.0,96.5,4.5,16.5,326.5,485.44,399.71
2016,5,28,17,30,549.0,90.0,4.4,16.0,276.0,429.66,354.44
2016,5,28,17,45,492.0,81.5,4.35,16.0,227.5,365.86,300.83
2016,5,28,18,0,435.0,73.0,4.3,16.0,179.0,304.39,247.92
2016,5,28,18,15,356.0,61.5,4.15,15.5,134.5,237.69,190.17
2016,5,28,18,30,277.0,50.0,4.0,15.0,90.0,178.38,137.97
2016,5,28,18,45,138.5,36.0,3.85,15.0,56.0,97.38,68.08
2016,5,28,19,0,0.0,22.0,3.7,15.0,22.0,23.03,0.0
2016,5,28,19,15,0.0,11.0,3.55,14.5,11.0,10.81,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,97.0,19.0,2.65,13.0,29.0,14.71,0.0
2016,5,29,5,30,194.0,38.0,2.7,13.0,58.0,29.34,19.05
2016,5,29,5,45,293.0,50.0,2.75,13.5,99.5,37.65,27.42
2016,5,29,6,0,392.0,62.0,2.8,14.0,141.0,45.54,34.85
2016,5,29,6,15,196.0,54.0,2.65,14.0,93.5,38.7,29.03
2016,5,29,6,30,0.0,46.0,2.5,14.0,46.0,44.43,32.41
2016,5,29,6,45,0.0,56.0,2.4,14.5,56.0,54.11,40.55
2016,5,29,7,0,0.0,66.0,2.3,15.0,66.0,63.79,48.54
2016,5,29,7,15,0.0,82.5,2.1,15.0,82.5,79.68,61.7
2016,5,29,7,30,0.0,99.0,1.9,15.0,99.0,95.2,74.38
2016,5,29,7,45,0.0,124.0,1.75,15.0,124.0,118.55,93.35
2016,5,29,8,0,0.0,149.0,1.6,15.0,149.0,141.91,112.04
2016,5,29,8,15,4.5,178.0,1.55,15.0,181.0,170.75,134.87
2016,5,29,8,30,9.0,207.0,1.5,15.0,213.0,200.09,157.83
2016,5,29,8,45,18.5,244.0,1.5,15.5,257.5,239.66,188.28
2016,5,29,9,0,28.0,281.0,1.5,16.0,302.0,275.66,215.44
2016,5,29,9,15,37.5,310.0,1.55,16.0,339.5,309.83,241.37
2016,5,29,9,30,47.0,339.0,1.6,16.0,377.0,345.05,267.89
2016,5,29,9,45,53.5,360.5,1.7,16.5,405.5,372.55,287.89
2016,5,29,10,0,60.0,382.0,1.8,17.0,434.0,400.69,308.24
2016,5,29,10,15,85.0,409.5,1.9,17.0,485.5,448.63,344.12
2016,5,29,10,30,110.0,437.0,2.0,17.0,537.0,498.53,381.01
2016,5,29,10,45,104.5,445.5,2.1,17.0,542.0,507.96,387.48
2016,5,29,11,0,99.0,454.0,2.2,17.0,547.0,516.88,393.84
2016,5,29,11,15,113.0,465.5,2.3,17.0,573.0,544.83,414.61
2016,5,29,11,30,127.0,477.0,2.4,17.0,599.0,574.32,436.3
2016,5,29,11,45,133.5,481.0,2.5,17.0,609.5,590.3,448.1
2016,5,29,12,0,140.0,485.0,2.6,17.0,620.0,606.23,459.97
2016,5,29,12,15,168.5,484.0,2.65,17.0,646.0,637.89,483.71
2016,5,29,12,30,197.0,483.0,2.7,17.0,672.0,669.75,507.42
2016,5,29,12,45,198.0,477.5,2.8,17.0,666.0,670.45,508.44
2016,5,29,13,0,199.0,472.0,2.9,17.0,660.0,670.36,509.15
2016,5,29,13,15,258.5,449.5,2.95,17.0,689.0,715.04,543.55
2016,5,29,13,30,318.0,427.0,3.0,17.0,718.0,753.34,573.05
2016,5,29,13,45,378.5,387.5,3.15,17.0,725.5,773.15,590.46
2016,5,29,14,0,439.0,348.0,3.3,17.0,733.0,797.46,611.06
2016,5,29,14,15,488.0,317.0,3.5,17.0,731.0,810.33,623.53
2016,5,29,14,30,537.0,286.0,3.7,17.0,729.0,819.8,633.75
2016,5,29,14,45,419.0,312.5,3.9,17.0,649.0,731.95,569.08
2016,5,29,15,0,301.0,339.0,4.1,17.0,569.0,639.62,500.1
2016,5,29,15,15,206.5,327.0,4.25,17.0,481.0,529.75,417.43
2016,5,29,15,30,112.0,315.0,4.4,17.0,393.0,432.68,342.11
2016,5,29,15,45,123.0,293.5,4.6,17.0,374.0,417.29,332.22
2016,5,29,16,0,134.0,272.0,4.8,17.0,355.0,400.76,320.99
2016,5,29,16,15,117.0,247.5,4.9,16.5,315.5,358.17,288.66
2016,5,29,16,30,100.0,223.0,5.0,16.0,276.0,308.0,249.78
2016,5,29,16,45,74.0,196.0,5.1,16.0,233.0,258.07,209.62
2016,5,29,17,0,48.0,169.0,5.2,16.0,190.0,209.77,170.19
2016,5,29,17,15,40.5,148.5,5.25,15.5,165.0,182.17,148.01
2016,5,29,17,30,33.0,128.0,5.3,15.0,140.0,155.02,125.75
2016,5,29,17,45,229.5,103.0,5.4,15.0,161.0,243.25,201.18
2016,5,29,18,0,426.0,78.0,5.5,15.0,182.0,306.68,251.92
2016,5,29,18,15,344.5,66.0,5.5,14.5,137.5,238.69,192.46
2016,5,29,18,30,263.0,54.0,5.5,14.0,93.0,178.32,139.09
2016,5,29,18,45,161.0,37.0,5.55,14.0,58.0,112.72,80.49
2016,5,29,19,0,59.0,20.0,5.6,14.0,23.0,44.65,1.64
2016,5,29,19,15,29.5,10.0,5.55,13.5,11.5,17.03,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,103.5,19.5,2.05,13.0,30.0,15.11,0.11
2016,5,30,5,30,207.0,39.0,2.0,13.0,60.0,30.14,19.79
2016,5,30,5,45,307.5,50.5,1.95,13.5,102.5,38.03,27.78
2016,5,30,6,0,408.0,62.0,1.9,14.0,145.0,45.96,35.25
2016,5,30,6,15,204.0,60.0,1.8,14.0,101.5,43.47,33.31
2016,5,30,6,30,0.0,58.0,1.7,14.0,58.0,56.05,42.31
2016,5,30,6,45,0.0,70.5,1.65,14.0,70.5,68.03,52.44
2016,5,30,7,0,0.0,83.0,1.6,14.0,83.0,79.82,62.24
2016,5,30,7,15,0.0,108.0,1.55,14.0,108.0,102.98,81.39
2016,5,30,7,30,0.0,133.0,1.5,14.0,133.0,126.14,100.24
2016,5,30,7,45,0.0,145.0,1.45,14.5,145.0,137.67,109.1
2016,5,30,8,0,0.0,157.0,1.4,15.0,157.0,149.21,117.86
2016,5,30,8,15,2.0,172.5,1.4,15.0,174.5,164.76,129.98
2016,5,30,8,30,4.0,188.0,1.4,15.0,192.0,180.53,142.2
2016,5,30,8,45,22.5,244.0,1.45,15.5,261.0,241.65,189.89
2016,5,30,9,0,41.0,300.0,1.5,16.0,330.0,299.4,233.85
2016,5,30,9,15,57.0,330.5,1.55,16.0,374.5,339.34,264.01
2016,5,30,9,30,73.0,361.0,1.6,16.0,419.0,380.89,295.2
2016,5,30,9,45,73.0,377.0,1.65,16.5,438.0,400.37,308.76
2016,5,30,10,0,73.0,393.0,1.7,17.0,457.0,419.84,322.31
2016,5,30,10,15,121.5,419.0,1.7,17.0,528.0,481.78,368.63
2016,5,30,10,30,170.0,445.0,1.7,17.0,599.0,550.26,418.64
2016,5,30,10,45,248.5,439.5,1.75,17.5,670.0,615.39,466.01
2016,5,30,11,0,327.0,434.0,1.8,18.0,741.0,687.06,517.09
2016,5,30,11,15,303.0,448.5,1.8,18.0,735.5,692.55,519.42
2016,5,30,11,30,279.0,463.0,1.8,18.0,730.0,696.32,521.1
2016,5,30,11,45,234.0,474.5,1.8,18.0,699.5,675.59,505.3
2016,5,30,12,0,189.0,486.0,1.8,18.0,669.0,652.77,488.12
2016,5,30,12,15,202.5,483.0,1.85,18.0,679.0,669.08,500.52
2016,5,30,12,30,216.0,480.0,1.9,18.0,689.0,685.03,512.38
2016,5,30,12,45,225.0,473.5,1.95,18.0,689.0,692.61,518.4
2016,5,30,13,0,234.0,467.0,2.0,18.0,689.0,699.41,524.01
2016,5,30,13,15,247.5,455.0,2.05,18.0,686.0,710.02,532.47
2016,5,30,13,30,261.0,443.0,2.1,18.0,683.0,714.37,536.72
2016,5,30,13,45,260.0,430.5,2.2,18.0,664.5,702.9,529.96
2016,5,30,14,0,259.0,418.0,2.3,18.0,646.0,690.29,522.5
2016,5,30,14,15,285.5,395.5,2.4,18.0,638.5,692.3,526.34
2016,5,30,14,30,312.0,373.0,2.5,18.0,631.0,692.36,528.74
2016,5,30,14,45,301.5,357.5,2.6,18.0,598.0,663.57,509.45
2016,5,30,15,0,291.0,342.0,2.7,18.0,565.0,634.0,489.57
2016,5,30,15,15,274.0,325.0,2.75,18.0,525.5,596.41,463.25
2016,5,30,15,30,257.0,308.0,2.8,18.0,486.0,558.62,436.5
2016,5,30,15,45,188.0,290.0,2.9,18.0,415.5,467.46,368.09
2016,5,30,16,0,119.0,272.0,3.0,18.0,345.0,388.81,307.57
2016,5,30,16,15,121.5,249.0,3.0,17.5,318.5,363.37,289.77
2016,5,30,16,30,124.0,226.0,3.0,17.0,292.0,337.29,270.92
2016,5,30,16,45,73.5,192.5,3.05,17.0,230.5,253.7,204.18
2016,5,30,17,0,23.0,159.0,3.1,17.0,169.0,175.43,140.35
2016,5,30,17,15,18.0,139.5,3.05,16.5,147.0,151.97,121.73
2016,5,30,17,30,13.0,120.0,3.0,16.0,125.0,128.82,102.93
2016,5,30,17,45,252.0,94.0,2.95,16.0,157.0,244.42,200.84
2016,5,30,18,0,491.0,68.0,2.9,16.0,189.0,329.3,267.65
2016,5,30,18,15,411.0,58.5,2.8,15.5,143.5,260.81,208.29
2016,5,30,18,30,331.0,49.0,2.7,15.0,98.0,198.66,153.84
2016,5,30,18,45,217.0,35.0,2.65,15.0,62.0,129.09,92.24
2016,5,30,19,0,103.0,21.0,2.6,15.0,26.0,63.53,9.59
2016,5,30,19,15,51.5,10.5,2.55,14.5,13.0,22.96,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.5,18.5,1.35,13.0,31.5,14.27,0.24
2016,5,31,5,30,247.0,37.0,1.3,13.0,63.0,28.47,18.45
2016,5,31,5,45,342.5,48.0,1.3,13.5,105.5,36.42,26.4
2016,5,31,6,0,438.0,59.0,1.3,14.0,148.0,43.09,32.72
2016,5,31,6,15,219.0,67.5,1.25,14.0,112.0,49.49,38.68
2016,5,31,6,30,0.0,76.0,1.2,14.0,76.0,72.26,56.05
2016,5,31,6,45,0.0,92.0,1.2,14.5,92.0,87.2,68.43
2016,5,31,7,0,0.0,108.0,1.2,15.0,108.0,102.21,80.63
2016,5,31,7,15,1.0,130.5,1.2,15.0,131.0,123.22,97.68
2016,5,31,7,30,2.0,153.0,1.2,15.0,154.0,144.44,114.65
2016,5,31,7,45,7.0,174.0,1.2,15.5,178.0,165.72,131.1
2016,5,31,8,0,12.0,195.0,1.2,16.0,202.0,187.59,147.83
2016,5,31,8,15,15.0,214.0,1.2,16.0,224.0,207.45,163.11
2016,5,31,8,30,18.0,233.0,1.2,16.0,246.0,227.65,178.54
2016,5,31,8,45,30.5,267.5,1.3,16.5,290.0,262.11,204.72
2016,5,31,9,0,43.0,302.0,1.4,17.0,334.0,302.27,234.91
2016,5,31,9,15,53.0,328.5,1.45,17.0,369.5,335.29,259.68
2016,5,31,9,30,63.0,355.0,1.5,17.0,405.0,369.36,285.06
2016,5,31,9,45,70.5,376.0,1.6,17.5,434.5,397.85,305.61
2016,5,31,10,0,78.0,397.0,1.7,18.0,464.0,427.02,326.5
2016,5,31,10,15,68.5,402.0,1.75,18.0,462.5,429.62,327.85
2016,5,31,10,30,59.0,407.0,1.8,18.0,461.0,431.38,328.72
2016,5,31,10,45,83.5,432.5,1.85,18.5,510.5,478.96,363.34
2016,5,31,11,0,108.0,458.0,1.9,19.0,560.0,528.24,398.41
2016,5,31,11,15,159.5,468.0,1.95,19.0,620.0,587.45,441.84
2016,5,31,11,30,211.0,478.0,2.0,19.0,680.0,650.03,487.0
2016,5,31,11,45,236.0,476.0,2.05,19.0,703.5,678.92,507.67
2016,5,31,12,0,261.0,474.0,2.1,19.0,727.0,709.84,529.92
2016,5,31,12,15,335.0,442.0,2.15,19.0,765.5,756.75,564.99
2016,5,31,12,30,409.0,410.0,2.2,19.0,804.0,806.88,601.8
2016,5,31,12,45,419.0,401.5,2.3,19.5,802.0,816.21,607.94
2016,5,31,13,0,429.0,393.0,2.4,20.0,800.0,824.04,613.45
2016,5,31,13,15,404.5,396.5,2.5,20.0,774.5,808.59,603.26
2016,5,31,13,30,380.0,400.0,2.6,20.0,749.0,786.28,588.62
2016,5,31,13,45,431.5,368.0,2.75,20.0,754.5,811.19,609.2
2016,5,31,14,0,483.0,336.0,2.9,20.0,760.0,828.07,624.08
2016,5,31,14,15,437.5,340.5,3.0,20.0,715.0,787.05,595.66
2016,5,31,14,30,392.0,345.0,3.1,20.0,670.0,738.09,561.86
2016,5,31,14,45,358.5,339.5,3.25,20.0,626.5,697.21,533.88
2016,5,31,15,0,325.0,334.0,3.4,20.0,583.0,656.35,505.39
2016,5,31,15,15,280.5,323.0,3.5,19.5,530.0,600.15,465.78
2016,5,31,15,30,236.0,312.0,3.6,19.0,477.0,536.04,419.64
2016,5,31,15,45,206.0,293.0,3.7,19.0,429.5,485.88,382.67
2016,5,31,16,0,176.0,274.0,3.8,19.0,382.0,436.8,345.83
2016,5,31,16,15,117.5,245.0,3.8,19.0,315.0,355.81,282.83
2016,5,31,16,30,59.0,216.0,3.8,19.0,248.0,269.99,214.82
2016,5,31,16,45,35.0,183.5,3.85,19.0,202.0,216.63,172.45
2016,5,31,17,0,11.0,151.0,3.9,19.0,156.0,158.82,125.7
2016,5,31,17,15,6.5,133.0,3.85,18.5,136.0,137.71,108.97
2016,5,31,17,30,2.0,115.0,3.8,18.0,116.0,116.91,92.17
2016,5,31,17,45,258.5,90.0,3.8,17.5,155.0,243.28,199.28
2016,5,31,18,0,515.0,65.0,3.8,17.0,194.0,338.28,274.77
2016,5,31,18,15,435.5,56.0,3.7,16.5,147.5,269.44,215.04
2016,5,31,18,30,356.0,47.0,3.6,16.0,101.0,207.59,160.67
2016,5,31,18,45,238.0,34.0,3.55,16.0,64.5,135.03,96.72
2016,5,31,19,0,120.0,21.0,3.5,16.0,28.0,68.91,15.31
2016,5,31,19,15,60.0,10.5,3.35,15.5,14.0,25.14,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,117.0,19.5,1.85,14.0,32.0,15.08,0.94
2016,6,1,5,30,234.0,39.0,1.8,14.0,64.0,30.1,19.75
2016,6,1,5,45,331.5,50.0,1.75,14.5,106.5,37.58,27.29
