Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,6,0,429.0,61.0,1.7,15.0,149.0,44.9,34.17
2016,6,1,6,15,214.5,57.5,1.6,15.0,101.5,42.15,32.0
2016,6,1,6,30,0.0,54.0,1.5,15.0,54.0,52.17,38.86
2016,6,1,6,45,0.0,65.5,1.4,15.5,65.5,63.31,48.15
2016,6,1,7,0,0.0,77.0,1.3,16.0,77.0,74.35,57.16
2016,6,1,7,15,0.0,98.5,1.25,16.0,98.5,94.39,73.62
2016,6,1,7,30,0.0,120.0,1.2,16.0,120.0,114.43,89.83
2016,6,1,7,45,0.0,126.5,1.15,16.0,126.5,120.86,94.72
2016,6,1,8,0,0.0,133.0,1.1,16.0,133.0,127.25,99.57
2016,6,1,8,15,0.0,147.0,1.05,16.0,147.0,140.55,109.96
2016,6,1,8,30,0.0,161.0,1.0,16.0,161.0,153.89,120.27
2016,6,1,8,45,3.0,181.5,1.0,16.5,184.0,174.77,136.26
2016,6,1,9,0,6.0,202.0,1.0,17.0,207.0,195.99,152.31
2016,6,1,9,15,9.5,228.0,1.0,17.0,236.0,222.94,172.93
2016,6,1,9,30,13.0,254.0,1.0,17.0,265.0,250.28,193.63
2016,6,1,9,45,22.0,296.5,1.0,17.5,315.0,297.02,228.5
2016,6,1,10,0,31.0,339.0,1.0,18.0,365.0,341.18,260.67
2016,6,1,10,15,54.5,381.5,1.05,18.0,430.0,400.48,304.5
2016,6,1,10,30,78.0,424.0,1.1,18.0,495.0,461.84,349.01
2016,6,1,10,45,62.0,416.5,1.15,18.5,474.0,446.68,336.56
2016,6,1,11,0,46.0,409.0,1.2,19.0,453.0,430.18,323.68
2016,6,1,11,15,52.5,423.5,1.25,19.0,474.0,452.89,340.37
2016,6,1,11,30,59.0,438.0,1.3,19.0,495.0,476.02,357.04
2016,6,1,11,45,90.5,460.0,1.4,19.0,547.5,529.58,396.35
2016,6,1,12,0,122.0,482.0,1.5,19.0,600.0,586.66,437.48
2016,6,1,12,15,124.5,478.5,1.6,19.0,599.0,591.01,440.8
2016,6,1,12,30,127.0,475.0,1.7,19.0,598.0,594.92,444.29
2016,6,1,12,45,125.0,470.5,1.85,19.0,591.0,592.99,443.83
2016,6,1,13,0,123.0,466.0,2.0,19.0,584.0,590.48,442.98
2016,6,1,13,15,123.0,458.0,2.1,18.5,573.5,585.78,441.32
2016,6,1,13,30,123.0,450.0,2.2,18.0,563.0,580.49,439.25
2016,6,1,13,45,130.0,439.5,2.3,18.0,557.0,578.84,439.28
2016,6,1,14,0,137.0,429.0,2.4,18.0,551.0,576.51,438.83
2016,6,1,14,15,136.5,414.5,2.45,18.0,532.0,562.07,429.28
2016,6,1,14,30,136.0,400.0,2.5,18.0,513.0,547.02,419.33
2016,6,1,14,45,138.0,380.5,2.6,18.0,491.0,528.33,407.01
2016,6,1,15,0,140.0,361.0,2.7,18.0,469.0,508.92,394.06
2016,6,1,15,15,90.5,321.5,2.7,18.0,390.0,412.41,321.51
2016,6,1,15,30,41.0,282.0,2.7,18.0,311.0,326.57,255.5
2016,6,1,15,45,31.5,253.5,2.75,18.0,275.0,288.27,226.55
2016,6,1,16,0,22.0,225.0,2.8,18.0,239.0,242.51,191.17
2016,6,1,16,15,17.0,203.0,2.8,17.5,213.5,215.97,170.98
2016,6,1,16,30,12.0,181.0,2.8,17.0,188.0,189.65,150.61
2016,6,1,16,45,219.5,161.5,2.8,17.0,259.0,336.26,274.14
2016,6,1,17,0,427.0,142.0,2.8,17.0,330.0,452.5,368.82
2016,6,1,17,15,379.5,135.0,2.85,16.5,287.0,398.71,325.91
2016,6,1,17,30,332.0,128.0,2.9,16.0,244.0,340.59,279.4
2016,6,1,17,45,303.5,110.0,2.95,16.0,202.5,291.64,238.85
2016,6,1,18,0,275.0,92.0,3.0,16.0,161.0,244.77,198.91
2016,6,1,18,15,226.0,74.5,3.0,15.5,122.5,191.77,153.38
2016,6,1,18,30,177.0,57.0,3.0,15.0,84.0,143.08,110.86
2016,6,1,18,45,108.0,39.0,3.0,15.0,54.0,91.15,65.14
2016,6,1,19,0,39.0,21.0,3.0,15.0,24.0,37.03,8.08
2016,6,1,19,15,19.5,10.5,2.9,14.5,12.0,15.17,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,126.0,19.0,1.4,13.0,32.5,14.66,1.12
2016,6,2,5,30,252.0,38.0,1.3,13.0,65.0,29.25,19.18
2016,6,2,5,45,348.5,49.0,1.2,13.5,108.0,37.27,27.18
2016,6,2,6,0,445.0,60.0,1.1,14.0,151.0,43.91,33.47
2016,6,2,6,15,222.5,62.5,1.0,14.0,108.0,46.18,35.75
2016,6,2,6,30,0.0,65.0,0.9,14.0,65.0,62.59,47.88
2016,6,2,6,45,0.0,78.5,0.85,14.5,78.5,75.27,58.41
2016,6,2,7,0,0.0,92.0,0.8,15.0,92.0,87.99,68.76
2016,6,2,7,15,0.0,116.0,0.8,15.0,116.0,110.18,86.91
2016,6,2,7,30,0.0,140.0,0.8,15.0,140.0,132.43,104.79
2016,6,2,7,45,0.0,149.0,0.8,15.5,149.0,141.31,111.37
2016,6,2,8,0,0.0,158.0,0.8,16.0,158.0,150.14,117.87
2016,6,2,8,15,3.0,177.5,0.8,16.0,179.5,169.74,133.1
2016,6,2,8,30,6.0,197.0,0.8,16.0,201.0,189.69,148.44
2016,6,2,8,45,8.0,212.5,0.85,16.5,218.5,205.82,160.43
2016,6,2,9,0,10.0,228.0,0.9,17.0,236.0,222.19,172.5
2016,6,2,9,15,11.5,242.0,0.9,17.0,251.5,237.09,183.62
2016,6,2,9,30,13.0,256.0,0.9,17.0,267.0,252.15,194.81
2016,6,2,9,45,17.0,281.5,0.9,17.5,296.0,279.75,215.12
2016,6,2,10,0,21.0,307.0,0.9,18.0,325.0,307.78,235.39
2016,6,2,10,15,44.5,361.5,0.95,18.0,401.5,374.69,285.26
2016,6,2,10,30,68.0,416.0,1.0,18.0,478.0,446.71,337.59
2016,6,2,10,45,96.0,439.5,1.05,18.0,529.0,495.62,372.82
2016,6,2,11,0,124.0,463.0,1.1,18.0,580.0,545.41,408.48
2016,6,2,11,15,223.0,456.5,1.15,18.0,669.5,631.63,471.46
2016,6,2,11,30,322.0,450.0,1.2,18.0,759.0,722.39,535.87
2016,6,2,11,45,329.5,446.0,1.3,18.5,763.5,736.33,544.59
2016,6,2,12,0,337.0,442.0,1.4,19.0,768.0,749.56,553.66
2016,6,2,12,15,392.5,413.5,1.45,19.0,792.0,783.28,578.77
2016,6,2,12,30,448.0,385.0,1.5,19.0,816.0,820.06,605.54
2016,6,2,12,45,443.5,387.5,1.6,19.0,811.5,826.37,610.46
2016,6,2,13,0,439.0,390.0,1.7,19.0,807.0,831.09,614.68
2016,6,2,13,15,479.5,371.0,1.8,19.0,819.0,856.6,634.39
2016,6,2,13,30,520.0,352.0,1.9,19.0,831.0,880.14,652.6
2016,6,2,13,45,433.0,373.0,2.05,19.0,765.0,818.13,610.18
2016,6,2,14,0,346.0,394.0,2.2,19.0,699.0,749.56,563.04
2016,6,2,14,15,264.0,396.5,2.3,19.0,624.5,673.18,509.22
2016,6,2,14,30,182.0,399.0,2.4,19.0,550.0,589.39,448.82
2016,6,2,14,45,241.5,370.0,2.55,19.0,561.5,621.83,476.14
2016,6,2,15,0,301.0,341.0,2.7,19.0,573.0,642.51,494.36
2016,6,2,15,15,258.0,328.5,2.85,19.0,519.5,586.54,454.03
2016,6,2,15,30,215.0,316.0,3.0,19.0,466.0,522.64,407.61
2016,6,2,15,45,198.5,295.0,3.15,19.0,426.5,482.09,378.55
2016,6,2,16,0,182.0,274.0,3.3,19.0,387.0,441.81,349.07
2016,6,2,16,15,131.0,248.5,3.35,18.5,326.5,370.26,294.45
2016,6,2,16,30,80.0,223.0,3.4,18.0,266.0,293.36,234.43
2016,6,2,16,45,57.5,195.0,3.5,18.0,224.0,245.37,196.57
2016,6,2,17,0,35.0,167.0,3.6,18.0,182.0,198.75,159.11
2016,6,2,17,15,29.5,147.0,3.65,17.5,159.0,173.41,139.1
2016,6,2,17,30,24.0,127.0,3.7,17.0,136.0,148.37,118.92
2016,6,2,17,45,18.0,107.0,3.75,17.0,113.0,118.44,94.06
2016,6,2,18,0,12.0,87.0,3.8,17.0,90.0,94.45,73.82
2016,6,2,18,15,6.0,67.5,3.8,16.5,69.0,71.36,54.2
2016,6,2,18,30,0.0,48.0,3.8,16.0,48.0,48.49,34.61
2016,6,2,18,45,0.0,31.0,3.8,16.0,31.0,30.76,18.93
2016,6,2,19,0,0.0,14.0,3.8,16.0,14.0,13.51,0.17
2016,6,2,19,15,0.0,7.0,3.7,15.5,7.0,6.88,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,136.0,18.5,1.45,15.0,33.5,14.24,1.13
2016,6,3,5,30,272.0,37.0,1.4,15.0,67.0,28.41,18.32
2016,6,3,5,45,366.0,47.5,1.4,15.0,110.0,35.79,25.7
2016,6,3,6,0,460.0,58.0,1.4,15.0,153.0,42.03,31.66
2016,6,3,6,15,391.5,82.0,1.3,15.0,178.5,62.87,50.37
2016,6,3,6,30,323.0,106.0,1.2,15.0,204.0,98.85,67.7
2016,6,3,6,45,362.5,116.5,1.15,15.5,245.5,129.06,87.54
2016,6,3,7,0,402.0,127.0,1.1,16.0,287.0,163.28,113.05
2016,6,3,7,15,405.5,147.0,1.1,16.5,327.5,202.15,145.29
2016,6,3,7,30,409.0,167.0,1.1,17.0,368.0,241.6,178.34
2016,6,3,7,45,601.0,133.5,1.1,17.5,463.5,291.5,215.0
2016,6,3,8,0,793.0,100.0,1.1,18.0,559.0,362.93,270.1
2016,6,3,8,15,732.5,127.0,1.15,18.0,578.5,398.93,302.32
2016,6,3,8,30,672.0,154.0,1.2,18.0,598.0,431.91,330.82
2016,6,3,8,45,668.5,170.5,1.25,18.5,637.0,477.61,366.68
2016,6,3,9,0,665.0,187.0,1.3,19.0,676.0,522.43,400.65
2016,6,3,9,15,772.0,150.5,1.3,19.5,747.0,585.3,447.79
2016,6,3,9,30,879.0,114.0,1.3,20.0,818.0,655.37,498.95
2016,6,3,9,45,656.5,226.5,1.35,20.5,764.5,642.7,485.93
2016,6,3,10,0,434.0,339.0,1.4,21.0,711.0,616.9,463.02
2016,6,3,10,15,522.5,318.0,1.45,21.0,779.5,682.46,511.15
2016,6,3,10,30,611.0,297.0,1.5,21.0,848.0,751.62,560.26
2016,6,3,10,45,558.5,332.5,1.6,21.0,845.5,766.02,568.75
2016,6,3,11,0,506.0,368.0,1.7,21.0,843.0,774.98,573.95
2016,6,3,11,15,536.0,361.5,1.8,21.0,870.5,812.31,600.6
2016,6,3,11,30,566.0,355.0,1.9,21.0,898.0,849.7,626.89
2016,6,3,11,45,751.0,234.5,2.0,21.0,959.0,917.77,677.55
2016,6,3,12,0,936.0,114.0,2.1,21.0,1020.0,984.68,721.6
2016,6,3,12,15,935.5,114.0,2.3,21.0,1018.0,999.94,733.01
2016,6,3,12,30,935.0,114.0,2.5,21.0,1016.0,1012.36,743.16
2016,6,3,12,45,926.5,117.5,2.75,21.0,1004.0,1017.64,749.17
2016,6,3,13,0,918.0,121.0,3.0,21.0,992.0,1019.92,753.24
2016,6,3,13,15,914.0,120.5,3.15,21.0,975.0,1019.61,754.76
2016,6,3,13,30,910.0,120.0,3.3,21.0,958.0,1016.32,754.4
2016,6,3,13,45,905.0,119.0,3.5,21.0,934.0,1008.6,751.53
2016,6,3,14,0,900.0,118.0,3.7,21.0,910.0,997.99,746.74
2016,6,3,14,15,739.5,195.0,3.75,21.0,831.5,927.23,700.07
2016,6,3,14,30,579.0,272.0,3.8,21.0,753.0,846.33,643.43
2016,6,3,14,45,533.0,272.0,3.9,21.0,699.5,796.37,609.38
2016,6,3,15,0,487.0,272.0,4.0,21.0,646.0,746.28,574.45
2016,6,3,15,15,477.5,259.0,4.0,20.5,609.5,714.99,554.36
2016,6,3,15,30,468.0,246.0,4.0,20.0,573.0,682.54,533.03
2016,6,3,15,45,373.5,253.5,4.0,20.0,503.5,591.4,464.91
2016,6,3,16,0,279.0,261.0,4.0,20.0,434.0,514.39,406.0
2016,6,3,16,15,297.5,234.5,3.95,20.0,406.0,491.89,390.85
2016,6,3,16,30,316.0,208.0,3.9,20.0,378.0,467.13,373.45
2016,6,3,16,45,311.5,186.5,3.9,20.0,340.0,429.65,345.36
2016,6,3,17,0,307.0,165.0,3.9,20.0,302.0,391.67,316.37
2016,6,3,17,15,284.5,148.5,3.8,19.5,263.0,347.98,282.3
2016,6,3,17,30,262.0,132.0,3.7,19.0,224.0,305.64,248.5
2016,6,3,17,45,240.0,112.5,3.65,19.0,186.0,261.45,212.01
2016,6,3,18,0,218.0,93.0,3.6,19.0,148.0,218.75,175.91
2016,6,3,18,15,292.5,70.0,3.5,18.5,126.5,222.73,176.9
2016,6,3,18,30,367.0,47.0,3.4,18.0,105.0,213.55,164.76
2016,6,3,18,45,254.5,34.5,3.35,17.5,68.0,141.99,102.49
2016,6,3,19,0,142.0,22.0,3.3,17.0,31.0,78.08,29.19
2016,6,3,19,15,71.0,11.0,3.25,17.0,15.5,28.65,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,3.5,0.45,16.0,3.5,3.37,0.0
2016,6,4,5,30,0.0,7.0,0.3,16.0,7.0,6.74,0.05
2016,6,4,5,45,0.0,11.5,0.2,16.0,11.5,11.08,4.1
2016,6,4,6,0,0.0,16.0,0.1,16.0,16.0,15.43,8.11
2016,6,4,6,15,0.0,21.5,0.15,16.0,21.5,20.74,12.95
2016,6,4,6,30,0.0,27.0,0.2,16.0,27.0,26.05,16.66
2016,6,4,6,45,0.0,32.5,0.3,16.5,32.5,31.37,21.1
2016,6,4,7,0,0.0,38.0,0.4,17.0,38.0,36.69,25.47
2016,6,4,7,15,0.0,59.5,0.4,17.0,59.5,57.5,42.79
2016,6,4,7,30,0.0,81.0,0.4,17.0,81.0,78.34,59.84
2016,6,4,7,45,90.5,166.5,0.4,17.0,219.0,176.81,136.97
2016,6,4,8,0,181.0,252.0,0.4,17.0,357.0,286.38,220.38
2016,6,4,8,15,95.5,232.5,0.4,17.0,288.5,247.19,190.98
2016,6,4,8,30,10.0,213.0,0.4,17.0,220.0,206.05,159.64
2016,6,4,8,45,16.5,241.5,0.45,17.5,253.5,236.5,182.8
2016,6,4,9,0,23.0,270.0,0.5,18.0,287.0,267.66,205.77
2016,6,4,9,15,39.0,309.0,0.55,18.0,339.5,309.96,237.34
2016,6,4,9,30,55.0,348.0,0.6,18.0,392.0,358.23,272.87
2016,6,4,9,45,39.5,333.0,0.7,18.0,365.5,338.53,257.81
2016,6,4,10,0,24.0,318.0,0.8,18.0,339.0,320.17,244.02
2016,6,4,10,15,50.0,370.0,0.8,18.0,415.0,386.6,293.44
2016,6,4,10,30,76.0,422.0,0.8,18.0,491.0,458.47,345.1
2016,6,4,10,45,118.5,445.0,0.8,18.5,554.5,517.4,386.47
2016,6,4,11,0,161.0,468.0,0.8,19.0,618.0,581.1,430.35
2016,6,4,11,15,122.0,464.5,0.75,19.0,579.5,551.75,407.74
2016,6,4,11,30,83.0,461.0,0.7,19.0,541.0,519.44,383.86
2016,6,4,11,45,99.5,471.0,0.7,19.5,567.0,548.44,403.96
2016,6,4,12,0,116.0,481.0,0.7,20.0,593.0,580.1,425.05
2016,6,4,12,15,234.0,461.0,0.75,20.0,687.0,677.47,495.12
2016,6,4,12,30,352.0,441.0,0.8,20.0,781.0,780.47,566.32
2016,6,4,12,45,223.0,451.0,0.85,20.5,666.0,668.39,487.12
2016,6,4,13,0,94.0,461.0,0.9,21.0,551.0,551.72,404.48
2016,6,4,13,15,112.0,458.0,0.95,21.0,563.0,575.05,422.91
2016,6,4,13,30,130.0,455.0,1.0,21.0,575.0,592.51,436.06
2016,6,4,13,45,145.5,444.0,1.05,21.0,575.0,598.67,441.58
2016,6,4,14,0,161.0,433.0,1.1,21.0,575.0,604.0,446.7
2016,6,4,14,15,121.0,408.5,1.1,20.5,513.5,540.97,403.1
2016,6,4,14,30,81.0,384.0,1.1,20.0,452.0,469.56,353.15
2016,6,4,14,45,52.0,334.5,1.15,20.0,377.5,390.58,296.49
2016,6,4,15,0,23.0,285.0,1.2,20.0,303.0,303.93,232.44
2016,6,4,15,15,25.5,275.5,1.2,20.0,294.5,296.79,228.13
2016,6,4,15,30,28.0,266.0,1.2,20.0,286.0,297.95,229.67
2016,6,4,15,45,41.5,261.5,1.25,20.0,289.0,305.29,236.42
2016,6,4,16,0,55.0,257.0,1.3,20.0,292.0,311.98,242.65
2016,6,4,16,15,31.0,215.5,1.3,19.5,235.0,247.66,193.55
2016,6,4,16,30,7.0,174.0,1.3,19.0,178.0,178.48,139.6
2016,6,4,16,45,4.5,158.5,1.35,19.0,161.0,161.21,126.43
2016,6,4,17,0,2.0,143.0,1.4,19.0,144.0,144.11,113.06
2016,6,4,17,15,1.0,125.0,1.4,18.5,125.5,125.43,98.44
2016,6,4,17,30,0.0,107.0,1.4,18.0,107.0,106.77,83.55
2016,6,4,17,45,0.0,89.0,1.4,17.5,89.0,88.65,68.82
2016,6,4,18,0,0.0,71.0,1.4,17.0,71.0,70.41,53.67
2016,6,4,18,15,0.0,54.5,1.35,16.5,54.5,53.69,39.5
2016,6,4,18,30,0.0,38.0,1.3,16.0,38.0,36.79,25.01
2016,6,4,18,45,0.0,24.5,1.3,16.0,24.5,23.65,13.4
2016,6,4,19,0,0.0,11.0,1.3,16.0,11.0,10.61,0.0
2016,6,4,19,15,0.0,5.5,1.2,15.5,5.5,5.41,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,146.0,17.5,1.0,14.0,33.5,12.99,0.94
2016,6,5,5,30,292.0,35.0,1.0,14.0,67.0,27.06,17.32
2016,6,5,5,45,383.5,45.0,1.0,14.5,110.0,33.36,23.66
2016,6,5,6,0,475.0,55.0,1.0,15.0,153.0,39.25,29.23
2016,6,5,6,15,237.5,59.5,1.0,15.0,108.5,44.58,30.64
2016,6,5,6,30,0.0,64.0,1.0,15.0,64.0,61.72,46.94
2016,6,5,6,45,0.0,77.0,1.0,15.0,77.0,73.94,57.18
2016,6,5,7,0,0.0,90.0,1.0,15.0,90.0,86.2,67.28
2016,6,5,7,15,0.0,98.0,1.0,15.0,98.0,93.95,73.49
2016,6,5,7,30,0.0,106.0,1.0,15.0,106.0,101.67,79.62
2016,6,5,7,45,0.0,133.0,1.0,15.5,133.0,126.82,99.75
2016,6,5,8,0,0.0,160.0,1.0,16.0,160.0,151.98,119.49
2016,6,5,8,15,3.5,181.0,1.1,16.0,183.5,173.14,136.0
2016,6,5,8,30,7.0,202.0,1.2,16.0,207.0,194.71,152.74
2016,6,5,8,45,22.5,249.0,1.35,16.5,265.5,246.27,192.59
2016,6,5,9,0,38.0,296.0,1.5,17.0,324.0,294.41,229.07
2016,6,5,9,15,53.5,328.0,1.6,17.0,370.0,335.25,259.97
2016,6,5,9,30,69.0,360.0,1.7,17.0,416.0,377.67,291.83
2016,6,5,9,45,63.0,370.0,1.85,17.5,422.5,387.56,298.33
2016,6,5,10,0,57.0,380.0,2.0,18.0,429.0,396.89,304.52
2016,6,5,10,15,57.0,392.5,2.1,18.0,443.0,412.45,315.91
2016,6,5,10,30,57.0,405.0,2.2,18.0,457.0,428.0,327.26
2016,6,5,10,45,101.0,436.0,2.35,18.0,530.0,496.42,378.75
2016,6,5,11,0,145.0,467.0,2.5,18.0,603.0,566.75,430.7
2016,6,5,11,15,143.5,474.0,2.6,18.0,610.0,579.3,439.39
2016,6,5,11,30,142.0,481.0,2.7,18.0,617.0,591.55,448.24
2016,6,5,11,45,190.0,480.5,2.8,18.0,664.0,641.43,485.68
2016,6,5,12,0,238.0,480.0,2.9,18.0,711.0,692.69,523.57
2016,6,5,12,15,247.5,470.0,2.95,18.0,710.0,701.67,530.27
2016,6,5,12,30,257.0,460.0,3.0,18.0,709.0,708.21,535.63
2016,6,5,12,45,235.0,466.5,3.05,18.5,692.0,695.57,525.36
2016,6,5,13,0,213.0,473.0,3.1,19.0,675.0,685.33,516.87
2016,6,5,13,15,298.5,436.0,3.15,19.0,714.0,740.89,559.72
2016,6,5,13,30,384.0,399.0,3.2,19.0,753.0,789.82,597.25
2016,6,5,13,45,407.0,377.0,3.25,19.0,743.5,797.34,603.82
2016,6,5,14,0,430.0,355.0,3.3,19.0,734.0,797.42,605.72
2016,6,5,14,15,358.5,369.0,3.35,19.0,678.0,735.0,560.7
2016,6,5,14,30,287.0,383.0,3.4,19.0,622.0,680.26,520.69
2016,6,5,14,45,237.5,373.0,3.5,19.0,565.0,621.64,478.47
2016,6,5,15,0,188.0,363.0,3.6,19.0,508.0,554.96,429.7
2016,6,5,15,15,129.0,334.5,3.65,18.5,431.5,469.8,366.57
2016,6,5,15,30,70.0,306.0,3.7,18.0,355.0,377.74,296.55
2016,6,5,15,45,45.0,264.5,3.75,18.0,295.5,311.48,245.61
2016,6,5,16,0,20.0,223.0,3.8,18.0,236.0,238.73,188.44
2016,6,5,16,15,10.5,191.5,3.75,18.0,198.5,198.76,156.95
2016,6,5,16,30,1.0,160.0,3.7,18.0,161.0,159.34,125.42
2016,6,5,16,45,0.5,130.5,3.65,18.0,131.0,128.98,101.16
2016,6,5,17,0,0.0,101.0,3.6,18.0,101.0,98.7,76.63
2016,6,5,17,15,0.0,88.5,3.55,17.5,88.5,86.3,66.75
2016,6,5,17,30,0.0,76.0,3.5,17.0,76.0,73.89,56.68
2016,6,5,17,45,0.0,63.0,3.45,17.0,63.0,60.93,45.87
2016,6,5,18,0,0.0,50.0,3.4,17.0,50.0,48.3,35.18
2016,6,5,18,15,0.0,38.5,3.4,16.5,38.5,37.18,25.68
2016,6,5,18,30,0.0,27.0,3.4,16.0,27.0,26.06,16.08
2016,6,5,18,45,0.0,17.5,3.4,16.0,17.5,16.88,7.96
2016,6,5,19,0,0.0,8.0,3.4,16.0,8.0,7.71,0.0
2016,6,5,19,15,0.0,4.0,3.4,15.5,4.0,3.93,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,146.5,17.0,2.65,14.0,33.5,12.53,0.82
2016,6,6,5,30,293.0,34.0,2.7,14.0,67.0,26.06,16.44
2016,6,6,5,45,384.5,43.5,2.75,14.5,109.5,31.94,22.39
2016,6,6,6,0,476.0,53.0,2.8,15.0,152.0,37.45,27.6
2016,6,6,6,15,535.5,60.0,2.8,15.0,200.0,46.41,29.84
2016,6,6,6,30,595.0,67.0,2.8,15.0,248.0,82.22,44.73
2016,6,6,6,45,328.0,111.0,2.8,15.5,214.0,121.46,82.87
2016,6,6,7,0,61.0,155.0,2.8,16.0,180.0,147.32,115.06
2016,6,6,7,15,38.5,163.5,2.75,16.0,180.0,155.21,122.27
2016,6,6,7,30,16.0,172.0,2.7,16.0,180.0,164.67,130.53
2016,6,6,7,45,25.0,197.5,2.65,16.5,211.5,191.89,151.71
2016,6,6,8,0,34.0,223.0,2.6,17.0,243.0,215.21,169.54
2016,6,6,8,15,72.0,259.5,2.55,17.0,306.5,265.03,208.23
2016,6,6,8,30,110.0,296.0,2.5,17.0,370.0,318.74,249.66
2016,6,6,8,45,92.5,311.5,2.5,17.0,376.0,330.94,258.76
2016,6,6,9,0,75.0,327.0,2.5,17.0,382.0,341.46,266.42
2016,6,6,9,15,97.5,353.5,2.5,17.0,429.0,383.34,298.29
2016,6,6,9,30,120.0,380.0,2.5,17.0,476.0,423.5,328.49
2016,6,6,9,45,325.0,344.0,2.5,17.5,620.0,531.98,412.42
2016,6,6,10,0,530.0,308.0,2.5,18.0,764.0,656.7,505.7
2016,6,6,10,15,471.0,341.0,2.5,18.0,755.5,665.3,509.73
2016,6,6,10,30,412.0,374.0,2.5,18.0,747.0,669.11,510.86
2016,6,6,10,45,659.5,243.0,2.5,18.0,855.0,763.46,584.9
2016,6,6,11,0,907.0,112.0,2.5,18.0,963.0,869.24,658.78
2016,6,6,11,15,674.0,255.0,2.45,18.0,892.5,830.37,629.49
2016,6,6,11,30,441.0,398.0,2.4,18.0,822.0,779.14,586.37
2016,6,6,11,45,361.5,434.0,2.35,18.0,783.0,754.07,566.62
2016,6,6,12,0,282.0,470.0,2.3,18.0,744.0,725.65,544.11
2016,6,6,12,15,218.0,478.0,2.25,18.0,690.0,679.02,509.71
2016,6,6,12,30,154.0,486.0,2.2,18.0,636.0,631.72,474.54
2016,6,6,12,45,146.0,480.5,2.15,18.0,621.0,623.36,468.71
2016,6,6,13,0,138.0,475.0,2.1,18.0,606.0,614.22,462.08
2016,6,6,13,15,111.0,457.5,2.1,18.0,562.0,573.56,432.78
2016,6,6,13,30,84.0,440.0,2.1,18.0,518.0,525.28,397.96
2016,6,6,13,45,130.0,437.0,2.15,18.0,553.5,576.31,437.22
2016,6,6,14,0,176.0,434.0,2.2,18.0,589.0,619.63,470.08
2016,6,6,14,15,149.5,416.5,2.25,18.0,545.5,576.77,439.2
2016,6,6,14,30,123.0,399.0,2.3,18.0,502.0,533.79,408.41
2016,6,6,14,45,130.0,381.5,2.4,18.0,486.0,522.13,401.55
2016,6,6,15,0,137.0,364.0,2.5,18.0,470.0,509.63,393.84
2016,6,6,15,15,140.0,343.5,2.6,18.0,446.5,489.44,380.28
2016,6,6,15,30,143.0,323.0,2.7,18.0,423.0,468.52,366.06
2016,6,6,15,45,103.0,292.5,2.8,18.0,362.5,390.86,307.39
2016,6,6,16,0,63.0,262.0,2.9,18.0,302.0,323.96,255.82
2016,6,6,16,15,66.5,242.5,2.95,17.5,281.5,305.19,242.79
2016,6,6,16,30,70.0,223.0,3.0,17.0,261.0,285.96,229.0
2016,6,6,16,45,39.0,186.5,3.1,17.0,207.5,222.62,178.33
2016,6,6,17,0,8.0,150.0,3.2,17.0,154.0,155.53,123.7
2016,6,6,17,15,4.0,132.5,3.25,16.5,134.5,135.32,107.68
2016,6,6,17,30,0.0,115.0,3.3,16.0,115.0,115.4,91.54
2016,6,6,17,45,0.0,96.0,3.4,16.0,96.0,96.24,75.67
2016,6,6,18,0,0.0,77.0,3.5,16.0,77.0,76.96,59.42
2016,6,6,18,15,0.0,59.0,3.55,15.5,59.0,58.61,43.82
2016,6,6,18,30,0.0,41.0,3.6,15.0,41.0,40.05,27.84
2016,6,6,18,45,0.0,27.0,3.65,15.0,27.0,26.07,15.48
2016,6,6,19,0,0.0,13.0,3.7,15.0,13.0,12.54,1.53
2016,6,6,19,15,0.0,6.5,3.7,15.0,6.5,6.39,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,16.0,4.0,2.45,15.0,4.5,0.0,0.0
2016,6,7,5,0,32.0,8.0,2.4,15.0,9.0,7.86,0.0
2016,6,7,5,15,146.0,22.0,2.3,15.0,37.0,17.08,3.28
2016,6,7,5,30,260.0,36.0,2.2,15.0,65.0,27.53,17.63
2016,6,7,5,45,351.0,46.5,2.15,15.0,106.5,34.7,24.76
2016,6,7,6,0,442.0,57.0,2.1,15.0,148.0,40.99,30.74
2016,6,7,6,15,502.5,64.5,2.05,15.0,195.5,50.1,33.09
2016,6,7,6,30,563.0,72.0,2.0,15.0,243.0,84.79,47.87
2016,6,7,6,45,281.5,91.0,2.0,15.5,176.5,100.45,67.24
2016,6,7,7,0,0.0,110.0,2.0,16.0,110.0,104.03,81.86
2016,6,7,7,15,0.0,127.5,2.0,16.0,127.5,120.43,95.16
2016,6,7,7,30,0.0,145.0,2.0,16.0,145.0,136.91,108.32
2016,6,7,7,45,10.0,176.5,2.05,16.5,182.0,168.92,133.43
2016,6,7,8,0,20.0,208.0,2.1,17.0,219.0,202.01,159.08
2016,6,7,8,15,13.0,202.0,2.1,17.0,209.5,195.95,153.9
2016,6,7,8,30,6.0,196.0,2.1,17.0,200.0,188.79,147.88
2016,6,7,8,45,7.0,206.0,2.15,17.5,211.5,199.38,155.66
2016,6,7,9,0,8.0,216.0,2.2,18.0,223.0,210.05,163.41
2016,6,7,9,15,17.5,260.5,2.25,18.0,275.0,257.68,200.29
2016,6,7,9,30,27.0,305.0,2.3,18.0,327.0,302.19,234.21
2016,6,7,9,45,91.5,361.0,2.35,18.0,439.0,398.44,307.97
2016,6,7,10,0,156.0,417.0,2.4,18.0,551.0,497.01,381.62
2016,6,7,10,15,148.5,431.0,2.45,18.0,562.0,512.78,392.28
2016,6,7,10,30,141.0,445.0,2.5,18.0,573.0,527.89,402.86
2016,6,7,10,45,181.5,454.0,2.6,18.5,622.5,576.63,438.44
2016,6,7,11,0,222.0,463.0,2.7,19.0,672.0,627.59,475.0
2016,6,7,11,15,223.0,470.0,2.7,19.0,682.0,644.36,486.45
2016,6,7,11,30,224.0,477.0,2.7,19.0,692.0,660.74,497.8
2016,6,7,11,45,241.5,476.5,2.7,19.0,709.5,684.55,514.96
2016,6,7,12,0,259.0,476.0,2.7,19.0,727.0,710.03,533.16
2016,6,7,12,15,350.5,439.0,2.7,19.0,778.5,768.8,577.1
2016,6,7,12,30,442.0,402.0,2.7,19.0,830.0,831.25,622.71
2016,6,7,12,45,434.5,398.5,2.75,19.0,816.0,828.9,621.03
2016,6,7,13,0,427.0,395.0,2.8,19.0,802.0,824.83,618.77
2016,6,7,13,15,283.5,426.0,2.85,18.5,694.5,716.1,540.75
2016,6,7,13,30,140.0,457.0,2.9,18.0,587.0,604.37,458.59
2016,6,7,13,45,101.5,429.0,2.95,18.0,522.0,532.86,407.04
2016,6,7,14,0,63.0,401.0,3.0,18.0,457.0,467.8,358.85
2016,6,7,14,15,99.0,401.0,3.1,18.0,485.5,503.76,387.83
2016,6,7,14,30,135.0,401.0,3.2,18.0,514.0,547.29,421.68
2016,6,7,14,45,94.5,367.0,3.3,18.0,444.5,464.79,360.14
2016,6,7,15,0,54.0,333.0,3.4,18.0,375.0,391.61,304.77
2016,6,7,15,15,164.0,321.0,3.5,18.0,438.5,486.3,381.52
2016,6,7,15,30,274.0,309.0,3.6,18.0,502.0,575.64,452.17
2016,6,7,15,45,212.0,293.5,3.75,18.0,437.0,492.24,388.87
2016,6,7,16,0,150.0,278.0,3.9,18.0,372.0,420.88,334.05
2016,6,7,16,15,93.5,243.0,4.0,17.5,300.0,326.69,261.04
2016,6,7,16,30,37.0,208.0,4.1,17.0,228.0,244.58,195.57
2016,6,7,16,45,70.0,196.0,4.2,17.0,229.5,255.21,205.94
2016,6,7,17,0,103.0,184.0,4.3,17.0,231.0,271.05,220.03
2016,6,7,17,15,92.5,163.0,4.35,16.5,201.5,231.19,188.27
2016,6,7,17,30,82.0,142.0,4.4,16.0,172.0,199.59,162.73
2016,6,7,17,45,265.0,110.0,4.45,16.0,183.5,272.68,224.71
2016,6,7,18,0,448.0,78.0,4.5,16.0,195.0,322.13,263.82
2016,6,7,18,15,373.0,67.0,4.5,15.5,150.0,256.25,206.78
2016,6,7,18,30,298.0,56.0,4.5,15.0,105.0,197.25,154.95
2016,6,7,18,45,201.5,41.0,4.5,15.0,69.0,132.92,98.41
2016,6,7,19,0,105.0,26.0,4.5,15.0,33.0,68.81,33.5
2016,6,7,19,15,52.5,13.0,4.45,15.0,16.5,26.25,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,4.3,14.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.3,14.0,3.0,2.95,0.0
2016,6,8,5,15,0.0,11.0,4.2,14.0,11.0,10.61,0.0
2016,6,8,5,30,0.0,19.0,4.1,14.0,19.0,18.33,9.9
2016,6,8,5,45,0.0,30.5,4.1,14.5,30.5,29.44,20.19
2016,6,8,6,0,0.0,42.0,4.1,15.0,42.0,40.57,30.34
2016,6,8,6,15,0.0,55.5,4.1,15.0,55.5,53.54,39.91
2016,6,8,6,30,0.0,69.0,4.1,15.0,69.0,66.18,50.69
2016,6,8,6,45,0.0,82.5,4.15,15.0,82.5,78.87,61.36
2016,6,8,7,0,0.0,96.0,4.2,15.0,96.0,91.6,71.9
2016,6,8,7,15,18.5,142.0,4.3,15.0,151.0,136.93,108.69
2016,6,8,7,30,37.0,188.0,4.4,15.0,206.0,179.1,142.51
2016,6,8,7,45,337.0,161.5,4.5,15.0,355.5,237.5,182.83
2016,6,8,8,0,637.0,135.0,4.6,15.0,505.0,336.53,259.63
2016,6,8,8,15,491.0,202.0,4.7,15.0,501.0,369.82,290.76
2016,6,8,8,30,345.0,269.0,4.8,15.0,497.0,391.8,310.48
2016,6,8,8,45,466.5,244.0,4.9,15.5,574.0,444.3,352.77
2016,6,8,9,0,588.0,219.0,5.0,16.0,651.0,510.16,405.52
2016,6,8,9,15,729.0,162.5,5.05,16.0,727.5,568.89,454.05
2016,6,8,9,30,870.0,106.0,5.1,16.0,804.0,642.84,513.97
2016,6,8,9,45,861.5,117.0,5.2,16.0,832.5,683.33,545.67
2016,6,8,10,0,853.0,128.0,5.3,16.0,861.0,721.6,574.96
2016,6,8,10,15,518.5,286.5,5.35,16.0,736.5,650.83,514.93
2016,6,8,10,30,184.0,445.0,5.4,16.0,612.0,561.26,438.32
2016,6,8,10,45,526.5,291.0,5.45,16.0,782.0,701.72,554.51
2016,6,8,11,0,869.0,137.0,5.5,16.0,952.0,860.7,675.89
2016,6,8,11,15,872.0,137.5,5.55,16.0,965.0,888.38,694.96
2016,6,8,11,30,875.0,138.0,5.6,16.0,978.0,913.92,713.19
2016,6,8,11,45,875.0,139.0,5.7,16.0,983.5,934.94,728.51
2016,6,8,12,0,875.0,140.0,5.8,16.0,989.0,953.52,742.18
2016,6,8,12,15,679.5,268.5,5.85,16.0,927.0,915.68,714.99
2016,6,8,12,30,484.0,397.0,5.9,16.0,865.0,866.71,672.79
2016,6,8,12,45,657.0,281.0,6.0,16.5,910.0,928.07,723.46
2016,6,8,13,0,830.0,165.0,6.1,17.0,955.0,984.38,763.78
2016,6,8,13,15,584.0,294.0,6.1,17.0,845.5,882.33,688.06
2016,6,8,13,30,338.0,423.0,6.1,17.0,736.0,769.75,597.97
2016,6,8,13,45,579.0,289.0,6.15,17.0,808.0,876.41,686.05
2016,6,8,14,0,820.0,155.0,6.2,17.0,880.0,966.64,754.49
2016,6,8,14,15,812.0,153.0,6.15,17.0,851.0,950.65,743.2
2016,6,8,14,30,804.0,151.0,6.1,17.0,822.0,932.19,730.75
2016,6,8,14,45,798.5,146.0,6.05,17.0,788.5,910.49,716.03
2016,6,8,15,0,793.0,141.0,6.0,17.0,755.0,886.43,699.64
2016,6,8,15,15,679.0,176.0,5.95,16.5,682.0,810.33,646.02
2016,6,8,15,30,565.0,211.0,5.9,16.0,609.0,730.14,586.69
2016,6,8,15,45,482.5,223.0,5.85,16.0,547.5,660.04,532.57
2016,6,8,16,0,400.0,235.0,5.8,16.0,486.0,593.19,480.13
2016,6,8,16,15,492.5,186.5,5.8,16.0,470.5,600.18,489.6
2016,6,8,16,30,585.0,138.0,5.8,16.0,455.0,602.9,495.07
2016,6,8,16,45,506.5,141.5,5.8,16.0,396.5,526.53,434.27
2016,6,8,17,0,428.0,145.0,5.8,16.0,338.0,459.58,380.02
2016,6,8,17,15,393.0,134.5,5.7,16.0,295.5,409.35,339.15
2016,6,8,17,30,358.0,124.0,5.6,16.0,253.0,361.33,299.28
2016,6,8,17,45,333.5,107.0,5.6,16.0,212.0,313.96,259.42
2016,6,8,18,0,309.0,90.0,5.6,16.0,171.0,268.23,219.96
2016,6,8,18,15,262.5,74.0,5.55,15.5,132.5,215.67,174.29
2016,6,8,18,30,216.0,58.0,5.5,15.0,94.0,167.2,131.44
2016,6,8,18,45,148.0,41.5,5.45,15.0,62.5,108.42,79.9
2016,6,8,19,0,80.0,25.0,5.4,15.0,31.0,59.87,29.81
2016,6,8,19,15,40.0,12.5,5.3,15.0,15.5,22.6,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,5.0,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,0.0,10.0,5.5,14.0,10.0,9.83,0.0
2016,6,9,5,15,120.5,24.5,5.45,14.0,38.0,19.15,4.58
2016,6,9,5,30,241.0,39.0,5.4,14.0,66.0,29.99,19.76
2016,6,9,5,45,329.0,50.5,5.4,14.5,107.5,37.87,27.54
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,45.58,34.76
2016,6,9,6,15,208.5,60.0,5.35,15.0,103.5,45.0,30.96
2016,6,9,6,30,0.0,58.0,5.3,15.0,58.0,56.05,42.11
2016,6,9,6,45,0.0,70.0,5.25,15.0,70.0,67.61,51.87
2016,6,9,7,0,0.0,82.0,5.2,15.0,82.0,78.94,61.29
2016,6,9,7,15,1.5,119.0,5.15,15.0,119.5,113.2,89.69
2016,6,9,7,30,3.0,156.0,5.1,15.0,157.0,147.4,117.66
2016,6,9,7,45,30.0,197.0,5.05,15.0,214.0,188.46,150.27
2016,6,9,8,0,57.0,238.0,5.0,15.0,271.0,235.88,187.97
2016,6,9,8,15,111.5,268.5,4.95,15.0,340.0,283.94,225.83
2016,6,9,8,30,166.0,299.0,4.9,15.0,409.0,341.84,271.62
2016,6,9,8,45,216.0,314.5,4.9,15.5,467.5,390.09,309.24
2016,6,9,9,0,266.0,330.0,4.9,16.0,526.0,438.47,346.81
2016,6,9,9,15,281.0,346.0,4.9,16.0,562.5,475.58,375.7
2016,6,9,9,30,296.0,362.0,4.9,16.0,599.0,513.77,405.13
2016,6,9,9,45,582.0,242.0,4.95,16.5,733.0,607.32,481.68
2016,6,9,10,0,868.0,122.0,5.0,17.0,867.0,726.64,575.69
2016,6,9,10,15,874.5,123.5,5.05,17.0,894.0,765.6,603.33
2016,6,9,10,30,881.0,125.0,5.1,17.0,921.0,803.14,630.18
2016,6,9,10,45,889.0,123.5,5.15,17.0,942.0,837.52,654.62
2016,6,9,11,0,897.0,122.0,5.2,17.0,963.0,870.2,677.77
2016,6,9,11,15,899.5,122.5,5.25,17.0,976.0,898.14,697.49
2016,6,9,11,30,902.0,123.0,5.3,17.0,989.0,923.82,715.63
2016,6,9,11,45,904.5,122.0,5.35,17.0,995.5,945.72,731.13
2016,6,9,12,0,907.0,121.0,5.4,17.0,1002.0,965.16,744.96
2016,6,9,12,15,906.5,121.0,5.55,17.0,1000.0,980.16,756.44
2016,6,9,12,30,906.0,121.0,5.7,17.0,998.0,992.46,766.14
2016,6,9,12,45,906.0,119.5,5.9,17.0,989.5,1000.97,773.61
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,1006.61,779.17
2016,6,9,13,15,902.5,117.5,6.25,17.0,964.5,1006.92,780.75
2016,6,9,13,30,899.0,117.0,6.4,17.0,948.0,1004.31,780.37
2016,6,9,13,45,893.5,116.5,6.55,17.0,925.0,996.85,776.62
2016,6,9,14,0,888.0,116.0,6.7,17.0,902.0,986.56,770.92
2016,6,9,14,15,881.0,114.5,6.75,17.0,872.5,971.01,760.98
2016,6,9,14,30,874.0,113.0,6.8,17.0,843.0,952.82,749.19
2016,6,9,14,45,863.5,112.0,6.85,17.0,807.0,929.37,733.61
2016,6,9,15,0,853.0,111.0,6.9,17.0,771.0,903.65,716.37
2016,6,9,15,15,841.0,108.5,6.9,16.5,730.5,872.86,696.47
2016,6,9,15,30,829.0,106.0,6.9,16.0,690.0,845.36,678.9
2016,6,9,15,45,813.0,104.0,6.95,16.0,645.5,808.13,652.72
2016,6,9,16,0,797.0,102.0,7.0,16.0,601.0,769.6,625.36
2016,6,9,16,15,701.0,117.0,7.0,16.0,530.5,689.51,565.28
2016,6,9,16,30,605.0,132.0,7.0,16.0,460.0,611.64,504.72
2016,6,9,16,45,602.0,118.0,7.0,16.0,417.5,572.26,474.5
2016,6,9,17,0,599.0,104.0,7.0,16.0,375.0,531.66,442.54
2016,6,9,17,15,448.0,115.0,7.0,15.5,304.0,421.79,352.22
2016,6,9,17,30,297.0,126.0,7.0,15.0,233.0,320.29,267.07
2016,6,9,17,45,264.5,111.0,7.0,15.0,195.0,274.06,227.7
2016,6,9,18,0,232.0,96.0,7.0,15.0,157.0,230.41,189.71
2016,6,9,18,15,200.0,77.5,6.95,14.5,122.0,185.31,150.24
2016,6,9,18,30,168.0,59.0,6.9,14.0,87.0,142.79,112.43
2016,6,9,18,45,114.0,42.0,6.85,14.0,58.0,97.12,71.78
2016,6,9,19,0,60.0,25.0,6.8,14.0,29.0,53.9,27.54
2016,6,9,19,15,30.0,12.5,6.7,14.0,14.5,20.06,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,30.5,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,10,5,0,61.0,9.0,4.6,14.0,10.0,8.85,0.0
2016,6,10,5,15,191.0,21.5,4.75,14.0,40.0,16.69,3.31
2016,6,10,5,30,321.0,34.0,4.9,14.0,70.0,26.02,16.41
2016,6,10,5,45,407.5,43.0,5.05,14.5,112.5,31.45,21.94
2016,6,10,6,0,494.0,52.0,5.2,15.0,155.0,36.55,26.78
2016,6,10,6,15,551.5,58.5,5.3,15.0,202.5,45.87,28.87
2016,6,10,6,30,609.0,65.0,5.4,15.0,250.0,81.88,43.84
2016,6,10,6,45,648.0,70.0,5.5,15.5,299.5,120.61,68.66
2016,6,10,7,0,687.0,75.0,5.6,16.0,349.0,163.48,101.81
2016,6,10,7,15,716.0,79.0,5.65,16.0,399.0,210.46,142.01
2016,6,10,7,30,745.0,83.0,5.7,16.0,449.0,257.26,183.67
2016,6,10,7,45,766.5,86.5,5.8,16.0,497.5,304.15,226.27
2016,6,10,8,0,788.0,90.0,5.9,16.0,546.0,352.94,270.29
2016,6,10,8,15,636.0,156.0,5.95,16.0,544.0,386.52,302.96
2016,6,10,8,30,484.0,222.0,6.0,16.0,542.0,409.11,324.15
2016,6,10,8,45,429.0,261.5,6.05,16.5,559.5,441.02,350.08
2016,6,10,9,0,374.0,301.0,6.1,17.0,577.0,471.37,373.5
2016,6,10,9,15,621.5,202.0,6.15,17.0,688.5,541.68,432.46
2016,6,10,9,30,869.0,103.0,6.2,17.0,800.0,639.28,512.52
2016,6,10,9,45,881.0,102.0,6.3,17.5,834.0,682.46,545.88
2016,6,10,10,0,893.0,101.0,6.4,18.0,868.0,724.92,576.82
2016,6,10,10,15,641.0,243.0,6.5,18.0,802.5,700.41,554.21
2016,6,10,10,30,389.0,385.0,6.6,18.0,737.0,663.04,519.39
2016,6,10,10,45,652.0,245.0,6.7,18.0,850.0,759.06,599.58
2016,6,10,11,0,915.0,105.0,6.8,18.0,963.0,869.28,682.47
2016,6,10,11,15,918.0,105.5,6.9,18.0,977.0,898.05,703.02
2016,6,10,11,30,921.0,106.0,7.0,18.0,991.0,924.54,722.27
2016,6,10,11,45,922.5,106.5,7.1,18.0,997.5,947.28,738.85
2016,6,10,12,0,924.0,107.0,7.2,18.0,1004.0,967.47,753.67
2016,6,10,12,15,924.5,107.0,7.25,18.0,1003.5,983.6,765.43
2016,6,10,12,30,925.0,107.0,7.3,18.0,1003.0,996.98,775.33
2016,6,10,12,45,908.5,117.0,7.4,18.0,990.0,1001.01,778.86
2016,6,10,13,0,892.0,127.0,7.5,18.0,977.0,1002.08,780.43
2016,6,10,13,15,889.5,126.5,7.5,17.5,962.0,1003.46,783.39
2016,6,10,13,30,887.0,126.0,7.5,17.0,947.0,1001.96,784.4
2016,6,10,13,45,883.5,124.5,7.55,17.0,925.0,995.59,780.74
2016,6,10,14,0,880.0,123.0,7.6,17.0,903.0,986.38,775.13
2016,6,10,14,15,873.5,121.5,7.65,17.0,874.0,971.5,765.5
2016,6,10,14,30,867.0,120.0,7.7,17.0,845.0,953.98,754.02
2016,6,10,14,45,858.0,118.5,7.8,17.0,810.0,931.61,739.21
2016,6,10,15,0,849.0,117.0,7.9,17.0,775.0,906.91,722.67
2016,6,10,15,15,837.0,114.5,7.95,16.5,734.5,881.66,706.87
2016,6,10,15,30,825.0,112.0,8.0,16.0,694.0,849.11,685.43
2016,6,10,15,45,808.0,110.0,8.05,16.0,649.0,811.19,658.42
2016,6,10,16,0,791.0,108.0,8.1,16.0,604.0,772.03,630.26
2016,6,10,16,15,770.5,104.5,8.1,16.0,556.0,727.46,597.49
2016,6,10,16,30,750.0,101.0,8.1,16.0,508.0,682.34,563.93
2016,6,10,16,45,748.0,85.0,8.1,16.0,457.5,635.95,528.93
2016,6,10,17,0,746.0,69.0,8.1,16.0,407.0,587.72,491.6
2016,6,10,17,15,568.0,91.0,8.0,15.5,330.5,474.12,397.51
2016,6,10,17,30,390.0,113.0,7.9,15.0,254.0,368.1,308.1
2016,6,10,17,45,341.5,103.0,7.8,15.0,212.0,314.3,262.02
2016,6,10,18,0,293.0,93.0,7.7,15.0,170.0,264.4,218.4
2016,6,10,18,15,250.0,76.0,7.5,14.5,132.0,206.0,167.57
2016,6,10,18,30,207.0,59.0,7.3,14.0,94.0,158.56,125.32
2016,6,10,18,45,140.5,42.5,7.15,14.0,63.0,107.21,79.72
2016,6,10,19,0,74.0,26.0,7.0,14.0,32.0,59.84,31.95
2016,6,10,19,15,37.0,13.0,6.85,14.0,16.0,22.41,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.0,4.5,13.5,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,4.4,14.0,8.0,7.86,0.0
2016,6,11,5,15,95.5,25.5,4.35,14.0,36.0,21.3,5.79
2016,6,11,5,30,191.0,43.0,4.3,14.0,64.0,33.3,22.58
2016,6,11,5,45,286.0,55.5,4.25,14.0,105.5,41.9,31.14
2016,6,11,6,0,381.0,68.0,4.2,14.0,147.0,50.07,38.89
2016,6,11,6,15,445.5,77.5,4.1,14.0,194.5,61.13,42.83
2016,6,11,6,30,510.0,87.0,4.0,14.0,242.0,95.21,58.57
