Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,45,562.5,93.0,3.9,14.5,293.0,131.2,81.37
2016,6,11,7,0,615.0,99.0,3.8,15.0,344.0,172.73,112.73
2016,6,11,7,15,649.5,104.5,3.65,15.5,395.0,215.59,148.5
2016,6,11,7,30,684.0,110.0,3.5,16.0,446.0,261.98,188.43
2016,6,11,7,45,714.0,112.5,3.4,16.5,496.5,307.8,228.41
2016,6,11,8,0,744.0,115.0,3.3,17.0,547.0,356.39,270.31
2016,6,11,8,15,763.5,118.5,3.1,17.0,593.5,407.35,313.84
2016,6,11,8,30,783.0,122.0,2.9,17.0,640.0,456.31,354.83
2016,6,11,8,45,801.0,123.5,2.75,17.5,684.0,503.89,393.06
2016,6,11,9,0,819.0,125.0,2.6,18.0,728.0,552.27,430.66
2016,6,11,9,15,830.5,127.5,2.5,18.0,766.5,598.35,466.34
2016,6,11,9,30,842.0,130.0,2.4,18.0,805.0,644.23,500.88
2016,6,11,9,45,853.0,130.5,2.35,18.5,838.5,689.48,533.27
2016,6,11,10,0,864.0,131.0,2.3,19.0,872.0,731.7,562.46
2016,6,11,10,15,870.0,132.5,2.35,19.0,899.0,770.21,588.77
2016,6,11,10,30,876.0,134.0,2.4,19.0,926.0,807.26,613.92
2016,6,11,10,45,880.0,135.0,2.45,19.5,946.0,840.63,635.19
2016,6,11,11,0,884.0,136.0,2.5,20.0,966.0,872.12,655.02
2016,6,11,11,15,887.0,136.5,2.65,20.0,979.0,900.26,674.56
2016,6,11,11,30,890.0,137.0,2.8,20.0,992.0,926.21,692.68
2016,6,11,11,45,889.5,138.0,2.95,20.0,997.0,947.17,707.49
2016,6,11,12,0,889.0,139.0,3.1,20.0,1002.0,965.62,720.72
2016,6,11,12,15,888.0,139.0,3.25,20.0,1000.5,980.09,731.38
2016,6,11,12,30,887.0,139.0,3.4,20.0,999.0,991.9,740.38
2016,6,11,12,45,890.5,135.0,3.6,20.0,991.5,1001.42,748.32
2016,6,11,13,0,894.0,131.0,3.8,20.0,984.0,1008.13,754.46
2016,6,11,13,15,890.0,130.0,3.8,19.5,967.0,1007.62,755.95
2016,6,11,13,30,886.0,129.0,3.8,19.0,950.0,1004.21,755.66
2016,6,11,13,45,876.0,130.5,3.85,19.0,925.0,994.65,750.23
2016,6,11,14,0,866.0,132.0,3.9,19.0,900.0,982.38,743.08
2016,6,11,14,15,716.5,206.0,3.85,19.0,827.5,919.29,700.43
2016,6,11,14,30,567.0,280.0,3.8,19.0,755.0,845.51,647.21
2016,6,11,14,45,539.5,273.0,3.8,19.0,709.0,805.62,620.1
2016,6,11,15,0,512.0,266.0,3.8,19.0,663.0,764.85,591.84
2016,6,11,15,15,485.5,259.5,3.75,18.5,620.0,724.93,564.77
2016,6,11,15,30,459.0,253.0,3.7,18.0,577.0,684.68,537.07
2016,6,11,15,45,605.5,187.0,3.7,18.0,585.5,728.81,574.99
2016,6,11,16,0,752.0,121.0,3.7,18.0,594.0,755.28,596.61
2016,6,11,16,15,730.0,117.0,3.65,17.5,546.0,713.14,567.99
2016,6,11,16,30,708.0,113.0,3.6,17.0,498.0,667.89,537.0
2016,6,11,16,45,677.5,108.5,3.55,17.0,448.5,615.96,498.56
2016,6,11,17,0,647.0,104.0,3.5,17.0,399.0,564.83,459.42
2016,6,11,17,15,610.0,98.0,3.55,16.5,349.0,509.0,416.66
2016,6,11,17,30,573.0,92.0,3.6,16.0,299.0,455.05,374.03
2016,6,11,17,45,521.0,84.5,3.65,16.0,250.0,393.46,323.19
2016,6,11,18,0,469.0,77.0,3.7,16.0,201.0,335.59,274.03
2016,6,11,18,15,399.0,66.5,3.6,16.0,156.0,268.84,216.47
2016,6,11,18,30,329.0,56.0,3.5,16.0,111.0,210.87,165.35
2016,6,11,18,45,231.5,41.5,3.45,16.0,74.0,144.78,107.7
2016,6,11,19,0,134.0,27.0,3.4,16.0,37.0,85.81,48.33
2016,6,11,19,15,67.0,13.5,3.2,15.5,18.5,30.78,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,0.0,8.0,3.6,14.0,8.0,7.86,0.0
2016,6,12,5,15,87.0,26.0,3.55,14.0,35.5,21.68,5.98
2016,6,12,5,30,174.0,44.0,3.5,14.0,63.0,35.9,24.78
2016,6,12,5,45,265.5,57.5,3.45,14.5,104.5,43.53,32.5
2016,6,12,6,0,357.0,71.0,3.4,15.0,146.0,52.45,40.83
2016,6,12,6,15,178.5,84.0,3.35,15.0,121.5,68.21,50.83
2016,6,12,6,30,0.0,97.0,3.3,15.0,97.0,90.13,70.87
2016,6,12,6,45,4.0,116.0,3.25,15.5,117.5,108.24,85.64
2016,6,12,7,0,8.0,135.0,3.2,16.0,138.0,126.86,100.52
2016,6,12,7,15,49.0,169.0,3.15,16.0,193.0,161.8,127.36
2016,6,12,7,30,90.0,203.0,3.1,16.0,248.0,204.64,160.72
2016,6,12,7,45,135.0,227.5,3.05,16.0,302.0,240.87,188.81
2016,6,12,8,0,180.0,252.0,3.0,16.0,356.0,286.07,224.31
2016,6,12,8,15,141.5,273.0,2.85,16.0,359.5,299.55,235.61
2016,6,12,8,30,103.0,294.0,2.7,16.0,363.0,313.83,246.86
2016,6,12,8,45,115.5,317.5,2.6,16.5,399.0,342.98,268.78
2016,6,12,9,0,128.0,341.0,2.5,17.0,435.0,377.8,294.64
2016,6,12,9,15,143.0,361.5,2.45,17.0,472.0,412.65,320.85
2016,6,12,9,30,158.0,382.0,2.4,17.0,509.0,448.81,347.75
2016,6,12,9,45,146.0,398.5,2.35,17.5,519.5,464.68,358.13
2016,6,12,10,0,134.0,415.0,2.3,18.0,530.0,479.51,367.62
2016,6,12,10,15,185.5,426.5,2.35,18.0,591.0,535.94,409.92
2016,6,12,10,30,237.0,438.0,2.4,18.0,652.0,595.8,454.01
2016,6,12,10,45,304.0,425.5,2.5,18.0,707.0,647.24,492.58
2016,6,12,11,0,371.0,413.0,2.6,18.0,762.0,704.35,534.9
2016,6,12,11,15,321.5,439.0,2.7,18.0,744.5,699.57,529.95
2016,6,12,11,30,272.0,465.0,2.8,18.0,727.0,691.88,523.27
2016,6,12,11,45,387.5,428.5,2.9,18.5,804.0,772.26,582.75
2016,6,12,12,0,503.0,392.0,3.0,19.0,881.0,857.16,643.54
2016,6,12,12,15,706.0,257.5,3.0,19.0,942.5,930.02,699.46
2016,6,12,12,30,909.0,123.0,3.0,19.0,1004.0,997.42,744.21
2016,6,12,12,45,904.0,124.5,3.05,19.0,993.5,1004.21,748.73
2016,6,12,13,0,899.0,126.0,3.1,19.0,983.0,1008.12,752.02
2016,6,12,13,15,895.5,125.5,3.1,18.5,967.0,1008.6,754.18
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,1006.19,754.55
2016,6,12,13,45,730.0,216.5,3.1,18.0,882.0,950.47,717.65
2016,6,12,14,0,568.0,308.0,3.1,18.0,813.0,883.74,669.72
2016,6,12,14,15,717.0,214.0,3.1,18.0,829.0,928.41,705.34
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,953.7,723.27
2016,6,12,14,45,855.0,118.5,3.1,18.0,809.0,929.55,707.69
2016,6,12,15,0,844.0,117.0,3.1,18.0,773.0,903.16,690.98
2016,6,12,15,15,831.5,115.0,3.05,18.0,732.5,878.2,674.91
2016,6,12,15,30,819.0,113.0,3.0,18.0,692.0,845.97,653.71
2016,6,12,15,45,586.5,181.0,3.0,18.0,582.0,706.79,554.77
2016,6,12,16,0,354.0,249.0,3.0,18.0,472.0,563.46,444.95
2016,6,12,16,15,548.0,175.5,2.95,17.5,489.0,632.65,504.21
2016,6,12,16,30,742.0,102.0,2.9,17.0,506.0,678.65,542.85
2016,6,12,16,45,712.5,98.5,2.85,17.0,456.0,629.77,507.2
2016,6,12,17,0,683.0,95.0,2.8,17.0,406.0,579.15,468.84
2016,6,12,17,15,646.5,89.5,2.75,17.0,355.5,522.78,425.1
2016,6,12,17,30,610.0,84.0,2.7,17.0,305.0,468.24,381.64
2016,6,12,17,45,557.5,77.5,2.65,17.0,255.5,405.97,330.76
2016,6,12,18,0,505.0,71.0,2.6,17.0,206.0,347.47,281.54
2016,6,12,18,15,435.0,61.5,2.55,16.5,160.5,281.83,225.83
2016,6,12,18,30,365.0,52.0,2.5,16.0,115.0,222.21,173.93
2016,6,12,18,45,262.5,39.5,2.45,16.0,77.0,153.37,114.09
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,94.2,54.35
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,34.26,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,12.5,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,25.0,9.0,4.2,14.0,9.0,8.85,0.0
2016,6,13,5,15,128.5,24.0,4.05,14.0,37.0,18.74,4.34
2016,6,13,5,30,232.0,39.0,3.9,14.0,65.0,29.99,19.77
2016,6,13,5,45,324.5,50.0,3.8,14.0,106.5,37.47,27.27
2016,6,13,6,0,417.0,61.0,3.7,14.0,148.0,44.67,34.11
2016,6,13,6,15,208.5,58.0,3.6,14.0,101.5,43.49,29.83
2016,6,13,6,30,0.0,55.0,3.5,14.0,55.0,53.14,39.83
2016,6,13,6,45,0.0,66.5,3.4,14.5,66.5,64.28,49.15
2016,6,13,7,0,0.0,78.0,3.3,15.0,78.0,75.27,58.19
2016,6,13,7,15,0.0,98.0,3.4,15.0,98.0,93.94,73.63
2016,6,13,7,30,0.0,118.0,3.5,15.0,118.0,112.63,88.89
2016,6,13,7,45,0.0,126.5,3.6,15.5,126.5,120.87,95.19
2016,6,13,8,0,0.0,135.0,3.7,16.0,135.0,129.1,101.43
2016,6,13,8,15,0.0,127.5,3.95,16.0,127.5,122.45,95.69
2016,6,13,8,30,0.0,120.0,4.2,16.0,120.0,115.6,89.85
2016,6,13,8,45,6.5,179.0,4.45,16.0,184.0,174.18,137.12
2016,6,13,9,0,13.0,238.0,4.7,16.0,248.0,232.99,183.86
2016,6,13,9,15,39.5,297.5,4.85,16.0,329.0,299.93,236.69
2016,6,13,9,30,66.0,357.0,5.0,16.0,410.0,372.98,293.63
2016,6,13,9,45,117.0,386.5,5.15,16.5,485.0,434.7,341.29
2016,6,13,10,0,168.0,416.0,5.3,17.0,560.0,504.28,394.41
2016,6,13,10,15,262.5,409.5,5.45,16.5,643.0,574.66,450.66
2016,6,13,10,30,357.0,403.0,5.6,16.0,726.0,654.39,513.68
2016,6,13,10,45,635.0,257.0,5.75,16.0,847.0,756.03,598.15
2016,6,13,11,0,913.0,111.0,5.9,16.0,968.0,872.8,686.41
2016,6,13,11,15,722.0,241.5,6.15,16.0,925.5,858.69,676.27
2016,6,13,11,30,531.0,372.0,6.4,16.0,883.0,834.35,652.88
2016,6,13,11,45,519.5,381.0,6.65,16.0,883.0,847.95,663.54
2016,6,13,12,0,508.0,390.0,6.9,16.0,883.0,859.8,672.74
2016,6,13,12,15,376.5,433.5,7.0,16.0,798.5,787.82,616.12
2016,6,13,12,30,245.0,477.0,7.1,16.0,714.0,713.31,556.87
2016,6,13,12,45,574.5,300.0,7.25,16.0,850.0,866.8,684.23
2016,6,13,13,0,904.0,123.0,7.4,16.0,986.0,1010.07,792.33
2016,6,13,13,15,900.5,122.0,7.4,16.0,969.5,1010.07,792.18
2016,6,13,13,30,897.0,121.0,7.4,16.0,953.0,1007.16,790.65
2016,6,13,13,45,895.5,117.5,7.4,16.0,930.5,1000.71,786.7
2016,6,13,14,0,894.0,114.0,7.4,16.0,908.0,991.33,780.75
2016,6,13,14,15,628.5,239.5,7.4,16.0,788.5,870.08,691.96
2016,6,13,14,30,363.0,365.0,7.4,16.0,669.0,733.94,581.95
2016,6,13,14,45,611.0,236.5,7.45,16.0,722.5,836.88,669.65
2016,6,13,15,0,859.0,108.0,7.5,16.0,776.0,907.56,724.71
2016,6,13,15,15,846.5,106.0,7.5,16.0,735.5,876.84,702.93
2016,6,13,15,30,834.0,104.0,7.5,16.0,695.0,844.26,680.05
2016,6,13,15,45,813.0,103.5,7.5,16.0,649.0,809.61,655.5
2016,6,13,16,0,792.0,103.0,7.5,16.0,603.0,768.82,626.07
2016,6,13,16,15,772.5,100.0,7.5,15.5,555.5,725.63,595.65
2016,6,13,16,30,753.0,97.0,7.5,15.0,508.0,681.82,564.28
2016,6,13,16,45,730.0,92.0,7.5,15.0,459.0,632.9,527.28
2016,6,13,17,0,707.0,87.0,7.5,15.0,410.0,586.44,490.46
2016,6,13,17,15,672.5,82.5,7.5,15.0,360.0,531.53,445.55
2016,6,13,17,30,638.0,78.0,7.5,15.0,310.0,478.27,400.93
2016,6,13,17,45,596.5,71.0,7.55,15.0,261.5,420.2,351.29
2016,6,13,18,0,555.0,64.0,7.6,15.0,213.0,364.97,302.71
2016,6,13,18,15,485.5,56.5,7.6,14.5,166.5,299.58,245.02
2016,6,13,18,30,416.0,49.0,7.6,14.0,120.0,240.12,191.34
2016,6,13,18,45,306.0,38.0,7.6,14.0,81.0,168.66,127.55
2016,6,13,19,0,196.0,27.0,7.6,14.0,42.0,105.73,63.07
2016,6,13,19,15,98.0,13.5,7.55,14.0,21.0,39.09,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,4.5,5.95,14.0,4.5,0.0,0.0
2016,6,14,5,0,0.0,9.0,5.9,14.0,9.0,8.85,0.0
2016,6,14,5,15,117.5,24.0,5.8,14.0,37.0,18.74,4.24
2016,6,14,5,30,235.0,39.0,5.7,14.0,65.0,30.0,19.75
2016,6,14,5,45,331.5,49.5,5.65,14.0,107.0,37.09,26.91
2016,6,14,6,0,428.0,60.0,5.6,14.0,149.0,43.77,33.29
2016,6,14,6,15,490.0,67.5,5.55,14.0,196.0,52.72,35.47
2016,6,14,6,30,552.0,75.0,5.5,14.0,243.0,86.74,50.13
2016,6,14,6,45,603.0,79.5,5.45,14.5,293.5,123.42,73.24
2016,6,14,7,0,654.0,84.0,5.4,15.0,344.0,165.42,105.2
2016,6,14,7,15,685.5,88.5,5.45,15.0,394.5,208.69,142.16
2016,6,14,7,30,717.0,93.0,5.5,15.0,445.0,255.16,183.37
2016,6,14,7,45,744.5,95.0,5.6,15.0,494.5,304.33,227.55
2016,6,14,8,0,772.0,97.0,5.7,15.0,544.0,352.74,271.12
2016,6,14,8,15,790.0,100.0,5.75,15.0,590.5,400.59,313.9
2016,6,14,8,30,808.0,103.0,5.8,15.0,637.0,449.62,356.88
2016,6,14,8,45,824.5,104.0,5.85,15.5,680.5,497.11,397.11
2016,6,14,9,0,841.0,105.0,5.9,16.0,724.0,548.52,439.31
2016,6,14,9,15,852.0,107.0,5.95,16.0,762.5,594.43,477.21
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,640.01,514.11
2016,6,14,9,45,876.5,107.5,6.05,16.0,835.5,683.54,548.9
2016,6,14,10,0,890.0,106.0,6.1,16.0,870.0,726.5,581.51
2016,6,14,10,15,896.0,107.0,6.2,16.0,896.5,765.41,610.19
2016,6,14,10,30,902.0,108.0,6.3,16.0,923.0,802.82,637.65
2016,6,14,10,45,907.5,108.0,6.4,16.0,944.0,837.23,662.79
2016,6,14,11,0,913.0,108.0,6.5,16.0,965.0,869.76,686.53
2016,6,14,11,15,915.5,108.5,6.55,16.0,978.5,898.16,707.01
2016,6,14,11,30,918.0,109.0,6.6,16.0,992.0,924.26,725.83
2016,6,14,11,45,919.0,109.5,6.7,16.0,997.5,946.61,742.2
2016,6,14,12,0,920.0,110.0,6.8,16.0,1003.0,966.41,756.81
2016,6,14,12,15,920.0,109.5,6.95,16.0,1002.0,981.66,768.49
2016,6,14,12,30,920.0,109.0,7.1,16.0,1001.0,994.18,778.31
2016,6,14,12,45,919.5,108.0,7.25,16.0,992.5,1002.89,785.51
2016,6,14,13,0,919.0,107.0,7.4,16.0,984.0,1008.7,790.74
2016,6,14,13,15,916.0,106.5,7.55,16.0,968.0,1009.62,792.56
2016,6,14,13,30,913.0,106.0,7.7,16.0,952.0,1007.59,792.35
2016,6,14,13,45,721.5,215.5,7.85,16.0,874.0,941.37,745.14
2016,6,14,14,0,530.0,325.0,8.0,16.0,796.0,864.66,684.84
2016,6,14,14,15,710.0,213.5,8.0,15.5,822.0,921.53,734.65
2016,6,14,14,30,890.0,102.0,8.0,15.0,848.0,957.93,764.04
2016,6,14,14,45,882.0,100.0,8.05,15.0,813.0,935.57,748.67
2016,6,14,15,0,874.0,98.0,8.1,15.0,778.0,910.79,731.7
2016,6,14,15,15,862.5,96.5,8.1,15.0,738.0,881.14,710.88
2016,6,14,15,30,851.0,95.0,8.1,15.0,698.0,849.54,688.54
2016,6,14,15,45,836.0,93.0,8.15,15.0,653.5,812.67,662.2
2016,6,14,16,0,821.0,91.0,8.2,15.0,609.0,774.43,634.61
2016,6,14,16,15,699.5,116.5,8.25,15.0,533.5,690.22,570.56
2016,6,14,16,30,578.0,142.0,8.3,15.0,458.0,604.75,502.63
2016,6,14,16,45,644.0,109.5,8.35,15.0,430.0,594.86,497.24
2016,6,14,17,0,710.0,77.0,8.4,15.0,402.0,575.32,483.39
2016,6,14,17,15,683.0,75.0,8.35,14.5,357.0,527.76,444.8
2016,6,14,17,30,656.0,73.0,8.3,14.0,312.0,483.49,407.82
2016,6,14,17,45,600.0,69.0,8.3,14.0,261.5,420.28,353.34
2016,6,14,18,0,544.0,65.0,8.3,14.0,211.0,361.12,301.08
2016,6,14,18,15,474.5,57.0,8.15,13.5,165.5,295.6,242.97
2016,6,14,18,30,405.0,49.0,8.0,13.0,120.0,236.05,189.01
2016,6,14,18,45,293.5,38.5,7.9,13.0,81.0,165.0,125.45
2016,6,14,19,0,182.0,28.0,7.8,13.0,42.0,103.15,62.71
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.0,37.82,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,5.6,13.0,10.0,9.83,0.0
2016,6,15,5,15,131.0,23.5,5.55,13.0,38.5,18.33,3.94
2016,6,15,5,30,262.0,37.0,5.5,13.0,67.0,28.37,18.45
2016,6,15,5,45,360.0,46.5,5.5,13.5,109.0,34.75,24.92
2016,6,15,6,0,458.0,56.0,5.5,14.0,151.0,40.15,30.08
2016,6,15,6,15,518.5,63.0,5.45,14.0,198.5,48.96,32.16
2016,6,15,6,30,579.0,70.0,5.4,14.0,246.0,83.83,46.83
2016,6,15,6,45,525.5,92.0,5.4,14.5,274.0,125.88,78.64
2016,6,15,7,0,472.0,114.0,5.4,15.0,302.0,163.67,111.6
2016,6,15,7,15,601.5,101.0,5.45,15.0,374.0,202.08,139.94
2016,6,15,7,30,731.0,88.0,5.5,15.0,446.0,257.19,184.56
2016,6,15,7,45,757.5,90.0,5.6,15.0,495.5,303.48,226.52
2016,6,15,8,0,784.0,92.0,5.7,15.0,545.0,352.16,270.44
2016,6,15,8,15,801.5,95.0,5.8,15.0,591.5,400.36,313.66
2016,6,15,8,30,819.0,98.0,5.9,15.0,638.0,449.7,357.04
2016,6,15,8,45,836.0,98.0,6.0,15.5,681.5,500.63,400.07
2016,6,15,9,0,853.0,98.0,6.1,16.0,725.0,548.34,439.67
2016,6,15,9,15,863.5,100.0,6.1,16.0,763.5,594.46,477.74
2016,6,15,9,30,874.0,102.0,6.1,16.0,802.0,640.19,514.72
2016,6,15,9,45,885.5,101.0,6.2,16.0,836.0,683.25,549.34
2016,6,15,10,0,897.0,100.0,6.3,16.0,870.0,725.58,581.46
2016,6,15,10,15,903.0,101.0,6.3,16.0,897.0,764.74,610.04
2016,6,15,10,30,909.0,102.0,6.3,16.0,924.0,802.38,637.32
2016,6,15,10,45,915.5,101.5,6.35,16.0,945.5,837.34,662.68
2016,6,15,11,0,922.0,101.0,6.4,16.0,967.0,870.46,686.62
2016,6,15,11,15,925.0,101.5,6.4,16.0,980.5,899.52,707.31
2016,6,15,11,30,928.0,102.0,6.4,16.0,994.0,926.29,726.33
2016,6,15,11,45,930.5,101.5,6.4,16.0,1001.0,949.24,742.58
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,969.65,757.06
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.0,986.03,768.15
2016,6,15,12,30,934.0,101.0,6.2,16.0,1006.0,999.65,777.3
2016,6,15,12,45,928.0,104.0,6.15,16.0,996.5,1007.12,782.46
2016,6,15,13,0,922.0,107.0,6.1,16.0,987.0,1011.65,785.66
2016,6,15,13,15,919.5,106.0,6.0,16.0,971.5,1012.6,786.13
2016,6,15,13,30,917.0,105.0,5.9,16.0,956.0,1010.58,784.62
2016,6,15,13,45,915.0,103.0,5.85,16.0,934.0,1005.05,781.07
2016,6,15,14,0,913.0,101.0,5.8,16.0,912.0,996.56,775.57
2016,6,15,14,15,907.0,99.5,5.7,16.0,883.0,981.83,765.42
2016,6,15,14,30,901.0,98.0,5.6,16.0,854.0,964.36,753.45
2016,6,15,14,45,894.5,95.5,5.55,16.0,819.5,942.69,738.88
2016,6,15,15,0,888.0,93.0,5.5,16.0,785.0,918.5,722.56
2016,6,15,15,15,877.5,91.5,5.45,16.0,745.0,889.43,702.73
2016,6,15,15,30,867.0,90.0,5.4,16.0,705.0,858.33,681.39
2016,6,15,15,45,854.5,87.0,5.35,16.0,660.5,822.0,656.12
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,784.09,629.54
2016,6,15,16,15,823.5,81.5,5.2,15.5,568.0,740.7,599.52
2016,6,15,16,30,805.0,79.0,5.1,15.0,520.0,701.1,572.0
2016,6,15,16,45,782.5,75.5,5.1,15.0,470.5,652.35,536.28
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,603.64,499.8
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,549.21,455.76
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,496.12,411.8
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.0,436.58,361.63
2016,6,15,18,0,611.0,54.0,4.4,15.0,219.0,382.03,314.13
2016,6,15,18,15,545.5,48.0,4.25,14.5,172.5,317.69,257.95
2016,6,15,18,30,480.0,42.0,4.1,14.0,126.0,258.98,205.21
2016,6,15,18,45,381.5,33.0,3.95,14.0,86.0,190.82,144.03
2016,6,15,19,0,283.0,24.0,3.8,14.0,46.0,131.29,80.7
2016,6,15,19,15,141.5,12.0,3.65,14.0,23.0,49.34,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.25,14.5,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.3,15.0,10.0,9.83,0.0
2016,6,16,5,15,149.0,22.0,1.4,15.0,38.5,17.09,3.1
2016,6,16,5,30,298.0,34.0,1.5,15.0,67.0,26.09,16.4
2016,6,16,5,45,387.5,42.5,1.6,15.0,108.5,31.07,21.59
2016,6,16,6,0,477.0,51.0,1.7,15.0,150.0,35.76,26.11
2016,6,16,6,15,535.0,57.5,1.65,15.0,197.0,44.28,28.13
2016,6,16,6,30,593.0,64.0,1.6,15.0,244.0,79.36,42.47
2016,6,16,6,45,635.0,68.5,1.55,15.5,293.5,117.08,66.15
2016,6,16,7,0,677.0,73.0,1.5,16.0,343.0,162.25,100.61
2016,6,16,7,15,707.0,77.0,1.5,16.0,392.5,205.67,137.15
2016,6,16,7,30,737.0,81.0,1.5,16.0,442.0,252.15,177.62
2016,6,16,7,45,759.5,84.0,1.5,16.5,490.5,298.4,218.12
2016,6,16,8,0,782.0,87.0,1.5,17.0,539.0,346.66,259.74
2016,6,16,8,15,799.0,90.0,1.55,17.0,585.0,394.54,300.96
2016,6,16,8,30,816.0,93.0,1.6,17.0,631.0,447.35,344.93
2016,6,16,8,45,830.0,94.5,1.65,17.0,674.0,494.17,383.45
2016,6,16,9,0,844.0,96.0,1.7,17.0,717.0,541.32,421.29
2016,6,16,9,15,854.5,97.5,1.75,17.0,754.5,586.58,456.82
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,631.46,491.25
2016,6,16,9,45,882.5,95.0,1.9,17.5,827.5,675.39,523.79
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,719.02,553.79
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,757.89,580.75
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,795.2,606.52
2016,6,16,10,45,915.0,93.0,2.3,18.0,936.0,828.64,629.5
2016,6,16,11,0,919.0,93.0,2.4,18.0,956.0,860.1,651.11
2016,6,16,11,15,921.5,93.5,2.45,18.0,969.5,888.63,670.27
2016,6,16,11,30,924.0,94.0,2.5,18.0,983.0,914.84,687.88
2016,6,16,11,45,925.5,94.0,2.6,18.0,989.0,937.24,703.38
2016,6,16,12,0,927.0,94.0,2.7,18.0,995.0,957.09,717.26
2016,6,16,12,15,927.0,94.0,2.7,18.0,994.0,972.87,727.63
2016,6,16,12,30,927.0,94.0,2.7,18.0,993.0,985.9,736.25
2016,6,16,12,45,927.5,92.5,2.75,18.0,985.0,995.06,742.89
2016,6,16,13,0,928.0,91.0,2.8,18.0,977.0,1001.3,747.73
2016,6,16,13,15,925.0,90.5,2.75,18.0,961.5,1002.17,748.22
2016,6,16,13,30,922.0,90.0,2.7,18.0,946.0,1000.05,746.88
2016,6,16,13,45,919.0,88.5,2.7,18.0,924.0,993.92,743.49
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,984.85,738.28
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.5,970.52,729.68
2016,6,16,14,30,904.0,85.0,2.7,18.0,845.0,953.45,719.34
2016,6,16,14,45,896.5,83.5,2.7,18.0,810.5,931.8,705.97
2016,6,16,15,0,889.0,82.0,2.7,18.0,776.0,907.66,690.95
2016,6,16,15,15,879.0,80.5,2.7,18.0,736.5,878.95,672.76
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,848.17,653.09
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,812.98,630.17
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,776.26,605.99
2016,6,16,16,15,825.5,73.5,2.7,18.0,562.0,733.56,577.2
2016,6,16,16,30,808.0,71.0,2.7,18.0,515.0,690.06,547.44
2016,6,16,16,45,785.5,68.5,2.75,18.0,465.5,642.46,514.33
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,599.1,483.74
2016,6,16,17,15,732.5,62.5,2.75,17.5,366.0,545.51,443.28
2016,6,16,17,30,702.0,59.0,2.7,17.0,316.0,493.15,402.35
2016,6,16,17,45,659.5,55.0,2.7,17.0,267.0,435.13,354.9
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,379.93,308.17
2016,6,16,18,15,554.5,45.0,2.6,16.5,171.5,318.51,255.4
2016,6,16,18,30,492.0,39.0,2.5,16.0,125.0,260.62,204.17
2016,6,16,18,45,391.0,31.0,2.4,16.0,86.0,192.12,143.59
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,132.77,81.65
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,49.89,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,41.0,4.5,1.9,15.0,5.0,0.0,0.0
2016,6,17,5,0,82.0,9.0,2.0,15.0,10.0,8.85,0.0
2016,6,17,5,15,212.5,19.5,2.05,15.0,39.0,14.86,1.79
2016,6,17,5,30,343.0,30.0,2.1,15.0,68.0,22.35,13.22
2016,6,17,5,45,426.5,37.5,2.15,15.5,109.5,26.66,17.67
2016,6,17,6,0,510.0,45.0,2.2,16.0,151.0,30.7,21.53
2016,6,17,6,15,319.5,79.5,2.2,16.0,152.0,60.7,43.54
2016,6,17,6,30,129.0,114.0,2.2,16.0,153.0,103.26,77.37
2016,6,17,6,45,134.5,136.5,2.25,16.5,184.0,130.23,97.93
2016,6,17,7,0,140.0,159.0,2.3,17.0,215.0,158.06,119.92
2016,6,17,7,15,108.0,179.5,2.25,17.0,226.0,177.54,137.13
2016,6,17,7,30,76.0,200.0,2.2,17.0,237.0,198.42,155.19
2016,6,17,7,45,117.5,225.5,2.2,17.5,290.0,233.61,181.95
2016,6,17,8,0,159.0,251.0,2.2,18.0,343.0,277.44,215.59
2016,6,17,8,15,149.5,274.0,2.2,18.0,366.5,303.14,235.97
2016,6,17,8,30,140.0,297.0,2.2,18.0,390.0,328.03,255.35
2016,6,17,8,45,141.5,319.0,2.2,18.0,418.0,356.64,277.22
2016,6,17,9,0,143.0,341.0,2.2,18.0,446.0,385.44,298.91
2016,6,17,9,15,216.0,351.5,2.2,18.0,519.5,445.88,344.99
2016,6,17,9,30,289.0,362.0,2.2,18.0,593.0,508.45,392.14
2016,6,17,9,45,176.0,373.0,2.25,18.5,515.5,461.55,354.74
2016,6,17,10,0,63.0,384.0,2.3,19.0,438.0,404.4,309.31
2016,6,17,10,15,39.5,341.0,2.3,19.0,376.0,351.83,269.67
2016,6,17,10,30,16.0,298.0,2.3,19.0,314.0,298.27,228.64
2016,6,17,10,45,48.0,371.0,2.35,19.0,417.0,392.51,300.32
2016,6,17,11,0,80.0,444.0,2.4,19.0,520.0,491.22,372.95
2016,6,17,11,15,83.5,453.5,2.4,19.0,533.5,507.79,384.31
2016,6,17,11,30,87.0,463.0,2.4,19.0,547.0,524.47,396.2
2016,6,17,11,45,92.5,469.0,2.4,19.0,558.5,539.68,407.13
2016,6,17,12,0,98.0,475.0,2.4,19.0,570.0,554.96,418.11
2016,6,17,12,15,65.0,434.0,2.45,19.0,497.0,487.49,368.73
2016,6,17,12,30,32.0,393.0,2.5,19.0,424.0,418.15,317.48
2016,6,17,12,45,38.0,403.0,2.55,19.0,439.5,436.08,331.4
2016,6,17,13,0,44.0,413.0,2.6,19.0,455.0,454.13,345.0
2016,6,17,13,15,157.0,429.0,2.65,19.0,575.5,589.35,447.52
2016,6,17,13,30,270.0,445.0,2.7,19.0,696.0,725.77,546.95
2016,6,17,13,45,237.0,439.0,2.8,19.0,655.5,682.9,516.0
2016,6,17,14,0,204.0,433.0,2.9,19.0,615.0,645.88,489.98
2016,6,17,14,15,168.0,418.0,3.05,18.5,564.5,596.24,455.55
2016,6,17,14,30,132.0,403.0,3.2,18.0,514.0,546.63,420.44
2016,6,17,14,45,102.5,376.0,3.4,18.0,460.0,481.9,373.17
2016,6,17,15,0,73.0,349.0,3.6,18.0,406.0,426.09,331.58
2016,6,17,15,15,101.5,337.5,3.8,18.0,412.5,439.75,344.2
2016,6,17,15,30,130.0,326.0,4.0,18.0,419.0,460.86,362.12
2016,6,17,15,45,69.0,262.5,4.25,18.0,312.0,329.42,260.5
2016,6,17,16,0,8.0,199.0,4.5,18.0,205.0,203.83,160.38
2016,6,17,16,15,7.0,187.0,4.75,17.5,192.0,191.14,151.21
2016,6,17,16,30,6.0,175.0,5.0,17.0,179.0,178.54,141.79
2016,6,17,16,45,3.0,132.0,5.3,17.0,134.0,132.14,104.28
2016,6,17,17,0,0.0,89.0,5.6,17.0,89.0,86.37,66.7
2016,6,17,17,15,0.0,85.5,5.7,16.5,85.5,83.1,64.34
2016,6,17,17,30,0.0,82.0,5.8,16.0,82.0,79.95,61.99
2016,6,17,17,45,0.0,69.0,5.9,16.0,69.0,67.0,51.18
2016,6,17,18,0,0.0,56.0,6.0,16.0,56.0,54.11,40.26
2016,6,17,18,15,0.0,44.0,5.9,15.5,44.0,42.5,30.34
2016,6,17,18,30,0.0,32.0,5.8,15.0,32.0,30.89,20.31
2016,6,17,18,45,0.0,22.0,5.7,15.0,22.0,21.23,11.78
2016,6,17,19,0,0.0,12.0,5.6,15.0,12.0,11.57,2.59
2016,6,17,19,15,0.0,6.0,5.4,15.0,6.0,5.9,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,35.5,4.5,3.05,14.0,5.0,0.0,0.0
2016,6,18,5,0,71.0,9.0,3.1,14.0,10.0,8.85,0.0
2016,6,18,5,15,204.0,20.0,3.1,14.0,39.0,15.36,1.86
2016,6,18,5,30,337.0,31.0,3.1,14.0,68.0,23.31,14.06
2016,6,18,5,45,424.5,39.0,3.15,14.5,110.5,28.0,18.92
2016,6,18,6,0,512.0,47.0,3.2,15.0,153.0,32.41,23.12
2016,6,18,6,15,570.0,53.0,3.2,15.0,200.5,40.37,30.4
2016,6,18,6,30,628.0,59.0,3.2,15.0,248.0,76.61,39.24
2016,6,18,6,45,669.0,63.0,3.25,15.5,298.5,118.31,65.92
2016,6,18,7,0,710.0,67.0,3.3,16.0,349.0,161.26,98.67
2016,6,18,7,15,740.0,70.5,3.25,16.0,400.0,205.82,136.54
2016,6,18,7,30,770.0,74.0,3.2,16.0,451.0,253.43,178.53
2016,6,18,7,45,793.5,77.0,3.2,16.5,501.0,301.56,221.28
2016,6,18,8,0,817.0,80.0,3.2,17.0,551.0,355.96,268.54
2016,6,18,8,15,834.5,82.5,3.2,17.0,598.5,405.1,311.51
2016,6,18,8,30,852.0,85.0,3.2,17.0,646.0,455.29,354.4
2016,6,18,8,45,866.0,86.5,3.2,17.5,690.0,503.73,394.21
2016,6,18,9,0,880.0,88.0,3.2,18.0,734.0,552.47,433.08
2016,6,18,9,15,891.0,89.5,3.25,18.0,773.5,599.57,470.64
2016,6,18,9,30,902.0,91.0,3.3,18.0,813.0,646.3,507.07
2016,6,18,9,45,908.5,93.5,3.4,18.0,847.0,690.38,540.92
2016,6,18,10,0,915.0,96.0,3.5,18.0,881.0,733.32,571.8
2016,6,18,10,15,921.5,97.0,3.6,18.0,908.5,773.55,600.14
2016,6,18,10,30,928.0,98.0,3.7,18.0,936.0,812.27,627.25
2016,6,18,10,45,933.5,98.5,3.85,18.5,957.5,848.03,651.15
2016,6,18,11,0,939.0,99.0,4.0,19.0,979.0,881.86,673.56
2016,6,18,11,15,941.5,99.0,4.2,19.0,993.0,910.56,693.87
2016,6,18,11,30,944.0,99.0,4.4,19.0,1007.0,936.9,712.68
2016,6,18,11,45,946.0,99.0,4.6,19.0,1014.0,960.3,730.05
2016,6,18,12,0,948.0,99.0,4.8,19.0,1021.0,981.11,745.74
2016,6,18,12,15,948.0,99.0,5.05,19.0,1020.0,997.36,758.77
2016,6,18,12,30,948.0,99.0,5.3,19.0,1019.0,1010.78,769.95
2016,6,18,12,45,947.0,98.5,5.6,19.0,1010.5,1019.84,778.56
2016,6,18,13,0,946.0,98.0,5.9,19.0,1002.0,1025.91,785.14
2016,6,18,13,15,943.0,97.5,6.0,19.0,986.5,1027.01,786.99
2016,6,18,13,30,940.0,97.0,6.1,19.0,971.0,1025.06,786.85
2016,6,18,13,45,934.5,97.0,6.25,19.0,948.0,1018.16,783.66
2016,6,18,14,0,929.0,97.0,6.4,19.0,925.0,1008.32,778.48
2016,6,18,14,15,923.5,96.0,6.4,19.0,896.0,994.55,769.71
2016,6,18,14,30,918.0,95.0,6.4,19.0,867.0,977.97,759.05
2016,6,18,14,45,908.5,94.5,6.45,19.0,831.5,955.49,744.51
2016,6,18,15,0,899.0,94.0,6.5,19.0,796.0,930.58,728.23
2016,6,18,15,15,888.5,92.0,6.55,19.0,755.5,900.84,708.42
2016,6,18,15,30,878.0,90.0,6.6,19.0,715.0,869.02,687.0
2016,6,18,15,45,862.0,89.0,6.65,19.0,670.0,831.77,661.41
2016,6,18,16,0,846.0,88.0,6.7,19.0,625.0,793.15,634.6
2016,6,18,16,15,828.0,85.5,6.7,18.5,577.0,750.13,605.17
2016,6,18,16,30,810.0,83.0,6.7,18.0,529.0,710.89,578.21
2016,6,18,16,45,785.5,80.0,6.75,18.0,478.5,661.17,541.67
2016,6,18,17,0,761.0,77.0,6.8,18.0,428.0,611.6,504.34
2016,6,18,17,15,728.5,73.0,6.75,17.5,376.5,556.23,460.76
2016,6,18,17,30,696.0,69.0,6.7,17.0,325.0,502.19,417.01
2016,6,18,17,45,653.0,63.5,6.65,17.0,274.5,444.54,368.19
2016,6,18,18,0,610.0,58.0,6.6,17.0,224.0,387.75,318.82
2016,6,18,18,15,544.0,51.5,6.45,16.5,176.5,322.47,261.72
2016,6,18,18,30,478.0,45.0,6.3,16.0,129.0,262.81,208.14
2016,6,18,18,45,377.5,35.5,6.15,16.0,88.5,193.17,145.83
2016,6,18,19,0,277.0,26.0,6.0,16.0,48.0,132.97,83.75
2016,6,18,19,15,138.5,13.0,5.85,16.0,24.0,49.85,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,168.5,16.5,3.65,15.0,35.0,12.15,0.08
2016,6,19,5,30,337.0,33.0,3.6,15.0,70.0,25.24,15.59
2016,6,19,5,45,426.0,41.5,3.55,15.5,113.0,30.28,20.8
2016,6,19,6,0,515.0,50.0,3.5,16.0,156.0,35.02,25.31
2016,6,19,6,15,573.0,56.5,3.45,16.0,204.5,42.89,32.49
2016,6,19,6,30,631.0,63.0,3.4,16.0,253.0,79.63,41.67
2016,6,19,6,45,689.0,60.0,3.35,16.5,303.0,117.32,64.04
2016,6,19,7,0,747.0,57.0,3.3,17.0,353.0,157.81,93.84
2016,6,19,7,15,758.0,68.5,3.35,17.0,404.5,207.2,136.42
2016,6,19,7,30,769.0,80.0,3.4,17.0,456.0,257.92,181.48
2016,6,19,7,45,789.5,84.0,3.5,17.5,505.5,305.98,224.1
2016,6,19,8,0,810.0,88.0,3.6,18.0,555.0,355.84,267.79
2016,6,19,8,15,827.0,90.5,3.6,18.0,602.0,404.6,310.41
2016,6,19,8,30,844.0,93.0,3.6,18.0,649.0,458.29,355.85
2016,6,19,8,45,857.5,95.0,3.6,18.5,692.5,506.61,395.48
2016,6,19,9,0,871.0,97.0,3.6,19.0,736.0,555.21,434.18
2016,6,19,9,15,881.5,98.5,3.6,19.0,775.0,601.69,471.1
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,647.76,506.85
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.0,692.55,539.99
2016,6,19,10,0,922.0,95.0,3.6,20.0,884.0,736.82,570.39
2016,6,19,10,15,927.5,96.0,3.65,20.0,911.5,776.59,597.96
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,814.77,624.25
2016,6,19,10,45,933.0,100.0,3.8,20.0,958.5,848.62,647.6
2016,6,19,11,0,933.0,103.0,3.9,20.0,978.0,880.24,669.37
2016,6,19,11,15,935.5,103.5,4.1,20.0,992.0,909.3,689.87
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,936.03,708.79
2016,6,19,11,45,934.5,107.5,4.55,20.5,1010.5,957.73,723.59
2016,6,19,12,0,931.0,111.0,4.8,21.0,1015.0,976.7,736.88
2016,6,19,12,15,931.0,111.0,5.1,21.0,1014.0,992.81,750.1
2016,6,19,12,30,931.0,111.0,5.4,21.0,1013.0,1006.17,761.49
2016,6,19,12,45,930.0,110.0,5.75,21.0,1005.0,1014.72,769.97
2016,6,19,13,0,929.0,109.0,6.1,21.0,997.0,1020.34,776.44
2016,6,19,13,15,926.0,108.5,6.35,20.5,981.5,1021.53,780.77
2016,6,19,13,30,923.0,108.0,6.6,20.0,966.0,1019.73,783.08
2016,6,19,13,45,920.0,106.0,6.9,20.0,944.0,1013.41,780.98
2016,6,19,14,0,917.0,104.0,7.2,20.0,922.0,1004.12,776.76
2016,6,19,14,15,772.0,178.5,7.3,20.0,851.5,941.13,732.93
2016,6,19,14,30,627.0,253.0,7.4,20.0,781.0,877.65,687.26
2016,6,19,14,45,611.5,245.0,7.55,20.0,742.0,847.17,666.45
2016,6,19,15,0,596.0,237.0,7.7,20.0,703.0,815.09,644.15
2016,6,19,15,15,452.5,271.0,7.7,19.5,614.5,709.15,563.15
2016,6,19,15,30,309.0,305.0,7.7,19.0,526.0,603.06,480.44
2016,6,19,15,45,573.5,198.0,7.75,19.0,574.5,715.84,576.22
2016,6,19,16,0,838.0,91.0,7.8,19.0,623.0,790.38,636.28
2016,6,19,16,15,819.5,88.5,7.75,19.0,575.0,752.0,608.39
2016,6,19,16,30,801.0,86.0,7.7,19.0,527.0,708.02,576.27
2016,6,19,16,45,775.0,83.5,7.7,19.0,476.5,658.14,539.29
2016,6,19,17,0,749.0,81.0,7.7,19.0,426.0,608.53,501.44
2016,6,19,17,15,716.0,76.5,7.6,18.5,375.0,552.73,457.37
2016,6,19,17,30,683.0,72.0,7.5,18.0,324.0,500.58,414.96
2016,6,19,17,45,637.5,67.0,7.4,18.0,274.0,440.65,364.29
2016,6,19,18,0,592.0,62.0,7.3,18.0,224.0,383.85,314.93
2016,6,19,18,15,525.5,54.5,7.15,17.5,176.5,317.9,257.47
2016,6,19,18,30,459.0,47.0,7.0,17.0,129.0,257.63,203.6
2016,6,19,18,45,357.0,37.5,6.9,16.5,89.0,188.22,142.1
2016,6,19,19,0,255.0,28.0,6.8,16.0,49.0,128.47,81.56
2016,6,19,19,15,127.5,14.0,6.7,16.0,24.5,47.97,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,165.0,17.0,5.8,14.0,35.5,12.62,0.09
2016,6,20,5,30,330.0,34.0,5.8,14.0,71.0,26.26,16.47
2016,6,20,5,45,428.0,42.5,5.85,14.5,114.5,31.24,21.7
2016,6,20,6,0,526.0,51.0,5.9,15.0,158.0,35.94,26.21
2016,6,20,6,15,585.0,57.0,5.9,15.0,207.5,42.99,32.69
2016,6,20,6,30,644.0,63.0,5.9,15.0,257.0,79.9,41.81
2016,6,20,6,45,688.0,67.0,5.95,15.5,308.5,122.88,69.15
2016,6,20,7,0,732.0,71.0,6.0,16.0,360.0,167.11,102.82
2016,6,20,7,15,761.0,74.5,6.0,16.0,411.5,212.48,141.66
2016,6,20,7,30,790.0,78.0,6.0,16.0,463.0,260.83,184.78
2016,6,20,7,45,813.0,80.5,6.0,16.5,513.5,309.32,228.46
2016,6,20,8,0,836.0,83.0,6.0,17.0,564.0,364.03,276.82
2016,6,20,8,15,852.0,85.0,6.0,17.0,611.0,413.06,320.65
2016,6,20,8,30,868.0,87.0,6.0,17.0,658.0,462.99,364.36
2016,6,20,8,45,881.5,88.5,6.0,17.5,702.0,511.95,405.62
2016,6,20,9,0,895.0,90.0,6.0,18.0,746.0,561.15,445.97
2016,6,20,9,15,904.0,91.5,6.0,18.0,784.5,607.79,484.21
2016,6,20,9,30,913.0,93.0,6.0,18.0,823.0,653.87,521.18
2016,6,20,9,45,904.5,103.0,6.0,18.5,851.5,695.38,552.54
2016,6,20,10,0,896.0,113.0,6.0,19.0,880.0,734.6,580.57
2016,6,20,10,15,901.5,114.5,6.05,19.0,907.5,773.98,609.01
2016,6,20,10,30,907.0,116.0,6.1,19.0,935.0,811.83,636.17
2016,6,20,10,45,913.0,115.5,6.2,19.0,956.0,846.53,661.13
2016,6,20,11,0,919.0,115.0,6.3,19.0,977.0,879.39,684.73
2016,6,20,11,15,921.5,115.5,6.4,19.0,990.5,908.18,705.38
2016,6,20,11,30,924.0,116.0,6.5,19.0,1004.0,934.67,724.42
2016,6,20,11,45,927.0,115.0,6.6,19.5,1011.0,957.78,739.65
2016,6,20,12,0,930.0,114.0,6.7,20.0,1018.0,978.4,753.12
2016,6,20,12,15,930.5,114.0,6.8,20.0,1017.5,995.04,765.32
2016,6,20,12,30,931.0,114.0,6.9,20.0,1017.0,1008.94,775.69
2016,6,20,12,45,931.5,112.5,7.05,20.0,1009.5,1018.52,783.4
2016,6,20,13,0,932.0,111.0,7.2,20.0,1002.0,1025.18,789.17
2016,6,20,13,15,929.5,110.0,7.3,19.5,986.5,1026.43,792.53
2016,6,20,13,30,927.0,109.0,7.4,19.0,971.0,1024.67,793.9
2016,6,20,13,45,921.5,109.5,7.55,19.0,948.5,1018.54,790.94
2016,6,20,14,0,916.0,110.0,7.7,19.0,926.0,1009.5,786.01
2016,6,20,14,15,909.5,108.5,7.75,19.0,896.5,994.57,776.45
2016,6,20,14,30,903.0,107.0,7.8,19.0,867.0,976.88,764.99
2016,6,20,14,45,894.0,106.0,7.9,19.0,832.0,954.74,750.53
2016,6,20,15,0,885.0,105.0,8.0,19.0,797.0,930.18,734.31
2016,6,20,15,15,873.5,103.0,8.0,19.0,756.0,900.02,713.55
2016,6,20,15,30,862.0,101.0,8.0,19.0,715.0,867.85,691.26
2016,6,20,15,45,603.5,177.5,8.05,19.0,594.0,719.62,580.18
2016,6,20,16,0,345.0,254.0,8.1,19.0,473.0,562.94,453.62
2016,6,20,16,15,174.5,212.0,8.05,18.5,322.5,364.36,295.34
2016,6,20,16,30,4.0,170.0,8.0,18.0,172.0,171.76,135.95
2016,6,20,16,45,2.0,149.5,7.95,18.0,150.5,149.62,118.34
2016,6,20,17,0,0.0,129.0,7.9,18.0,129.0,127.57,100.53
2016,6,20,17,15,21.0,133.5,7.8,17.5,141.5,146.79,117.52
2016,6,20,17,30,42.0,138.0,7.7,17.0,154.0,171.12,138.54
2016,6,20,17,45,34.5,118.0,7.65,17.0,130.0,144.51,116.31
2016,6,20,18,0,27.0,98.0,7.6,17.0,106.0,118.36,94.18
2016,6,20,18,15,235.5,73.5,7.4,16.5,117.0,197.72,160.16
2016,6,20,18,30,444.0,49.0,7.2,16.0,128.0,254.0,201.78
2016,6,20,18,45,340.0,38.5,7.05,16.0,88.0,183.35,138.82
2016,6,20,19,0,236.0,28.0,6.9,16.0,48.0,122.81,78.36
2016,6,20,19,15,118.0,14.0,6.75,15.5,24.0,45.5,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
