Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.0,4.25,15.0,34.5,12.65,0.0
2016,6,21,5,30,315.0,34.0,4.3,15.0,69.0,26.3,16.42
2016,6,21,5,45,409.5,43.0,4.4,15.0,112.0,31.74,22.1
2016,6,21,6,0,504.0,52.0,4.5,15.0,155.0,36.85,27.02
2016,6,21,6,15,563.5,58.0,4.5,15.5,203.0,43.21,32.83
2016,6,21,6,30,623.0,64.0,4.5,16.0,251.0,79.07,41.78
2016,6,21,6,45,667.5,68.0,4.55,16.5,302.5,117.89,65.58
2016,6,21,7,0,712.0,72.0,4.6,17.0,354.0,164.4,100.89
2016,6,21,7,15,741.0,76.0,4.6,17.0,404.5,209.21,138.87
2016,6,21,7,30,770.0,80.0,4.6,17.0,455.0,256.99,181.03
2016,6,21,7,45,794.0,82.0,4.6,17.0,504.5,304.35,223.64
2016,6,21,8,0,818.0,84.0,4.6,17.0,554.0,353.85,267.87
2016,6,21,8,15,833.5,86.5,4.55,17.0,600.5,406.44,313.94
2016,6,21,8,30,849.0,89.0,4.5,17.0,647.0,455.73,356.51
2016,6,21,8,45,863.0,90.0,4.45,17.5,690.5,503.62,396.27
2016,6,21,9,0,877.0,91.0,4.4,18.0,734.0,551.81,435.1
2016,6,21,9,15,886.0,93.0,4.4,18.0,772.0,598.13,472.41
2016,6,21,9,30,895.0,95.0,4.4,18.0,810.0,643.92,508.45
2016,6,21,9,45,893.5,101.0,4.4,18.5,840.5,685.7,539.52
2016,6,21,10,0,892.0,107.0,4.4,19.0,871.0,725.76,567.56
2016,6,21,10,15,897.5,108.0,4.4,19.0,897.5,764.53,594.71
2016,6,21,10,30,903.0,109.0,4.4,19.0,924.0,801.77,620.56
2016,6,21,10,45,906.5,110.0,4.45,19.5,944.0,835.71,642.95
2016,6,21,11,0,910.0,111.0,4.5,20.0,964.0,867.69,663.81
2016,6,21,11,15,912.5,111.5,4.55,20.0,977.5,896.24,683.5
2016,6,21,11,30,915.0,112.0,4.6,20.0,991.0,922.51,701.62
2016,6,21,11,45,915.5,112.5,4.7,20.0,997.0,944.6,717.25
2016,6,21,12,0,916.0,113.0,4.8,20.0,1003.0,964.14,731.23
2016,6,21,12,15,916.0,113.0,4.95,20.0,1002.5,980.1,743.24
2016,6,21,12,30,916.0,113.0,5.1,20.0,1002.0,993.36,753.51
2016,6,21,12,45,915.0,112.5,5.35,20.0,994.0,1002.36,761.7
2016,6,21,13,0,914.0,112.0,5.6,20.0,986.0,1008.49,767.99
2016,6,21,13,15,911.5,111.5,5.9,20.0,970.5,1010.23,771.63
2016,6,21,13,30,909.0,111.0,6.2,20.0,955.0,1009.03,773.23
2016,6,21,13,45,903.5,110.5,6.55,20.0,933.0,1001.97,771.0
2016,6,21,14,0,898.0,110.0,6.9,20.0,911.0,992.05,766.67
2016,6,21,14,15,892.0,109.0,7.05,19.5,882.5,978.32,760.08
2016,6,21,14,30,886.0,108.0,7.2,19.0,854.0,961.9,751.55
2016,6,21,14,45,877.0,107.0,7.4,19.0,819.0,940.07,737.82
2016,6,21,15,0,868.0,106.0,7.6,19.0,784.0,915.86,722.29
2016,6,21,15,15,857.0,104.0,7.65,19.0,744.5,886.55,702.36
2016,6,21,15,30,846.0,102.0,7.7,19.0,705.0,855.25,680.89
2016,6,21,15,45,831.5,100.0,7.75,19.0,661.0,819.19,655.72
2016,6,21,16,0,817.0,98.0,7.8,19.0,617.0,786.69,633.09
2016,6,21,16,15,798.5,95.0,7.8,18.5,570.0,743.64,603.21
2016,6,21,16,30,780.0,92.0,7.8,18.0,523.0,699.84,572.32
2016,6,21,16,45,755.5,88.5,7.85,18.0,473.0,650.67,535.73
2016,6,21,17,0,731.0,85.0,7.9,18.0,423.0,601.67,497.99
2016,6,21,17,15,698.0,80.5,7.8,17.5,372.5,548.88,456.01
2016,6,21,17,30,665.0,76.0,7.7,17.0,322.0,495.41,412.42
2016,6,21,17,45,618.5,70.5,7.65,16.5,272.0,435.08,361.96
2016,6,21,18,0,572.0,65.0,7.6,16.0,222.0,377.95,312.71
2016,6,21,18,15,505.0,57.5,7.45,15.5,175.0,312.59,255.33
2016,6,21,18,30,438.0,50.0,7.3,15.0,128.0,252.89,201.64
2016,6,21,18,45,337.0,39.5,7.2,15.0,88.5,183.53,139.64
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,124.03,79.93
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,46.06,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,156.5,17.5,6.3,14.0,34.5,13.13,0.0
2016,6,22,5,30,313.0,35.0,6.4,14.0,69.0,27.35,17.32
2016,6,22,5,45,406.0,44.0,6.5,14.0,112.0,32.73,23.03
2016,6,22,6,0,499.0,53.0,6.6,14.0,155.0,37.79,27.95
2016,6,22,6,15,560.0,59.5,6.6,14.0,203.5,43.96,33.69
2016,6,22,6,30,621.0,66.0,6.6,14.0,252.0,80.09,43.25
2016,6,22,6,45,555.0,87.5,6.65,14.5,277.0,122.51,74.86
2016,6,22,7,0,489.0,109.0,6.7,15.0,302.0,159.83,107.73
2016,6,22,7,15,628.0,96.5,6.65,15.0,379.5,200.62,137.62
2016,6,22,7,30,767.0,84.0,6.6,15.0,457.0,259.13,184.84
2016,6,22,7,45,790.5,87.0,6.6,15.5,507.0,307.05,228.12
2016,6,22,8,0,814.0,90.0,6.6,16.0,557.0,357.09,272.92
2016,6,22,8,15,630.5,162.0,6.55,16.0,542.5,385.75,302.36
2016,6,22,8,30,447.0,234.0,6.5,16.0,528.0,400.12,317.27
2016,6,22,8,45,484.5,236.5,6.5,16.0,574.5,443.38,353.23
2016,6,22,9,0,522.0,239.0,6.5,16.0,621.0,489.6,391.16
2016,6,22,9,15,497.0,265.0,6.45,16.0,644.5,523.37,418.09
2016,6,22,9,30,472.0,291.0,6.4,16.0,668.0,554.56,442.35
2016,6,22,9,45,507.5,295.5,6.35,16.5,716.0,603.91,480.2
2016,6,22,10,0,543.0,300.0,6.3,17.0,764.0,655.3,518.93
2016,6,22,10,15,738.5,200.0,6.25,17.0,853.5,729.35,579.82
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,816.82,645.41
2016,6,22,10,45,939.5,100.0,6.2,17.0,964.5,852.44,670.59
2016,6,22,11,0,945.0,100.0,6.2,17.0,986.0,886.12,694.48
2016,6,22,11,15,948.0,100.0,6.2,17.0,1000.0,915.56,715.22
2016,6,22,11,30,951.0,100.0,6.2,17.0,1014.0,942.65,734.25
2016,6,22,11,45,954.0,99.5,6.2,17.0,1021.5,966.8,751.18
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,988.37,766.31
2016,6,22,12,15,957.0,99.0,6.25,17.0,1028.5,1004.93,778.23
2016,6,22,12,30,957.0,99.0,6.3,17.0,1028.0,1018.63,788.26
2016,6,22,12,45,944.5,106.5,6.35,17.0,1016.0,1024.8,793.07
2016,6,22,13,0,932.0,114.0,6.4,17.0,1004.0,1027.93,795.89
2016,6,22,13,15,929.0,113.0,6.4,17.0,988.5,1028.8,796.94
2016,6,22,13,30,926.0,112.0,6.4,17.0,973.0,1026.67,796.0
2016,6,22,13,45,921.5,111.5,6.45,17.0,950.5,1020.59,792.69
2016,6,22,14,0,917.0,111.0,6.5,17.0,928.0,1011.59,787.42
2016,6,22,14,15,910.5,109.5,6.5,16.5,899.0,996.74,779.3
2016,6,22,14,30,904.0,108.0,6.5,16.0,870.0,979.12,769.26
2016,6,22,14,45,895.5,106.5,6.5,16.0,834.5,956.98,754.49
2016,6,22,15,0,887.0,105.0,6.5,16.0,799.0,932.39,737.98
2016,6,22,15,15,738.5,155.5,6.5,16.0,713.0,845.15,675.01
2016,6,22,15,30,590.0,206.0,6.5,16.0,627.0,753.58,606.58
2016,6,22,15,45,711.5,151.5,6.55,16.0,627.5,783.05,632.26
2016,6,22,16,0,833.0,97.0,6.6,16.0,628.0,798.9,646.07
2016,6,22,16,15,814.0,94.5,6.65,15.5,579.5,755.53,616.05
2016,6,22,16,30,795.0,92.0,6.7,15.0,531.0,711.41,585.15
2016,6,22,16,45,767.5,89.0,6.8,15.0,480.0,660.13,547.09
2016,6,22,17,0,740.0,86.0,6.9,15.0,429.0,609.21,507.93
2016,6,22,17,15,497.0,111.5,6.95,15.0,330.0,452.87,378.76
2016,6,22,17,30,254.0,137.0,7.0,15.0,231.0,310.17,258.11
2016,6,22,17,45,227.5,120.0,7.1,15.0,195.0,266.63,221.39
2016,6,22,18,0,201.0,103.0,7.2,15.0,159.0,225.08,185.51
2016,6,22,18,15,319.0,77.0,7.15,14.5,144.5,247.87,202.92
2016,6,22,18,30,437.0,51.0,7.1,14.0,130.0,253.81,203.23
2016,6,22,18,45,331.0,40.5,7.05,14.0,89.5,182.57,139.53
2016,6,22,19,0,225.0,30.0,7.0,14.0,49.0,121.53,78.95
2016,6,22,19,15,112.5,15.0,6.95,14.0,24.5,45.13,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,175.0,16.0,6.5,13.0,35.0,11.81,0.0
2016,6,23,5,30,350.0,32.0,6.5,13.0,70.0,24.49,14.95
2016,6,23,5,45,445.5,39.5,6.55,13.5,113.5,28.67,19.52
2016,6,23,6,0,541.0,47.0,6.6,14.0,157.0,32.64,23.37
2016,6,23,6,15,599.0,53.0,6.5,14.0,206.0,38.27,28.61
2016,6,23,6,30,657.0,59.0,6.4,14.0,255.0,78.8,41.25
2016,6,23,6,45,701.0,62.0,6.35,14.5,307.0,117.99,64.97
2016,6,23,7,0,745.0,65.0,6.3,15.0,359.0,161.89,98.29
2016,6,23,7,15,774.0,68.5,6.2,15.0,410.5,207.85,137.71
2016,6,23,7,30,803.0,72.0,6.1,15.0,462.0,256.77,181.51
2016,6,23,7,45,827.0,73.5,6.05,15.5,513.0,309.57,228.92
2016,6,23,8,0,851.0,75.0,6.0,16.0,564.0,360.1,274.23
2016,6,23,8,15,867.0,77.0,5.85,16.0,611.5,409.79,318.78
2016,6,23,8,30,883.0,79.0,5.7,16.0,659.0,460.38,363.1
2016,6,23,8,45,897.0,80.5,5.6,16.5,703.5,510.24,405.11
2016,6,23,9,0,911.0,82.0,5.5,17.0,748.0,560.4,446.11
2016,6,23,9,15,920.0,83.5,5.35,17.0,787.0,607.75,484.54
2016,6,23,9,30,929.0,85.0,5.2,17.0,826.0,654.52,521.51
2016,6,23,9,45,930.5,89.0,5.05,17.5,858.5,697.87,553.77
2016,6,23,10,0,932.0,93.0,4.9,18.0,891.0,739.66,582.3
2016,6,23,10,15,937.0,94.0,4.9,18.0,917.5,779.53,610.5
2016,6,23,10,30,942.0,95.0,4.9,18.0,944.0,817.76,637.3
2016,6,23,10,45,945.0,95.5,4.95,18.0,964.5,852.1,661.44
2016,6,23,11,0,948.0,96.0,5.0,18.0,985.0,884.35,684.03
2016,6,23,11,15,949.0,96.5,5.1,18.0,997.5,912.64,704.1
2016,6,23,11,30,950.0,97.0,5.2,18.0,1010.0,938.47,722.5
2016,6,23,11,45,951.0,96.5,5.3,18.0,1015.5,960.79,738.48
2016,6,23,12,0,952.0,96.0,5.4,18.0,1021.0,980.46,752.7
2016,6,23,12,15,950.5,96.0,5.6,18.0,1019.0,995.53,764.49
2016,6,23,12,30,949.0,96.0,5.8,18.0,1017.0,1007.73,774.39
2016,6,23,12,45,945.0,96.5,6.0,18.0,1007.0,1015.07,781.0
2016,6,23,13,0,941.0,97.0,6.2,18.0,997.0,1019.41,785.6
2016,6,23,13,15,937.5,96.5,6.35,18.0,981.0,1020.2,787.5
2016,6,23,13,30,934.0,96.0,6.5,18.0,965.0,1017.96,787.38
2016,6,23,13,45,930.5,94.5,6.7,18.0,942.5,1011.68,784.75
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,1002.41,780.05
2016,6,23,14,15,920.5,92.0,7.0,18.0,891.0,987.85,771.09
2016,6,23,14,30,914.0,91.0,7.1,18.0,862.0,970.51,760.19
2016,6,23,14,45,908.5,88.5,7.25,18.0,827.5,949.81,747.1
2016,6,23,15,0,903.0,86.0,7.4,18.0,793.0,926.5,732.08
2016,6,23,15,15,893.0,84.5,7.4,17.5,753.5,897.76,713.78
2016,6,23,15,30,883.0,83.0,7.4,17.0,714.0,866.91,693.8
2016,6,23,15,45,872.5,80.0,7.45,17.0,670.5,832.0,669.47
2016,6,23,16,0,862.0,77.0,7.5,17.0,627.0,795.33,643.64
2016,6,23,16,15,845.0,75.0,7.5,16.5,579.0,753.15,614.36
2016,6,23,16,30,828.0,73.0,7.5,16.0,531.0,710.08,583.97
2016,6,23,16,45,805.5,70.0,7.5,16.0,481.0,661.26,547.46
2016,6,23,17,0,783.0,67.0,7.5,16.0,431.0,616.64,513.77
2016,6,23,17,15,752.5,64.0,7.4,16.0,380.0,562.85,470.28
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,510.22,426.37
2016,6,23,17,45,676.0,57.0,7.2,16.0,278.0,449.31,374.51
2016,6,23,18,0,630.0,53.0,7.1,16.0,227.0,391.47,323.86
2016,6,23,18,15,567.0,47.5,6.9,15.5,180.0,329.72,269.22
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,271.36,216.27
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,199.44,151.74
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,138.05,89.65
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,51.86,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,188.5,14.5,5.7,14.0,35.0,10.53,0.0
2016,6,24,5,30,377.0,29.0,5.9,14.0,70.0,21.72,12.53
2016,6,24,5,45,463.0,37.0,6.15,14.5,113.0,26.51,17.53
2016,6,24,6,0,549.0,45.0,6.4,15.0,156.0,31.0,21.82
2016,6,24,6,15,502.0,64.0,6.5,15.0,187.5,46.47,35.77
2016,6,24,6,30,455.0,83.0,6.6,15.0,219.0,85.57,53.2
2016,6,24,6,45,487.5,92.5,6.7,15.0,262.5,119.14,74.85
2016,6,24,7,0,520.0,102.0,6.8,15.0,306.0,156.67,103.74
2016,6,24,7,15,402.0,145.0,6.75,15.0,316.0,197.12,143.54
2016,6,24,7,30,284.0,188.0,6.7,15.0,326.0,229.98,176.55
2016,6,24,7,45,249.0,216.0,6.7,15.5,346.5,258.97,202.26
2016,6,24,8,0,214.0,244.0,6.7,16.0,367.0,289.4,228.25
2016,6,24,8,15,265.0,257.5,6.65,16.0,423.0,328.85,260.22
2016,6,24,8,30,316.0,271.0,6.6,16.0,479.0,377.67,299.8
2016,6,24,8,45,320.0,291.5,6.6,16.0,513.5,414.31,329.64
2016,6,24,9,0,324.0,312.0,6.6,16.0,548.0,451.2,359.24
2016,6,24,9,15,303.0,336.5,6.6,16.0,567.0,477.38,379.79
2016,6,24,9,30,282.0,361.0,6.6,16.0,586.0,501.61,398.38
2016,6,24,9,45,606.5,231.5,6.6,16.5,742.0,609.54,487.7
2016,6,24,10,0,931.0,102.0,6.6,17.0,898.0,746.58,596.39
2016,6,24,10,15,937.0,103.0,6.6,17.0,926.0,787.23,625.58
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,826.31,653.76
2016,6,24,10,45,945.5,105.5,6.6,17.0,975.0,861.3,678.78
2016,6,24,11,0,948.0,107.0,6.6,17.0,996.0,894.18,702.17
2016,6,24,11,15,950.5,107.5,6.6,17.0,1010.0,923.87,723.17
2016,6,24,11,30,953.0,108.0,6.6,17.0,1024.0,951.19,742.44
2016,6,24,11,45,952.5,109.5,6.65,17.5,1030.0,974.26,757.46
2016,6,24,12,0,952.0,111.0,6.7,18.0,1036.0,994.65,770.57
2016,6,24,12,15,951.5,111.0,6.8,18.0,1035.0,1010.84,782.52
2016,6,24,12,30,951.0,111.0,6.9,18.0,1034.0,1024.19,792.57
2016,6,24,12,45,947.5,112.0,7.05,18.0,1025.0,1032.73,799.6
2016,6,24,13,0,944.0,113.0,7.2,18.0,1016.0,1038.28,804.63
2016,6,24,13,15,941.0,112.5,7.3,18.0,1000.0,1039.78,806.65
2016,6,24,13,30,938.0,112.0,7.4,18.0,984.0,1038.25,806.64
2016,6,24,13,45,934.5,110.5,7.5,18.0,961.5,1032.17,803.5
2016,6,24,14,0,931.0,109.0,7.6,18.0,939.0,1023.09,798.32
2016,6,24,14,15,924.5,107.5,7.65,18.0,909.5,1008.17,788.78
2016,6,24,14,30,918.0,106.0,7.7,18.0,880.0,990.44,777.31
2016,6,24,14,45,910.0,104.0,7.75,18.0,844.5,968.07,762.51
2016,6,24,15,0,902.0,102.0,7.8,18.0,809.0,943.17,745.87
2016,6,24,15,15,891.0,100.5,7.75,18.0,768.5,913.74,725.5
2016,6,24,15,30,880.0,99.0,7.7,18.0,728.0,882.24,703.58
2016,6,24,15,45,865.0,97.0,7.65,18.0,682.5,844.9,677.21
2016,6,24,16,0,850.0,95.0,7.6,18.0,637.0,806.08,649.59
2016,6,24,16,15,831.5,92.0,7.55,17.5,588.5,766.94,622.72
2016,6,24,16,30,813.0,89.0,7.5,17.0,540.0,722.06,591.02
2016,6,24,16,45,786.0,86.5,7.45,17.0,488.5,671.08,552.97
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,620.38,514.1
2016,6,24,17,15,725.5,80.0,7.3,16.5,385.0,564.41,469.74
2016,6,24,17,30,692.0,76.0,7.2,16.0,333.0,512.33,427.25
2016,6,24,17,45,642.5,71.0,7.15,16.0,281.5,449.72,374.25
2016,6,24,18,0,593.0,66.0,7.1,16.0,230.0,390.53,322.75
2016,6,24,18,15,524.0,58.5,6.9,15.5,181.5,323.18,263.83
2016,6,24,18,30,455.0,51.0,6.7,15.0,133.0,261.64,208.65
2016,6,24,18,45,347.5,40.5,6.55,15.0,92.0,188.91,143.95
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,126.6,82.48
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,55.73,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,139.0,18.0,3.6,14.0,32.5,13.91,0.0
2016,6,25,5,30,278.0,36.0,3.6,14.0,65.0,28.57,18.22
2016,6,25,5,45,380.0,45.0,3.6,14.5,108.0,33.87,23.96
2016,6,25,6,0,482.0,54.0,3.6,15.0,151.0,38.87,28.79
2016,6,25,6,15,544.5,61.0,3.6,15.0,200.0,43.48,33.14
2016,6,25,6,30,607.0,68.0,3.6,15.0,249.0,79.18,43.4
2016,6,25,6,45,654.0,72.5,3.6,15.5,300.5,117.7,66.5
2016,6,25,7,0,701.0,77.0,3.6,16.0,352.0,161.16,98.89
2016,6,25,7,15,732.5,81.0,3.65,16.0,403.5,209.15,139.17
2016,6,25,7,30,764.0,85.0,3.7,16.0,455.0,257.03,181.17
2016,6,25,7,45,789.0,87.5,3.75,16.5,505.5,304.77,223.54
2016,6,25,8,0,814.0,90.0,3.8,17.0,556.0,354.77,267.48
2016,6,25,8,15,832.0,93.0,3.75,17.0,604.0,404.55,311.11
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,459.37,357.64
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,508.11,397.85
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,557.31,437.29
2016,6,25,9,15,891.0,100.0,3.7,18.0,780.5,604.49,474.97
2016,6,25,9,30,901.0,102.0,3.7,18.0,820.0,651.23,511.42
2016,6,25,9,45,902.5,107.0,3.7,18.5,852.0,694.46,543.32
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,736.2,572.58
2016,6,25,10,15,910.0,113.5,3.7,19.0,912.0,776.39,600.4
2016,6,25,10,30,916.0,115.0,3.7,19.0,940.0,815.07,626.92
2016,6,25,10,45,921.5,115.0,3.75,19.5,961.5,850.29,649.83
2016,6,25,11,0,927.0,115.0,3.8,20.0,983.0,883.62,671.25
2016,6,25,11,15,930.0,115.5,3.9,20.0,997.5,913.25,691.56
2016,6,25,11,30,933.0,116.0,4.0,20.0,1012.0,940.58,710.32
2016,6,25,11,45,935.0,116.0,4.1,20.0,1019.0,964.14,726.54
2016,6,25,12,0,937.0,116.0,4.2,20.0,1026.0,985.16,741.1
2016,6,25,12,15,937.0,116.0,4.35,20.0,1025.0,1001.66,752.99
2016,6,25,12,30,937.0,116.0,4.5,20.0,1024.0,1015.39,763.39
2016,6,25,12,45,936.5,114.5,4.7,20.0,1016.0,1024.3,771.34
2016,6,25,13,0,936.0,113.0,4.9,20.0,1008.0,1030.25,777.39
2016,6,25,13,15,933.0,112.5,5.1,20.0,992.5,1031.77,780.5
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,1030.27,781.63
2016,6,25,13,45,925.0,111.0,5.55,20.0,954.0,1023.3,779.4
2016,6,25,14,0,920.0,110.0,5.8,20.0,931.0,1013.38,775.11
2016,6,25,14,15,913.5,109.0,5.95,19.5,901.5,999.14,768.63
2016,6,25,14,30,907.0,108.0,6.1,19.0,872.0,982.13,760.17
2016,6,25,14,45,898.0,106.5,6.25,19.0,836.5,959.58,746.24
2016,6,25,15,0,889.0,105.0,6.4,19.0,801.0,934.58,730.49
2016,6,25,15,15,877.5,103.0,6.45,19.0,760.5,904.48,710.47
2016,6,25,15,30,866.0,101.0,6.5,19.0,720.0,872.36,688.88
2016,6,25,15,45,851.0,98.5,6.6,19.0,675.0,834.88,663.38
2016,6,25,16,0,836.0,96.0,6.7,19.0,630.0,800.88,640.25
2016,6,25,16,15,817.5,93.5,6.7,18.5,581.5,757.86,610.88
2016,6,25,16,30,799.0,91.0,6.7,18.0,533.0,714.04,580.46
2016,6,25,16,45,774.0,87.5,6.7,18.0,482.5,663.86,543.5
2016,6,25,17,0,749.0,84.0,6.7,18.0,432.0,613.85,505.56
2016,6,25,17,15,715.5,79.5,6.65,17.5,380.5,557.72,461.53
2016,6,25,17,30,682.0,75.0,6.6,17.0,329.0,505.43,419.28
2016,6,25,17,45,634.0,70.0,6.55,17.0,278.0,444.08,367.67
2016,6,25,18,0,586.0,65.0,6.5,17.0,227.0,386.03,317.47
2016,6,25,18,15,518.5,57.5,6.35,16.5,179.0,319.7,259.78
2016,6,25,18,30,451.0,50.0,6.2,16.0,131.0,259.06,205.68
2016,6,25,18,45,344.5,40.0,6.1,16.0,90.5,187.42,142.22
2016,6,25,19,0,238.0,30.0,6.0,16.0,50.0,126.06,81.93
2016,6,25,19,15,119.0,15.0,5.85,15.5,25.0,55.52,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,12.5,17.0,4.55,14.0,18.5,16.24,0.0
2016,6,26,5,30,25.0,34.0,4.6,14.0,37.0,31.23,20.36
2016,6,26,5,45,45.0,53.0,4.7,14.5,61.0,47.42,35.72
2016,6,26,6,0,65.0,72.0,4.8,15.0,85.0,60.36,47.68
2016,6,26,6,15,77.0,93.0,4.8,15.0,112.5,76.62,62.44
2016,6,26,6,30,89.0,114.0,4.8,15.0,140.0,99.73,76.31
2016,6,26,6,45,99.0,134.5,4.85,15.5,169.0,123.72,94.71
2016,6,26,7,0,109.0,155.0,4.9,16.0,198.0,148.9,114.56
2016,6,26,7,15,96.0,176.5,4.9,16.0,218.0,175.89,137.33
2016,6,26,7,30,83.0,198.0,4.9,16.0,238.0,197.51,155.57
2016,6,26,7,45,139.0,222.0,4.95,16.5,297.5,235.74,184.9
2016,6,26,8,0,195.0,246.0,5.0,17.0,357.0,284.01,222.63
2016,6,26,8,15,243.0,261.0,4.95,17.0,412.0,322.61,253.4
2016,6,26,8,30,291.0,276.0,4.9,17.0,467.0,370.3,291.46
2016,6,26,8,45,304.0,294.5,4.85,17.5,505.5,408.46,321.28
2016,6,26,9,0,317.0,313.0,4.8,18.0,544.0,447.68,351.42
2016,6,26,9,15,250.5,345.0,4.7,18.0,534.0,454.07,355.67
2016,6,26,9,30,184.0,377.0,4.6,18.0,524.0,458.6,357.84
2016,6,26,9,45,341.0,345.0,4.55,18.0,631.0,539.99,422.25
2016,6,26,10,0,498.0,313.0,4.5,18.0,738.0,633.93,495.02
2016,6,26,10,15,455.0,341.5,4.5,18.0,739.5,649.62,505.24
2016,6,26,10,30,412.0,370.0,4.5,18.0,741.0,661.64,512.83
2016,6,26,10,45,376.0,399.5,4.55,18.5,744.5,678.47,522.98
2016,6,26,11,0,340.0,429.0,4.6,19.0,748.0,690.64,529.56
2016,6,26,11,15,397.5,411.5,4.65,19.0,789.5,736.73,564.55
2016,6,26,11,30,455.0,394.0,4.7,19.0,831.0,784.61,600.44
2016,6,26,11,45,386.0,428.5,4.8,19.0,801.5,768.58,586.98
2016,6,26,12,0,317.0,463.0,4.9,19.0,772.0,749.29,571.36
2016,6,26,12,15,358.0,438.5,5.0,19.0,787.0,773.45,590.87
2016,6,26,12,30,399.0,414.0,5.1,19.0,802.0,797.21,609.92
2016,6,26,12,45,395.5,412.0,5.25,19.5,793.5,799.55,611.17
2016,6,26,13,0,392.0,410.0,5.4,20.0,785.0,800.44,611.52
2016,6,26,13,15,423.5,391.5,5.6,20.0,790.5,822.31,629.48
2016,6,26,13,30,455.0,373.0,5.8,20.0,796.0,838.45,643.42
2016,6,26,13,45,513.5,340.5,6.05,20.0,807.5,864.68,665.91
2016,6,26,14,0,572.0,308.0,6.3,20.0,819.0,887.97,686.35
2016,6,26,14,15,723.0,209.5,6.45,20.0,834.0,930.57,721.86
2016,6,26,14,30,874.0,111.0,6.6,20.0,849.0,953.91,740.18
2016,6,26,14,45,672.5,197.5,6.8,20.0,751.0,854.94,670.36
2016,6,26,15,0,471.0,284.0,7.0,20.0,653.0,748.2,588.5
2016,6,26,15,15,497.5,257.0,7.05,19.5,629.0,735.11,582.54
2016,6,26,15,30,524.0,230.0,7.1,19.0,605.0,718.89,573.83
2016,6,26,15,45,660.5,166.0,7.2,19.0,607.5,756.36,606.97
2016,6,26,16,0,797.0,102.0,7.3,19.0,610.0,775.92,623.62
2016,6,26,16,15,778.0,98.5,7.25,18.5,563.0,732.64,593.29
2016,6,26,16,30,759.0,95.0,7.2,18.0,516.0,688.67,562.2
2016,6,26,16,45,733.0,91.5,7.15,18.0,466.5,639.23,525.29
2016,6,26,17,0,707.0,88.0,7.1,18.0,417.0,592.4,488.96
2016,6,26,17,15,673.5,83.5,7.0,17.5,367.0,538.11,446.04
2016,6,26,17,30,640.0,79.0,6.9,17.0,317.0,485.34,403.22
2016,6,26,17,45,592.5,73.0,6.8,17.0,267.5,424.89,352.2
2016,6,26,18,0,545.0,67.0,6.7,17.0,218.0,367.74,302.7
2016,6,26,18,15,479.0,59.0,6.55,16.5,172.0,303.36,246.66
2016,6,26,18,30,413.0,51.0,6.4,16.0,126.0,244.56,194.26
2016,6,26,18,45,316.5,40.0,6.3,16.0,87.0,177.27,134.51
2016,6,26,19,0,220.0,29.0,6.2,16.0,48.0,118.74,77.08
2016,6,26,19,15,110.0,14.5,6.05,15.5,24.0,52.43,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.0,4.65,14.0,32.5,11.06,0.0
2016,6,27,5,30,333.0,30.0,4.6,14.0,65.0,22.83,13.32
2016,6,27,5,45,423.5,38.5,4.55,14.0,107.0,28.0,18.85
2016,6,27,6,0,514.0,47.0,4.5,14.0,149.0,32.85,23.55
2016,6,27,6,15,261.0,73.5,4.5,14.0,125.5,52.82,41.58
2016,6,27,6,30,8.0,100.0,4.5,14.0,102.0,92.51,72.94
2016,6,27,6,45,13.0,118.5,4.5,14.5,123.5,110.71,87.76
2016,6,27,7,0,18.0,137.0,4.5,15.0,145.0,129.51,102.83
2016,6,27,7,15,33.5,163.0,4.45,15.5,178.5,152.9,121.1
2016,6,27,7,30,49.0,189.0,4.4,16.0,212.0,181.86,143.84
2016,6,27,7,45,132.5,216.0,4.4,16.5,289.0,228.77,179.26
2016,6,27,8,0,216.0,243.0,4.4,17.0,366.0,288.42,225.41
2016,6,27,8,15,199.0,267.5,4.35,17.0,388.5,315.24,247.46
2016,6,27,8,30,182.0,292.0,4.3,17.0,411.0,340.52,267.79
2016,6,27,8,45,278.5,294.0,4.25,17.5,490.0,395.37,310.38
2016,6,27,9,0,375.0,296.0,4.2,18.0,569.0,463.19,362.73
2016,6,27,9,15,434.0,288.5,4.2,18.0,621.5,505.78,396.32
2016,6,27,9,30,493.0,281.0,4.2,18.0,674.0,556.43,435.83
2016,6,27,9,45,684.0,199.0,4.2,18.5,769.0,629.27,493.49
2016,6,27,10,0,875.0,117.0,4.2,19.0,864.0,719.11,562.33
2016,6,27,10,15,654.5,238.5,4.2,19.0,807.5,700.36,543.91
2016,6,27,10,30,434.0,360.0,4.2,19.0,751.0,669.08,515.49
2016,6,27,10,45,514.0,341.0,4.25,19.5,814.5,733.35,563.07
2016,6,27,11,0,594.0,322.0,4.3,20.0,878.0,801.2,611.92
2016,6,27,11,15,521.5,358.0,4.35,20.0,851.5,792.45,603.44
2016,6,27,11,30,449.0,394.0,4.4,20.0,825.0,778.99,592.06
2016,6,27,11,45,383.0,425.5,4.5,20.0,795.0,762.73,579.06
2016,6,27,12,0,317.0,457.0,4.6,20.0,765.0,743.28,563.62
2016,6,27,12,15,401.5,427.0,4.75,20.0,816.5,803.06,609.66
2016,6,27,12,30,486.0,397.0,4.9,20.0,868.0,866.4,657.42
2016,6,27,12,45,486.0,391.5,5.1,20.5,859.5,870.18,659.95
2016,6,27,13,0,486.0,386.0,5.3,21.0,851.0,872.19,661.59
2016,6,27,13,15,693.0,252.5,5.5,20.5,903.5,946.86,724.04
2016,6,27,13,30,900.0,119.0,5.7,20.0,956.0,1007.69,769.42
2016,6,27,13,45,897.0,117.0,5.95,20.0,934.5,1001.87,767.32
2016,6,27,14,0,894.0,115.0,6.2,20.0,913.0,993.15,763.56
2016,6,27,14,15,887.5,113.5,6.35,20.0,884.5,978.73,755.2
2016,6,27,14,30,881.0,112.0,6.5,20.0,856.0,961.61,744.94
2016,6,27,14,45,874.0,110.0,6.7,20.0,821.5,940.89,732.34
2016,6,27,15,0,867.0,108.0,6.9,20.0,787.0,917.71,717.89
2016,6,27,15,15,855.5,106.0,7.0,19.5,747.5,888.16,699.63
2016,6,27,15,30,844.0,104.0,7.1,19.0,708.0,856.64,679.73
2016,6,27,15,45,831.0,101.0,7.25,19.0,664.0,826.01,659.17
2016,6,27,16,0,818.0,98.0,7.4,19.0,620.0,788.7,633.36
2016,6,27,16,15,799.0,95.0,7.4,19.0,572.5,745.33,602.22
2016,6,27,16,30,780.0,92.0,7.4,19.0,525.0,701.21,570.19
2016,6,27,16,45,757.0,88.0,7.45,19.0,475.5,652.61,534.34
2016,6,27,17,0,734.0,84.0,7.5,19.0,426.0,604.04,497.38
2016,6,27,17,15,701.0,79.5,7.45,18.5,375.0,551.06,455.63
2016,6,27,17,30,668.0,75.0,7.4,18.0,324.0,497.45,412.29
2016,6,27,17,45,624.0,69.5,7.35,17.5,274.0,438.31,363.13
2016,6,27,18,0,580.0,64.0,7.3,17.0,224.0,382.14,314.97
2016,6,27,18,15,514.0,56.5,7.1,16.5,177.0,316.76,257.84
2016,6,27,18,30,448.0,49.0,6.9,16.0,130.0,256.96,204.29
2016,6,27,18,45,349.5,38.5,6.75,16.0,90.0,187.84,142.67
2016,6,27,19,0,251.0,28.0,6.6,16.0,50.0,128.42,83.58
2016,6,27,19,15,125.5,14.0,6.4,16.0,25.0,57.33,0.0
2016,6,27,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,126.5,17.0,5.0,14.0,30.0,13.15,0.0
2016,6,28,5,30,253.0,34.0,5.0,14.0,60.0,26.19,16.03
2016,6,28,5,45,346.0,44.5,5.0,14.5,100.5,33.62,23.68
2016,6,28,6,0,439.0,55.0,5.0,15.0,141.0,40.01,29.75
2016,6,28,6,15,256.0,83.5,5.0,15.0,137.5,65.36,52.5
2016,6,28,6,30,73.0,112.0,5.0,15.0,134.0,101.17,78.08
2016,6,28,6,45,83.5,133.0,5.05,15.5,162.0,124.87,96.37
2016,6,28,7,0,94.0,154.0,5.1,16.0,190.0,149.82,116.01
2016,6,28,7,15,79.0,173.5,5.05,16.0,207.0,169.89,133.1
2016,6,28,7,30,64.0,193.0,5.0,16.0,224.0,188.58,148.94
2016,6,28,7,45,117.5,219.5,4.95,16.5,284.0,227.03,178.41
2016,6,28,8,0,171.0,246.0,4.9,17.0,344.0,275.32,216.04
2016,6,28,8,15,184.5,268.5,4.8,17.0,382.0,310.17,243.97
2016,6,28,8,30,198.0,291.0,4.7,17.0,420.0,346.37,272.73
2016,6,28,8,45,216.5,310.5,4.6,17.5,460.5,383.74,301.52
2016,6,28,9,0,235.0,330.0,4.5,18.0,501.0,422.73,331.13
2016,6,28,9,15,184.0,353.0,4.45,18.0,491.5,426.57,333.46
2016,6,28,9,30,133.0,376.0,4.4,18.0,482.0,425.94,331.96
2016,6,28,9,45,247.5,374.0,4.35,18.0,581.0,503.8,392.79
2016,6,28,10,0,362.0,372.0,4.3,18.0,680.0,594.26,461.91
2016,6,28,10,15,287.5,405.0,4.35,18.0,655.0,585.99,453.76
2016,6,28,10,30,213.0,438.0,4.4,18.0,630.0,574.74,443.44
2016,6,28,10,45,270.5,435.0,4.5,18.5,684.0,626.06,482.03
2016,6,28,11,0,328.0,432.0,4.6,19.0,738.0,682.9,523.9
2016,6,28,11,15,330.0,439.5,4.7,19.0,752.0,704.45,539.48
2016,6,28,11,30,332.0,447.0,4.8,19.0,766.0,725.43,554.8
2016,6,28,11,45,294.0,461.0,4.95,19.0,745.0,715.74,547.12
2016,6,28,12,0,256.0,475.0,5.1,19.0,724.0,703.93,537.95
2016,6,28,12,15,349.5,438.5,5.25,19.0,778.5,765.03,585.98
2016,6,28,12,30,443.0,402.0,5.4,19.0,833.0,829.87,635.98
2016,6,28,12,45,433.0,399.5,5.55,19.0,817.5,826.54,634.03
2016,6,28,13,0,423.0,397.0,5.7,19.0,802.0,821.48,631.2
2016,6,28,13,15,421.0,390.0,5.8,19.0,787.5,818.07,629.67
2016,6,28,13,30,419.0,383.0,5.9,19.0,773.0,813.0,626.97
2016,6,28,13,45,427.5,369.0,6.05,19.0,759.0,809.43,626.06
2016,6,28,14,0,436.0,355.0,6.2,19.0,745.0,804.02,623.85
2016,6,28,14,15,470.0,330.0,6.25,19.0,738.0,809.92,630.42
2016,6,28,14,30,504.0,305.0,6.3,19.0,731.0,813.07,635.03
2016,6,28,14,45,482.0,296.5,6.4,19.0,690.0,778.18,610.33
2016,6,28,15,0,460.0,288.0,6.5,19.0,649.0,742.33,584.83
2016,6,28,15,15,496.0,257.5,6.5,18.5,628.5,734.33,582.59
2016,6,28,15,30,532.0,227.0,6.5,18.0,608.0,722.7,577.49
2016,6,28,15,45,480.5,230.5,6.55,18.0,558.0,670.21,537.67
2016,6,28,16,0,429.0,234.0,6.6,18.0,508.0,619.18,498.6
2016,6,28,16,15,425.0,214.0,6.6,17.5,468.0,581.9,472.06
2016,6,28,16,30,421.0,194.0,6.6,17.0,428.0,543.59,444.19
2016,6,28,16,45,371.5,183.0,6.65,17.0,375.0,472.87,388.45
2016,6,28,17,0,322.0,172.0,6.7,17.0,322.0,414.29,341.36
2016,6,28,17,15,303.0,155.5,6.7,16.5,283.5,372.08,307.92
2016,6,28,17,30,284.0,139.0,6.7,16.0,245.0,330.83,274.46
2016,6,28,17,45,421.5,102.5,6.75,16.0,233.0,361.41,300.36
2016,6,28,18,0,559.0,66.0,6.8,16.0,221.0,373.93,309.17
2016,6,28,18,15,492.5,58.5,6.75,15.5,174.5,309.23,252.51
2016,6,28,18,30,426.0,51.0,6.7,15.0,128.0,250.13,199.57
2016,6,28,18,45,327.0,40.0,6.65,15.0,88.5,181.26,138.18
2016,6,28,19,0,228.0,29.0,6.6,15.0,49.0,121.39,79.22
2016,6,28,19,15,114.0,14.5,6.45,14.5,24.5,53.57,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,15.5,5.0,13.0,32.0,11.6,0.0
2016,6,29,5,30,322.0,31.0,5.0,13.0,64.0,23.94,14.17
2016,6,29,5,45,422.5,39.0,5.0,13.5,107.0,28.6,19.38
2016,6,29,6,0,523.0,47.0,5.0,14.0,150.0,32.99,23.66
2016,6,29,6,15,583.5,53.0,5.0,14.0,199.0,35.44,26.07
2016,6,29,6,30,644.0,59.0,5.0,14.0,248.0,70.35,36.23
2016,6,29,6,45,337.0,100.5,5.05,14.5,201.0,109.24,73.2
2016,6,29,7,0,30.0,142.0,5.1,15.0,154.0,131.21,103.78
2016,6,29,7,15,31.0,161.0,5.1,15.0,175.0,150.61,119.63
2016,6,29,7,30,32.0,180.0,5.1,15.0,196.0,170.22,135.55
2016,6,29,7,45,57.0,210.0,5.1,15.0,241.5,206.02,163.95
2016,6,29,8,0,82.0,240.0,5.1,15.0,287.0,244.54,194.57
2016,6,29,8,15,84.5,262.5,5.1,15.0,314.0,270.77,215.56
2016,6,29,8,30,87.0,285.0,5.1,15.0,341.0,297.33,236.64
2016,6,29,8,45,76.5,300.5,5.2,15.5,352.5,311.98,247.65
2016,6,29,9,0,66.0,316.0,5.3,16.0,364.0,325.6,257.62
2016,6,29,9,15,183.0,335.5,5.3,16.0,478.5,410.57,325.23
2016,6,29,9,30,300.0,355.0,5.3,16.0,593.0,505.85,400.12
2016,6,29,9,45,359.0,348.5,5.35,16.5,645.5,553.84,437.03
2016,6,29,10,0,418.0,342.0,5.4,17.0,698.0,603.09,474.77
2016,6,29,10,15,398.5,364.0,5.4,17.0,712.5,627.39,492.34
2016,6,29,10,30,379.0,386.0,5.4,17.0,727.0,651.87,509.81
2016,6,29,10,45,452.0,371.5,5.45,17.0,787.5,710.93,555.46
2016,6,29,11,0,525.0,357.0,5.5,17.0,848.0,775.51,604.54
2016,6,29,11,15,733.5,232.5,5.5,17.0,929.5,854.49,668.08
2016,6,29,11,30,942.0,108.0,5.5,17.0,1011.0,938.83,727.9
2016,6,29,11,45,690.0,255.5,5.55,17.0,920.0,877.81,683.73
2016,6,29,12,0,438.0,403.0,5.6,17.0,829.0,803.97,622.25
2016,6,29,12,15,693.0,255.0,5.7,17.0,927.5,911.59,709.43
2016,6,29,12,30,948.0,107.0,5.8,17.0,1026.0,1015.63,783.49
2016,6,29,12,45,935.5,114.0,5.95,17.0,1014.5,1021.57,788.28
2016,6,29,13,0,923.0,121.0,6.1,17.0,1003.0,1024.5,791.61
2016,6,29,13,15,920.0,120.0,6.15,16.5,987.5,1025.71,794.74
2016,6,29,13,30,917.0,119.0,6.2,16.0,972.0,1023.93,795.9
2016,6,29,13,45,776.5,197.0,6.3,16.0,907.0,971.46,759.64
2016,6,29,14,0,636.0,275.0,6.4,16.0,842.0,917.28,720.59
2016,6,29,14,15,767.0,194.0,6.4,16.0,856.5,956.32,751.47
2016,6,29,14,30,898.0,113.0,6.4,16.0,871.0,978.71,768.56
2016,6,29,14,45,795.5,153.5,6.45,16.0,804.0,919.43,726.76
2016,6,29,15,0,693.0,194.0,6.5,16.0,737.0,859.56,684.37
2016,6,29,15,15,669.0,190.0,6.5,16.0,692.0,820.77,657.02
2016,6,29,15,30,645.0,186.0,6.5,16.0,647.0,780.93,628.6
2016,6,29,15,45,512.0,216.5,6.5,16.0,568.0,681.68,551.28
2016,6,29,16,0,379.0,247.0,6.5,16.0,489.0,583.58,473.35
2016,6,29,16,15,388.0,223.5,6.45,15.5,454.5,554.25,453.03
2016,6,29,16,30,397.0,200.0,6.4,15.0,420.0,532.17,437.66
2016,6,29,16,45,364.5,185.0,6.4,15.0,372.5,470.18,388.77
2016,6,29,17,0,332.0,170.0,6.4,15.0,325.0,418.81,347.54
2016,6,29,17,15,278.5,155.5,6.35,14.5,275.0,356.49,296.83
2016,6,29,17,30,225.0,141.0,6.3,14.0,225.0,298.09,248.43
2016,6,29,17,45,204.0,123.0,6.25,14.0,190.5,257.68,214.24
2016,6,29,18,0,183.0,105.0,6.2,14.0,156.0,218.76,180.64
2016,6,29,18,15,320.5,78.0,6.1,13.5,145.0,250.4,205.62
2016,6,29,18,30,458.0,51.0,6.0,13.0,134.0,263.44,211.65
2016,6,29,18,45,357.5,40.5,5.9,13.0,93.0,193.01,148.23
2016,6,29,19,0,257.0,30.0,5.8,13.0,52.0,132.33,87.21
2016,6,29,19,15,128.5,15.0,5.7,13.0,26.0,59.29,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,6.5,4.7,13.0,6.5,6.26,0.0
2016,6,30,5,30,0.0,13.0,4.7,13.0,13.0,12.53,4.69
2016,6,30,5,45,0.0,22.5,4.7,13.5,22.5,21.71,13.35
2016,6,30,6,0,0.0,32.0,4.7,14.0,32.0,30.89,21.79
2016,6,30,6,15,0.0,42.5,4.65,14.0,42.5,41.04,31.07
2016,6,30,6,30,0.0,53.0,4.6,14.0,53.0,51.21,38.16
2016,6,30,6,45,0.0,64.5,4.55,14.5,64.5,62.34,47.53
2016,6,30,7,0,0.0,76.0,4.5,15.0,76.0,73.35,56.62
2016,6,30,7,15,0.0,96.5,4.35,15.0,96.5,92.45,72.47
2016,6,30,7,30,0.0,117.0,4.2,15.0,117.0,111.57,88.13
2016,6,30,7,45,1.5,144.0,4.05,15.5,145.5,137.04,108.58
2016,6,30,8,0,3.0,171.0,3.9,16.0,174.0,162.71,128.88
2016,6,30,8,15,6.5,189.5,3.8,16.0,194.5,181.72,143.79
2016,6,30,8,30,10.0,208.0,3.7,16.0,215.0,201.13,158.94
2016,6,30,8,45,14.5,231.5,3.6,16.0,242.0,225.96,178.31
2016,6,30,9,0,19.0,255.0,3.5,16.0,269.0,251.3,197.92
2016,6,30,9,15,50.5,308.0,3.45,16.0,348.0,314.57,247.37
2016,6,30,9,30,82.0,361.0,3.4,16.0,427.0,384.96,301.47
2016,6,30,9,45,101.5,384.5,3.35,16.5,469.0,424.27,330.5
2016,6,30,10,0,121.0,408.0,3.3,17.0,511.0,461.98,358.1
2016,6,30,10,15,103.5,416.0,3.3,17.0,506.5,466.58,360.64
2016,6,30,10,30,86.0,424.0,3.3,17.0,502.0,466.46,359.77
2016,6,30,10,45,164.0,439.5,3.3,17.5,592.0,546.57,420.24
2016,6,30,11,0,242.0,455.0,3.3,18.0,682.0,632.29,483.11
2016,6,30,11,15,271.0,455.0,3.4,18.0,712.5,667.8,509.14
2016,6,30,11,30,300.0,455.0,3.5,18.0,743.0,704.22,536.01
2016,6,30,11,45,307.5,451.0,3.6,18.0,748.0,717.96,546.2
2016,6,30,12,0,315.0,447.0,3.7,18.0,753.0,731.11,556.15
2016,6,30,12,15,299.0,457.0,3.85,18.0,747.5,735.08,558.88
2016,6,30,12,30,283.0,467.0,4.0,18.0,742.0,737.82,560.81
2016,6,30,12,45,333.0,441.0,4.15,18.0,761.5,767.34,584.37
2016,6,30,13,0,383.0,415.0,4.3,18.0,781.0,796.06,607.21
2016,6,30,13,15,358.5,420.5,4.45,18.0,759.5,782.69,597.99
2016,6,30,13,30,334.0,426.0,4.6,18.0,738.0,768.02,588.03
2016,6,30,13,45,322.0,418.5,4.8,18.0,713.5,751.06,577.22
2016,6,30,14,0,310.0,411.0,5.0,18.0,689.0,732.94,565.45
2016,6,30,14,15,359.0,376.5,5.1,18.0,688.0,744.13,576.79
2016,6,30,14,30,408.0,342.0,5.2,18.0,687.0,760.13,591.38
2016,6,30,14,45,374.0,340.0,5.35,18.0,646.0,714.85,558.87
2016,6,30,15,0,340.0,338.0,5.5,18.0,605.0,677.1,531.59
2016,6,30,15,15,358.5,313.5,5.55,17.5,582.0,662.34,523.74
2016,6,30,15,30,377.0,289.0,5.6,17.0,559.0,645.38,514.05
2016,6,30,15,45,423.0,253.5,5.7,17.0,538.5,646.34,517.7
2016,6,30,16,0,469.0,218.0,5.8,17.0,518.0,634.56,511.72
2016,6,30,16,15,461.0,202.0,5.8,17.0,477.5,597.14,484.03
2016,6,30,16,30,453.0,186.0,5.8,17.0,437.0,558.92,455.43
2016,6,30,16,45,551.5,149.0,5.8,17.0,426.0,572.76,469.37
2016,6,30,17,0,650.0,112.0,5.8,17.0,415.0,581.76,478.65
2016,6,30,17,15,611.5,106.0,5.8,16.5,364.5,524.74,433.85
2016,6,30,17,30,573.0,100.0,5.8,16.0,314.0,469.63,389.57
2016,6,30,17,45,516.0,93.0,5.8,16.0,263.5,405.37,335.85
2016,6,30,18,0,459.0,86.0,5.8,16.0,213.0,343.5,282.94
2016,6,30,18,15,387.5,75.0,5.7,15.5,167.0,277.76,226.2
2016,6,30,18,30,316.0,64.0,5.6,15.0,121.0,218.45,173.97
2016,6,30,18,45,219.5,49.0,5.6,15.0,83.0,151.87,115.64
2016,6,30,19,0,123.0,34.0,5.6,15.0,45.0,89.07,57.4
2016,6,30,19,15,61.5,17.0,5.45,14.5,22.5,39.45,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
