Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,97.5,18.0,3.5,13.0,27.5,14.03,0.0
2016,7,1,5,30,195.0,36.0,3.5,13.0,55.0,27.96,17.31
2016,7,1,5,45,291.0,48.5,3.5,13.5,95.5,36.76,26.48
2016,7,1,6,0,387.0,61.0,3.5,14.0,136.0,45.14,34.39
2016,7,1,6,15,193.5,53.5,3.45,14.0,91.0,37.66,28.06
2016,7,1,6,30,0.0,46.0,3.4,14.0,46.0,44.43,32.4
2016,7,1,6,45,0.0,56.0,3.4,14.5,56.0,54.11,40.55
2016,7,1,7,0,0.0,66.0,3.4,15.0,66.0,63.79,48.57
2016,7,1,7,15,0.0,80.5,3.35,15.0,80.5,77.77,60.17
2016,7,1,7,30,0.0,95.0,3.3,15.0,95.0,91.43,71.36
2016,7,1,7,45,0.0,120.0,3.3,15.0,120.0,114.78,90.45
2016,7,1,8,0,0.0,145.0,3.3,15.0,145.0,138.13,109.3
2016,7,1,8,15,0.5,156.0,3.3,15.0,156.0,148.9,117.71
2016,7,1,8,30,1.0,167.0,3.3,15.0,167.0,159.74,126.14
2016,7,1,8,45,6.5,200.0,3.3,15.5,205.0,193.32,152.56
2016,7,1,9,0,12.0,233.0,3.3,16.0,243.0,227.47,179.05
2016,7,1,9,15,10.0,222.5,3.3,16.0,230.5,217.82,170.98
2016,7,1,9,30,8.0,212.0,3.3,16.0,218.0,207.72,162.69
2016,7,1,9,45,12.0,246.0,3.35,16.5,256.0,242.94,189.91
2016,7,1,10,0,16.0,280.0,3.4,17.0,294.0,278.58,217.01
2016,7,1,10,15,37.0,341.0,3.4,17.0,374.0,349.26,271.48
2016,7,1,10,30,58.0,402.0,3.4,17.0,454.0,424.66,328.45
2016,7,1,10,45,61.5,415.5,3.45,17.0,472.0,443.99,342.51
2016,7,1,11,0,65.0,429.0,3.5,17.0,490.0,463.57,356.96
2016,7,1,11,15,63.5,434.5,3.6,17.0,494.5,471.53,362.71
2016,7,1,11,30,62.0,440.0,3.7,17.0,499.0,479.32,368.41
2016,7,1,11,45,77.5,455.5,3.8,17.0,530.0,512.0,393.13
2016,7,1,12,0,93.0,471.0,3.9,17.0,561.0,545.38,418.17
2016,7,1,12,15,144.5,478.0,4.0,17.0,618.0,607.57,465.5
2016,7,1,12,30,196.0,485.0,4.1,17.0,675.0,669.13,511.78
2016,7,1,12,45,204.5,479.5,4.2,17.0,676.5,677.37,518.2
2016,7,1,13,0,213.0,474.0,4.3,17.0,678.0,684.94,524.58
2016,7,1,13,15,273.5,450.0,4.4,17.0,708.0,729.39,559.52
2016,7,1,13,30,334.0,426.0,4.5,17.0,738.0,767.89,589.99
2016,7,1,13,45,315.5,420.5,4.6,17.0,709.5,746.67,575.09
2016,7,1,14,0,297.0,415.0,4.7,17.0,681.0,724.39,559.66
2016,7,1,14,15,302.5,399.0,4.75,17.0,661.5,713.32,553.02
2016,7,1,14,30,308.0,383.0,4.8,17.0,642.0,700.87,545.31
2016,7,1,14,45,218.0,376.0,4.9,17.0,556.0,598.57,468.4
2016,7,1,15,0,128.0,369.0,5.0,17.0,470.0,506.89,397.81
2016,7,1,15,15,109.5,345.0,5.0,17.0,428.5,455.03,358.96
2016,7,1,15,30,91.0,321.0,5.0,17.0,387.0,412.36,326.5
2016,7,1,15,45,83.0,298.0,5.05,17.0,355.0,380.19,302.27
2016,7,1,16,0,75.0,275.0,5.1,17.0,323.0,348.1,277.82
2016,7,1,16,15,109.5,257.5,5.05,16.5,321.5,364.4,293.14
2016,7,1,16,30,144.0,240.0,5.0,16.0,320.0,369.3,299.35
2016,7,1,16,45,101.0,212.0,4.95,16.0,265.5,295.7,240.16
2016,7,1,17,0,58.0,184.0,4.9,16.0,211.0,233.27,189.19
2016,7,1,17,15,39.0,158.0,4.85,15.5,175.5,191.5,155.36
2016,7,1,17,30,20.0,132.0,4.8,15.0,140.0,145.37,117.32
2016,7,1,17,45,13.0,113.0,4.75,15.0,118.0,121.64,97.51
2016,7,1,18,0,6.0,94.0,4.7,15.0,96.0,98.4,77.84
2016,7,1,18,15,195.0,74.5,4.6,14.5,110.5,180.95,147.1
2016,7,1,18,30,384.0,55.0,4.5,14.0,125.0,237.02,189.25
2016,7,1,18,45,279.5,43.0,4.4,14.0,85.5,166.22,126.74
2016,7,1,19,0,175.0,31.0,4.3,14.0,46.0,107.41,69.88
2016,7,1,19,15,87.5,15.5,4.1,14.0,23.0,39.0,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,111.0,16.0,1.4,14.0,27.0,12.4,0.0
2016,7,2,5,30,222.0,32.0,1.5,14.0,54.0,24.67,14.47
2016,7,2,5,45,311.0,44.0,1.65,14.0,93.5,33.17,23.3
2016,7,2,6,0,400.0,56.0,1.8,14.0,133.0,41.32,31.03
2016,7,2,6,15,200.0,64.5,1.8,14.0,103.0,51.34,40.25
2016,7,2,6,30,0.0,73.0,1.8,14.0,73.0,69.36,53.58
2016,7,2,6,45,0.0,89.0,1.85,14.5,89.0,84.29,66.04
2016,7,2,7,0,0.0,105.0,1.9,15.0,105.0,99.29,78.32
2016,7,2,7,15,14.5,141.0,1.9,15.0,148.0,134.5,106.66
2016,7,2,7,30,29.0,177.0,1.9,15.0,191.0,166.74,132.23
2016,7,2,7,45,90.5,211.0,1.95,15.5,261.0,215.96,169.77
2016,7,2,8,0,152.0,245.0,2.0,16.0,331.0,267.0,208.85
2016,7,2,8,15,95.5,251.0,2.0,16.0,306.5,264.82,208.06
2016,7,2,8,30,39.0,257.0,2.0,16.0,282.0,252.35,198.5
2016,7,2,8,45,62.5,290.5,2.0,16.5,334.5,296.27,232.12
2016,7,2,9,0,86.0,324.0,2.0,17.0,387.0,342.61,266.96
2016,7,2,9,15,95.0,346.0,2.0,17.0,419.0,373.03,289.7
2016,7,2,9,30,104.0,368.0,2.0,17.0,451.0,404.29,312.94
2016,7,2,9,45,94.5,381.5,2.0,17.0,459.0,416.72,321.6
2016,7,2,10,0,85.0,395.0,2.0,17.0,467.0,428.29,329.61
2016,7,2,10,15,72.0,398.5,2.0,17.0,461.0,427.39,328.28
2016,7,2,10,30,59.0,402.0,2.0,17.0,455.0,425.33,326.12
2016,7,2,10,45,72.5,423.5,2.0,17.5,490.0,460.11,351.19
2016,7,2,11,0,86.0,445.0,2.0,18.0,525.0,495.88,376.46
2016,7,2,11,15,153.0,459.5,2.0,18.0,605.0,571.29,432.36
2016,7,2,11,30,220.0,474.0,2.0,18.0,685.0,651.3,490.15
2016,7,2,11,45,243.0,472.5,2.05,18.0,707.5,679.66,510.29
2016,7,2,12,0,266.0,471.0,2.1,18.0,730.0,708.53,531.14
2016,7,2,12,15,244.5,476.0,2.1,18.0,713.5,701.89,525.65
2016,7,2,12,30,223.0,481.0,2.1,18.0,697.0,690.83,517.45
2016,7,2,12,45,250.0,470.5,2.15,18.0,711.0,716.19,536.55
2016,7,2,13,0,277.0,460.0,2.2,18.0,725.0,737.83,552.83
2016,7,2,13,15,212.0,460.0,2.25,18.0,661.0,673.7,506.74
2016,7,2,13,30,147.0,460.0,2.3,18.0,597.0,613.3,462.99
2016,7,2,13,45,225.0,436.5,2.35,18.0,640.5,667.8,505.61
2016,7,2,14,0,303.0,413.0,2.4,18.0,684.0,728.04,550.87
2016,7,2,14,15,260.0,408.0,2.4,18.0,635.0,681.79,517.31
2016,7,2,14,30,217.0,403.0,2.4,18.0,586.0,627.14,478.33
2016,7,2,14,45,163.5,384.5,2.4,18.0,519.0,556.61,427.03
2016,7,2,15,0,110.0,366.0,2.4,18.0,452.0,478.23,369.08
2016,7,2,15,15,113.0,346.5,2.4,17.5,431.5,468.76,364.05
2016,7,2,15,30,116.0,327.0,2.4,17.0,411.0,449.77,351.56
2016,7,2,15,45,114.5,305.0,2.4,17.0,383.0,423.55,332.77
2016,7,2,16,0,113.0,283.0,2.4,17.0,355.0,396.92,313.5
2016,7,2,16,15,81.0,252.5,2.4,17.0,302.5,327.73,260.23
2016,7,2,16,30,49.0,222.0,2.4,17.0,250.0,269.04,214.22
2016,7,2,16,45,44.5,200.0,2.4,17.0,223.5,241.56,193.11
2016,7,2,17,0,40.0,178.0,2.4,17.0,197.0,214.19,171.69
2016,7,2,17,15,44.0,159.5,2.4,16.5,178.0,196.44,158.25
2016,7,2,17,30,48.0,141.0,2.4,16.0,159.0,178.23,144.07
2016,7,2,17,45,40.0,120.5,2.4,16.0,134.0,150.52,121.21
2016,7,2,18,0,32.0,100.0,2.4,16.0,109.0,123.29,98.37
2016,7,2,18,15,217.0,76.5,2.35,15.5,117.0,193.63,156.43
2016,7,2,18,30,402.0,53.0,2.3,15.0,125.0,242.36,191.76
2016,7,2,18,45,306.5,41.0,2.25,15.0,86.0,174.78,132.25
2016,7,2,19,0,211.0,29.0,2.2,15.0,47.0,116.09,74.86
2016,7,2,19,15,105.5,14.5,2.1,14.5,23.5,42.89,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,110.5,16.0,1.7,14.0,26.5,12.43,0.0
2016,7,3,5,30,221.0,32.0,1.7,14.0,53.0,24.71,14.37
2016,7,3,5,45,311.5,44.0,1.75,14.0,93.0,33.21,23.32
2016,7,3,6,0,402.0,56.0,1.8,14.0,133.0,41.44,31.13
2016,7,3,6,15,215.0,80.0,1.75,14.0,122.5,62.82,50.43
2016,7,3,6,30,28.0,104.0,1.7,14.0,112.0,92.51,72.36
2016,7,3,6,45,35.5,124.0,1.7,14.5,136.5,112.82,88.46
2016,7,3,7,0,43.0,144.0,1.7,15.0,161.0,134.04,105.23
2016,7,3,7,15,44.0,164.0,1.7,15.0,183.5,154.95,122.15
2016,7,3,7,30,45.0,184.0,1.7,15.0,206.0,176.07,139.15
2016,7,3,7,45,29.0,187.5,1.75,15.5,202.0,178.9,141.45
2016,7,3,8,0,13.0,191.0,1.8,16.0,198.0,183.79,145.19
2016,7,3,8,15,99.5,240.0,1.75,16.0,303.5,256.87,201.88
2016,7,3,8,30,186.0,289.0,1.7,16.0,409.0,338.02,264.27
2016,7,3,8,45,304.5,282.5,1.7,16.5,495.5,395.61,308.02
2016,7,3,9,0,423.0,276.0,1.7,17.0,582.0,464.29,360.24
2016,7,3,9,15,269.0,323.0,1.7,17.0,521.5,443.11,343.21
2016,7,3,9,30,115.0,370.0,1.7,17.0,461.0,408.74,315.34
2016,7,3,9,45,137.0,390.0,1.7,17.5,503.0,448.22,344.34
2016,7,3,10,0,159.0,410.0,1.7,18.0,545.0,489.47,373.79
2016,7,3,10,15,245.5,408.0,1.7,18.0,624.5,556.54,423.88
2016,7,3,10,30,332.0,406.0,1.7,18.0,704.0,632.74,479.43
2016,7,3,10,45,238.0,433.5,1.7,18.0,650.0,597.41,451.29
2016,7,3,11,0,144.0,461.0,1.7,18.0,596.0,557.51,420.23
2016,7,3,11,15,162.5,469.5,1.7,18.0,623.5,588.63,442.96
2016,7,3,11,30,181.0,478.0,1.7,18.0,651.0,620.5,465.51
2016,7,3,11,45,195.5,480.5,1.7,18.0,668.5,643.58,481.76
2016,7,3,12,0,210.0,483.0,1.7,18.0,686.0,666.78,498.11
2016,7,3,12,15,183.0,484.0,1.75,18.0,661.5,649.42,485.38
2016,7,3,12,30,156.0,485.0,1.8,18.0,637.0,630.65,471.92
2016,7,3,12,45,119.5,470.5,1.85,18.0,586.0,586.06,440.03
2016,7,3,13,0,83.0,456.0,1.9,18.0,535.0,534.88,403.19
2016,7,3,13,15,238.0,425.5,1.95,18.0,647.5,669.51,505.11
2016,7,3,13,30,393.0,395.0,2.0,18.0,760.0,793.52,595.3
2016,7,3,13,45,368.5,397.5,2.05,18.0,733.5,774.37,581.17
2016,7,3,14,0,344.0,400.0,2.1,18.0,707.0,754.17,567.61
2016,7,3,14,15,390.5,364.0,2.15,18.0,702.0,761.0,575.47
2016,7,3,14,30,437.0,328.0,2.2,18.0,697.0,772.9,586.48
2016,7,3,14,45,369.0,338.5,2.3,18.0,641.0,708.37,540.89
2016,7,3,15,0,301.0,349.0,2.4,18.0,585.0,652.99,501.29
2016,7,3,15,15,265.5,336.0,2.45,18.0,536.5,603.2,466.05
2016,7,3,15,30,230.0,323.0,2.5,18.0,488.0,544.97,424.12
2016,7,3,15,45,268.5,294.0,2.55,18.0,474.5,550.97,431.28
2016,7,3,16,0,307.0,265.0,2.6,18.0,461.0,544.63,429.01
2016,7,3,16,15,207.5,251.5,2.6,17.5,379.5,434.74,345.48
2016,7,3,16,30,108.0,238.0,2.6,17.0,298.0,331.53,264.85
2016,7,3,16,45,78.5,209.5,2.6,17.0,251.0,276.73,222.0
2016,7,3,17,0,49.0,181.0,2.6,17.0,204.0,223.74,179.62
2016,7,3,17,15,24.5,144.5,2.6,16.5,156.0,166.75,133.66
2016,7,3,17,30,0.0,108.0,2.6,16.0,108.0,107.3,84.65
2016,7,3,17,45,0.0,91.5,2.65,16.0,91.5,90.79,71.09
2016,7,3,18,0,0.0,75.0,2.7,16.0,75.0,74.21,57.17
2016,7,3,18,15,210.5,62.5,2.65,15.5,100.5,180.87,146.21
2016,7,3,18,30,421.0,50.0,2.6,15.0,126.0,246.94,195.52
2016,7,3,18,45,325.5,39.0,2.6,15.0,86.5,179.61,135.91
2016,7,3,19,0,230.0,28.0,2.6,15.0,47.0,121.74,78.32
2016,7,3,19,15,115.0,14.0,2.5,14.5,23.5,44.95,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,139.0,14.5,2.25,14.0,27.5,10.95,0.0
2016,7,4,5,30,278.0,29.0,2.3,14.0,55.0,22.44,12.4
2016,7,4,5,45,375.5,38.5,2.35,14.5,96.5,28.55,19.18
2016,7,4,6,0,473.0,48.0,2.4,15.0,138.0,34.26,24.65
2016,7,4,6,15,236.5,52.5,2.35,15.0,97.5,37.07,27.42
2016,7,4,6,30,0.0,57.0,2.3,15.0,57.0,55.08,41.3
2016,7,4,6,45,0.0,69.5,2.3,15.5,69.5,66.98,51.25
2016,7,4,7,0,0.0,82.0,2.3,16.0,82.0,78.76,60.93
2016,7,4,7,15,0.0,110.5,2.2,16.0,110.5,104.99,82.56
2016,7,4,7,30,0.0,139.0,2.1,16.0,139.0,131.19,103.82
2016,7,4,7,45,0.0,148.5,2.05,16.0,148.5,140.56,111.07
2016,7,4,8,0,0.0,158.0,2.0,16.0,158.0,149.89,118.24
2016,7,4,8,15,4.0,179.0,1.95,16.0,182.0,171.15,134.93
2016,7,4,8,30,8.0,200.0,1.9,16.0,206.0,192.88,151.84
2016,7,4,8,45,6.5,198.5,1.9,16.5,203.5,191.87,150.32
2016,7,4,9,0,5.0,197.0,1.9,17.0,201.0,190.55,148.64
2016,7,4,9,15,19.0,255.0,1.9,17.0,270.5,252.84,197.27
2016,7,4,9,30,33.0,313.0,1.9,17.0,340.0,311.92,242.36
2016,7,4,9,45,27.5,311.5,1.9,17.5,334.5,309.98,239.73
2016,7,4,10,0,22.0,310.0,1.9,18.0,329.0,310.62,239.34
2016,7,4,10,15,24.5,327.5,1.9,18.0,349.5,327.54,251.89
2016,7,4,10,30,27.0,345.0,1.9,18.0,370.0,348.03,266.99
2016,7,4,10,45,50.0,390.0,1.9,18.0,437.0,410.82,313.98
2016,7,4,11,0,73.0,435.0,1.9,18.0,504.0,475.54,361.35
2016,7,4,11,15,55.0,417.5,1.9,18.0,470.5,447.91,340.16
2016,7,4,11,30,37.0,400.0,1.9,18.0,437.0,418.8,318.32
2016,7,4,11,45,57.5,430.0,1.9,18.0,486.5,469.07,355.75
2016,7,4,12,0,78.0,460.0,1.9,18.0,536.0,520.55,393.12
2016,7,4,12,15,92.5,467.5,1.9,18.0,557.5,545.32,411.0
2016,7,4,12,30,107.0,475.0,1.9,18.0,579.0,570.37,429.2
2016,7,4,12,45,121.5,475.0,1.9,18.0,592.0,592.38,445.23
2016,7,4,13,0,136.0,475.0,1.9,18.0,605.0,610.68,458.68
2016,7,4,13,15,156.0,467.5,1.9,18.0,614.5,626.39,470.65
2016,7,4,13,30,176.0,460.0,1.9,18.0,624.0,641.51,482.25
2016,7,4,13,45,194.0,446.5,1.9,18.0,623.5,647.71,487.67
2016,7,4,14,0,212.0,433.0,1.9,18.0,623.0,652.89,492.51
2016,7,4,14,15,275.0,402.5,1.9,18.0,640.5,690.27,521.51
2016,7,4,14,30,338.0,372.0,1.9,18.0,658.0,717.48,543.14
2016,7,4,14,45,309.0,363.0,1.95,18.0,615.5,678.33,515.91
2016,7,4,15,0,280.0,354.0,2.0,18.0,573.0,639.04,488.79
2016,7,4,15,15,315.5,325.0,2.0,18.0,560.0,636.06,489.28
2016,7,4,15,30,351.0,296.0,2.0,18.0,547.0,630.17,487.39
2016,7,4,15,45,254.5,290.5,2.05,18.0,467.0,535.21,416.99
2016,7,4,16,0,158.0,285.0,2.1,18.0,387.0,435.96,342.04
2016,7,4,16,15,91.5,244.5,2.15,17.5,302.5,327.05,259.13
2016,7,4,16,30,25.0,204.0,2.2,17.0,218.0,223.43,177.24
2016,7,4,16,45,25.5,187.0,2.25,17.0,200.5,206.21,164.37
2016,7,4,17,0,26.0,170.0,2.3,17.0,183.0,195.6,156.39
2016,7,4,17,15,13.0,129.5,2.35,16.5,136.0,137.4,109.34
2016,7,4,17,30,0.0,89.0,2.4,16.0,89.0,87.18,67.92
2016,7,4,17,45,0.0,75.0,2.45,16.0,75.0,73.22,56.38
2016,7,4,18,0,0.0,61.0,2.5,16.0,61.0,59.22,44.58
2016,7,4,18,15,209.5,56.0,2.5,15.5,93.5,172.27,139.16
2016,7,4,18,30,419.0,51.0,2.5,15.0,126.0,247.11,195.59
2016,7,4,18,45,315.0,40.0,2.55,15.0,86.0,176.74,133.67
2016,7,4,19,0,211.0,29.0,2.6,15.0,46.0,116.1,74.28
2016,7,4,19,15,105.5,14.5,2.6,15.0,23.0,42.83,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,124.5,15.0,2.25,14.0,26.5,11.65,0.0
2016,7,5,5,30,249.0,30.0,2.2,14.0,53.0,23.52,13.12
2016,7,5,5,45,351.0,40.0,2.2,14.0,94.0,30.04,20.5
2016,7,5,6,0,453.0,50.0,2.2,14.0,135.0,36.14,26.41
2016,7,5,6,15,517.0,57.0,2.15,14.0,182.0,39.22,29.44
2016,7,5,6,30,581.0,64.0,2.1,14.0,229.0,66.1,36.8
2016,7,5,6,45,290.5,79.0,2.1,14.5,161.5,84.77,54.88
2016,7,5,7,0,0.0,94.0,2.1,15.0,94.0,89.5,70.16
2016,7,5,7,15,28.5,140.5,2.1,15.0,154.0,132.86,104.8
2016,7,5,7,30,57.0,187.0,2.1,15.0,214.0,180.98,142.93
2016,7,5,7,45,42.0,198.0,2.15,15.5,219.0,191.06,151.08
2016,7,5,8,0,27.0,209.0,2.2,16.0,224.0,199.5,157.68
2016,7,5,8,15,41.0,238.5,2.25,16.0,264.0,233.08,183.98
2016,7,5,8,30,55.0,268.0,2.3,16.0,304.0,268.24,211.29
2016,7,5,8,45,75.5,297.0,2.35,16.5,349.5,307.59,241.24
2016,7,5,9,0,96.0,326.0,2.4,17.0,395.0,349.03,272.47
2016,7,5,9,15,72.0,330.0,2.45,17.0,383.5,345.55,269.25
2016,7,5,9,30,48.0,334.0,2.5,17.0,372.0,339.68,264.16
2016,7,5,9,45,63.5,362.0,2.65,17.0,414.5,378.73,294.0
2016,7,5,10,0,79.0,390.0,2.8,17.0,457.0,419.24,324.55
2016,7,5,10,15,75.0,401.0,2.9,17.0,466.5,431.5,333.31
2016,7,5,10,30,71.0,412.0,3.0,17.0,476.0,443.4,341.9
2016,7,5,10,45,115.0,437.0,3.2,17.5,543.5,504.35,387.71
2016,7,5,11,0,159.0,462.0,3.4,18.0,611.0,570.48,436.45
2016,7,5,11,15,184.5,468.0,3.55,18.0,643.5,605.67,462.62
2016,7,5,11,30,210.0,474.0,3.7,18.0,676.0,641.87,489.6
2016,7,5,11,45,187.0,479.5,3.85,18.0,660.5,634.58,483.77
2016,7,5,12,0,164.0,485.0,4.0,18.0,645.0,625.9,477.11
2016,7,5,12,15,196.0,482.0,4.1,18.0,672.5,659.38,502.71
2016,7,5,12,30,228.0,479.0,4.2,18.0,700.0,693.14,528.23
2016,7,5,12,45,234.0,473.5,4.35,18.0,698.5,699.29,533.48
2016,7,5,13,0,240.0,468.0,4.5,18.0,697.0,704.63,538.47
2016,7,5,13,15,218.5,463.5,4.6,17.5,669.5,683.26,524.16
2016,7,5,13,30,197.0,459.0,4.7,17.0,642.0,660.92,509.13
2016,7,5,13,45,174.5,447.5,4.85,17.0,607.0,629.63,486.64
2016,7,5,14,0,152.0,436.0,5.0,17.0,572.0,597.72,463.49
2016,7,5,14,15,160.0,421.0,5.1,17.0,560.0,591.09,459.97
2016,7,5,14,30,168.0,406.0,5.2,17.0,548.0,583.58,455.71
2016,7,5,14,45,184.5,387.0,5.3,17.0,537.0,578.81,453.88
2016,7,5,15,0,201.0,368.0,5.4,17.0,526.0,572.71,451.06
2016,7,5,15,15,214.0,346.0,5.5,17.0,506.0,558.75,442.24
2016,7,5,15,30,227.0,324.0,5.6,17.0,486.0,543.37,432.29
2016,7,5,15,45,198.0,304.5,5.7,17.0,439.5,493.69,394.54
2016,7,5,16,0,169.0,285.0,5.8,17.0,393.0,444.94,357.09
2016,7,5,16,15,178.0,261.0,5.9,16.5,367.0,422.2,341.44
2016,7,5,16,30,187.0,237.0,6.0,16.0,341.0,398.23,324.46
2016,7,5,16,45,133.5,213.0,6.1,16.0,283.5,328.25,267.91
2016,7,5,17,0,80.0,189.0,6.2,16.0,226.0,254.0,207.1
2016,7,5,17,15,46.0,158.5,6.25,15.5,179.5,196.6,160.03
2016,7,5,17,30,12.0,128.0,6.3,15.0,133.0,136.24,109.68
2016,7,5,17,45,6.5,109.5,6.4,15.0,112.5,114.19,91.26
2016,7,5,18,0,1.0,91.0,6.5,15.0,92.0,92.54,72.9
2016,7,5,18,15,0.5,72.0,6.45,14.5,72.5,72.96,56.23
2016,7,5,18,30,0.0,53.0,6.4,14.0,53.0,53.18,39.14
2016,7,5,18,45,0.0,36.5,6.35,14.0,36.5,36.2,24.2
2016,7,5,19,0,0.0,20.0,6.3,14.0,20.0,19.31,8.36
2016,7,5,19,15,0.0,10.0,6.2,14.0,10.0,9.83,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,103.0,16.0,5.65,14.0,25.5,12.5,0.0
2016,7,6,5,30,206.0,32.0,5.6,14.0,51.0,24.84,13.96
2016,7,6,5,45,304.0,43.5,5.55,14.0,90.5,32.95,22.95
2016,7,6,6,0,402.0,55.0,5.5,14.0,130.0,40.87,30.53
2016,7,6,6,15,201.0,53.5,5.4,14.0,91.0,37.88,28.21
2016,7,6,6,30,0.0,52.0,5.3,14.0,52.0,50.24,37.32
2016,7,6,6,45,0.0,63.5,5.2,14.5,63.5,61.37,46.72
2016,7,6,7,0,0.0,75.0,5.1,15.0,75.0,72.37,55.83
2016,7,6,7,15,0.0,106.5,5.0,15.0,106.5,101.37,79.99
2016,7,6,7,30,0.0,138.0,4.9,15.0,138.0,130.24,103.72
2016,7,6,7,45,1.5,154.5,4.8,15.5,155.5,146.29,116.31
2016,7,6,8,0,3.0,171.0,4.7,16.0,173.0,162.53,128.92
2016,7,6,8,15,8.0,193.0,4.65,16.0,198.5,185.24,146.86
2016,7,6,8,30,13.0,215.0,4.6,16.0,224.0,208.51,165.15
2016,7,6,8,45,15.0,231.5,4.6,16.0,242.0,225.94,178.69
2016,7,6,9,0,17.0,248.0,4.6,16.0,260.0,243.6,192.35
2016,7,6,9,15,259.0,261.0,4.6,16.0,464.5,381.86,303.9
2016,7,6,9,30,501.0,274.0,4.6,16.0,669.0,549.9,435.86
2016,7,6,9,45,317.0,340.5,4.65,16.5,594.0,516.51,406.43
2016,7,6,10,0,133.0,407.0,4.7,17.0,519.0,468.24,365.12
2016,7,6,10,15,169.0,421.5,4.75,17.0,569.0,515.32,401.47
2016,7,6,10,30,205.0,436.0,4.8,17.0,619.0,564.88,439.11
2016,7,6,10,45,552.5,273.0,4.85,17.0,783.5,695.54,546.48
2016,7,6,11,0,900.0,110.0,4.9,17.0,948.0,849.0,661.88
2016,7,6,11,15,632.5,267.0,4.95,17.0,860.5,796.66,621.05
2016,7,6,11,30,365.0,424.0,5.0,17.0,773.0,730.4,564.43
2016,7,6,11,45,639.0,266.0,5.05,17.0,882.0,838.44,652.75
2016,7,6,12,0,913.0,108.0,5.1,17.0,991.0,949.56,732.69
2016,7,6,12,15,913.0,108.0,5.25,17.0,990.5,966.06,744.62
2016,7,6,12,30,913.0,108.0,5.4,17.0,990.0,979.84,755.34
2016,7,6,12,45,905.0,111.5,5.55,17.0,980.5,986.61,761.23
2016,7,6,13,0,897.0,115.0,5.7,17.0,971.0,990.46,765.21
2016,7,6,13,15,894.0,114.0,5.85,17.0,956.0,991.75,767.5
2016,7,6,13,30,891.0,113.0,6.0,17.0,941.0,990.13,767.83
2016,7,6,13,45,886.0,112.5,6.2,17.0,919.0,984.18,765.47
2016,7,6,14,0,881.0,112.0,6.4,17.0,897.0,975.39,761.12
2016,7,6,14,15,660.0,219.5,6.5,16.5,797.0,878.89,693.81
2016,7,6,14,30,439.0,327.0,6.6,16.0,697.0,773.35,611.68
2016,7,6,14,45,444.5,309.5,6.75,16.0,671.0,756.01,600.94
2016,7,6,15,0,450.0,292.0,6.9,16.0,645.0,736.77,588.36
2016,7,6,15,15,638.0,197.5,6.9,16.0,669.5,800.26,643.54
2016,7,6,15,30,826.0,103.0,6.9,16.0,694.0,839.13,674.1
2016,7,6,15,45,499.0,194.0,6.95,16.0,544.5,645.57,524.92
2016,7,6,16,0,172.0,285.0,7.0,16.0,395.0,447.37,361.49
2016,7,6,16,15,466.0,188.5,6.9,15.5,454.0,585.88,481.35
2016,7,6,16,30,760.0,92.0,6.8,15.0,513.0,685.89,566.0
2016,7,6,16,45,545.0,131.0,6.75,15.0,418.5,551.69,458.1
2016,7,6,17,0,330.0,170.0,6.7,15.0,324.0,417.34,346.44
2016,7,6,17,15,250.0,157.5,6.6,15.0,266.0,340.61,282.95
2016,7,6,17,30,170.0,145.0,6.5,15.0,208.0,262.64,217.53
2016,7,6,17,45,366.5,103.5,6.45,15.0,212.5,332.07,276.81
2016,7,6,18,0,563.0,62.0,6.4,15.0,217.0,370.91,307.63
2016,7,6,18,15,497.0,54.5,6.3,14.5,171.0,306.32,250.75
2016,7,6,18,30,431.0,47.0,6.2,14.0,125.0,247.37,197.67
2016,7,6,18,45,332.5,37.0,6.1,14.0,85.5,179.7,136.93
2016,7,6,19,0,234.0,27.0,6.0,14.0,46.0,121.37,77.23
2016,7,6,19,15,117.0,13.5,5.85,14.0,23.0,44.87,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,138.5,13.5,3.55,14.0,25.5,10.21,0.0
2016,7,7,5,30,277.0,27.0,3.5,14.0,51.0,20.8,10.62
2016,7,7,5,45,377.0,35.0,3.45,14.5,91.5,25.63,16.56
2016,7,7,6,0,477.0,43.0,3.4,15.0,132.0,30.17,20.99
2016,7,7,6,15,238.5,61.5,3.4,15.0,106.0,44.01,33.54
2016,7,7,6,30,0.0,80.0,3.4,15.0,80.0,75.11,58.21
2016,7,7,6,45,0.0,98.0,3.4,15.0,98.0,91.81,72.27
2016,7,7,7,0,0.0,116.0,3.4,15.0,116.0,108.63,86.21
2016,7,7,7,15,8.5,140.5,3.4,15.0,145.0,132.65,105.58
2016,7,7,7,30,17.0,165.0,3.4,15.0,174.0,157.67,125.57
2016,7,7,7,45,406.0,121.0,3.45,15.5,348.0,213.31,159.67
2016,7,7,8,0,795.0,77.0,3.5,16.0,522.0,328.58,246.55
2016,7,7,8,15,592.0,161.5,3.55,16.0,509.0,359.26,277.85
2016,7,7,8,30,389.0,246.0,3.6,16.0,496.0,381.63,299.2
2016,7,7,8,45,320.0,284.0,3.65,16.0,499.0,402.33,316.59
2016,7,7,9,0,251.0,322.0,3.7,16.0,502.0,416.69,327.95
2016,7,7,9,15,565.0,205.5,3.8,16.0,641.5,499.29,395.91
2016,7,7,9,30,879.0,89.0,3.9,16.0,781.0,614.72,488.88
2016,7,7,9,45,877.0,96.0,4.05,16.5,812.0,657.04,520.86
2016,7,7,10,0,875.0,103.0,4.2,17.0,843.0,697.65,550.84
2016,7,7,10,15,881.5,104.0,4.3,17.0,871.0,737.05,579.21
2016,7,7,10,30,888.0,105.0,4.4,17.0,899.0,775.06,606.52
2016,7,7,10,45,892.0,106.5,4.55,17.0,920.5,809.98,631.8
2016,7,7,11,0,896.0,108.0,4.7,17.0,942.0,843.02,655.72
2016,7,7,11,15,899.5,108.5,4.8,17.0,956.5,872.67,676.91
2016,7,7,11,30,903.0,109.0,4.9,17.0,971.0,900.14,696.58
2016,7,7,11,45,903.5,110.0,5.05,17.0,978.5,923.09,713.43
2016,7,7,12,0,904.0,111.0,5.2,17.0,986.0,943.53,728.61
2016,7,7,12,15,904.5,111.0,5.25,17.0,986.0,960.41,740.7
2016,7,7,12,30,905.0,111.0,5.3,17.0,986.0,974.62,751.01
2016,7,7,12,45,899.0,113.5,5.4,17.0,977.0,982.3,757.2
2016,7,7,13,0,893.0,116.0,5.5,17.0,968.0,987.1,761.53
2016,7,7,13,15,890.0,115.5,5.55,17.0,953.5,988.93,763.55
2016,7,7,13,30,887.0,115.0,5.6,17.0,939.0,987.86,763.66
2016,7,7,13,45,700.5,223.5,5.7,17.0,864.5,926.62,721.35
2016,7,7,14,0,514.0,332.0,5.8,17.0,790.0,854.72,665.73
2016,7,7,14,15,396.0,360.5,5.85,16.5,707.0,769.02,602.11
2016,7,7,14,30,278.0,389.0,5.9,16.0,624.0,678.19,533.28
2016,7,7,14,45,454.5,305.5,5.95,16.0,670.5,761.01,602.72
2016,7,7,15,0,631.0,222.0,6.0,16.0,717.0,831.23,661.46
2016,7,7,15,15,577.0,226.0,6.05,16.0,660.5,775.34,619.61
2016,7,7,15,30,523.0,230.0,6.1,16.0,604.0,717.46,576.31
2016,7,7,15,45,669.0,160.0,6.15,16.0,607.0,756.44,610.78
2016,7,7,16,0,815.0,90.0,6.2,16.0,610.0,771.64,624.0
2016,7,7,16,15,796.5,87.5,6.2,15.5,563.0,734.21,598.25
2016,7,7,16,30,778.0,85.0,6.2,15.0,516.0,691.19,567.99
2016,7,7,16,45,757.0,80.5,6.2,15.0,467.0,643.54,532.55
2016,7,7,17,0,736.0,76.0,6.2,15.0,418.0,595.78,496.22
2016,7,7,17,15,524.0,102.5,6.15,15.0,331.5,464.51,387.72
2016,7,7,17,30,312.0,129.0,6.1,15.0,245.0,335.56,279.38
2016,7,7,17,45,293.0,111.5,6.1,15.0,207.5,292.84,243.46
2016,7,7,18,0,274.0,94.0,6.1,15.0,170.0,251.28,207.51
2016,7,7,18,15,369.0,69.0,6.0,14.5,148.5,261.6,213.94
2016,7,7,18,30,464.0,44.0,5.9,14.0,127.0,257.34,205.52
2016,7,7,18,45,370.0,34.5,5.8,14.0,87.5,190.41,144.91
2016,7,7,19,0,276.0,25.0,5.7,14.0,48.0,132.23,83.51
2016,7,7,19,15,138.0,12.5,5.65,14.0,24.0,49.49,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,146.0,12.5,3.45,14.0,25.5,12.29,0.0
2016,7,8,5,30,292.0,25.0,3.4,14.0,51.0,19.0,9.03
2016,7,8,5,45,390.5,33.0,3.4,14.5,91.0,23.93,15.07
2016,7,8,6,0,489.0,41.0,3.4,15.0,131.0,28.55,19.56
2016,7,8,6,15,285.5,72.5,3.35,15.0,129.0,52.61,41.15
2016,7,8,6,30,82.0,104.0,3.3,15.0,127.0,89.3,68.38
2016,7,8,6,45,88.5,126.0,3.3,15.0,155.0,113.52,87.01
2016,7,8,7,0,95.0,148.0,3.3,15.0,183.0,138.67,107.04
2016,7,8,7,15,424.0,108.0,3.25,15.0,302.0,161.91,112.43
2016,7,8,7,30,753.0,68.0,3.2,15.0,421.0,225.75,155.05
2016,7,8,7,45,775.5,70.5,3.15,15.5,469.5,272.14,196.51
2016,7,8,8,0,798.0,73.0,3.1,16.0,518.0,324.82,242.88
2016,7,8,8,15,814.5,75.0,3.1,16.0,564.5,372.28,285.11
2016,7,8,8,30,831.0,77.0,3.1,16.0,611.0,420.76,327.33
2016,7,8,8,45,845.5,78.5,3.1,16.5,654.0,468.68,367.48
2016,7,8,9,0,860.0,80.0,3.1,17.0,697.0,517.03,406.78
2016,7,8,9,15,870.0,81.0,3.15,17.0,735.5,562.63,443.84
2016,7,8,9,30,880.0,82.0,3.2,17.0,774.0,607.83,479.76
2016,7,8,9,45,888.5,83.0,3.25,17.0,808.0,651.48,513.72
2016,7,8,10,0,897.0,84.0,3.3,17.0,842.0,694.21,545.29
2016,7,8,10,15,903.0,85.0,3.4,17.0,869.5,734.03,573.64
2016,7,8,10,30,909.0,86.0,3.5,17.0,897.0,772.36,600.76
2016,7,8,10,45,913.5,86.0,3.6,17.5,918.0,806.91,623.88
2016,7,8,11,0,918.0,86.0,3.7,18.0,939.0,839.54,645.48
2016,7,8,11,15,920.5,86.5,3.75,18.0,953.5,868.87,665.66
2016,7,8,11,30,923.0,87.0,3.8,18.0,968.0,895.9,684.22
2016,7,8,11,45,924.5,87.0,3.9,18.0,975.5,919.14,700.44
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,939.81,714.96
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,956.92,727.12
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,971.26,737.49
2016,7,8,12,45,916.5,93.5,4.3,18.0,973.0,978.65,743.2
2016,7,8,13,0,907.0,99.0,4.4,18.0,963.0,983.09,747.16
2016,7,8,13,15,904.0,98.5,4.55,18.0,948.5,984.83,750.06
2016,7,8,13,30,901.0,98.0,4.7,18.0,934.0,983.63,751.03
2016,7,8,13,45,897.0,97.0,4.9,18.0,912.5,978.02,749.4
2016,7,8,14,0,893.0,96.0,5.1,18.0,891.0,969.5,745.79
2016,7,8,14,15,887.0,95.0,5.25,18.0,863.0,956.23,738.48
2016,7,8,14,30,881.0,94.0,5.4,18.0,835.0,940.24,729.25
2016,7,8,14,45,873.0,92.5,5.6,18.0,801.5,919.22,716.71
2016,7,8,15,0,865.0,91.0,5.8,18.0,768.0,895.76,702.3
2016,7,8,15,15,854.5,89.0,5.9,17.5,729.0,867.2,684.85
2016,7,8,15,30,844.0,87.0,6.0,17.0,690.0,836.6,665.7
2016,7,8,15,45,830.5,85.0,6.1,17.0,647.0,801.59,641.78
2016,7,8,16,0,817.0,83.0,6.2,17.0,604.0,765.09,616.49
2016,7,8,16,15,799.5,80.5,6.15,17.0,557.5,723.59,586.59
2016,7,8,16,30,782.0,78.0,6.1,17.0,511.0,685.8,559.28
2016,7,8,16,45,547.5,125.5,6.1,17.0,414.5,547.06,450.03
2016,7,8,17,0,313.0,173.0,6.1,17.0,318.0,409.12,336.29
2016,7,8,17,15,495.0,118.5,6.0,16.5,316.5,460.08,381.6
2016,7,8,17,30,677.0,64.0,5.9,16.0,315.0,487.09,405.71
2016,7,8,17,45,636.5,59.0,5.8,16.0,266.0,429.92,357.06
2016,7,8,18,0,596.0,54.0,5.7,16.0,217.0,377.5,311.18
2016,7,8,18,15,533.0,48.0,5.55,15.5,171.0,314.65,256.07
2016,7,8,18,30,470.0,42.0,5.4,15.0,125.0,257.21,204.25
2016,7,8,18,45,374.5,33.0,5.3,15.0,86.0,190.1,143.83
2016,7,8,19,0,279.0,24.0,5.2,15.0,47.0,131.66,81.92
2016,7,8,19,15,139.5,12.0,5.1,15.0,23.5,49.31,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,158.0,11.5,0.9,15.0,25.0,11.3,0.0
2016,7,9,5,30,316.0,23.0,0.9,15.0,50.0,17.23,7.47
2016,7,9,5,45,409.5,31.0,0.9,15.5,90.0,22.26,13.58
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,26.96,18.11
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,31.56,22.43
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,53.53,27.19
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,90.94,45.85
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,132.7,74.79
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,175.84,109.75
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,221.97,149.54
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,272.92,194.04
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,321.43,236.46
2016,7,9,8,15,821.5,70.0,1.7,18.0,562.5,369.2,278.33
2016,7,9,8,30,838.0,72.0,1.8,18.0,609.0,418.0,320.18
2016,7,9,8,45,851.0,73.5,1.95,18.0,652.0,465.54,360.32
2016,7,9,9,0,864.0,75.0,2.1,18.0,695.0,513.37,399.77
2016,7,9,9,15,874.5,76.5,2.25,18.0,734.0,559.89,437.36
2016,7,9,9,30,885.0,78.0,2.4,18.0,773.0,606.06,473.88
2016,7,9,9,45,885.5,84.0,2.55,18.5,805.0,649.39,506.47
2016,7,9,10,0,886.0,90.0,2.7,19.0,837.0,691.2,536.49
2016,7,9,10,15,892.0,91.0,2.8,19.0,865.0,730.67,564.21
2016,7,9,10,30,898.0,92.0,2.9,19.0,893.0,768.69,590.74
2016,7,9,10,45,905.0,91.0,3.05,19.0,915.0,803.99,615.52
2016,7,9,11,0,912.0,90.0,3.2,19.0,937.0,837.54,639.03
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.0,867.19,659.51
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,894.59,678.46
2016,7,9,11,45,680.0,245.0,3.5,19.0,896.5,853.71,650.25
2016,7,9,12,0,442.0,399.0,3.6,19.0,826.0,800.53,605.64
2016,7,9,12,15,684.5,244.0,3.7,19.0,904.5,888.48,676.02
2016,7,9,12,30,927.0,89.0,3.8,19.0,983.0,972.6,733.77
2016,7,9,12,45,697.5,237.5,3.95,19.0,907.5,917.92,696.68
2016,7,9,13,0,468.0,386.0,4.1,19.0,832.0,851.66,644.73
2016,7,9,13,15,693.0,237.0,4.25,19.0,886.0,927.54,706.46
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,989.4,749.89
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.0,985.02,748.83
2016,7,9,14,0,916.0,83.0,4.8,19.0,898.0,977.62,746.19
2016,7,9,14,15,910.0,82.0,4.95,19.0,870.0,964.04,738.87
2016,7,9,14,30,904.0,81.0,5.1,19.0,842.0,947.67,729.6
2016,7,9,14,45,898.5,79.0,5.3,19.0,808.5,927.98,718.29
2016,7,9,15,0,893.0,77.0,5.5,19.0,775.0,905.68,705.0
2016,7,9,15,15,883.0,75.5,5.7,18.5,736.0,877.41,688.58
2016,7,9,15,30,873.0,74.0,5.9,18.0,697.0,847.0,670.32
2016,7,9,15,45,860.5,72.5,6.1,18.0,654.0,812.52,647.43
2016,7,9,16,0,848.0,71.0,6.3,18.0,611.0,776.41,623.0
2016,7,9,16,15,608.5,138.0,6.45,17.5,510.0,645.64,525.99
2016,7,9,16,30,369.0,205.0,6.6,17.0,409.0,507.21,414.36
2016,7,9,16,45,569.5,134.0,6.75,17.0,414.5,571.91,471.36
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,598.69,496.73
2016,7,9,17,15,742.0,60.0,6.9,16.5,370.5,551.18,459.42
2016,7,9,17,30,714.0,57.0,6.9,16.0,321.0,500.46,418.08
2016,7,9,17,45,669.0,54.0,6.95,16.0,271.5,441.62,368.03
2016,7,9,18,0,624.0,51.0,7.0,16.0,222.0,385.74,319.05
2016,7,9,18,15,565.0,45.0,6.9,15.5,175.5,323.21,263.76
2016,7,9,18,30,506.0,39.0,6.8,15.0,129.0,268.1,213.29
2016,7,9,18,45,400.5,31.5,6.7,15.0,88.5,197.53,149.54
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,136.29,84.01
2016,7,9,19,15,147.5,12.0,6.45,15.0,24.0,51.36,0.0
2016,7,9,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,133.0,13.5,5.2,15.0,25.0,13.27,0.0
2016,7,10,5,30,266.0,27.0,5.3,15.0,50.0,21.13,10.12
2016,7,10,5,45,370.0,36.5,5.4,15.0,90.5,27.32,17.87
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,33.1,23.5
2016,7,10,6,15,377.0,70.5,5.6,15.0,152.0,51.26,39.91
2016,7,10,6,30,280.0,95.0,5.7,15.0,173.0,83.14,59.57
2016,7,10,6,45,305.0,111.0,5.85,15.5,211.5,113.46,78.83
2016,7,10,7,0,330.0,127.0,6.0,16.0,250.0,146.45,103.15
2016,7,10,7,15,544.0,101.5,6.05,16.0,340.0,174.37,117.53
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,231.22,159.18
2016,7,10,7,45,597.0,133.0,6.2,16.5,431.0,272.28,201.78
2016,7,10,8,0,436.0,190.0,6.3,17.0,432.0,300.99,231.72
2016,7,10,8,15,245.5,227.5,6.3,17.0,366.5,289.89,227.82
2016,7,10,8,30,55.0,265.0,6.3,17.0,301.0,264.95,209.86
2016,7,10,8,45,465.5,177.5,6.3,17.0,509.0,372.04,295.7
2016,7,10,9,0,876.0,90.0,6.3,17.0,717.0,531.83,424.4
2016,7,10,9,15,887.0,91.5,6.25,17.0,757.5,579.29,463.56
2016,7,10,9,30,898.0,93.0,6.2,17.0,798.0,626.43,501.89
2016,7,10,9,45,906.0,95.0,6.2,17.5,832.5,671.56,536.93
2016,7,10,10,0,914.0,97.0,6.2,18.0,867.0,715.72,569.84
2016,7,10,10,15,920.5,98.0,6.2,18.0,896.5,756.7,599.56
2016,7,10,10,30,927.0,99.0,6.2,18.0,926.0,796.2,627.98
2016,7,10,10,45,932.0,99.5,6.25,18.0,948.0,832.39,654.0
2016,7,10,11,0,937.0,100.0,6.3,18.0,970.0,866.65,678.53
2016,7,10,11,15,940.5,101.0,6.35,18.0,985.5,898.03,700.93
2016,7,10,11,30,944.0,102.0,6.4,18.0,1001.0,927.12,721.66
2016,7,10,11,45,946.0,102.0,6.5,18.0,1009.0,951.48,739.27
2016,7,10,12,0,948.0,102.0,6.6,18.0,1017.0,973.25,755.1
2016,7,10,12,15,948.0,102.0,6.65,18.0,1017.0,990.46,767.51
2016,7,10,12,30,948.0,102.0,6.7,18.0,1017.0,1004.83,778.0
2016,7,10,12,45,946.0,102.0,6.75,18.0,1009.5,1014.37,785.17
2016,7,10,13,0,944.0,102.0,6.8,18.0,1002.0,1020.9,790.35
2016,7,10,13,15,941.5,101.5,6.8,18.0,987.0,1023.39,792.52
2016,7,10,13,30,939.0,101.0,6.8,18.0,972.0,1022.82,792.66
2016,7,10,13,45,937.5,99.0,6.8,18.5,951.0,1018.6,788.8
2016,7,10,14,0,936.0,97.0,6.8,19.0,930.0,1011.32,782.92
2016,7,10,14,15,930.0,96.0,6.75,18.5,901.0,997.74,775.46
2016,7,10,14,30,924.0,95.0,6.7,18.0,872.0,981.3,766.04
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.0,961.02,752.69
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,938.07,737.47
2016,7,10,15,15,901.5,89.0,6.65,18.0,763.5,908.56,717.24
2016,7,10,15,30,891.0,87.0,6.6,18.0,723.0,876.87,695.4
2016,7,10,15,45,879.0,84.5,6.6,18.0,678.5,841.34,670.85
2016,7,10,16,0,867.0,82.0,6.6,18.0,634.0,804.08,644.86
2016,7,10,16,15,850.0,80.0,6.6,18.0,586.0,761.96,614.95
2016,7,10,16,30,833.0,78.0,6.6,18.0,538.0,718.88,584.0
2016,7,10,16,45,810.0,75.0,6.6,18.0,487.0,674.04,551.28
2016,7,10,17,0,787.0,72.0,6.6,18.0,436.0,624.63,514.45
2016,7,10,17,15,756.0,68.5,6.6,17.5,384.0,569.77,471.63
2016,7,10,17,30,725.0,65.0,6.6,17.0,332.0,516.04,428.31
2016,7,10,17,45,679.5,60.5,6.6,17.0,280.5,454.59,376.55
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,398.47,327.63
2016,7,10,18,15,568.5,49.5,6.55,16.5,180.5,332.14,269.62
2016,7,10,18,30,503.0,43.0,6.5,16.0,132.0,271.41,214.91
2016,7,10,18,45,392.5,34.5,6.45,15.5,90.0,197.96,149.45
2016,7,10,19,0,282.0,26.0,6.4,15.0,48.0,133.87,81.47
2016,7,10,19,15,141.0,13.0,6.3,15.0,24.0,50.49,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
