Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,128.5,13.0,3.6,14.0,24.0,12.78,0.0
2016,7,11,5,30,257.0,26.0,3.5,14.0,48.0,20.26,9.25
2016,7,11,5,45,362.5,35.5,3.4,14.5,88.5,26.49,17.19
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,32.31,22.82
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.5,35.59,26.04
2016,7,11,6,30,599.0,59.0,3.0,15.0,224.0,55.81,30.97
2016,7,11,6,45,446.5,95.5,2.95,15.5,232.5,105.92,67.29
2016,7,11,7,0,294.0,132.0,2.9,16.0,241.0,145.26,103.46
2016,7,11,7,15,345.0,144.5,2.9,16.0,291.0,180.87,130.62
2016,7,11,7,30,396.0,157.0,2.9,16.0,341.0,216.73,159.31
2016,7,11,7,45,365.5,185.5,2.9,16.5,370.0,258.43,195.59
2016,7,11,8,0,335.0,214.0,2.9,17.0,399.0,292.54,224.94
2016,7,11,8,15,195.0,239.0,2.9,17.0,349.0,285.21,222.71
2016,7,11,8,30,55.0,264.0,2.9,17.0,299.0,263.94,207.42
2016,7,11,8,45,103.0,296.5,2.95,17.5,368.0,318.88,249.73
2016,7,11,9,0,151.0,329.0,3.0,18.0,437.0,374.22,291.81
2016,7,11,9,15,170.5,349.0,3.1,18.0,477.5,411.85,320.52
2016,7,11,9,30,190.0,369.0,3.2,18.0,518.0,451.15,350.35
2016,7,11,9,45,316.0,347.0,3.35,18.5,608.0,519.45,403.18
2016,7,11,10,0,442.0,325.0,3.5,19.0,698.0,598.19,463.11
2016,7,11,10,15,392.5,364.0,3.65,19.0,703.5,620.02,477.8
2016,7,11,10,30,343.0,403.0,3.8,19.0,709.0,635.2,487.65
2016,7,11,10,45,313.0,422.0,3.95,19.0,706.0,643.79,493.28
2016,7,11,11,0,283.0,441.0,4.1,19.0,703.0,650.04,497.13
2016,7,11,11,15,276.5,450.5,4.25,19.0,710.0,665.24,508.11
2016,7,11,11,30,270.0,460.0,4.4,19.0,717.0,679.6,518.58
2016,7,11,11,45,333.5,436.5,4.6,19.0,756.5,724.48,553.71
2016,7,11,12,0,397.0,413.0,4.8,19.0,796.0,770.68,589.59
2016,7,11,12,15,345.5,437.0,5.05,19.0,770.5,756.49,578.66
2016,7,11,12,30,294.0,461.0,5.3,19.0,745.0,740.04,566.2
2016,7,11,12,45,213.0,467.0,5.55,19.0,672.0,671.59,515.25
2016,7,11,13,0,132.0,473.0,5.8,19.0,599.0,604.06,463.99
2016,7,11,13,15,221.5,452.5,6.0,19.0,659.5,674.16,520.0
2016,7,11,13,30,311.0,432.0,6.2,19.0,720.0,749.87,579.09
2016,7,11,13,45,252.5,433.0,6.45,19.0,663.5,696.79,539.32
2016,7,11,14,0,194.0,434.0,6.7,19.0,607.0,635.81,493.62
2016,7,11,14,15,306.5,384.5,6.85,18.5,647.5,700.7,548.33
2016,7,11,14,30,419.0,335.0,7.0,18.0,688.0,761.72,599.65
2016,7,11,14,45,651.0,217.5,7.2,18.0,739.5,853.58,676.96
2016,7,11,15,0,883.0,100.0,7.4,18.0,791.0,920.9,728.44
2016,7,11,15,15,873.0,98.5,7.45,18.0,751.5,893.08,709.25
2016,7,11,15,30,863.0,97.0,7.5,18.0,712.0,863.14,688.79
2016,7,11,15,45,850.5,94.5,7.55,18.0,668.0,828.04,664.35
2016,7,11,16,0,838.0,92.0,7.6,18.0,624.0,791.3,638.51
2016,7,11,16,15,820.5,89.0,7.6,17.5,576.5,753.4,612.61
2016,7,11,16,30,803.0,86.0,7.6,17.0,529.0,709.75,581.84
2016,7,11,16,45,627.5,115.0,7.6,17.0,441.0,591.64,489.2
2016,7,11,17,0,452.0,144.0,7.6,17.0,353.0,478.41,396.12
2016,7,11,17,15,386.5,135.5,7.55,16.5,299.0,410.01,340.75
2016,7,11,17,30,321.0,127.0,7.5,16.0,245.0,338.05,281.41
2016,7,11,17,45,296.0,111.0,7.5,16.0,207.0,293.44,243.6
2016,7,11,18,0,271.0,95.0,7.5,16.0,169.0,250.61,206.43
2016,7,11,18,15,372.5,70.5,7.4,15.5,149.0,264.31,215.55
2016,7,11,18,30,474.0,46.0,7.3,15.0,129.0,262.64,208.97
2016,7,11,18,45,370.5,36.0,7.2,15.0,88.0,191.39,144.68
2016,7,11,19,0,267.0,26.0,7.1,15.0,47.0,128.61,76.97
2016,7,11,19,15,133.5,13.0,6.95,14.5,23.5,48.38,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,150.0,12.0,5.45,14.0,24.0,11.8,0.0
2016,7,12,5,30,300.0,24.0,5.4,14.0,48.0,18.45,7.6
2016,7,12,5,45,401.5,32.5,5.35,14.5,89.0,23.86,14.87
2016,7,12,6,0,503.0,41.0,5.3,15.0,130.0,28.92,19.81
2016,7,12,6,15,251.5,61.0,5.25,15.0,105.5,43.93,33.41
2016,7,12,6,30,0.0,81.0,5.2,15.0,81.0,75.64,58.63
2016,7,12,6,45,0.0,99.5,5.2,15.0,99.5,92.78,73.14
2016,7,12,7,0,0.0,118.0,5.2,15.0,118.0,110.06,87.53
2016,7,12,7,15,2.0,133.5,5.15,15.0,134.5,125.2,99.84
2016,7,12,7,30,4.0,149.0,5.1,15.0,151.0,140.55,112.18
2016,7,12,7,45,414.5,111.0,5.1,15.5,340.0,203.59,151.51
2016,7,12,8,0,825.0,73.0,5.1,16.0,529.0,328.15,245.82
2016,7,12,8,15,631.5,151.0,5.1,16.0,518.5,359.63,278.55
2016,7,12,8,30,438.0,229.0,5.1,16.0,508.0,379.99,299.12
2016,7,12,8,45,662.0,155.0,5.2,16.5,610.5,440.29,348.21
2016,7,12,9,0,886.0,81.0,5.3,17.0,713.0,526.29,418.13
2016,7,12,9,15,896.5,82.5,5.35,17.0,753.0,573.94,457.61
2016,7,12,9,30,907.0,84.0,5.4,17.0,793.0,621.22,496.05
2016,7,12,9,45,914.0,85.5,5.45,17.0,827.5,665.67,531.55
2016,7,12,10,0,921.0,87.0,5.5,17.0,862.0,709.04,564.77
2016,7,12,10,15,927.0,88.0,5.55,17.0,891.0,749.96,594.53
2016,7,12,10,30,933.0,89.0,5.6,17.0,920.0,789.35,622.99
2016,7,12,10,45,938.0,89.5,5.65,17.0,942.0,825.78,649.13
2016,7,12,11,0,943.0,90.0,5.7,17.0,964.0,860.25,673.76
2016,7,12,11,15,946.0,90.5,5.7,17.0,979.5,890.93,695.33
2016,7,12,11,30,949.0,91.0,5.7,17.0,995.0,919.27,715.17
2016,7,12,11,45,951.5,91.0,5.7,17.0,1003.0,944.2,732.58
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,966.53,748.16
2016,7,12,12,15,955.0,91.0,5.7,17.0,1011.5,984.76,760.89
2016,7,12,12,30,956.0,91.0,5.7,17.0,1012.0,1000.15,771.71
2016,7,12,12,45,949.0,95.0,5.75,17.5,1003.5,1008.94,776.82
2016,7,12,13,0,942.0,99.0,5.8,18.0,995.0,1014.7,779.93
2016,7,12,13,15,940.0,98.5,5.85,18.0,981.0,1017.69,782.76
2016,7,12,13,30,938.0,98.0,5.9,18.0,967.0,1017.63,783.58
2016,7,12,13,45,936.0,96.5,5.95,18.0,946.0,1013.46,781.66
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,1006.24,777.71
2016,7,12,14,15,928.5,94.0,6.05,18.0,896.5,993.18,769.75
2016,7,12,14,30,923.0,93.0,6.1,18.0,868.0,977.24,759.84
2016,7,12,14,45,916.5,91.5,6.2,18.0,834.0,957.05,747.24
2016,7,12,15,0,910.0,90.0,6.3,18.0,800.0,934.22,732.73
2016,7,12,15,15,900.0,88.0,6.35,17.5,760.5,905.21,714.82
2016,7,12,15,30,890.0,86.0,6.4,17.0,721.0,873.98,695.13
2016,7,12,15,45,878.0,84.0,6.5,17.0,676.5,839.04,671.38
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,802.37,646.12
2016,7,12,16,15,849.0,79.5,6.55,17.0,584.0,759.7,615.5
2016,7,12,16,30,832.0,77.0,6.5,17.0,536.0,716.07,583.84
2016,7,12,16,45,810.0,74.0,6.5,17.0,485.5,671.96,551.57
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,623.22,515.13
2016,7,12,17,15,757.5,67.5,6.4,16.5,383.0,568.63,472.17
2016,7,12,17,30,727.0,64.0,6.3,16.0,331.0,515.13,428.73
2016,7,12,17,45,683.5,59.5,6.2,16.0,279.5,454.72,377.55
2016,7,12,18,0,640.0,55.0,6.1,16.0,228.0,397.1,327.23
2016,7,12,18,15,574.5,48.5,5.95,15.5,179.5,332.87,270.64
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,271.94,215.55
2016,7,12,18,45,401.0,33.5,5.65,15.0,89.0,199.29,150.09
2016,7,12,19,0,293.0,25.0,5.5,15.0,47.0,135.16,79.36
2016,7,12,19,15,146.5,12.5,5.45,15.0,23.5,51.22,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.5,12.5,3.85,14.0,23.5,12.29,0.0
2016,7,13,5,30,287.0,25.0,3.8,14.0,47.0,19.53,8.01
2016,7,13,5,45,394.5,34.0,3.8,14.5,88.5,25.34,16.11
2016,7,13,6,0,502.0,43.0,3.8,15.0,130.0,30.77,21.43
2016,7,13,6,15,251.0,64.0,3.7,15.0,107.5,46.32,35.52
2016,7,13,6,30,0.0,85.0,3.6,15.0,85.0,78.83,61.31
2016,7,13,6,45,2.0,103.5,3.5,15.5,104.0,96.18,75.72
2016,7,13,7,0,4.0,122.0,3.4,16.0,123.0,113.84,90.08
2016,7,13,7,15,8.5,140.5,3.3,16.0,144.0,132.22,104.85
2016,7,13,7,30,13.0,159.0,3.2,16.0,165.0,151.12,119.9
2016,7,13,7,45,19.5,181.5,3.15,16.5,192.0,174.55,138.19
2016,7,13,8,0,26.0,204.0,3.1,17.0,219.0,198.72,156.9
2016,7,13,8,15,29.0,224.0,3.05,17.0,241.5,215.37,169.79
2016,7,13,8,30,32.0,244.0,3.0,17.0,264.0,237.03,186.59
2016,7,13,8,45,44.0,273.0,3.0,17.5,303.5,271.02,212.55
2016,7,13,9,0,56.0,302.0,3.0,18.0,343.0,306.34,239.21
2016,7,13,9,15,104.0,335.5,3.0,18.0,415.5,366.81,285.71
2016,7,13,9,30,152.0,369.0,3.0,18.0,488.0,427.82,332.12
2016,7,13,9,45,523.0,240.5,3.0,18.5,675.5,552.48,431.48
2016,7,13,10,0,894.0,112.0,3.0,19.0,863.0,712.51,553.84
2016,7,13,10,15,628.0,251.5,3.05,19.0,787.5,682.18,525.94
2016,7,13,10,30,362.0,391.0,3.1,19.0,712.0,637.7,487.51
2016,7,13,10,45,414.5,379.0,3.2,19.0,756.0,681.68,521.07
2016,7,13,11,0,467.0,367.0,3.3,19.0,800.0,730.16,557.02
2016,7,13,11,15,510.0,360.5,3.4,19.0,840.0,777.58,591.61
2016,7,13,11,30,553.0,354.0,3.5,19.0,880.0,825.98,626.62
2016,7,13,11,45,498.0,376.0,3.65,19.5,852.0,814.17,616.09
2016,7,13,12,0,443.0,398.0,3.8,20.0,824.0,798.91,603.45
2016,7,13,12,15,385.5,423.5,3.95,20.0,794.5,780.05,589.22
2016,7,13,12,30,328.0,449.0,4.1,20.0,765.0,759.94,573.92
2016,7,13,12,45,284.0,457.5,4.35,20.0,729.5,733.8,555.25
2016,7,13,13,0,240.0,466.0,4.6,20.0,694.0,701.26,532.27
2016,7,13,13,15,276.5,448.0,4.75,20.0,707.0,728.24,553.99
2016,7,13,13,30,313.0,430.0,4.9,20.0,720.0,749.35,571.36
2016,7,13,13,45,304.0,421.5,5.1,20.0,697.5,734.61,561.92
2016,7,13,14,0,295.0,413.0,5.3,20.0,675.0,718.7,551.72
2016,7,13,14,15,315.0,392.5,5.45,20.0,664.0,716.91,552.61
2016,7,13,14,30,335.0,372.0,5.6,20.0,653.0,713.32,552.16
2016,7,13,14,45,451.0,310.0,5.75,20.0,671.5,761.15,592.58
2016,7,13,15,0,567.0,248.0,5.9,20.0,690.0,795.49,623.03
2016,7,13,15,15,430.0,278.5,6.0,19.5,603.5,695.73,547.96
2016,7,13,15,30,293.0,309.0,6.1,19.0,517.0,592.84,469.17
2016,7,13,15,45,238.5,295.5,6.25,19.0,458.0,526.52,418.74
2016,7,13,16,0,184.0,282.0,6.4,19.0,399.0,453.49,362.23
2016,7,13,16,15,191.0,258.0,6.4,19.0,371.0,428.66,344.27
2016,7,13,16,30,198.0,234.0,6.4,19.0,343.0,402.7,325.06
2016,7,13,16,45,464.5,160.5,6.4,19.0,383.0,521.69,425.97
2016,7,13,17,0,731.0,87.0,6.4,19.0,423.0,602.63,494.45
2016,7,13,17,15,696.5,82.5,6.3,18.5,371.5,549.08,452.01
2016,7,13,17,30,662.0,78.0,6.2,18.0,320.0,494.76,408.27
2016,7,13,17,45,611.0,72.5,6.15,17.5,269.0,432.05,356.44
2016,7,13,18,0,560.0,67.0,6.1,17.0,218.0,372.91,305.99
2016,7,13,18,15,488.5,59.0,5.95,16.5,170.5,305.44,247.34
2016,7,13,18,30,417.0,51.0,5.8,16.0,123.0,244.02,192.65
2016,7,13,18,45,306.5,39.5,5.65,16.0,83.0,171.32,128.33
2016,7,13,19,0,196.0,28.0,5.5,16.0,43.0,107.33,60.99
2016,7,13,19,15,98.0,14.0,5.35,16.0,21.5,39.71,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,104.5,13.5,2.75,15.0,21.5,13.27,0.0
2016,7,14,5,30,209.0,27.0,2.7,15.0,43.0,21.06,8.56
2016,7,14,5,45,326.0,37.5,2.65,15.5,84.0,28.76,18.92
2016,7,14,6,0,443.0,48.0,2.6,16.0,125.0,35.4,25.37
2016,7,14,6,15,222.5,69.0,2.5,16.0,108.0,54.83,42.86
2016,7,14,6,30,2.0,90.0,2.4,16.0,91.0,82.8,64.33
2016,7,14,6,45,8.5,109.0,2.35,16.5,112.0,101.04,79.2
2016,7,14,7,0,15.0,128.0,2.3,17.0,133.0,120.06,94.32
2016,7,14,7,15,19.5,147.5,2.25,17.0,155.5,139.9,110.16
2016,7,14,7,30,24.0,167.0,2.2,17.0,178.0,160.27,126.31
2016,7,14,7,45,26.5,186.5,2.2,17.5,200.5,176.12,138.49
2016,7,14,8,0,29.0,206.0,2.2,18.0,223.0,196.61,154.25
2016,7,14,8,15,28.5,222.5,2.2,18.0,240.0,213.8,167.57
2016,7,14,8,30,28.0,239.0,2.2,18.0,257.0,230.97,180.75
2016,7,14,8,45,31.5,260.0,2.2,18.0,281.5,253.89,198.29
2016,7,14,9,0,35.0,281.0,2.2,18.0,306.0,277.26,216.02
2016,7,14,9,15,47.5,310.5,2.2,18.0,347.0,313.53,243.59
2016,7,14,9,30,60.0,340.0,2.2,18.0,388.0,351.12,271.87
2016,7,14,9,45,75.0,365.5,2.2,18.5,428.0,388.02,298.86
2016,7,14,10,0,90.0,391.0,2.2,19.0,468.0,426.29,326.53
2016,7,14,10,15,101.0,409.5,2.25,19.0,498.0,456.66,348.75
2016,7,14,10,30,112.0,428.0,2.3,19.0,528.0,485.43,369.75
2016,7,14,10,45,130.0,442.5,2.4,19.5,561.0,519.68,394.23
2016,7,14,11,0,148.0,457.0,2.5,20.0,594.0,555.03,419.25
2016,7,14,11,15,258.0,438.5,2.6,20.0,682.0,637.41,481.34
2016,7,14,11,30,368.0,420.0,2.7,20.0,770.0,726.35,546.73
2016,7,14,11,45,380.0,412.0,2.85,20.0,776.0,741.67,557.99
2016,7,14,12,0,392.0,404.0,3.0,20.0,782.0,756.29,569.33
2016,7,14,12,15,298.5,442.0,3.15,20.0,729.5,716.58,539.15
2016,7,14,12,30,205.0,480.0,3.3,20.0,677.0,670.62,504.42
2016,7,14,12,45,198.0,476.5,3.45,20.0,665.5,666.13,502.03
2016,7,14,13,0,191.0,473.0,3.6,20.0,654.0,660.75,498.75
2016,7,14,13,15,193.0,464.5,3.75,19.5,645.5,658.18,498.83
2016,7,14,13,30,195.0,456.0,3.9,19.0,637.0,654.78,498.32
2016,7,14,13,45,202.5,443.5,4.05,19.0,627.5,651.76,497.42
2016,7,14,14,0,210.0,431.0,4.2,19.0,618.0,647.79,495.87
2016,7,14,14,15,227.0,413.0,4.3,19.0,609.0,646.13,496.35
2016,7,14,14,30,244.0,395.0,4.4,19.0,600.0,651.43,501.91
2016,7,14,14,45,187.5,381.0,4.55,19.0,534.5,574.52,445.21
2016,7,14,15,0,131.0,367.0,4.7,19.0,469.0,507.0,394.53
2016,7,14,15,15,125.5,346.0,4.8,18.5,439.5,479.06,375.38
2016,7,14,15,30,120.0,325.0,4.9,18.0,410.0,450.77,355.54
2016,7,14,15,45,90.0,295.0,5.0,18.0,356.5,382.71,303.29
2016,7,14,16,0,60.0,265.0,5.1,18.0,303.0,324.78,258.1
2016,7,14,16,15,45.0,236.0,5.1,18.0,263.0,281.13,223.98
2016,7,14,16,30,30.0,207.0,5.1,18.0,223.0,238.14,189.93
2016,7,14,16,45,20.5,181.5,5.2,18.0,192.0,196.88,157.04
2016,7,14,17,0,11.0,156.0,5.3,18.0,161.0,163.81,130.38
2016,7,14,17,15,5.5,133.5,5.3,17.5,136.0,137.13,108.95
2016,7,14,17,30,0.0,111.0,5.3,17.0,111.0,110.78,87.44
2016,7,14,17,45,0.0,93.0,5.3,17.0,93.0,92.69,72.47
2016,7,14,18,0,0.0,75.0,5.3,17.0,75.0,74.49,57.17
2016,7,14,18,15,205.5,62.5,5.15,16.5,98.0,170.05,136.79
2016,7,14,18,30,411.0,50.0,5.0,16.0,121.0,240.11,189.31
2016,7,14,18,45,307.0,38.5,4.9,16.0,81.5,170.17,127.05
2016,7,14,19,0,203.0,27.0,4.8,16.0,42.0,107.69,59.46
2016,7,14,19,15,101.5,13.5,4.65,15.5,21.0,40.03,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.35,14.0,7.0,6.88,0.0
2016,7,15,5,30,0.0,14.0,2.4,14.0,14.0,13.51,3.15
2016,7,15,5,45,0.0,28.0,2.45,14.5,28.0,27.04,17.49
2016,7,15,6,0,0.0,42.0,2.5,15.0,42.0,40.27,29.72
2016,7,15,6,15,0.0,58.5,2.35,15.0,58.5,55.37,43.49
2016,7,15,6,30,0.0,75.0,2.2,15.0,75.0,70.47,54.23
2016,7,15,6,45,0.0,92.5,2.1,15.5,92.5,86.71,67.83
2016,7,15,7,0,0.0,110.0,2.0,16.0,110.0,103.07,81.24
2016,7,15,7,15,0.0,122.0,1.9,16.0,122.0,114.76,90.68
2016,7,15,7,30,0.0,134.0,1.8,16.0,134.0,126.39,99.94
2016,7,15,7,45,23.5,176.0,1.7,16.5,189.0,170.64,134.62
2016,7,15,8,0,47.0,218.0,1.6,17.0,244.0,212.12,166.54
2016,7,15,8,15,55.0,242.0,1.6,17.0,275.0,239.73,187.9
2016,7,15,8,30,63.0,266.0,1.6,17.0,306.0,268.27,209.86
2016,7,15,8,45,66.0,287.5,1.6,17.0,332.5,293.29,228.91
2016,7,15,9,0,69.0,309.0,1.6,17.0,359.0,318.67,248.04
2016,7,15,9,15,58.5,319.0,1.65,17.0,362.5,326.91,253.92
2016,7,15,9,30,48.0,329.0,1.7,17.0,366.0,334.1,258.96
2016,7,15,9,45,67.5,359.0,1.75,17.5,414.0,377.29,291.04
2016,7,15,10,0,87.0,389.0,1.8,18.0,462.0,422.3,323.87
2016,7,15,10,15,117.5,411.0,1.85,18.0,513.5,466.79,356.88
2016,7,15,10,30,148.0,433.0,1.9,18.0,565.0,516.82,393.61
2016,7,15,10,45,204.5,438.5,1.95,18.5,625.5,574.3,435.3
2016,7,15,11,0,261.0,444.0,2.0,19.0,686.0,633.5,477.54
2016,7,15,11,15,251.0,454.5,2.05,19.0,690.0,646.17,485.78
2016,7,15,11,30,241.0,465.0,2.1,19.0,694.0,657.88,493.69
2016,7,15,11,45,234.5,470.5,2.15,19.0,694.5,666.53,499.64
2016,7,15,12,0,228.0,476.0,2.2,19.0,695.0,674.1,504.89
2016,7,15,12,15,141.5,455.0,2.25,19.0,591.0,580.38,436.73
2016,7,15,12,30,55.0,434.0,2.3,19.0,487.0,479.45,362.13
2016,7,15,12,45,51.0,425.0,2.4,19.0,474.0,469.43,355.67
2016,7,15,13,0,47.0,416.0,2.5,19.0,461.0,458.99,348.38
2016,7,15,13,15,39.5,394.5,2.5,18.5,432.0,432.11,329.35
2016,7,15,13,30,32.0,373.0,2.5,18.0,403.0,404.74,309.84
2016,7,15,13,45,36.0,372.0,2.55,18.0,405.0,409.18,313.81
2016,7,15,14,0,40.0,371.0,2.6,18.0,407.0,413.51,317.6
2016,7,15,14,15,40.5,359.0,2.65,18.0,394.0,402.86,310.18
2016,7,15,14,30,41.0,347.0,2.7,18.0,381.0,391.97,302.65
2016,7,15,14,45,40.5,332.5,2.75,18.0,365.5,377.28,292.22
2016,7,15,15,0,40.0,318.0,2.8,18.0,350.0,362.38,281.62
2016,7,15,15,15,26.0,274.5,2.8,18.0,295.5,304.19,237.26
2016,7,15,15,30,12.0,231.0,2.8,18.0,241.0,239.28,187.04
2016,7,15,15,45,11.0,217.0,2.85,18.0,225.5,224.45,176.01
2016,7,15,16,0,10.0,203.0,2.9,18.0,210.0,209.63,164.79
2016,7,15,16,15,11.0,194.5,2.95,17.5,201.5,202.16,159.73
2016,7,15,16,30,12.0,186.0,3.0,17.0,193.0,194.7,154.6
2016,7,15,16,45,13.5,173.0,3.05,17.0,179.5,182.81,145.57
2016,7,15,17,0,15.0,160.0,3.1,17.0,166.0,170.85,136.38
2016,7,15,17,15,7.5,122.0,3.2,16.5,125.0,126.06,100.07
2016,7,15,17,30,0.0,84.0,3.3,16.0,84.0,82.09,63.73
2016,7,15,17,45,259.5,78.5,3.4,16.0,148.0,242.25,200.15
2016,7,15,18,0,519.0,73.0,3.5,16.0,212.0,358.07,292.79
2016,7,15,18,15,444.5,63.5,3.5,15.5,165.0,289.41,233.45
2016,7,15,18,30,370.0,54.0,3.5,15.0,118.0,226.29,178.15
2016,7,15,18,45,261.0,41.5,3.5,15.0,79.0,156.4,116.72
2016,7,15,19,0,152.0,29.0,3.5,15.0,40.0,94.14,50.25
2016,7,15,19,15,76.0,14.5,3.4,15.0,20.0,34.21,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,103.0,12.5,2.4,15.0,20.0,12.29,0.0
2016,7,16,5,30,206.0,25.0,2.4,15.0,40.0,19.9,6.64
2016,7,16,5,45,332.5,34.5,2.45,15.0,80.5,26.15,16.63
2016,7,16,6,0,459.0,44.0,2.5,15.0,121.0,32.0,22.46
2016,7,16,6,15,229.5,42.0,2.45,15.0,80.5,29.77,20.84
2016,7,16,6,30,0.0,40.0,2.4,15.0,40.0,38.62,27.3
2016,7,16,6,45,0.0,50.0,2.4,15.5,50.0,48.3,35.49
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,57.98,43.54
2016,7,16,7,15,0.0,87.5,2.4,16.0,87.5,84.03,65.24
2016,7,16,7,30,0.0,115.0,2.4,16.0,115.0,109.44,86.09
2016,7,16,7,45,6.0,150.0,2.4,16.5,153.5,143.11,113.0
2016,7,16,8,0,12.0,185.0,2.4,17.0,192.0,177.39,139.96
2016,7,16,8,15,6.0,161.5,2.45,17.0,165.0,155.64,122.14
2016,7,16,8,30,0.0,138.0,2.5,17.0,138.0,132.29,103.06
2016,7,16,8,45,5.0,179.0,2.55,17.5,182.5,172.92,135.2
2016,7,16,9,0,10.0,220.0,2.6,18.0,227.0,213.98,167.03
2016,7,16,9,15,27.0,271.5,2.6,18.0,292.5,267.53,208.55
2016,7,16,9,30,44.0,323.0,2.6,18.0,358.0,326.28,253.45
2016,7,16,9,45,47.5,342.5,2.65,18.0,381.5,349.69,270.81
2016,7,16,10,0,51.0,362.0,2.7,18.0,405.0,373.49,288.51
2016,7,16,10,15,89.0,396.0,2.75,18.0,474.0,435.49,335.51
2016,7,16,10,30,127.0,430.0,2.8,18.0,543.0,498.12,382.24
2016,7,16,10,45,79.0,399.5,2.9,18.5,470.5,441.36,338.24
2016,7,16,11,0,31.0,369.0,3.0,19.0,398.0,378.08,289.31
2016,7,16,11,15,54.0,408.5,3.1,19.0,459.5,437.56,334.44
2016,7,16,11,30,77.0,448.0,3.2,19.0,521.0,498.75,379.81
2016,7,16,11,45,48.5,394.0,3.3,19.0,440.5,425.43,324.95
2016,7,16,12,0,20.0,340.0,3.4,19.0,360.0,348.04,266.55
2016,7,16,12,15,19.0,331.0,3.5,19.0,349.5,339.41,260.36
2016,7,16,12,30,18.0,322.0,3.6,19.0,339.0,330.59,253.81
2016,7,16,12,45,17.0,312.0,3.7,19.0,328.5,320.61,246.4
2016,7,16,13,0,16.0,302.0,3.8,19.0,318.0,310.48,238.87
2016,7,16,13,15,20.0,322.5,3.9,19.0,341.5,335.25,258.07
2016,7,16,13,30,24.0,343.0,4.0,19.0,365.0,366.38,281.93
2016,7,16,13,45,24.5,339.0,4.1,19.0,362.0,364.13,280.49
2016,7,16,14,0,25.0,335.0,4.2,19.0,359.0,361.77,279.12
2016,7,16,14,15,37.0,347.5,4.25,18.5,380.5,387.49,300.08
2016,7,16,14,30,49.0,360.0,4.3,18.0,402.0,413.22,321.02
2016,7,16,14,45,30.0,298.5,4.35,18.0,324.0,331.59,258.63
2016,7,16,15,0,11.0,237.0,4.4,18.0,246.0,243.79,190.39
2016,7,16,15,15,9.5,223.5,4.45,18.0,231.0,229.03,179.3
2016,7,16,15,30,8.0,210.0,4.5,18.0,216.0,214.28,168.03
2016,7,16,15,45,4.0,181.5,4.55,18.0,184.5,182.13,142.71
2016,7,16,16,0,0.0,153.0,4.6,18.0,153.0,150.16,117.29
2016,7,16,16,15,0.0,136.5,4.65,17.5,136.5,133.74,104.59
2016,7,16,16,30,0.0,120.0,4.7,17.0,120.0,117.29,91.69
2016,7,16,16,45,0.0,113.5,4.8,17.0,113.5,111.02,86.86
2016,7,16,17,0,0.0,107.0,4.9,17.0,107.0,104.8,82.01
2016,7,16,17,15,0.0,86.5,4.9,17.0,86.5,84.18,65.11
2016,7,16,17,30,0.0,66.0,4.9,17.0,66.0,63.79,48.21
2016,7,16,17,45,284.5,65.5,4.95,17.0,141.0,239.77,198.34
2016,7,16,18,0,569.0,65.0,5.0,17.0,216.0,373.52,305.71
2016,7,16,18,15,496.5,57.0,5.0,16.5,168.5,305.36,246.3
2016,7,16,18,30,424.0,49.0,5.0,16.0,121.0,243.39,191.29
2016,7,16,18,45,313.0,37.5,5.0,15.5,81.0,170.58,126.99
2016,7,16,19,0,202.0,26.0,5.0,15.0,41.0,105.03,54.0
2016,7,16,19,15,101.0,13.0,4.95,15.0,20.5,39.17,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,11.0,4.35,15.0,21.0,10.81,0.0
2016,7,17,5,30,278.0,22.0,4.4,15.0,42.0,17.07,4.26
2016,7,17,5,45,391.5,30.5,4.45,15.0,82.5,22.56,13.51
2016,7,17,6,0,505.0,39.0,4.5,15.0,123.0,27.7,18.65
2016,7,17,6,15,252.5,47.0,4.5,15.0,89.0,33.57,24.18
2016,7,17,6,30,0.0,55.0,4.5,15.0,55.0,53.15,39.6
2016,7,17,6,45,0.0,68.0,4.5,15.5,68.0,65.37,49.91
2016,7,17,7,0,0.0,81.0,4.5,16.0,81.0,77.61,60.05
2016,7,17,7,15,5.5,118.0,4.5,16.0,120.5,112.06,88.42
2016,7,17,7,30,11.0,155.0,4.5,16.0,160.0,146.92,116.75
2016,7,17,7,45,12.0,170.5,4.5,16.0,176.5,162.66,129.27
2016,7,17,8,0,13.0,186.0,4.5,16.0,193.0,178.51,141.8
2016,7,17,8,15,26.0,217.5,4.55,16.0,233.5,212.95,169.08
2016,7,17,8,30,39.0,249.0,4.6,16.0,274.0,243.68,193.25
2016,7,17,8,45,41.0,269.0,4.65,16.5,296.5,265.66,210.01
2016,7,17,9,0,43.0,289.0,4.7,17.0,319.0,287.92,226.82
2016,7,17,9,15,44.0,306.5,4.8,17.0,339.0,307.71,242.02
2016,7,17,9,30,45.0,324.0,4.9,17.0,359.0,327.65,257.25
2016,7,17,9,45,165.0,354.0,5.0,17.5,491.0,430.88,338.37
2016,7,17,10,0,285.0,384.0,5.1,18.0,623.0,544.32,425.54
2016,7,17,10,15,269.0,403.0,5.2,18.0,634.5,564.09,439.72
2016,7,17,10,30,253.0,422.0,5.3,18.0,646.0,582.4,452.98
2016,7,17,10,45,352.0,395.5,5.4,18.0,715.0,647.58,504.27
2016,7,17,11,0,451.0,369.0,5.5,18.0,784.0,716.81,558.03
2016,7,17,11,15,387.0,405.0,5.55,18.0,766.0,713.84,553.67
2016,7,17,11,30,323.0,441.0,5.6,18.0,748.0,705.92,545.85
2016,7,17,11,45,343.5,434.5,5.7,18.0,763.0,729.45,564.1
2016,7,17,12,0,364.0,428.0,5.8,18.0,778.0,752.8,582.1
2016,7,17,12,15,630.5,278.5,5.9,18.0,884.5,867.13,674.9
2016,7,17,12,30,897.0,129.0,6.0,18.0,991.0,977.94,755.73
2016,7,17,12,45,895.5,129.0,6.15,18.0,983.5,987.87,763.24
2016,7,17,13,0,894.0,129.0,6.3,18.0,976.0,994.95,769.39
2016,7,17,13,15,890.5,128.0,6.4,17.5,961.0,996.19,772.73
2016,7,17,13,30,887.0,127.0,6.5,17.0,946.0,994.5,774.13
2016,7,17,13,45,589.5,269.5,6.65,17.0,808.5,861.7,677.33
2016,7,17,14,0,292.0,412.0,6.8,17.0,671.0,713.95,559.0
2016,7,17,14,15,386.0,360.0,6.85,17.0,691.0,749.68,590.64
2016,7,17,14,30,480.0,308.0,6.9,17.0,711.0,789.54,624.46
2016,7,17,14,45,335.0,336.5,7.0,17.0,612.5,672.23,533.22
2016,7,17,15,0,190.0,365.0,7.1,17.0,514.0,558.44,443.0
2016,7,17,15,15,237.5,337.0,7.15,17.0,512.5,568.86,454.07
2016,7,17,15,30,285.0,309.0,7.2,17.0,511.0,585.2,469.24
2016,7,17,15,45,548.5,203.0,7.25,17.0,560.5,694.24,562.58
2016,7,17,16,0,812.0,97.0,7.3,17.0,610.0,777.33,630.1
2016,7,17,16,15,792.5,94.0,7.3,16.5,562.0,733.84,599.3
2016,7,17,16,30,773.0,91.0,7.3,16.0,514.0,689.62,567.88
2016,7,17,16,45,750.5,86.5,7.3,16.0,464.0,641.07,531.46
2016,7,17,17,0,728.0,82.0,7.3,16.0,414.0,592.51,493.6
2016,7,17,17,15,511.0,105.0,7.25,15.5,324.0,455.6,380.82
2016,7,17,17,30,294.0,128.0,7.2,15.0,234.0,322.1,268.64
2016,7,17,17,45,268.0,111.5,7.2,15.0,196.5,277.69,230.91
2016,7,17,18,0,242.0,95.0,7.2,15.0,159.0,235.19,193.88
2016,7,17,18,15,335.0,70.5,7.05,14.5,138.5,245.59,200.24
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,241.25,191.49
2016,7,17,18,45,319.0,35.5,6.8,14.0,78.5,170.25,127.31
2016,7,17,19,0,210.0,25.0,6.7,14.0,39.0,105.92,52.05
2016,7,17,19,15,105.0,12.5,6.55,14.0,19.5,39.6,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,118.0,11.0,3.95,14.0,19.0,10.81,0.0
2016,7,18,5,30,236.0,22.0,3.9,14.0,38.0,17.18,3.63
2016,7,18,5,45,351.5,31.5,3.85,14.0,78.0,23.58,14.4
2016,7,18,6,0,467.0,41.0,3.8,14.0,118.0,29.55,20.35
2016,7,18,6,15,249.5,67.5,3.75,14.0,110.0,49.44,38.37
2016,7,18,6,30,32.0,94.0,3.7,14.0,102.0,82.43,64.28
2016,7,18,6,45,39.0,114.5,3.7,14.5,127.0,103.03,80.54
2016,7,18,7,0,46.0,135.0,3.7,15.0,152.0,124.55,97.61
2016,7,18,7,15,31.5,147.0,3.65,15.0,159.5,136.83,108.15
2016,7,18,7,30,17.0,159.0,3.6,15.0,167.0,151.52,120.63
2016,7,18,7,45,11.5,166.5,3.6,15.5,172.0,158.97,126.37
2016,7,18,8,0,6.0,174.0,3.6,16.0,177.0,165.67,131.37
2016,7,18,8,15,89.0,226.5,3.6,16.0,282.0,238.32,188.29
2016,7,18,8,30,172.0,279.0,3.6,16.0,387.0,318.4,250.93
2016,7,18,8,45,256.5,286.0,3.6,16.0,460.5,369.03,290.63
2016,7,18,9,0,341.0,293.0,3.6,16.0,534.0,431.84,340.0
2016,7,18,9,15,247.5,329.0,3.65,16.0,509.5,430.11,338.34
2016,7,18,9,30,154.0,365.0,3.7,16.0,485.0,424.06,332.56
2016,7,18,9,45,524.0,230.5,3.8,16.5,663.5,540.36,427.56
2016,7,18,10,0,894.0,96.0,3.9,17.0,842.0,692.0,546.78
2016,7,18,10,15,900.0,97.0,4.0,17.0,870.5,732.21,574.95
2016,7,18,10,30,906.0,98.0,4.1,17.0,899.0,770.94,602.52
2016,7,18,10,45,911.5,98.5,4.25,17.5,921.0,807.16,627.17
2016,7,18,11,0,917.0,99.0,4.4,18.0,943.0,841.52,650.53
2016,7,18,11,15,919.5,99.5,4.5,18.0,958.0,871.35,671.67
2016,7,18,11,30,922.0,100.0,4.6,18.0,973.0,898.86,691.22
2016,7,18,11,45,924.5,99.5,4.7,18.0,980.5,922.99,708.43
2016,7,18,12,0,927.0,99.0,4.8,18.0,988.0,944.57,723.96
2016,7,18,12,15,927.0,99.0,4.85,18.0,988.0,961.68,736.07
2016,7,18,12,30,927.0,99.0,4.9,18.0,988.0,975.98,746.35
2016,7,18,12,45,932.5,94.0,5.0,18.0,983.0,987.65,755.32
2016,7,18,13,0,938.0,89.0,5.1,18.0,978.0,996.35,762.36
2016,7,18,13,15,936.0,88.5,5.15,18.0,963.5,999.36,765.19
2016,7,18,13,30,934.0,88.0,5.2,18.0,949.0,999.3,766.05
2016,7,18,13,45,932.0,86.0,5.3,18.0,928.0,994.6,764.19
2016,7,18,14,0,930.0,84.0,5.4,18.0,907.0,986.83,760.28
2016,7,18,14,15,924.5,83.0,5.45,18.0,878.5,973.75,752.39
2016,7,18,14,30,919.0,82.0,5.5,18.0,850.0,957.79,742.56
2016,7,18,14,45,913.5,80.0,5.55,18.0,816.0,937.96,730.03
2016,7,18,15,0,908.0,78.0,5.6,18.0,782.0,915.43,715.6
2016,7,18,15,15,898.5,76.5,5.6,17.5,742.5,887.34,698.2
2016,7,18,15,30,889.0,75.0,5.6,17.0,703.0,857.01,679.07
2016,7,18,15,45,877.5,72.5,5.6,17.0,659.5,821.81,654.9
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,784.84,629.24
2016,7,18,16,15,849.5,68.0,5.6,17.0,568.5,742.98,599.66
2016,7,18,16,30,833.0,66.0,5.6,17.0,521.0,700.12,568.98
2016,7,18,16,45,812.0,63.5,5.6,17.0,471.0,652.74,534.35
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,605.21,499.03
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,555.86,460.69
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,503.43,418.27
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.0,443.81,367.94
2016,7,18,18,0,646.0,47.0,5.8,16.0,217.0,387.02,318.31
2016,7,18,18,15,581.5,41.5,5.7,15.5,169.5,321.91,260.8
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,262.22,206.43
2016,7,18,18,45,406.0,28.5,5.6,15.0,81.5,192.6,142.72
2016,7,18,19,0,295.0,21.0,5.6,15.0,41.0,127.09,58.81
2016,7,18,19,15,147.5,10.5,5.5,15.0,20.5,48.48,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.45,14.0,19.5,9.83,0.0
2016,7,19,5,30,298.0,20.0,3.4,14.0,39.0,15.38,1.87
2016,7,19,5,45,409.0,28.0,3.4,14.0,80.0,20.52,11.74
2016,7,19,6,0,520.0,36.0,3.4,14.0,121.0,27.59,18.62
2016,7,19,6,15,337.0,66.0,3.4,14.0,128.5,48.4,37.44
2016,7,19,6,30,154.0,96.0,3.4,14.0,136.0,80.66,66.34
2016,7,19,6,45,163.5,117.0,3.4,14.5,168.0,107.66,80.38
2016,7,19,7,0,173.0,138.0,3.4,15.0,200.0,135.93,101.66
2016,7,19,7,15,176.0,161.0,3.45,15.0,232.5,165.92,125.95
2016,7,19,7,30,179.0,184.0,3.5,15.0,265.0,196.47,151.24
2016,7,19,7,45,130.0,205.5,3.55,15.5,268.0,212.98,166.59
2016,7,19,8,0,81.0,227.0,3.6,16.0,271.0,229.21,180.9
2016,7,19,8,15,477.0,148.5,3.65,16.0,444.5,295.87,228.57
2016,7,19,8,30,873.0,70.0,3.7,16.0,618.0,416.62,323.08
2016,7,19,8,45,884.5,72.5,3.8,16.5,662.0,466.36,365.26
2016,7,19,9,0,896.0,75.0,3.9,17.0,706.0,516.23,406.61
2016,7,19,9,15,905.5,76.5,3.95,17.0,746.0,564.03,445.99
2016,7,19,9,30,915.0,78.0,4.0,17.0,786.0,611.36,484.06
2016,7,19,9,45,910.5,86.0,4.1,17.0,818.0,655.17,518.53
2016,7,19,10,0,906.0,94.0,4.2,17.0,850.0,696.99,550.76
2016,7,19,10,15,912.0,95.5,4.3,17.0,878.5,738.16,580.41
2016,7,19,10,30,918.0,97.0,4.4,17.0,907.0,777.82,608.89
2016,7,19,10,45,923.0,97.5,4.5,17.0,929.0,814.1,634.81
2016,7,19,11,0,928.0,98.0,4.6,17.0,951.0,848.45,659.31
2016,7,19,11,15,930.5,98.5,4.7,17.0,966.0,878.63,680.81
2016,7,19,11,30,933.0,99.0,4.8,17.0,981.0,906.47,700.68
2016,7,19,11,45,935.5,98.5,4.9,17.5,989.0,930.88,716.79
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,952.71,731.11
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.0,970.03,743.75
2016,7,19,12,30,938.0,98.0,5.2,18.0,997.0,984.51,754.54
2016,7,19,12,45,936.5,98.0,5.35,18.0,989.5,994.64,762.8
2016,7,19,13,0,935.0,98.0,5.5,18.0,982.0,1001.78,769.09
2016,7,19,13,15,932.0,97.5,5.55,18.0,967.5,1003.91,771.32
2016,7,19,13,30,929.0,97.0,5.6,18.0,953.0,1002.99,771.55
2016,7,19,13,45,927.0,95.0,5.7,18.0,931.5,998.41,769.7
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,990.77,765.8
2016,7,19,14,15,919.0,92.0,5.85,18.0,881.5,977.36,757.59
2016,7,19,14,30,913.0,91.0,5.9,18.0,853.0,961.09,747.44
2016,7,19,14,45,907.0,88.5,6.0,18.0,818.5,940.43,734.5
2016,7,19,15,0,901.0,86.0,6.1,18.0,784.0,917.11,719.62
2016,7,19,15,15,890.5,84.5,6.15,17.5,744.5,888.35,701.85
2016,7,19,15,30,880.0,83.0,6.2,17.0,705.0,857.41,682.33
2016,7,19,15,45,868.5,80.5,6.3,17.0,660.5,822.53,658.59
2016,7,19,16,0,857.0,78.0,6.4,17.0,616.0,785.89,633.3
2016,7,19,16,15,839.5,75.5,6.4,17.0,568.0,743.04,602.65
2016,7,19,16,30,822.0,73.0,6.4,17.0,520.0,699.27,570.94
2016,7,19,16,45,800.5,70.0,6.4,17.0,470.0,655.76,539.01
2016,7,19,17,0,779.0,67.0,6.4,17.0,420.0,607.66,502.86
2016,7,19,17,15,748.0,63.5,6.3,16.5,368.5,553.13,459.63
2016,7,19,17,30,717.0,60.0,6.2,16.0,317.0,499.77,416.06
2016,7,19,17,45,673.0,55.5,6.15,16.0,266.5,439.67,364.91
2016,7,19,18,0,629.0,51.0,6.1,16.0,216.0,382.45,314.66
2016,7,19,18,15,562.0,45.0,5.9,15.5,168.0,318.82,258.21
2016,7,19,18,30,495.0,39.0,5.7,15.0,120.0,258.93,203.69
2016,7,19,18,45,386.5,30.0,5.55,15.0,80.0,187.07,138.16
2016,7,19,19,0,278.0,21.0,5.4,15.0,40.0,121.07,51.6
2016,7,19,19,15,139.0,10.5,5.2,15.0,20.0,46.08,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,52.0,10.5,3.9,14.0,14.0,10.32,0.0
2016,7,20,5,30,104.0,21.0,4.0,14.0,28.0,16.32,1.33
2016,7,20,5,45,157.5,36.5,4.1,14.5,57.0,27.98,17.92
2016,7,20,6,0,211.0,52.0,4.2,15.0,86.0,39.08,28.53
2016,7,20,6,15,238.5,69.5,4.2,15.0,121.0,55.25,43.29
2016,7,20,6,30,266.0,87.0,4.2,15.0,156.0,69.93,56.59
2016,7,20,6,45,282.0,105.5,4.25,15.5,193.0,100.56,70.51
2016,7,20,7,0,298.0,124.0,4.3,16.0,230.0,133.12,93.78
2016,7,20,7,15,547.5,92.5,4.25,16.0,324.5,156.1,101.51
2016,7,20,7,30,797.0,61.0,4.2,16.0,419.0,216.04,143.15
2016,7,20,7,45,819.5,63.5,4.2,16.0,469.5,264.62,186.81
2016,7,20,8,0,842.0,66.0,4.2,16.0,520.0,315.2,232.58
2016,7,20,8,15,859.0,68.0,4.15,16.0,568.5,365.21,277.65
2016,7,20,8,30,876.0,70.0,4.1,16.0,617.0,416.28,322.77
2016,7,20,8,45,888.5,71.5,4.1,16.5,662.0,465.75,365.05
2016,7,20,9,0,901.0,73.0,4.1,17.0,707.0,515.44,406.26
2016,7,20,9,15,911.5,74.5,4.1,17.0,747.5,564.04,446.26
2016,7,20,9,30,922.0,76.0,4.1,17.0,788.0,612.26,484.96
2016,7,20,9,45,923.0,81.5,4.2,17.5,821.5,657.57,519.73
2016,7,20,10,0,924.0,87.0,4.3,18.0,855.0,701.33,552.26
2016,7,20,10,15,719.5,206.0,4.35,18.0,817.0,699.49,547.29
2016,7,20,10,30,515.0,325.0,4.4,18.0,779.0,686.07,532.65
2016,7,20,10,45,731.5,206.5,4.5,18.5,869.5,764.49,595.45
2016,7,20,11,0,948.0,88.0,4.6,19.0,960.0,854.11,658.58
2016,7,20,11,15,951.0,88.5,4.75,19.0,975.5,885.27,680.56
2016,7,20,11,30,954.0,89.0,4.9,19.0,991.0,914.05,701.26
2016,7,20,11,45,957.0,88.5,5.05,19.0,999.0,939.36,719.58
2016,7,20,12,0,960.0,88.0,5.2,19.0,1007.0,962.03,736.16
2016,7,20,12,15,747.5,228.0,5.35,19.0,944.0,924.69,710.74
2016,7,20,12,30,535.0,368.0,5.5,19.0,881.0,875.95,671.5
2016,7,20,12,45,744.5,229.5,5.65,19.0,937.0,948.56,730.15
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,1012.09,775.66
2016,7,20,13,15,765.5,206.5,5.9,19.0,923.5,957.2,737.71
2016,7,20,13,30,577.0,322.0,6.0,19.0,854.0,898.57,693.53
2016,7,20,13,45,586.5,306.5,6.15,19.0,835.5,893.8,692.33
2016,7,20,14,0,596.0,291.0,6.3,19.0,817.0,887.73,689.92
2016,7,20,14,15,763.5,188.5,6.35,18.5,839.5,939.02,732.12
2016,7,20,14,30,931.0,86.0,6.4,18.0,862.0,971.83,758.25
2016,7,20,14,45,923.5,85.0,6.5,18.0,827.5,951.1,744.89
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,927.72,729.86
2016,7,20,15,15,905.5,82.5,6.65,18.0,752.5,898.62,710.38
2016,7,20,15,30,895.0,81.0,6.7,18.0,712.0,867.31,689.2
2016,7,20,15,45,881.0,79.5,6.8,18.0,667.0,831.03,664.38
2016,7,20,16,0,867.0,78.0,6.9,18.0,622.0,793.12,638.11
2016,7,20,16,15,849.5,75.5,6.9,17.5,573.5,749.95,608.38
2016,7,20,16,30,832.0,73.0,6.9,17.0,525.0,705.82,577.46
2016,7,20,16,45,807.5,70.5,6.9,17.0,473.5,660.41,543.92
