Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,17,0,783.0,68.0,6.9,17.0,422.0,610.63,506.22
2016,7,20,17,15,751.0,64.5,6.85,16.5,370.0,555.31,462.28
2016,7,20,17,30,719.0,61.0,6.8,16.0,318.0,501.24,418.01
2016,7,20,17,45,673.0,56.5,6.75,16.0,266.5,439.97,365.69
2016,7,20,18,0,627.0,52.0,6.7,16.0,215.0,381.76,314.43
2016,7,20,18,15,558.0,46.0,6.55,15.5,167.0,317.52,257.32
2016,7,20,18,30,489.0,40.0,6.4,15.0,119.0,257.06,202.21
2016,7,20,18,45,377.5,30.5,6.3,15.0,78.5,183.98,135.47
2016,7,20,19,0,266.0,21.0,6.2,15.0,38.0,116.56,44.64
2016,7,20,19,15,133.0,10.5,6.0,15.0,19.0,44.34,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,140.0,9.5,4.6,14.0,18.5,9.34,0.0
2016,7,21,5,30,280.0,19.0,4.7,14.0,37.0,14.64,0.0
2016,7,21,5,45,393.5,27.5,4.8,14.5,77.0,20.27,11.35
2016,7,21,6,0,507.0,36.0,4.9,15.0,117.0,27.81,18.67
2016,7,21,6,15,573.5,42.0,4.9,15.0,164.5,30.91,21.77
2016,7,21,6,30,640.0,48.0,4.9,15.0,212.0,36.61,27.03
2016,7,21,6,45,684.5,52.0,4.9,15.5,263.0,74.51,36.29
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,117.25,62.53
2016,7,21,7,15,759.5,59.5,4.8,16.0,365.5,162.16,97.43
2016,7,21,7,30,790.0,63.0,4.7,16.0,417.0,210.27,138.66
2016,7,21,7,45,812.5,65.5,4.65,16.0,467.0,262.93,185.67
2016,7,21,8,0,835.0,68.0,4.6,16.0,517.0,313.2,231.22
2016,7,21,8,15,851.5,70.0,4.5,16.0,565.5,362.73,276.0
2016,7,21,8,30,868.0,72.0,4.4,16.0,614.0,413.29,320.76
2016,7,21,8,45,881.5,73.5,4.3,16.5,658.5,462.88,363.05
2016,7,21,9,0,895.0,75.0,4.2,17.0,703.0,512.78,404.26
2016,7,21,9,15,905.0,76.5,4.15,17.0,743.5,560.9,443.84
2016,7,21,9,30,915.0,78.0,4.1,17.0,784.0,608.58,482.08
2016,7,21,9,45,922.5,79.0,4.05,17.5,819.0,653.6,516.41
2016,7,21,10,0,930.0,80.0,4.0,18.0,854.0,697.56,548.57
2016,7,21,10,15,723.5,202.0,4.0,18.0,816.5,697.65,544.89
2016,7,21,10,30,517.0,324.0,4.0,18.0,779.0,685.94,531.23
2016,7,21,10,45,735.5,203.0,4.05,18.0,868.5,763.41,593.98
2016,7,21,11,0,954.0,82.0,4.1,18.0,958.0,852.13,656.97
2016,7,21,11,15,957.0,82.5,4.25,18.0,973.5,883.47,678.66
2016,7,21,11,30,960.0,83.0,4.4,18.0,989.0,912.4,699.24
2016,7,21,11,45,962.5,82.5,4.55,18.5,997.5,937.39,715.97
2016,7,21,12,0,965.0,82.0,4.7,19.0,1006.0,959.7,730.87
2016,7,21,12,15,965.5,82.0,4.9,19.0,1006.5,977.87,744.81
2016,7,21,12,30,966.0,82.0,5.1,19.0,1007.0,993.11,756.84
2016,7,21,12,45,957.5,87.5,5.3,19.0,998.0,1002.33,764.82
2016,7,21,13,0,949.0,93.0,5.5,19.0,989.0,1008.43,770.75
2016,7,21,13,15,946.5,92.5,5.6,18.5,974.5,1011.09,775.22
2016,7,21,13,30,944.0,92.0,5.7,18.0,960.0,1010.64,777.65
2016,7,21,13,45,943.5,89.0,5.8,18.0,939.0,1006.39,776.03
2016,7,21,14,0,943.0,86.0,5.9,18.0,918.0,998.99,772.3
2016,7,21,14,15,937.5,85.0,5.85,18.0,889.0,985.83,763.65
2016,7,21,14,30,932.0,84.0,5.8,18.0,860.0,969.75,753.05
2016,7,21,14,45,928.0,81.0,5.8,18.0,826.0,950.03,740.27
2016,7,21,15,0,924.0,78.0,5.8,18.0,792.0,927.49,725.53
2016,7,21,15,15,914.0,76.5,5.8,18.0,752.0,898.6,706.22
2016,7,21,15,30,904.0,75.0,5.8,18.0,712.0,867.44,685.22
2016,7,21,15,45,893.5,72.5,5.8,18.0,667.5,832.65,661.45
2016,7,21,16,0,883.0,70.0,5.8,18.0,623.0,795.97,636.12
2016,7,21,16,15,866.5,68.0,5.8,17.5,574.5,753.54,607.41
2016,7,21,16,30,850.0,66.0,5.8,17.0,526.0,710.06,577.43
2016,7,21,16,45,829.0,63.0,5.8,17.0,475.0,661.45,541.86
2016,7,21,17,0,808.0,60.0,5.8,17.0,424.0,612.63,505.51
2016,7,21,17,15,778.0,57.0,5.8,16.5,372.0,558.27,463.17
2016,7,21,17,30,748.0,54.0,5.8,16.0,320.0,508.85,422.87
2016,7,21,17,45,704.0,50.0,5.8,16.0,268.5,448.05,371.24
2016,7,21,18,0,660.0,46.0,5.8,16.0,217.0,390.16,320.41
2016,7,21,18,15,594.5,40.5,5.7,15.5,168.5,324.13,261.93
2016,7,21,18,30,529.0,35.0,5.6,15.0,120.0,263.64,206.64
2016,7,21,18,45,415.0,27.0,5.5,15.0,79.0,189.37,138.44
2016,7,21,19,0,301.0,19.0,5.4,15.0,38.0,124.01,41.31
2016,7,21,19,15,150.5,9.5,5.25,15.0,19.0,47.6,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,140.5,9.5,4.15,14.0,17.5,9.34,0.0
2016,7,22,5,30,281.0,19.0,4.2,14.0,35.0,14.75,0.0
2016,7,22,5,45,395.0,27.5,4.3,14.5,75.5,20.37,11.37
2016,7,22,6,0,509.0,36.0,4.4,15.0,116.0,27.94,18.76
2016,7,22,6,15,277.0,64.0,4.4,15.0,110.0,47.03,36.01
2016,7,22,6,30,45.0,92.0,4.4,15.0,104.0,80.05,65.51
2016,7,22,6,45,51.0,113.0,4.45,15.5,129.0,101.56,78.79
2016,7,22,7,0,57.0,134.0,4.5,16.0,154.0,123.93,96.38
2016,7,22,7,15,59.0,155.0,4.5,16.0,179.0,146.5,114.67
2016,7,22,7,30,61.0,176.0,4.5,16.0,204.0,169.43,133.32
2016,7,22,7,45,68.0,199.5,4.5,16.5,233.5,195.96,154.39
2016,7,22,8,0,75.0,223.0,4.5,17.0,263.0,223.36,176.0
2016,7,22,8,15,106.0,249.5,4.5,17.0,312.5,262.48,206.75
2016,7,22,8,30,137.0,276.0,4.5,17.0,362.0,300.33,236.53
2016,7,22,8,45,143.0,298.5,4.5,17.5,393.5,331.29,260.47
2016,7,22,9,0,149.0,321.0,4.5,18.0,425.0,362.88,284.54
2016,7,22,9,15,162.5,341.5,4.5,18.0,461.5,397.37,311.17
2016,7,22,9,30,176.0,362.0,4.5,18.0,498.0,433.05,338.46
2016,7,22,9,45,162.5,380.0,4.55,18.5,510.0,450.72,350.85
2016,7,22,10,0,149.0,398.0,4.6,19.0,522.0,467.18,362.13
2016,7,22,10,15,206.0,407.0,4.65,19.0,584.5,524.17,405.92
2016,7,22,10,30,263.0,416.0,4.7,19.0,647.0,582.52,450.26
2016,7,22,10,45,284.5,421.5,4.8,19.0,677.5,616.7,475.89
2016,7,22,11,0,306.0,427.0,4.9,19.0,708.0,651.74,502.14
2016,7,22,11,15,313.5,432.5,5.0,19.0,724.5,675.74,519.92
2016,7,22,11,30,321.0,438.0,5.1,19.0,741.0,699.46,537.51
2016,7,22,11,45,358.5,423.0,5.2,19.5,764.0,729.84,559.96
2016,7,22,12,0,396.0,408.0,5.3,20.0,787.0,760.55,582.52
2016,7,22,12,15,390.0,411.0,5.45,20.0,784.5,768.56,588.66
2016,7,22,12,30,384.0,414.0,5.6,20.0,782.0,775.21,593.95
2016,7,22,12,45,403.0,402.0,5.8,20.0,785.0,792.63,608.14
2016,7,22,13,0,422.0,390.0,6.0,20.0,788.0,806.35,619.73
2016,7,22,13,15,435.0,378.0,6.2,19.5,783.0,812.77,627.25
2016,7,22,13,30,448.0,366.0,6.4,19.0,778.0,817.47,633.63
2016,7,22,13,45,689.0,231.0,6.6,19.0,846.5,915.78,713.9
2016,7,22,14,0,930.0,96.0,6.8,19.0,915.0,996.19,773.03
2016,7,22,14,15,923.5,95.0,6.9,19.0,885.5,982.3,764.16
2016,7,22,14,30,917.0,94.0,7.0,19.0,856.0,965.54,753.73
2016,7,22,14,45,906.5,93.5,7.15,19.0,820.5,942.85,739.26
2016,7,22,15,0,896.0,93.0,7.3,19.0,785.0,917.67,722.94
2016,7,22,15,15,885.0,91.5,7.35,18.5,744.5,888.62,704.68
2016,7,22,15,30,874.0,90.0,7.4,18.0,704.0,857.42,684.67
2016,7,22,15,45,847.0,92.5,7.45,18.0,656.0,815.39,655.01
2016,7,22,16,0,820.0,95.0,7.5,18.0,608.0,777.47,628.24
2016,7,22,16,15,800.5,92.0,7.5,18.0,559.5,733.69,596.57
2016,7,22,16,30,781.0,89.0,7.5,18.0,511.0,689.16,563.95
2016,7,22,16,45,743.0,89.0,7.5,18.0,458.5,634.49,522.91
2016,7,22,17,0,705.0,89.0,7.5,18.0,406.0,583.48,482.51
2016,7,22,17,15,668.5,84.0,7.4,17.5,354.5,526.91,437.37
2016,7,22,17,30,632.0,79.0,7.3,17.0,303.0,472.09,392.41
2016,7,22,17,45,574.5,73.5,7.25,17.0,252.0,407.45,337.42
2016,7,22,18,0,517.0,68.0,7.2,17.0,201.0,346.96,284.6
2016,7,22,18,15,441.5,58.5,7.0,16.5,154.0,278.53,224.67
2016,7,22,18,30,366.0,49.0,6.8,16.0,107.0,216.66,169.39
2016,7,22,18,45,248.5,36.0,6.65,16.0,69.0,143.33,103.97
2016,7,22,19,0,131.0,23.0,6.5,16.0,31.0,76.14,18.99
2016,7,22,19,15,65.5,11.5,6.3,16.0,15.5,27.85,0.0
2016,7,22,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,53.5,11.0,4.35,15.0,14.0,10.81,0.0
2016,7,23,5,30,107.0,22.0,4.3,15.0,28.0,17.3,0.0
2016,7,23,5,45,219.5,36.5,4.25,15.5,65.0,28.2,17.68
2016,7,23,6,0,332.0,51.0,4.2,16.0,102.0,38.57,27.86
2016,7,23,6,15,409.5,61.5,4.1,16.0,148.0,45.73,34.69
2016,7,23,6,30,487.0,72.0,4.0,16.0,194.0,51.33,39.93
2016,7,23,6,45,543.5,79.0,3.95,16.5,244.5,84.22,49.6
2016,7,23,7,0,600.0,86.0,3.9,17.0,295.0,123.64,73.28
2016,7,23,7,15,638.5,91.5,3.85,17.0,346.5,165.09,104.45
2016,7,23,7,30,677.0,97.0,3.8,17.0,398.0,210.61,142.2
2016,7,23,7,45,707.0,101.0,3.75,17.5,449.0,256.65,182.05
2016,7,23,8,0,737.0,105.0,3.7,18.0,500.0,305.59,224.68
2016,7,23,8,15,758.5,108.5,3.65,18.0,548.5,357.02,269.6
2016,7,23,8,30,780.0,112.0,3.6,18.0,597.0,406.71,312.51
2016,7,23,8,45,794.5,116.0,3.6,18.5,641.5,455.21,353.09
2016,7,23,9,0,809.0,120.0,3.6,19.0,686.0,504.31,392.99
2016,7,23,9,15,822.0,122.5,3.7,19.0,726.0,551.62,431.48
2016,7,23,9,30,835.0,125.0,3.8,19.0,766.0,598.96,469.15
2016,7,23,9,45,849.0,124.0,3.9,19.5,802.5,645.86,504.79
2016,7,23,10,0,863.0,123.0,4.0,20.0,839.0,689.69,537.45
2016,7,23,10,15,641.0,239.5,4.15,20.0,781.0,671.91,520.73
2016,7,23,10,30,419.0,356.0,4.3,20.0,723.0,641.03,493.41
2016,7,23,10,45,504.0,335.5,4.5,20.0,788.5,705.83,543.43
2016,7,23,11,0,589.0,315.0,4.7,20.0,854.0,774.72,595.55
2016,7,23,11,15,498.0,355.5,4.9,20.0,816.5,756.98,581.05
2016,7,23,11,30,407.0,396.0,5.1,20.0,779.0,733.38,562.4
2016,7,23,11,45,346.0,427.0,5.35,20.5,754.5,722.17,552.32
2016,7,23,12,0,285.0,458.0,5.6,21.0,730.0,707.76,539.67
2016,7,23,12,15,319.5,445.0,5.8,21.0,750.0,736.16,562.17
2016,7,23,12,30,354.0,432.0,6.0,21.0,770.0,764.39,584.4
2016,7,23,12,45,413.5,405.5,6.25,21.0,797.5,805.6,617.06
2016,7,23,13,0,473.0,379.0,6.5,21.0,825.0,843.9,647.63
2016,7,23,13,15,381.5,406.0,6.65,21.0,762.0,784.28,602.66
2016,7,23,13,30,290.0,433.0,6.8,21.0,699.0,727.58,559.39
2016,7,23,13,45,362.5,391.0,6.95,21.0,715.5,756.9,584.8
2016,7,23,14,0,435.0,349.0,7.1,21.0,732.0,790.53,612.94
2016,7,23,14,15,440.5,333.5,7.15,20.5,710.5,778.97,606.83
2016,7,23,14,30,446.0,318.0,7.2,20.0,689.0,765.49,599.46
2016,7,23,14,45,616.0,236.0,7.3,20.0,724.0,834.42,657.3
2016,7,23,15,0,786.0,154.0,7.4,20.0,759.0,888.38,699.53
2016,7,23,15,15,772.0,151.0,7.4,20.0,719.0,857.68,678.09
2016,7,23,15,30,758.0,148.0,7.4,20.0,679.0,828.71,658.19
2016,7,23,15,45,757.5,136.5,7.45,20.0,638.0,796.55,635.98
2016,7,23,16,0,757.0,125.0,7.5,20.0,597.0,762.11,611.89
2016,7,23,16,15,735.0,121.0,7.45,19.5,549.0,717.44,580.64
2016,7,23,16,30,713.0,117.0,7.4,19.0,501.0,672.3,548.57
2016,7,23,16,45,693.5,109.0,7.35,19.0,452.0,624.16,511.64
2016,7,23,17,0,674.0,101.0,7.3,19.0,403.0,575.87,473.66
2016,7,23,17,15,635.0,95.5,7.25,18.5,351.5,518.39,428.07
2016,7,23,17,30,596.0,90.0,7.2,18.0,300.0,462.84,382.8
2016,7,23,17,45,543.5,82.0,7.15,17.5,249.5,399.51,329.86
2016,7,23,18,0,491.0,74.0,7.1,17.0,199.0,339.91,278.52
2016,7,23,18,15,412.5,63.5,6.95,16.5,152.0,268.96,216.69
2016,7,23,18,30,334.0,53.0,6.8,16.0,105.0,207.55,162.01
2016,7,23,18,45,221.0,38.5,6.65,16.0,67.5,136.97,98.84
2016,7,23,19,0,108.0,24.0,6.5,16.0,30.0,70.08,11.73
2016,7,23,19,15,54.0,12.0,6.3,16.0,15.0,25.34,0.0
2016,7,23,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,35.5,11.0,3.85,14.5,13.0,10.81,0.0
2016,7,24,5,30,71.0,22.0,3.9,15.0,26.0,18.44,0.0
2016,7,24,5,45,174.0,38.5,4.0,15.5,61.5,29.94,18.97
2016,7,24,6,0,277.0,55.0,4.1,16.0,97.0,41.91,30.72
2016,7,24,6,15,356.0,67.5,4.05,16.0,142.5,50.06,38.47
2016,7,24,6,30,435.0,80.0,4.0,16.0,188.0,57.77,45.61
2016,7,24,6,45,225.5,101.0,4.0,16.0,157.5,91.43,65.29
2016,7,24,7,0,16.0,122.0,4.0,16.0,127.0,113.98,89.81
2016,7,24,7,15,20.0,141.5,3.95,16.0,149.0,133.72,105.76
2016,7,24,7,30,24.0,161.0,3.9,16.0,171.0,153.95,121.99
2016,7,24,7,45,34.5,186.0,3.9,16.5,203.0,176.26,139.35
2016,7,24,8,0,45.0,211.0,3.9,17.0,235.0,204.1,161.08
2016,7,24,8,15,59.5,238.0,3.9,17.0,273.0,236.23,186.34
2016,7,24,8,30,74.0,265.0,3.9,17.0,311.0,270.0,212.78
2016,7,24,8,45,184.5,283.0,3.9,17.5,409.0,335.94,263.67
2016,7,24,9,0,295.0,301.0,3.9,18.0,507.0,412.34,322.62
2016,7,24,9,15,313.5,316.0,3.95,18.0,547.0,451.41,352.99
2016,7,24,9,30,332.0,331.0,4.0,18.0,587.0,491.86,384.19
2016,7,24,9,45,271.5,362.5,4.05,18.5,578.0,498.92,387.97
2016,7,24,10,0,211.0,394.0,4.1,19.0,569.0,504.24,389.99
2016,7,24,10,15,207.5,410.0,4.15,19.0,587.0,527.23,406.88
2016,7,24,10,30,204.0,426.0,4.2,19.0,605.0,549.72,423.18
2016,7,24,10,45,253.0,427.0,4.3,19.5,655.0,596.55,457.98
2016,7,24,11,0,302.0,428.0,4.4,20.0,705.0,648.62,496.14
2016,7,24,11,15,309.0,434.0,4.55,20.0,721.0,672.57,513.83
2016,7,24,11,30,316.0,440.0,4.7,20.0,737.0,696.25,531.43
2016,7,24,11,45,388.0,415.0,4.85,20.0,783.0,747.44,570.93
2016,7,24,12,0,460.0,390.0,5.0,20.0,829.0,801.58,612.2
2016,7,24,12,15,469.0,389.0,5.2,20.0,836.5,821.25,627.22
2016,7,24,12,30,478.0,388.0,5.4,20.0,844.0,839.71,641.61
2016,7,24,12,45,448.0,389.5,5.65,20.0,814.5,822.23,629.79
2016,7,24,13,0,418.0,391.0,5.9,20.0,785.0,802.61,616.43
2016,7,24,13,15,351.0,412.5,6.1,20.0,740.0,761.15,585.57
2016,7,24,13,30,284.0,434.0,6.3,20.0,695.0,722.53,556.34
2016,7,24,13,45,409.0,376.5,6.5,20.0,741.0,792.17,612.86
2016,7,24,14,0,534.0,319.0,6.7,20.0,787.0,853.97,663.1
2016,7,24,14,15,397.5,352.5,6.75,19.5,695.0,757.29,590.27
2016,7,24,14,30,261.0,386.0,6.8,19.0,603.0,655.94,512.9
2016,7,24,14,45,409.5,316.0,6.9,19.0,639.5,725.01,571.2
2016,7,24,15,0,558.0,246.0,7.0,19.0,676.0,779.95,618.17
2016,7,24,15,15,475.0,261.0,6.95,19.0,613.5,712.84,566.34
2016,7,24,15,30,392.0,276.0,6.9,19.0,551.0,639.33,509.64
2016,7,24,15,45,334.0,269.5,6.9,19.0,492.5,575.45,460.58
2016,7,24,16,0,276.0,263.0,6.9,19.0,434.0,513.93,412.65
2016,7,24,16,15,213.0,246.5,6.8,18.5,372.5,431.37,348.31
2016,7,24,16,30,150.0,230.0,6.7,18.0,311.0,361.4,292.67
2016,7,24,16,45,172.0,205.0,6.65,18.0,289.0,345.26,281.22
2016,7,24,17,0,194.0,180.0,6.6,18.0,267.0,326.85,267.49
2016,7,24,17,15,171.5,162.0,6.5,17.5,231.5,286.74,235.19
2016,7,24,17,30,149.0,144.0,6.4,17.0,196.0,248.21,203.63
2016,7,24,17,45,295.5,110.5,6.3,17.0,192.5,289.34,238.4
2016,7,24,18,0,442.0,77.0,6.2,17.0,189.0,316.68,259.04
2016,7,24,18,15,366.0,65.0,6.0,16.5,143.5,249.71,200.62
2016,7,24,18,30,290.0,53.0,5.8,16.0,98.0,189.82,147.61
2016,7,24,18,45,199.0,37.0,5.6,16.0,62.5,127.22,90.94
2016,7,24,19,0,108.0,21.0,5.4,16.0,27.0,65.54,4.32
2016,7,24,19,15,54.0,10.5,5.2,15.5,13.5,23.78,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,55.0,9.5,3.3,14.0,12.5,9.34,0.0
2016,7,25,5,30,110.0,19.0,3.3,14.0,25.0,14.88,0.0
2016,7,25,5,45,219.5,33.5,3.3,14.5,61.5,25.85,15.54
2016,7,25,6,0,329.0,48.0,3.3,15.0,98.0,36.28,25.94
2016,7,25,6,15,406.5,59.0,3.25,15.0,144.0,43.72,33.04
2016,7,25,6,30,484.0,70.0,3.2,15.0,190.0,49.86,38.79
2016,7,25,6,45,242.0,67.5,3.15,15.5,127.5,60.23,38.89
2016,7,25,7,0,0.0,65.0,3.1,16.0,65.0,62.83,47.64
2016,7,25,7,15,0.0,89.5,3.0,16.0,89.5,85.65,66.67
2016,7,25,7,30,0.0,114.0,2.9,16.0,114.0,108.29,85.26
2016,7,25,7,45,1.0,137.5,2.85,16.5,138.0,130.33,102.87
2016,7,25,8,0,2.0,161.0,2.8,17.0,162.0,152.56,120.36
2016,7,25,8,15,6.5,181.5,2.75,17.0,185.5,173.5,136.76
2016,7,25,8,30,11.0,202.0,2.7,17.0,209.0,194.98,153.47
2016,7,25,8,45,13.5,220.5,2.65,17.5,230.0,214.27,168.04
2016,7,25,9,0,16.0,239.0,2.6,18.0,251.0,233.86,182.68
2016,7,25,9,15,12.0,228.0,2.6,18.0,237.5,223.2,173.91
2016,7,25,9,30,8.0,217.0,2.6,18.0,224.0,211.82,164.65
2016,7,25,9,45,21.0,274.0,2.6,18.5,291.5,273.8,212.4
2016,7,25,10,0,34.0,331.0,2.6,19.0,359.0,333.13,256.95
2016,7,25,10,15,41.5,355.5,2.65,19.0,391.0,363.8,279.77
2016,7,25,10,30,49.0,380.0,2.7,19.0,423.0,395.24,303.12
2016,7,25,10,45,50.0,391.0,2.75,19.0,436.0,409.88,313.72
2016,7,25,11,0,51.0,402.0,2.8,19.0,449.0,424.59,324.43
2016,7,25,11,15,116.5,434.5,2.85,19.0,544.0,512.98,391.22
2016,7,25,11,30,182.0,467.0,2.9,19.0,639.0,606.26,459.85
2016,7,25,11,45,196.0,470.0,2.95,19.0,656.0,629.24,476.22
2016,7,25,12,0,210.0,473.0,3.0,19.0,673.0,652.33,493.08
2016,7,25,12,15,212.0,473.0,3.05,19.0,675.0,661.38,499.67
2016,7,25,12,30,214.0,473.0,3.1,19.0,677.0,669.79,505.94
2016,7,25,12,45,217.0,468.5,3.2,19.0,674.0,674.0,509.57
2016,7,25,13,0,220.0,464.0,3.3,19.0,671.0,677.41,512.72
2016,7,25,13,15,200.5,458.0,3.35,19.0,644.0,656.85,498.01
2016,7,25,13,30,181.0,452.0,3.4,19.0,617.0,635.34,482.7
2016,7,25,13,45,289.0,409.0,3.5,19.0,666.0,704.16,536.76
2016,7,25,14,0,397.0,366.0,3.6,19.0,715.0,770.65,588.02
2016,7,25,14,15,342.0,373.0,3.65,19.0,666.0,718.89,550.22
2016,7,25,14,30,287.0,380.0,3.7,19.0,617.0,673.65,517.24
2016,7,25,14,45,246.5,369.5,3.75,19.0,567.0,623.67,481.13
2016,7,25,15,0,206.0,359.0,3.8,19.0,517.0,565.29,438.48
2016,7,25,15,15,166.0,339.0,3.8,19.0,462.0,506.45,394.78
2016,7,25,15,30,126.0,319.0,3.8,19.0,407.0,448.71,351.23
2016,7,25,15,45,116.0,296.0,3.8,19.0,372.5,414.08,325.75
2016,7,25,16,0,106.0,273.0,3.8,19.0,338.0,370.74,293.25
2016,7,25,16,15,82.0,245.0,3.75,18.5,293.0,320.03,254.52
2016,7,25,16,30,58.0,217.0,3.7,18.0,248.0,270.48,216.02
2016,7,25,16,45,36.0,185.5,3.7,18.0,204.0,219.7,175.55
2016,7,25,17,0,14.0,154.0,3.7,18.0,160.0,164.1,130.53
2016,7,25,17,15,9.0,135.5,3.7,17.5,139.0,142.05,113.01
2016,7,25,17,30,4.0,117.0,3.7,17.0,118.0,120.35,95.42
2016,7,25,17,45,243.5,94.0,3.7,17.0,155.5,241.23,197.85
2016,7,25,18,0,483.0,71.0,3.7,17.0,193.0,331.12,268.97
2016,7,25,18,15,405.0,60.5,3.6,16.5,146.5,262.28,209.32
2016,7,25,18,30,327.0,50.0,3.5,16.0,100.0,200.11,154.71
2016,7,25,18,45,219.5,35.5,3.4,16.0,63.5,132.08,93.49
2016,7,25,19,0,112.0,21.0,3.3,16.0,27.0,66.2,0.0
2016,7,25,19,15,56.0,10.5,3.15,16.0,13.5,24.17,0.0
2016,7,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,44.5,8.5,0.4,15.0,11.0,8.36,0.0
2016,7,26,5,30,89.0,17.0,0.3,15.0,22.0,13.25,0.0
2016,7,26,5,45,189.5,33.0,0.25,15.5,57.0,25.49,15.1
2016,7,26,6,0,290.0,49.0,0.2,16.0,92.0,37.16,26.66
2016,7,26,6,15,365.0,61.5,0.2,16.0,137.0,45.45,34.5
2016,7,26,6,30,440.0,74.0,0.2,16.0,182.0,53.31,41.74
2016,7,26,6,45,307.5,103.0,0.2,16.5,187.0,95.02,66.28
2016,7,26,7,0,175.0,132.0,0.2,17.0,192.0,127.84,93.83
2016,7,26,7,15,242.0,147.0,0.2,17.0,245.0,156.12,112.93
2016,7,26,7,30,309.0,162.0,0.2,17.0,298.0,195.76,142.2
2016,7,26,7,45,325.5,181.5,0.25,17.5,340.0,233.6,172.42
2016,7,26,8,0,342.0,201.0,0.3,18.0,382.0,273.18,203.98
2016,7,26,8,15,395.0,209.0,0.35,18.5,437.5,312.9,234.77
2016,7,26,8,30,448.0,217.0,0.4,19.0,493.0,361.95,272.52
2016,7,26,8,45,367.0,259.0,0.45,19.5,496.5,390.36,294.95
2016,7,26,9,0,286.0,301.0,0.5,20.0,500.0,406.78,307.3
2016,7,26,9,15,278.0,323.5,0.6,20.0,526.0,437.81,330.71
2016,7,26,9,30,270.0,346.0,0.7,20.0,552.0,468.0,352.97
2016,7,26,9,45,328.5,345.5,0.8,20.5,608.0,518.26,389.54
2016,7,26,10,0,387.0,345.0,0.9,21.0,664.0,572.74,428.49
2016,7,26,10,15,398.5,352.0,1.0,21.0,690.5,602.55,449.95
2016,7,26,10,30,410.0,359.0,1.1,21.0,717.0,635.29,473.42
2016,7,26,10,45,362.5,391.0,1.2,21.5,714.0,647.19,479.87
2016,7,26,11,0,315.0,423.0,1.3,22.0,711.0,653.58,482.53
2016,7,26,11,15,268.0,442.5,1.4,22.0,691.0,645.57,476.36
2016,7,26,11,30,221.0,462.0,1.5,22.0,671.0,634.79,468.22
2016,7,26,11,45,230.5,464.5,1.65,22.0,683.5,654.19,482.84
2016,7,26,12,0,240.0,467.0,1.8,22.0,696.0,673.38,497.06
2016,7,26,12,15,254.5,464.0,1.95,22.0,706.5,693.7,512.25
2016,7,26,12,30,269.0,461.0,2.1,22.0,717.0,712.24,526.27
2016,7,26,12,45,244.5,462.0,2.25,22.0,693.5,697.23,516.17
2016,7,26,13,0,220.0,463.0,2.4,22.0,670.0,676.16,502.09
2016,7,26,13,15,217.0,455.5,2.45,21.5,657.0,669.93,499.44
2016,7,26,13,30,214.0,448.0,2.5,21.0,644.0,662.78,496.06
2016,7,26,13,45,212.0,436.5,2.6,21.0,626.5,651.58,489.22
2016,7,26,14,0,210.0,425.0,2.7,21.0,609.0,639.47,481.77
2016,7,26,14,15,219.0,408.5,2.75,21.0,594.5,631.65,477.58
2016,7,26,14,30,228.0,392.0,2.8,21.0,580.0,622.69,472.59
2016,7,26,14,45,250.5,369.0,2.9,21.0,568.0,626.57,477.35
2016,7,26,15,0,273.0,346.0,3.0,21.0,556.0,620.28,474.94
2016,7,26,15,15,255.5,329.0,3.0,21.0,517.0,583.21,448.73
2016,7,26,15,30,238.0,312.0,3.0,21.0,478.0,536.93,415.82
2016,7,26,15,45,191.5,293.5,3.05,21.0,421.5,473.93,369.18
2016,7,26,16,0,145.0,275.0,3.1,21.0,365.0,412.9,323.22
2016,7,26,16,15,110.5,248.5,3.1,20.5,313.5,354.42,279.28
2016,7,26,16,30,76.0,222.0,3.1,20.0,262.0,289.41,229.33
2016,7,26,16,45,51.5,192.0,3.1,20.0,218.0,237.98,188.93
2016,7,26,17,0,27.0,162.0,3.1,20.0,174.0,188.04,149.0
2016,7,26,17,15,20.5,142.0,3.05,19.5,150.5,156.39,123.96
2016,7,26,17,30,14.0,122.0,3.0,19.0,127.0,131.77,104.17
2016,7,26,17,45,197.0,101.0,3.0,19.0,150.5,224.81,182.2
2016,7,26,18,0,380.0,80.0,3.0,19.0,174.0,288.88,232.41
2016,7,26,18,15,311.0,65.5,2.9,18.5,130.5,225.18,177.89
2016,7,26,18,30,242.0,51.0,2.8,18.0,87.0,167.86,128.24
2016,7,26,18,45,156.5,33.0,2.75,17.5,53.0,107.03,74.11
2016,7,26,19,0,71.0,15.0,2.7,17.0,19.0,45.31,0.0
2016,7,26,19,15,35.5,7.5,2.55,16.5,9.5,16.09,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,26.5,6.5,0.45,16.0,8.0,6.39,0.0
2016,7,27,5,30,53.0,13.0,0.4,16.0,16.0,11.16,0.0
2016,7,27,5,45,130.0,31.5,0.4,16.0,48.0,24.29,13.89
2016,7,27,6,0,207.0,50.0,0.4,16.0,80.0,38.02,27.34
2016,7,27,6,15,272.5,65.5,0.35,16.5,121.5,48.68,37.2
2016,7,27,6,30,338.0,81.0,0.3,17.0,163.0,58.78,46.32
2016,7,27,6,45,227.5,107.0,0.3,17.5,168.0,93.95,67.45
2016,7,27,7,0,117.0,133.0,0.3,18.0,173.0,122.83,91.83
2016,7,27,7,15,116.0,156.0,0.3,18.0,201.0,149.5,112.7
2016,7,27,7,30,115.0,179.0,0.3,18.0,229.0,176.31,134.03
2016,7,27,7,45,133.5,202.5,0.35,18.5,267.5,208.31,158.56
2016,7,27,8,0,152.0,226.0,0.4,19.0,306.0,242.34,184.57
2016,7,27,8,15,106.5,241.5,0.45,19.0,300.5,254.49,195.15
2016,7,27,8,30,61.0,257.0,0.5,19.0,295.0,257.51,198.1
2016,7,27,8,45,59.0,275.5,0.6,19.5,314.0,277.65,213.08
2016,7,27,9,0,57.0,294.0,0.7,20.0,333.0,297.63,227.61
2016,7,27,9,15,81.0,323.5,0.8,20.0,383.0,340.86,259.92
2016,7,27,9,30,105.0,353.0,0.9,20.0,433.0,386.44,293.57
2016,7,27,9,45,127.0,374.0,1.0,20.0,475.5,421.89,319.63
2016,7,27,10,0,149.0,395.0,1.1,20.0,518.0,463.09,349.74
2016,7,27,10,15,152.0,410.5,1.2,20.0,540.0,487.83,367.48
2016,7,27,10,30,155.0,426.0,1.3,20.0,562.0,512.68,385.31
2016,7,27,10,45,182.5,436.5,1.45,20.5,600.5,551.9,413.39
2016,7,27,11,0,210.0,447.0,1.6,21.0,639.0,592.65,442.19
2016,7,27,11,15,209.5,455.5,1.7,21.0,649.5,609.59,454.06
2016,7,27,11,30,209.0,464.0,1.8,21.0,660.0,626.09,465.81
2016,7,27,11,45,220.0,466.0,1.9,21.0,674.5,646.07,480.38
2016,7,27,12,0,231.0,468.0,2.0,21.0,689.0,665.92,494.85
2016,7,27,12,15,235.0,467.5,2.05,21.0,691.5,676.65,502.59
2016,7,27,12,30,239.0,467.0,2.1,21.0,694.0,686.73,510.0
2016,7,27,12,45,226.5,465.0,2.2,21.0,679.0,679.0,504.98
2016,7,27,13,0,214.0,463.0,2.3,21.0,664.0,670.19,499.34
2016,7,27,13,15,258.0,445.0,2.4,20.5,683.5,703.83,526.09
2016,7,27,13,30,302.0,427.0,2.5,20.0,703.0,731.73,548.7
2016,7,27,13,45,244.0,426.5,2.65,20.0,646.0,678.51,510.87
2016,7,27,14,0,186.0,426.0,2.8,20.0,589.0,617.41,467.37
2016,7,27,14,15,199.0,409.5,2.85,20.0,579.0,613.58,466.39
2016,7,27,14,30,212.0,393.0,2.9,20.0,569.0,608.59,464.26
2016,7,27,14,45,203.5,375.5,3.0,20.0,538.5,581.53,445.72
2016,7,27,15,0,195.0,358.0,3.1,20.0,508.0,553.91,426.72
2016,7,27,15,15,171.0,338.5,3.1,20.0,464.5,510.02,394.8
2016,7,27,15,30,147.0,319.0,3.1,20.0,421.0,466.51,362.86
2016,7,27,15,45,120.0,294.0,3.15,20.0,374.0,415.03,324.51
2016,7,27,16,0,93.0,269.0,3.2,20.0,327.0,355.77,279.68
2016,7,27,16,15,64.5,236.5,3.2,19.5,275.0,297.0,234.77
2016,7,27,16,30,36.0,204.0,3.2,19.0,223.0,239.7,190.04
2016,7,27,16,45,21.5,175.5,3.2,19.0,187.0,191.54,151.85
2016,7,27,17,0,7.0,147.0,3.2,19.0,151.0,152.02,120.02
2016,7,27,17,15,3.5,128.5,3.2,18.5,130.5,131.14,103.49
2016,7,27,17,30,0.0,110.0,3.2,18.0,110.0,110.49,86.81
2016,7,27,17,45,217.5,89.5,3.2,18.0,143.0,221.39,180.5
2016,7,27,18,0,435.0,69.0,3.2,18.0,176.0,304.01,245.62
2016,7,27,18,15,362.0,57.5,3.15,17.5,132.5,236.96,187.82
2016,7,27,18,30,289.0,46.0,3.1,17.0,89.0,179.31,137.28
2016,7,27,18,45,196.0,31.5,3.05,17.0,55.5,118.26,81.35
2016,7,27,19,0,103.0,17.0,3.0,17.0,22.0,57.07,0.0
2016,7,27,19,15,51.5,8.5,2.85,16.5,11.0,20.9,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,54.5,8.0,0.7,14.0,10.0,7.86,0.0
2016,7,28,5,30,109.0,16.0,0.6,14.0,20.0,12.5,0.0
2016,7,28,5,45,215.5,29.5,0.55,14.5,54.5,22.72,12.52
2016,7,28,6,0,322.0,43.0,0.5,15.0,89.0,32.78,22.87
2016,7,28,6,15,396.5,53.0,0.45,15.0,133.0,38.62,28.57
2016,7,28,6,30,471.0,63.0,0.4,15.0,177.0,44.08,33.72
2016,7,28,6,45,235.5,86.0,0.4,15.5,143.0,77.8,54.64
2016,7,28,7,0,0.0,109.0,0.4,16.0,109.0,101.33,79.67
2016,7,28,7,15,6.0,129.5,0.4,16.0,132.5,121.21,95.51
2016,7,28,7,30,12.0,150.0,0.4,16.0,156.0,141.83,111.7
2016,7,28,7,45,23.5,175.5,0.45,16.5,188.0,168.77,132.39
2016,7,28,8,0,35.0,201.0,0.5,17.0,220.0,192.2,150.09
2016,7,28,8,15,43.5,226.0,0.55,17.0,251.5,219.97,171.46
2016,7,28,8,30,52.0,251.0,0.6,17.0,283.0,248.76,193.44
2016,7,28,8,45,67.0,278.0,0.7,17.5,322.5,283.08,219.17
2016,7,28,9,0,82.0,305.0,0.8,18.0,362.0,319.01,245.84
2016,7,28,9,15,118.5,331.5,0.9,18.0,419.0,363.35,279.23
2016,7,28,9,30,155.0,358.0,1.0,18.0,476.0,415.35,318.02
2016,7,28,9,45,136.0,374.0,1.1,18.5,481.5,427.17,325.69
2016,7,28,10,0,117.0,390.0,1.2,19.0,487.0,437.31,332.19
2016,7,28,10,15,163.5,406.0,1.3,19.0,546.0,491.54,372.54
2016,7,28,10,30,210.0,422.0,1.4,19.0,605.0,549.15,414.61
2016,7,28,10,45,283.0,414.5,1.5,19.0,668.0,606.62,457.11
2016,7,28,11,0,356.0,407.0,1.6,19.0,731.0,670.66,503.76
2016,7,28,11,15,289.0,434.0,1.7,19.0,700.0,654.3,490.54
2016,7,28,11,30,222.0,461.0,1.8,19.0,669.0,634.09,475.03
2016,7,28,11,45,236.0,448.5,1.9,19.0,671.0,643.74,483.11
2016,7,28,12,0,250.0,436.0,2.0,19.0,673.0,653.25,490.9
2016,7,28,12,15,203.0,455.0,2.05,19.0,648.0,634.76,476.55
2016,7,28,12,30,156.0,474.0,2.1,19.0,623.0,615.88,461.98
2016,7,28,12,45,133.5,466.5,2.15,19.0,593.0,592.36,445.22
2016,7,28,13,0,111.0,459.0,2.2,19.0,563.0,567.77,427.59
2016,7,28,13,15,144.5,454.5,2.25,19.0,587.5,599.0,451.67
2016,7,28,13,30,178.0,450.0,2.3,19.0,612.0,629.84,475.04
2016,7,28,13,45,162.5,438.0,2.4,19.0,583.5,605.29,457.87
2016,7,28,14,0,147.0,426.0,2.5,19.0,555.0,580.08,440.47
2016,7,28,14,15,169.5,410.0,2.55,19.0,554.0,586.06,446.6
2016,7,28,14,30,192.0,394.0,2.6,19.0,553.0,590.79,451.69
2016,7,28,14,45,158.0,375.5,2.65,19.0,502.5,539.58,414.44
2016,7,28,15,0,124.0,357.0,2.7,19.0,452.0,488.77,377.24
2016,7,28,15,15,160.0,336.5,2.7,19.0,452.0,498.01,386.5
2016,7,28,15,30,196.0,316.0,2.7,19.0,452.0,504.95,393.73
2016,7,28,15,45,148.5,292.5,2.75,19.0,392.0,436.87,342.4
2016,7,28,16,0,101.0,269.0,2.8,19.0,332.0,362.13,285.37
2016,7,28,16,15,88.5,244.5,2.85,18.5,296.0,324.41,257.5
2016,7,28,16,30,76.0,220.0,2.9,18.0,260.0,287.14,229.3
2016,7,28,16,45,52.0,190.5,2.95,18.0,216.5,236.69,189.34
2016,7,28,17,0,28.0,161.0,3.0,18.0,173.0,187.7,149.92
2016,7,28,17,15,22.5,141.0,3.0,17.5,150.0,156.65,125.2
2016,7,28,17,30,17.0,121.0,3.0,17.0,127.0,132.54,105.69
2016,7,28,17,45,230.0,93.5,3.0,17.0,150.5,232.55,190.17
2016,7,28,18,0,443.0,66.0,3.0,17.0,174.0,303.73,246.01
2016,7,28,18,15,369.5,55.0,2.9,16.5,130.5,238.67,189.54
2016,7,28,18,30,296.0,44.0,2.8,16.0,87.0,178.98,137.09
2016,7,28,18,45,197.5,30.0,2.7,16.0,53.5,116.52,79.31
2016,7,28,19,0,99.0,16.0,2.6,16.0,20.0,54.04,0.0
2016,7,28,19,15,49.5,8.0,2.4,16.0,10.0,19.82,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,0.7,15.0,8.5,6.88,0.0
2016,7,29,5,30,76.0,14.0,0.7,15.0,17.0,10.88,0.0
2016,7,29,5,45,176.0,29.0,0.7,15.5,50.0,22.36,11.92
2016,7,29,6,0,276.0,44.0,0.7,16.0,83.0,33.31,23.17
2016,7,29,6,15,349.0,55.5,0.7,16.0,125.5,40.94,30.44
2016,7,29,6,30,422.0,67.0,0.7,16.0,168.0,47.8,36.82
2016,7,29,6,45,287.5,98.5,0.75,16.5,175.0,88.3,62.27
2016,7,29,7,0,153.0,130.0,0.8,17.0,182.0,122.76,91.06
2016,7,29,7,15,188.0,150.5,0.8,17.0,225.0,154.18,114.25
2016,7,29,7,30,223.0,171.0,0.8,17.0,268.0,184.61,137.41
2016,7,29,7,45,243.0,192.0,0.85,17.5,309.5,220.25,165.65
2016,7,29,8,0,263.0,213.0,0.9,18.0,351.0,258.04,195.59
2016,7,29,8,15,225.0,241.0,0.95,18.0,367.5,288.83,221.36
2016,7,29,8,30,187.0,269.0,1.0,18.0,384.0,311.27,239.81
2016,7,29,8,45,252.5,280.5,1.1,18.5,447.5,356.7,274.25
2016,7,29,9,0,318.0,292.0,1.2,19.0,511.0,412.7,316.4
2016,7,29,9,15,308.0,314.5,1.2,19.0,537.0,444.19,339.89
2016,7,29,9,30,298.0,337.0,1.2,19.0,563.0,474.61,362.19
2016,7,29,9,45,253.0,364.0,1.3,19.5,562.5,486.41,369.82
2016,7,29,10,0,208.0,391.0,1.4,20.0,562.0,497.69,376.69
2016,7,29,10,15,244.0,399.5,1.45,20.0,607.0,538.42,406.66
2016,7,29,10,30,280.0,408.0,1.5,20.0,652.0,584.83,440.16
2016,7,29,10,45,250.0,426.0,1.6,20.0,648.0,591.42,444.1
2016,7,29,11,0,220.0,444.0,1.7,20.0,644.0,597.23,447.65
2016,7,29,11,15,201.0,454.5,1.8,20.0,639.5,601.0,450.11
2016,7,29,11,30,182.0,465.0,1.9,20.0,635.0,603.35,451.53
2016,7,29,11,45,198.0,467.5,2.0,20.0,654.0,627.57,469.41
2016,7,29,12,0,214.0,470.0,2.1,20.0,673.0,651.96,487.24
2016,7,29,12,15,228.5,467.5,2.2,20.0,684.5,670.09,500.76
2016,7,29,12,30,243.0,465.0,2.3,20.0,696.0,690.98,516.21
2016,7,29,12,45,198.5,465.5,2.45,20.0,653.0,652.53,488.86
2016,7,29,13,0,154.0,466.0,2.6,20.0,610.0,615.61,462.49
2016,7,29,13,15,139.0,456.0,2.7,20.0,584.5,595.1,448.41
2016,7,29,13,30,124.0,446.0,2.8,20.0,559.0,573.81,433.54
2016,7,29,13,45,110.5,430.5,2.95,20.0,529.0,547.63,415.3
2016,7,29,14,0,97.0,415.0,3.1,20.0,499.0,513.35,391.07
2016,7,29,14,15,92.0,398.0,3.15,19.5,476.5,492.21,377.02
2016,7,29,14,30,87.0,381.0,3.2,19.0,454.0,470.7,362.5
2016,7,29,14,45,77.5,359.5,3.3,19.0,422.0,439.95,340.22
2016,7,29,15,0,68.0,338.0,3.4,19.0,390.0,409.08,317.65
2016,7,29,15,15,71.5,320.5,3.4,19.0,373.0,393.95,307.18
2016,7,29,15,30,75.0,303.0,3.4,19.0,356.0,378.36,296.25
2016,7,29,15,45,58.5,274.0,3.45,19.0,313.5,333.08,261.78
2016,7,29,16,0,42.0,245.0,3.5,19.0,271.0,288.33,227.34
2016,7,29,16,15,37.0,222.5,3.5,18.5,244.0,260.3,206.35
2016,7,29,16,30,32.0,200.0,3.5,18.0,217.0,232.37,185.07
2016,7,29,16,45,20.0,173.0,3.5,18.0,183.5,187.88,149.58
2016,7,29,17,0,8.0,146.0,3.5,18.0,150.0,151.72,120.36
2016,7,29,17,15,4.0,127.5,3.45,17.5,129.5,130.52,103.44
2016,7,29,17,30,0.0,109.0,3.4,17.0,109.0,109.57,86.42
2016,7,29,17,45,214.5,88.5,3.4,17.0,140.5,218.0,178.32
2016,7,29,18,0,429.0,68.0,3.4,17.0,172.0,298.29,241.73
2016,7,29,18,15,355.0,56.5,3.2,17.0,128.5,231.45,183.35
2016,7,29,18,30,281.0,45.0,3.0,17.0,85.0,174.1,132.57
2016,7,29,18,45,183.0,30.0,2.85,17.0,51.5,111.58,74.42
2016,7,29,19,0,85.0,15.0,2.7,17.0,18.0,48.17,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.5,9.0,17.56,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.0,1.55,15.0,9.0,8.85,0.0
2016,7,30,5,30,0.0,18.0,1.6,15.0,18.0,17.69,0.0
2016,7,30,5,45,158.0,30.0,1.7,15.0,51.5,23.24,12.32
2016,7,30,6,0,316.0,42.0,1.8,15.0,85.0,32.16,22.19
2016,7,30,6,15,392.5,52.0,1.85,15.0,129.5,38.03,27.95
2016,7,30,6,30,469.0,62.0,1.9,15.0,174.0,43.52,33.14
2016,7,30,6,45,341.5,93.5,2.0,15.5,185.5,80.27,55.0
2016,7,30,7,0,214.0,125.0,2.1,16.0,197.0,118.86,86.1
2016,7,30,7,15,268.0,140.5,2.1,16.0,246.5,151.75,109.67
2016,7,30,7,30,322.0,156.0,2.1,16.0,296.0,190.16,139.11
2016,7,30,7,45,255.0,188.5,2.1,16.5,308.0,219.59,166.28
2016,7,30,8,0,188.0,221.0,2.1,17.0,320.0,247.24,191.02
2016,7,30,8,15,243.5,236.5,2.05,17.0,377.0,286.09,221.36
2016,7,30,8,30,299.0,252.0,2.0,17.0,434.0,335.0,259.74
2016,7,30,8,45,338.0,263.5,2.0,17.5,484.5,378.64,293.62
2016,7,30,9,0,377.0,275.0,2.0,18.0,535.0,425.71,329.71
2016,7,30,9,15,421.0,275.5,2.0,18.0,581.5,465.45,360.68
2016,7,30,9,30,465.0,276.0,2.0,18.0,628.0,512.29,396.61
2016,7,30,9,45,666.5,190.0,2.0,18.5,721.5,579.98,449.46
2016,7,30,10,0,868.0,104.0,2.0,19.0,815.0,666.43,515.05
2016,7,30,10,15,652.5,224.0,2.0,19.0,769.5,658.94,505.24
2016,7,30,10,30,437.0,344.0,2.0,19.0,724.0,638.88,485.98
2016,7,30,10,45,383.5,380.0,2.0,19.0,719.5,650.98,493.21
2016,7,30,11,0,330.0,416.0,2.0,19.0,715.0,657.23,495.84
2016,7,30,11,15,382.5,399.0,2.0,19.0,751.0,698.01,525.82
2016,7,30,11,30,435.0,382.0,2.0,19.0,787.0,740.47,556.42
2016,7,30,11,45,377.5,412.5,2.0,19.0,766.5,732.86,548.98
2016,7,30,12,0,320.0,443.0,2.0,19.0,746.0,722.26,539.82
2016,7,30,12,15,247.0,458.0,1.95,19.0,692.0,679.72,508.04
2016,7,30,12,30,174.0,473.0,1.9,19.0,638.0,631.25,472.04
2016,7,30,12,45,248.0,453.5,1.85,19.0,686.5,690.9,516.3
2016,7,30,13,0,322.0,434.0,1.8,19.0,735.0,747.61,557.03
