Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,13,15,361.5,408.0,1.75,19.0,740.5,764.17,569.26
2016,7,30,13,30,401.0,382.0,1.7,19.0,746.0,784.5,584.29
2016,7,30,13,45,297.5,403.0,1.65,19.0,669.5,704.42,526.45
2016,7,30,14,0,194.0,424.0,1.6,19.0,593.0,622.32,466.96
2016,7,30,14,15,356.5,356.5,1.55,19.0,654.0,713.17,536.83
2016,7,30,14,30,519.0,289.0,1.5,19.0,715.0,799.3,600.11
2016,7,30,14,45,327.0,323.0,1.5,19.0,587.5,646.11,489.42
2016,7,30,15,0,135.0,357.0,1.5,19.0,460.0,498.43,380.0
2016,7,30,15,15,164.0,335.5,1.5,18.5,454.0,500.12,384.95
2016,7,30,15,30,193.0,314.0,1.5,18.0,448.0,499.78,387.33
2016,7,30,15,45,127.5,285.0,1.5,18.0,371.0,410.94,320.56
2016,7,30,16,0,62.0,256.0,1.5,18.0,294.0,316.49,248.25
2016,7,30,16,15,50.0,229.5,1.55,18.0,259.0,278.09,219.47
2016,7,30,16,30,38.0,203.0,1.6,18.0,224.0,240.17,190.27
2016,7,30,16,45,19.0,165.5,1.65,18.0,176.0,179.15,141.89
2016,7,30,17,0,0.0,128.0,1.7,18.0,128.0,127.24,99.89
2016,7,30,17,15,0.0,110.5,1.75,17.5,110.5,109.75,86.1
2016,7,30,17,30,0.0,93.0,1.8,17.0,93.0,92.19,71.91
2016,7,30,17,45,219.0,81.5,1.85,17.0,134.0,211.51,172.54
2016,7,30,18,0,438.0,70.0,1.9,17.0,175.0,303.76,244.62
2016,7,30,18,15,362.5,58.0,1.9,16.5,130.5,235.92,186.19
2016,7,30,18,30,287.0,46.0,1.9,16.0,86.0,177.26,134.82
2016,7,30,18,45,190.5,30.5,1.9,16.0,52.0,114.72,75.4
2016,7,30,19,0,94.0,15.0,1.9,16.0,18.0,41.34,0.0
2016,7,30,19,15,47.0,7.5,1.8,16.0,9.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,26.0,6.0,2.4,14.0,7.0,5.9,0.0
2016,7,31,5,30,52.0,12.0,2.4,14.0,14.0,11.8,0.0
2016,7,31,5,45,132.5,30.0,2.45,14.5,45.5,23.3,12.05
2016,7,31,6,0,213.0,48.0,2.5,15.0,77.0,36.73,26.06
2016,7,31,6,15,282.0,63.5,2.4,15.0,119.5,47.47,36.2
2016,7,31,6,30,351.0,79.0,2.3,15.0,162.0,57.65,45.62
2016,7,31,6,45,175.5,86.0,2.25,15.5,127.5,73.9,53.47
2016,7,31,7,0,0.0,93.0,2.2,16.0,93.0,87.59,68.42
2016,7,31,7,15,3.5,118.5,2.05,16.0,120.0,111.29,87.84
2016,7,31,7,30,7.0,144.0,1.9,16.0,147.0,135.49,107.36
2016,7,31,7,45,21.5,172.0,1.8,16.5,183.5,164.92,130.22
2016,7,31,8,0,36.0,200.0,1.7,17.0,220.0,191.15,150.27
2016,7,31,8,15,31.5,214.0,1.6,17.0,232.0,205.39,161.36
2016,7,31,8,30,27.0,228.0,1.5,17.0,244.0,219.14,171.88
2016,7,31,8,45,38.0,256.5,1.45,17.5,281.5,251.59,196.47
2016,7,31,9,0,49.0,285.0,1.4,18.0,319.0,285.33,221.62
2016,7,31,9,15,63.5,312.5,1.3,18.0,359.5,321.26,248.46
2016,7,31,9,30,78.0,340.0,1.2,18.0,400.0,358.69,276.04
2016,7,31,9,45,63.0,344.5,1.15,18.5,394.0,359.09,274.94
2016,7,31,10,0,48.0,349.0,1.1,19.0,388.0,357.98,272.85
2016,7,31,10,15,37.5,341.0,1.05,19.0,372.5,347.2,264.24
2016,7,31,10,30,27.0,333.0,1.0,19.0,357.0,335.24,254.79
2016,7,31,10,45,34.5,359.0,0.95,19.0,390.0,367.71,278.55
2016,7,31,11,0,42.0,385.0,0.9,19.0,423.0,400.93,302.28
2016,7,31,11,15,50.5,404.0,0.9,19.0,450.5,429.09,322.38
2016,7,31,11,30,59.0,423.0,0.9,19.0,478.0,457.89,342.82
2016,7,31,11,45,52.5,418.0,0.9,19.0,468.0,451.01,337.4
2016,7,31,12,0,46.0,413.0,0.9,19.0,458.0,443.58,331.9
2016,7,31,12,15,33.0,372.0,0.9,19.0,404.0,394.4,296.32
2016,7,31,12,30,20.0,331.0,0.9,19.0,350.0,340.9,257.35
2016,7,31,12,45,28.5,359.5,0.95,19.0,386.0,382.04,288.29
2016,7,31,13,0,37.0,388.0,1.0,19.0,422.0,420.59,316.48
2016,7,31,13,15,38.0,384.0,1.05,19.0,419.0,419.5,315.86
2016,7,31,13,30,39.0,380.0,1.1,19.0,416.0,418.23,315.46
2016,7,31,13,45,47.5,382.5,1.15,19.0,425.0,430.65,325.29
2016,7,31,14,0,56.0,385.0,1.2,19.0,434.0,442.97,335.0
2016,7,31,14,15,63.5,378.0,1.2,19.0,431.5,444.21,336.57
2016,7,31,14,30,71.0,371.0,1.2,19.0,429.0,445.1,338.02
2016,7,31,14,45,56.5,342.0,1.3,19.0,387.0,401.98,307.04
2016,7,31,15,0,42.0,313.0,1.4,19.0,345.0,358.86,275.76
2016,7,31,15,15,34.0,285.5,1.45,18.5,311.0,323.22,250.16
2016,7,31,15,30,26.0,258.0,1.5,18.0,277.0,279.41,217.78
2016,7,31,15,45,30.0,246.5,1.55,18.0,266.5,279.42,218.76
2016,7,31,16,0,34.0,235.0,1.6,18.0,256.0,270.96,213.02
2016,7,31,16,15,19.5,201.0,1.6,17.5,213.0,215.95,170.42
2016,7,31,16,30,5.0,167.0,1.6,17.0,170.0,169.99,134.24
2016,7,31,16,45,2.5,141.0,1.65,17.0,142.5,141.71,111.84
2016,7,31,17,0,0.0,115.0,1.7,17.0,115.0,113.54,89.13
2016,7,31,17,15,0.0,99.0,1.75,17.0,99.0,97.57,76.23
2016,7,31,17,30,0.0,83.0,1.8,17.0,83.0,81.55,63.07
2016,7,31,17,45,198.0,78.0,1.9,17.0,124.5,195.99,159.71
2016,7,31,18,0,396.0,73.0,2.0,17.0,166.0,284.65,229.31
2016,7,31,18,15,321.0,59.5,2.05,16.5,123.0,219.43,173.08
2016,7,31,18,30,246.0,46.0,2.1,16.0,80.0,161.31,122.33
2016,7,31,18,45,161.5,30.0,2.15,16.0,48.0,104.39,66.85
2016,7,31,19,0,77.0,14.0,2.2,16.0,16.0,35.36,0.0
2016,7,31,19,15,38.5,7.0,2.15,16.0,8.0,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,63.0,6.5,1.0,15.0,8.5,0.0,0.0
2016,8,1,5,30,126.0,13.0,1.0,15.0,17.0,12.78,0.0
2016,8,1,5,45,249.5,24.5,1.0,15.5,51.0,18.75,8.25
2016,8,1,6,0,373.0,36.0,1.0,16.0,85.0,26.8,17.42
2016,8,1,6,15,451.0,44.0,1.0,16.0,130.0,31.17,21.8
2016,8,1,6,30,529.0,52.0,1.0,16.0,175.0,35.27,25.71
2016,8,1,6,45,264.5,68.0,1.0,16.0,129.5,56.39,37.21
2016,8,1,7,0,0.0,84.0,1.0,16.0,84.0,79.77,61.87
2016,8,1,7,15,0.0,95.0,0.95,16.0,95.0,90.35,70.53
2016,8,1,7,30,0.0,106.0,0.9,16.0,106.0,100.91,79.05
2016,8,1,7,45,0.0,121.0,0.9,16.5,121.0,115.08,90.23
2016,8,1,8,0,0.0,136.0,0.9,17.0,136.0,129.29,101.24
2016,8,1,8,15,9.0,175.5,0.9,17.0,181.0,168.59,132.26
2016,8,1,8,30,18.0,215.0,0.9,17.0,226.0,208.81,163.46
2016,8,1,8,45,14.0,216.0,0.95,17.5,225.5,209.99,163.61
2016,8,1,9,0,10.0,217.0,1.0,18.0,225.0,210.54,163.42
2016,8,1,9,15,12.0,233.5,1.05,18.0,243.5,227.93,176.63
2016,8,1,9,30,14.0,250.0,1.1,18.0,262.0,245.56,189.88
2016,8,1,9,45,14.0,256.0,1.2,18.5,268.0,252.45,194.53
2016,8,1,10,0,14.0,262.0,1.3,19.0,274.0,259.28,199.18
2016,8,1,10,15,47.5,332.5,1.4,19.0,373.5,346.24,265.32
2016,8,1,10,30,81.0,403.0,1.5,19.0,473.0,438.87,333.7
2016,8,1,10,45,80.5,414.5,1.65,19.0,486.0,454.19,344.45
2016,8,1,11,0,80.0,426.0,1.8,19.0,499.0,469.41,355.63
2016,8,1,11,15,78.5,432.0,1.95,19.0,504.5,478.52,362.38
2016,8,1,11,30,77.0,438.0,2.1,19.0,510.0,487.41,369.02
2016,8,1,11,45,100.0,452.0,2.25,19.0,546.5,525.21,397.35
2016,8,1,12,0,123.0,466.0,2.4,19.0,583.0,565.71,427.31
2016,8,1,12,15,126.5,467.0,2.6,19.0,587.5,575.52,434.91
2016,8,1,12,30,130.0,468.0,2.8,19.0,592.0,585.03,442.51
2016,8,1,12,45,129.0,464.0,3.0,19.0,585.5,584.99,443.2
2016,8,1,13,0,128.0,460.0,3.2,19.0,579.0,584.37,443.54
2016,8,1,13,15,514.0,280.5,3.35,19.0,747.5,784.45,601.27
2016,8,1,13,30,900.0,101.0,3.5,19.0,916.0,965.98,730.44
2016,8,1,13,45,571.0,257.5,3.65,19.0,770.0,822.32,629.18
2016,8,1,14,0,242.0,414.0,3.8,19.0,624.0,664.24,507.29
2016,8,1,14,15,561.0,255.0,3.9,19.0,719.5,807.55,623.08
2016,8,1,14,30,880.0,96.0,4.0,19.0,815.0,922.04,706.4
2016,8,1,14,45,873.0,94.0,4.1,19.0,781.0,901.38,692.82
2016,8,1,15,0,866.0,92.0,4.2,19.0,747.0,878.15,678.42
2016,8,1,15,15,855.0,90.0,4.2,18.5,707.0,849.01,660.56
2016,8,1,15,30,844.0,88.0,4.2,18.0,667.0,817.79,641.09
2016,8,1,15,45,828.0,86.5,4.25,18.0,622.0,781.13,616.47
2016,8,1,16,0,812.0,85.0,4.3,18.0,577.0,743.07,590.61
2016,8,1,16,15,792.5,82.0,4.3,17.5,529.5,704.09,564.67
2016,8,1,16,30,773.0,79.0,4.3,17.0,482.0,659.71,534.16
2016,8,1,16,45,743.0,76.5,4.3,17.0,431.0,608.23,496.56
2016,8,1,17,0,713.0,74.0,4.3,17.0,380.0,557.33,457.07
2016,8,1,17,15,677.0,69.5,4.25,16.5,329.0,501.39,413.01
2016,8,1,17,30,641.0,65.0,4.2,16.0,278.0,449.45,370.64
2016,8,1,17,45,585.0,60.0,4.2,16.0,228.0,386.62,317.44
2016,8,1,18,0,529.0,55.0,4.2,16.0,178.0,327.99,266.15
2016,8,1,18,15,450.5,46.5,4.1,15.5,132.5,260.27,206.73
2016,8,1,18,30,372.0,38.0,4.0,15.0,87.0,199.68,152.02
2016,8,1,18,45,247.5,25.5,3.95,15.0,52.5,126.71,79.43
2016,8,1,19,0,123.0,13.0,3.9,15.0,18.0,46.98,0.0
2016,8,1,19,15,61.5,6.5,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,47.5,6.5,2.2,14.0,8.0,0.0,0.0
2016,8,2,5,30,95.0,13.0,2.2,14.0,16.0,12.78,0.0
2016,8,2,5,45,225.5,26.0,2.25,14.5,51.0,20.34,9.05
2016,8,2,6,0,356.0,39.0,2.3,15.0,86.0,29.79,20.0
2016,8,2,6,15,439.0,48.0,2.25,15.0,132.0,34.87,25.1
2016,8,2,6,30,522.0,57.0,2.2,15.0,178.0,39.65,29.67
2016,8,2,6,45,261.0,75.0,2.2,15.5,135.5,60.9,41.51
2016,8,2,7,0,0.0,93.0,2.2,16.0,93.0,87.47,68.34
2016,8,2,7,15,0.0,90.0,2.25,16.0,90.0,85.88,66.87
2016,8,2,7,30,0.0,87.0,2.3,16.0,87.0,83.7,64.87
2016,8,2,7,45,0.0,107.0,2.35,16.5,107.0,102.38,80.0
2016,8,2,8,0,0.0,127.0,2.4,17.0,127.0,121.1,94.89
2016,8,2,8,15,2.0,153.5,2.45,17.0,155.0,146.43,115.1
2016,8,2,8,30,4.0,180.0,2.5,17.0,183.0,172.03,135.3
2016,8,2,8,45,7.5,200.5,2.6,17.5,206.0,193.12,151.44
2016,8,2,9,0,11.0,221.0,2.7,18.0,229.0,214.61,167.77
2016,8,2,9,15,19.0,254.0,2.8,18.0,268.5,250.28,195.41
2016,8,2,9,30,27.0,287.0,2.9,18.0,308.0,282.58,220.2
2016,8,2,9,45,39.5,319.5,3.0,18.0,351.0,322.14,250.48
2016,8,2,10,0,52.0,352.0,3.1,18.0,394.0,363.03,281.51
2016,8,2,10,15,120.0,386.0,3.2,18.0,488.5,442.08,342.33
2016,8,2,10,30,188.0,420.0,3.3,18.0,583.0,529.55,408.32
2016,8,2,10,45,121.5,411.0,3.45,18.5,517.5,480.29,369.36
2016,8,2,11,0,55.0,402.0,3.6,19.0,452.0,427.0,327.4
2016,8,2,11,15,56.0,410.5,3.7,19.0,462.0,439.58,336.94
2016,8,2,11,30,57.0,419.0,3.8,19.0,472.0,452.19,346.25
2016,8,2,11,45,54.0,419.0,3.9,19.0,470.0,453.13,346.85
2016,8,2,12,0,51.0,419.0,4.0,19.0,468.0,453.75,347.29
2016,8,2,12,15,46.0,411.0,4.05,19.0,455.0,444.42,340.28
2016,8,2,12,30,41.0,403.0,4.1,19.0,442.0,434.62,332.97
2016,8,2,12,45,53.5,416.0,4.2,19.0,466.0,461.79,353.86
2016,8,2,13,0,66.0,429.0,4.3,19.0,490.0,489.25,374.9
2016,8,2,13,15,80.0,430.5,4.35,19.0,503.5,506.63,388.53
2016,8,2,13,30,94.0,432.0,4.4,19.0,517.0,523.89,402.15
2016,8,2,13,45,95.0,421.0,4.5,19.0,505.0,515.58,396.68
2016,8,2,14,0,96.0,410.0,4.6,19.0,493.0,506.83,391.01
2016,8,2,14,15,96.0,395.5,4.65,19.0,476.0,493.03,381.46
2016,8,2,14,30,96.0,381.0,4.7,19.0,459.0,478.78,371.6
2016,8,2,14,45,100.0,364.5,4.8,19.0,443.0,465.63,362.8
2016,8,2,15,0,104.0,348.0,4.9,19.0,427.0,451.92,353.54
2016,8,2,15,15,95.5,325.5,4.95,19.0,395.0,420.21,330.02
2016,8,2,15,30,87.0,303.0,5.0,19.0,363.0,388.43,306.29
2016,8,2,15,45,96.0,284.0,5.1,19.0,345.5,374.92,297.15
2016,8,2,16,0,105.0,265.0,5.2,19.0,328.0,360.56,287.21
2016,8,2,16,15,103.0,242.0,5.25,18.5,300.0,332.44,266.48
2016,8,2,16,30,101.0,219.0,5.3,18.0,272.0,304.07,245.23
2016,8,2,16,45,97.0,195.5,5.35,18.0,242.0,273.53,221.37
2016,8,2,17,0,93.0,172.0,5.4,18.0,212.0,242.93,197.08
2016,8,2,17,15,84.0,150.5,5.4,17.5,183.0,211.66,172.03
2016,8,2,17,30,75.0,129.0,5.4,17.0,154.0,180.88,146.85
2016,8,2,17,45,269.0,97.0,5.45,17.0,163.0,255.24,209.41
2016,8,2,18,0,463.0,65.0,5.5,17.0,172.0,307.07,249.25
2016,8,2,18,15,378.0,54.5,5.45,16.5,127.0,237.35,188.15
2016,8,2,18,30,293.0,44.0,5.4,16.0,82.0,175.5,132.95
2016,8,2,18,45,172.0,28.5,5.35,16.0,48.5,103.79,62.09
2016,8,2,19,0,51.0,13.0,5.3,16.0,15.0,26.83,0.0
2016,8,2,19,15,25.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,30.5,6.0,2.7,15.0,7.0,0.0,0.0
2016,8,3,5,30,61.0,12.0,2.7,15.0,14.0,11.8,0.0
2016,8,3,5,45,185.5,27.0,2.75,15.5,47.5,21.0,8.96
2016,8,3,6,0,310.0,42.0,2.8,16.0,81.0,32.07,21.79
2016,8,3,6,15,395.5,52.5,2.7,16.0,127.0,39.22,28.76
2016,8,3,6,30,481.0,63.0,2.6,16.0,173.0,45.12,34.35
2016,8,3,6,45,240.5,75.0,2.55,16.0,130.0,59.66,41.1
2016,8,3,7,0,0.0,87.0,2.5,16.0,87.0,82.27,63.99
2016,8,3,7,15,0.0,98.0,2.4,16.0,98.0,92.91,72.76
2016,8,3,7,30,0.0,109.0,2.3,16.0,109.0,103.53,81.36
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,116.36,91.5
2016,8,3,8,0,0.0,136.0,2.1,17.0,136.0,129.23,101.48
2016,8,3,8,15,1.0,155.0,2.05,17.0,155.5,147.43,115.85
2016,8,3,8,30,2.0,174.0,2.0,17.0,175.0,165.8,130.2
2016,8,3,8,45,10.0,207.0,2.0,17.5,214.0,200.02,156.72
2016,8,3,9,0,18.0,240.0,2.0,18.0,253.0,235.12,183.52
2016,8,3,9,15,24.0,266.0,2.05,18.0,284.0,263.72,205.35
2016,8,3,9,30,30.0,292.0,2.1,18.0,315.0,288.63,224.21
2016,8,3,9,45,35.5,315.0,2.2,18.5,343.0,315.57,244.12
2016,8,3,10,0,41.0,338.0,2.3,19.0,371.0,343.15,264.31
2016,8,3,10,15,53.0,364.5,2.4,19.0,409.0,378.99,291.2
2016,8,3,10,30,65.0,391.0,2.5,19.0,447.0,415.96,318.72
2016,8,3,10,45,50.0,380.0,2.7,19.0,424.0,398.77,305.5
2016,8,3,11,0,35.0,369.0,2.9,19.0,401.0,380.14,291.32
2016,8,3,11,15,48.5,396.5,3.1,19.0,441.5,420.1,321.65
2016,8,3,11,30,62.0,424.0,3.3,19.0,482.0,461.1,352.36
2016,8,3,11,45,59.0,424.0,3.5,19.0,479.5,462.22,353.14
2016,8,3,12,0,56.0,424.0,3.7,19.0,477.0,463.01,353.88
2016,8,3,12,15,57.5,426.5,3.85,19.0,481.0,470.04,359.35
2016,8,3,12,30,59.0,429.0,4.0,19.0,485.0,476.97,364.76
2016,8,3,12,45,53.5,417.5,4.15,19.0,467.5,463.22,354.73
2016,8,3,13,0,48.0,406.0,4.3,19.0,450.0,448.99,344.45
2016,8,3,13,15,56.5,409.5,4.45,19.0,461.0,462.86,355.66
2016,8,3,13,30,65.0,413.0,4.6,19.0,472.0,476.69,366.79
2016,8,3,13,45,81.5,411.5,4.8,19.0,483.5,492.82,380.18
2016,8,3,14,0,98.0,410.0,5.0,19.0,495.0,508.63,393.38
2016,8,3,14,15,118.0,399.5,5.1,18.5,498.5,525.68,408.31
2016,8,3,14,30,138.0,389.0,5.2,18.0,502.0,534.29,417.11
2016,8,3,14,45,121.0,368.0,5.35,18.0,463.5,496.92,389.4
2016,8,3,15,0,104.0,347.0,5.5,18.0,425.0,450.75,354.87
2016,8,3,15,15,82.0,319.0,5.55,18.0,378.5,401.32,317.06
2016,8,3,15,30,60.0,291.0,5.6,18.0,332.0,352.39,279.17
2016,8,3,15,45,49.5,264.5,5.7,18.0,296.5,315.24,250.56
2016,8,3,16,0,39.0,238.0,5.8,18.0,261.0,278.35,221.79
2016,8,3,16,15,26.5,208.0,5.85,17.5,223.5,228.8,182.82
2016,8,3,16,30,14.0,178.0,5.9,17.0,186.0,188.33,150.55
2016,8,3,16,45,8.0,157.5,5.95,17.0,162.0,163.22,130.32
2016,8,3,17,0,2.0,137.0,6.0,17.0,138.0,138.48,110.18
2016,8,3,17,15,1.0,118.5,6.0,16.5,119.0,119.31,94.74
2016,8,3,17,30,0.0,100.0,6.0,16.0,100.0,100.15,79.03
2016,8,3,17,45,250.5,80.5,6.0,16.0,137.5,233.27,192.25
2016,8,3,18,0,501.0,61.0,6.0,16.0,175.0,319.28,260.22
2016,8,3,18,15,415.5,50.5,5.9,15.5,129.0,247.87,197.04
2016,8,3,18,30,330.0,40.0,5.8,15.0,83.0,184.27,139.6
2016,8,3,18,45,203.0,26.0,5.75,15.0,49.0,109.22,62.37
2016,8,3,19,0,76.0,12.0,5.7,15.0,15.0,32.55,0.0
2016,8,3,19,15,38.0,6.0,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,37.0,5.5,4.15,14.0,6.5,0.0,0.0
2016,8,4,5,30,74.0,11.0,4.0,14.0,13.0,10.81,0.0
2016,8,4,5,45,205.0,25.0,3.85,14.5,47.0,19.66,7.51
2016,8,4,6,0,336.0,39.0,3.7,15.0,81.0,30.14,20.16
2016,8,4,6,15,420.5,48.5,3.6,15.0,126.5,35.65,25.72
2016,8,4,6,30,505.0,58.0,3.5,15.0,172.0,40.82,30.67
2016,8,4,6,45,252.5,50.0,3.4,15.5,107.0,40.34,25.03
2016,8,4,7,0,0.0,42.0,3.3,16.0,42.0,40.56,28.85
2016,8,4,7,15,0.0,69.0,3.25,16.0,69.0,66.7,50.86
2016,8,4,7,30,0.0,96.0,3.2,16.0,96.0,91.84,71.72
2016,8,4,7,45,0.0,116.5,3.2,16.0,116.5,110.94,87.3
2016,8,4,8,0,0.0,137.0,3.2,16.0,137.0,130.1,102.74
2016,8,4,8,15,3.5,162.5,3.25,16.0,164.5,154.98,122.6
2016,8,4,8,30,7.0,188.0,3.3,16.0,192.0,180.29,142.64
2016,8,4,8,45,10.5,208.0,3.4,16.5,215.0,201.08,158.62
2016,8,4,9,0,14.0,228.0,3.5,17.0,238.0,222.29,174.8
2016,8,4,9,15,29.0,270.0,3.55,17.0,291.5,265.45,208.52
2016,8,4,9,30,44.0,312.0,3.6,17.0,345.0,314.13,246.17
2016,8,4,9,45,63.0,342.5,3.7,17.5,392.0,356.65,278.33
2016,8,4,10,0,82.0,373.0,3.8,18.0,439.0,401.02,311.55
2016,8,4,10,15,81.5,387.0,3.9,18.0,455.0,418.83,324.67
2016,8,4,10,30,81.0,401.0,4.0,18.0,471.0,436.55,337.76
2016,8,4,10,45,176.5,414.5,4.15,18.0,572.5,524.75,406.16
2016,8,4,11,0,272.0,428.0,4.3,18.0,674.0,620.0,478.53
2016,8,4,11,15,354.5,402.0,4.4,18.0,727.5,675.05,521.0
2016,8,4,11,30,437.0,376.0,4.5,18.0,781.0,733.42,565.8
2016,8,4,11,45,448.5,366.0,4.6,18.0,785.0,748.39,577.34
2016,8,4,12,0,460.0,356.0,4.7,18.0,789.0,762.4,588.43
2016,8,4,12,15,651.5,256.0,4.75,18.0,868.0,851.07,658.56
2016,8,4,12,30,843.0,156.0,4.8,18.0,947.0,939.63,721.74
2016,8,4,12,45,844.5,153.5,4.85,18.0,940.5,945.9,726.09
2016,8,4,13,0,846.0,151.0,4.9,18.0,934.0,953.29,731.89
2016,8,4,13,15,842.5,150.0,4.95,18.0,918.5,954.61,733.57
2016,8,4,13,30,839.0,149.0,5.0,18.0,903.0,958.22,737.0
2016,8,4,13,45,831.0,149.0,5.05,18.0,880.0,950.86,732.86
2016,8,4,14,0,823.0,149.0,5.1,18.0,857.0,940.72,726.91
2016,8,4,14,15,815.0,147.0,5.1,17.5,828.0,925.78,718.72
2016,8,4,14,30,807.0,145.0,5.1,17.0,799.0,908.21,708.73
2016,8,4,14,45,809.0,136.0,5.15,17.0,767.5,889.71,697.05
2016,8,4,15,0,811.0,127.0,5.2,17.0,736.0,868.34,683.32
2016,8,4,15,15,532.5,213.5,5.25,17.0,604.5,703.96,561.18
2016,8,4,15,30,254.0,300.0,5.3,17.0,473.0,543.51,433.04
2016,8,4,15,45,293.5,270.0,5.35,17.0,456.0,537.96,431.86
2016,8,4,16,0,333.0,240.0,5.4,17.0,439.0,528.91,427.31
2016,8,4,16,15,256.5,228.5,5.4,16.5,374.5,449.68,365.31
2016,8,4,16,30,180.0,217.0,5.4,16.0,310.0,366.55,299.16
2016,8,4,16,45,177.0,195.0,5.45,16.0,278.0,335.17,274.81
2016,8,4,17,0,174.0,173.0,5.5,16.0,246.0,303.49,249.63
2016,8,4,17,15,167.0,150.0,5.5,16.0,212.5,267.94,220.68
2016,8,4,17,30,160.0,127.0,5.5,16.0,179.0,232.47,191.17
2016,8,4,17,45,147.5,105.0,5.5,16.0,146.5,195.53,159.69
2016,8,4,18,0,135.0,83.0,5.5,16.0,114.0,159.23,128.07
2016,8,4,18,15,111.5,62.5,5.4,15.5,83.5,120.91,94.46
2016,8,4,18,30,88.0,42.0,5.3,15.0,53.0,89.75,66.2
2016,8,4,18,45,44.0,25.5,5.25,15.0,31.0,46.33,22.25
2016,8,4,19,0,0.0,9.0,5.2,15.0,9.0,8.85,0.0
2016,8,4,19,15,0.0,4.5,5.1,15.0,4.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,4.5,3.1,15.0,4.5,0.0,0.0
2016,8,5,5,30,0.0,9.0,3.1,15.0,9.0,8.85,0.0
2016,8,5,5,45,51.5,26.0,3.1,15.5,32.0,22.92,8.86
2016,8,5,6,0,103.0,43.0,3.1,16.0,55.0,35.16,24.27
2016,8,5,6,15,134.5,63.0,3.0,16.0,87.5,50.38,38.43
2016,8,5,6,30,166.0,83.0,2.9,16.0,120.0,65.03,51.82
2016,8,5,6,45,195.0,100.5,2.8,16.0,155.5,81.96,61.18
2016,8,5,7,0,224.0,118.0,2.7,16.0,191.0,110.17,79.31
2016,8,5,7,15,112.0,102.0,2.6,16.0,138.5,103.09,76.37
2016,8,5,7,30,0.0,86.0,2.5,16.0,86.0,82.73,64.08
2016,8,5,7,45,0.0,95.0,2.45,16.5,95.0,91.34,70.9
2016,8,5,8,0,0.0,104.0,2.4,17.0,104.0,99.96,77.6
2016,8,5,8,15,2.0,142.5,2.25,17.0,144.0,136.34,106.97
2016,8,5,8,30,4.0,181.0,2.1,17.0,184.0,172.81,135.9
2016,8,5,8,45,37.0,237.5,2.0,17.5,263.0,234.09,183.5
2016,8,5,9,0,70.0,294.0,1.9,18.0,342.0,302.06,235.33
2016,8,5,9,15,66.0,310.0,1.85,18.0,357.5,319.43,248.03
2016,8,5,9,30,62.0,326.0,1.8,18.0,373.0,336.41,260.46
2016,8,5,9,45,96.5,356.0,1.8,18.0,433.0,388.68,299.95
2016,8,5,10,0,131.0,386.0,1.8,18.0,493.0,440.79,338.73
2016,8,5,10,15,84.5,371.0,1.85,18.0,441.0,406.2,311.86
2016,8,5,10,30,38.0,356.0,1.9,18.0,389.0,364.06,279.37
2016,8,5,10,45,69.5,394.5,1.95,18.5,456.5,426.75,326.2
2016,8,5,11,0,101.0,433.0,2.0,19.0,524.0,491.92,373.43
2016,8,5,11,15,163.0,443.5,2.1,19.0,593.5,557.44,422.21
2016,8,5,11,30,225.0,454.0,2.2,19.0,663.0,627.39,473.51
2016,8,5,11,45,335.5,418.0,2.3,19.0,731.5,698.42,526.93
2016,8,5,12,0,446.0,382.0,2.4,19.0,800.0,774.18,582.91
2016,8,5,12,15,473.5,376.5,2.65,19.0,820.5,805.91,606.59
2016,8,5,12,30,501.0,371.0,2.9,19.0,841.0,836.91,630.1
2016,8,5,12,45,693.5,252.0,3.15,19.0,896.5,908.81,687.65
2016,8,5,13,0,886.0,133.0,3.4,19.0,952.0,971.87,732.01
2016,8,5,13,15,882.5,132.0,3.65,19.0,936.0,973.19,734.51
2016,8,5,13,30,879.0,131.0,3.9,19.0,920.0,971.52,735.52
2016,8,5,13,45,657.5,235.5,4.15,19.0,817.5,878.29,673.0
2016,8,5,14,0,436.0,340.0,4.4,19.0,715.0,774.87,595.15
2016,8,5,14,15,640.5,234.5,4.55,19.0,763.5,857.09,662.87
2016,8,5,14,30,845.0,129.0,4.7,19.0,812.0,924.67,712.64
2016,8,5,14,45,831.0,128.0,4.85,19.0,775.0,899.57,696.73
2016,8,5,15,0,817.0,127.0,5.0,19.0,738.0,872.22,679.66
2016,8,5,15,15,608.5,195.0,5.1,18.5,636.0,752.47,595.01
2016,8,5,15,30,400.0,263.0,5.2,18.0,534.0,633.7,503.51
2016,8,5,15,45,342.0,256.0,5.3,18.0,476.5,561.38,449.23
2016,8,5,16,0,284.0,249.0,5.4,18.0,419.0,500.03,401.98
2016,8,5,16,15,252.0,230.5,5.45,17.5,371.5,448.14,362.76
2016,8,5,16,30,220.0,212.0,5.5,17.0,324.0,389.18,317.22
2016,8,5,16,45,303.5,175.5,5.55,17.0,312.5,406.28,333.63
2016,8,5,17,0,387.0,139.0,5.6,17.0,301.0,416.01,343.3
2016,8,5,17,15,451.0,114.5,5.55,16.5,278.0,411.19,340.57
2016,8,5,17,30,515.0,90.0,5.5,16.0,255.0,402.51,333.46
2016,8,5,17,45,446.0,81.0,5.5,16.0,205.5,332.09,273.35
2016,8,5,18,0,377.0,72.0,5.5,16.0,156.0,270.45,219.4
2016,8,5,18,15,292.5,58.0,5.45,15.5,112.5,202.6,160.13
2016,8,5,18,30,208.0,44.0,5.4,15.0,69.0,142.96,106.97
2016,8,5,18,45,113.0,26.0,5.35,15.0,39.0,78.66,37.3
2016,8,5,19,0,18.0,8.0,5.3,15.0,9.0,12.68,0.0
2016,8,5,19,15,9.0,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,17.5,5.0,4.6,14.0,5.0,0.0,0.0
2016,8,6,5,30,35.0,10.0,4.6,14.0,10.0,9.83,0.0
2016,8,6,5,45,147.5,26.0,4.6,14.5,41.5,20.34,6.43
2016,8,6,6,0,260.0,42.0,4.6,15.0,73.0,32.29,21.84
2016,8,6,6,15,348.0,53.5,4.6,15.0,117.5,40.0,29.46
2016,8,6,6,30,436.0,65.0,4.6,15.0,162.0,47.51,36.55
2016,8,6,6,45,218.0,58.5,4.6,15.0,107.0,44.64,30.01
2016,8,6,7,0,0.0,52.0,4.6,15.0,52.0,50.23,37.19
2016,8,6,7,15,0.0,62.0,4.6,15.0,62.0,59.92,45.33
2016,8,6,7,30,0.0,72.0,4.6,15.0,72.0,69.61,53.37
2016,8,6,7,45,0.0,92.0,4.65,15.5,92.0,88.57,68.95
2016,8,6,8,0,0.0,112.0,4.7,16.0,112.0,107.31,84.1
2016,8,6,8,15,0.0,123.0,4.75,16.0,123.0,117.81,92.45
2016,8,6,8,30,0.0,134.0,4.8,16.0,134.0,128.32,100.77
2016,8,6,8,45,0.0,148.5,4.85,16.5,149.0,142.1,111.48
2016,8,6,9,0,0.0,163.0,4.9,17.0,164.0,155.93,122.12
2016,8,6,9,15,1.5,172.0,4.95,17.0,174.0,165.43,129.47
2016,8,6,9,30,3.0,181.0,5.0,17.0,184.0,175.09,136.94
2016,8,6,9,45,6.5,207.0,5.1,17.0,213.0,202.05,158.25
2016,8,6,10,0,10.0,233.0,5.2,17.0,242.0,229.38,179.72
2016,8,6,10,15,13.5,262.0,5.25,17.0,274.5,259.92,203.56
2016,8,6,10,30,17.0,291.0,5.3,17.0,307.0,290.84,227.55
2016,8,6,10,45,29.5,335.5,5.4,17.5,362.5,341.6,266.56
2016,8,6,11,0,42.0,380.0,5.5,18.0,418.0,395.75,307.63
2016,8,6,11,15,66.5,411.5,5.55,18.0,472.5,448.71,348.34
2016,8,6,11,30,91.0,443.0,5.6,18.0,527.0,503.36,390.0
2016,8,6,11,45,150.0,453.5,5.65,18.0,593.5,570.25,441.8
2016,8,6,12,0,209.0,464.0,5.7,18.0,660.0,639.29,494.64
2016,8,6,12,15,304.5,431.0,5.7,18.0,716.0,703.1,544.73
2016,8,6,12,30,400.0,398.0,5.7,18.0,772.0,769.44,596.17
2016,8,6,12,45,637.0,269.0,5.75,18.0,859.0,871.89,678.84
2016,8,6,13,0,874.0,140.0,5.8,18.0,946.0,966.19,747.63
2016,8,6,13,15,871.0,139.0,5.85,18.0,931.0,967.98,749.12
2016,8,6,13,30,868.0,138.0,5.9,18.0,916.0,966.83,749.16
2016,8,6,13,45,718.5,215.5,6.0,18.0,848.5,914.22,712.75
2016,8,6,14,0,569.0,293.0,6.1,18.0,781.0,850.51,664.68
2016,8,6,14,15,713.0,209.0,6.2,18.0,799.0,896.91,703.53
2016,8,6,14,30,857.0,125.0,6.3,18.0,817.0,924.67,725.05
2016,8,6,14,45,776.5,152.0,6.45,18.0,757.5,874.58,690.29
2016,8,6,15,0,696.0,179.0,6.6,18.0,698.0,823.17,654.41
2016,8,6,15,15,590.5,204.0,6.7,17.5,627.5,745.27,597.66
2016,8,6,15,30,485.0,229.0,6.8,17.0,557.0,667.66,538.51
2016,8,6,15,45,642.5,165.0,6.95,17.0,567.0,717.7,582.95
2016,8,6,16,0,800.0,101.0,7.1,17.0,577.0,748.7,609.09
2016,8,6,16,15,556.0,148.5,7.15,16.5,466.0,596.41,490.62
2016,8,6,16,30,312.0,196.0,7.2,16.0,355.0,444.57,366.38
2016,8,6,16,45,317.5,172.5,7.25,16.0,319.0,411.69,341.06
2016,8,6,17,0,323.0,149.0,7.3,16.0,283.0,377.4,313.77
2016,8,6,17,15,472.0,111.0,7.3,16.0,276.5,418.57,349.19
2016,8,6,17,30,621.0,73.0,7.3,16.0,270.0,440.52,366.91
2016,8,6,17,45,562.0,65.5,7.3,16.0,219.0,374.49,309.49
2016,8,6,18,0,503.0,58.0,7.3,16.0,168.0,312.96,254.57
2016,8,6,18,15,411.5,48.0,7.3,15.5,122.0,240.15,190.05
2016,8,6,18,30,320.0,38.0,7.3,15.0,76.0,175.75,131.17
2016,8,6,18,45,182.0,24.0,7.3,15.0,43.0,96.62,40.58
2016,8,6,19,0,44.0,10.0,7.3,15.0,10.0,21.49,0.0
2016,8,6,19,15,22.0,5.0,7.25,14.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,27.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,55.0,10.0,6.4,14.0,11.0,9.83,0.0
2016,8,7,5,45,197.0,23.5,6.45,14.5,44.0,18.64,4.5
2016,8,7,6,0,339.0,37.0,6.5,15.0,77.0,28.72,18.71
2016,8,7,6,15,430.0,46.5,6.4,15.0,123.5,34.3,24.43
2016,8,7,6,30,521.0,56.0,6.3,15.0,170.0,39.55,29.48
2016,8,7,6,45,455.0,79.5,6.25,15.0,198.5,62.83,43.72
2016,8,7,7,0,389.0,103.0,6.2,15.0,227.0,102.49,67.97
2016,8,7,7,15,422.0,114.0,6.15,15.0,270.5,137.08,91.95
2016,8,7,7,30,455.0,125.0,6.1,15.0,314.0,175.12,122.08
2016,8,7,7,45,249.5,162.0,6.05,15.5,268.0,191.49,144.93
2016,8,7,8,0,44.0,199.0,6.0,16.0,222.0,191.18,151.79
2016,8,7,8,15,441.5,142.5,5.95,16.0,403.5,260.36,199.66
2016,8,7,8,30,839.0,86.0,5.9,16.0,585.0,386.03,297.82
2016,8,7,8,45,856.0,87.5,5.9,16.5,631.5,436.38,341.79
2016,8,7,9,0,873.0,89.0,5.9,17.0,678.0,487.38,385.33
2016,8,7,9,15,885.0,91.0,5.85,17.0,720.0,536.72,427.14
2016,8,7,9,30,897.0,93.0,5.8,17.0,762.0,585.82,467.73
2016,8,7,9,45,897.0,99.5,5.8,17.5,795.5,631.35,503.67
2016,8,7,10,0,897.0,106.0,5.8,18.0,829.0,675.25,537.38
2016,8,7,10,15,904.0,107.5,5.8,18.0,859.0,717.53,570.25
2016,8,7,10,30,911.0,109.0,5.8,18.0,889.0,758.36,599.76
2016,8,7,10,45,913.5,111.5,5.85,18.0,911.0,795.09,626.26
2016,8,7,11,0,916.0,114.0,5.9,18.0,933.0,829.72,651.14
2016,8,7,11,15,919.5,114.5,5.9,18.0,949.0,861.05,673.32
2016,8,7,11,30,923.0,115.0,5.9,18.0,965.0,890.06,693.78
2016,8,7,11,45,924.0,115.5,5.9,18.0,972.5,914.44,710.9
2016,8,7,12,0,925.0,116.0,5.9,18.0,980.0,936.14,726.15
2016,8,7,12,15,925.5,116.0,5.9,18.0,980.0,954.14,738.81
2016,8,7,12,30,926.0,116.0,5.9,18.0,980.0,969.25,749.53
2016,8,7,12,45,927.0,114.5,5.95,18.5,973.0,980.39,756.37
2016,8,7,13,0,928.0,113.0,6.0,19.0,966.0,988.49,761.17
2016,8,7,13,15,925.0,112.0,6.05,19.0,951.0,990.24,763.12
2016,8,7,13,30,922.0,111.0,6.1,19.0,936.0,988.86,763.01
2016,8,7,13,45,916.5,111.0,6.2,19.0,912.5,983.04,760.21
2016,8,7,14,0,911.0,111.0,6.3,19.0,889.0,974.19,755.36
2016,8,7,14,15,904.0,109.5,6.4,18.5,859.5,959.4,747.82
2016,8,7,14,30,897.0,108.0,6.5,18.0,830.0,941.73,738.23
2016,8,7,14,45,890.5,104.5,6.6,18.0,794.5,919.61,723.98
2016,8,7,15,0,884.0,101.0,6.7,18.0,759.0,894.79,707.75
2016,8,7,15,15,872.0,99.0,6.75,18.0,717.0,864.35,687.1
2016,8,7,15,30,860.0,97.0,6.8,18.0,675.0,831.8,664.8
2016,8,7,15,45,845.5,94.0,6.85,18.0,629.0,794.21,638.56
2016,8,7,16,0,831.0,91.0,6.9,18.0,583.0,759.8,614.51
2016,8,7,16,15,809.5,87.5,6.9,17.5,533.0,713.41,581.95
2016,8,7,16,30,788.0,84.0,6.9,17.0,483.0,666.36,548.34
2016,8,7,16,45,758.0,80.5,6.9,17.0,430.0,613.21,507.69
2016,8,7,17,0,728.0,77.0,6.9,17.0,377.0,560.61,465.37
2016,8,7,17,15,687.5,72.0,6.85,16.5,324.0,503.39,418.86
2016,8,7,17,30,647.0,67.0,6.8,16.0,271.0,446.11,370.88
2016,8,7,17,45,585.0,61.0,6.75,16.0,219.0,379.33,312.92
2016,8,7,18,0,523.0,55.0,6.7,16.0,167.0,317.31,257.49
2016,8,7,18,15,430.5,45.5,6.55,15.5,121.0,244.01,192.43
2016,8,7,18,30,338.0,36.0,6.4,15.0,75.0,179.27,132.75
2016,8,7,18,45,169.0,18.0,6.3,15.0,37.5,85.11,28.23
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,5.8,15.5,37.5,12.58,0.42
2016,8,8,6,0,357.0,34.0,5.9,16.0,75.0,25.98,16.24
2016,8,8,6,15,445.5,42.5,5.85,16.0,121.0,30.81,21.26
2016,8,8,6,30,534.0,51.0,5.8,16.0,167.0,35.36,25.64
2016,8,8,6,45,267.0,72.5,5.75,16.0,130.5,54.32,38.54
2016,8,8,7,0,0.0,94.0,5.7,16.0,94.0,87.89,68.77
2016,8,8,7,15,0.0,112.0,5.65,16.0,112.0,104.73,82.77
2016,8,8,7,30,0.0,130.0,5.6,16.0,130.0,121.66,96.65
2016,8,8,7,45,6.0,151.5,5.55,16.5,154.5,142.98,113.54
2016,8,8,8,0,12.0,173.0,5.5,17.0,179.0,165.04,130.84
2016,8,8,8,15,18.0,196.0,5.5,17.0,206.5,189.12,149.92
2016,8,8,8,30,24.0,219.0,5.5,17.0,234.0,213.92,169.47
2016,8,8,8,45,114.5,261.5,5.5,17.5,338.0,282.12,222.7
2016,8,8,9,0,205.0,304.0,5.5,18.0,442.0,368.17,289.82
2016,8,8,9,15,271.5,311.0,5.6,18.0,506.0,416.26,327.94
2016,8,8,9,30,338.0,318.0,5.7,18.0,570.0,474.3,373.87
2016,8,8,9,45,600.5,217.5,5.8,18.0,690.5,555.0,440.64
2016,8,8,10,0,863.0,117.0,5.9,18.0,811.0,661.94,527.38
2016,8,8,10,15,870.5,118.5,6.0,18.0,840.5,703.31,559.79
2016,8,8,10,30,878.0,120.0,6.1,18.0,870.0,743.34,589.76
2016,8,8,10,45,876.0,125.5,6.25,18.5,891.0,778.4,614.39
2016,8,8,11,0,874.0,131.0,6.4,19.0,912.0,811.18,637.23
2016,8,8,11,15,877.5,132.0,6.5,19.0,927.5,841.87,659.51
2016,8,8,11,30,881.0,133.0,6.6,19.0,943.0,870.36,680.2
2016,8,8,11,45,879.0,136.0,6.75,19.0,949.5,893.66,697.39
2016,8,8,12,0,877.0,139.0,6.9,19.0,956.0,914.33,712.76
2016,8,8,12,15,877.5,139.0,7.05,19.0,956.5,931.68,725.83
2016,8,8,12,30,878.0,139.0,7.2,19.0,957.0,946.3,737.05
2016,8,8,12,45,875.0,139.5,7.35,19.0,949.0,955.37,744.39
2016,8,8,13,0,872.0,140.0,7.5,19.0,941.0,961.54,749.77
2016,8,8,13,15,869.0,139.5,7.6,18.5,926.0,963.78,753.7
2016,8,8,13,30,866.0,139.0,7.7,18.0,911.0,963.09,755.65
2016,8,8,13,45,864.5,135.0,7.8,18.0,889.5,957.3,752.55
2016,8,8,14,0,863.0,131.0,7.9,18.0,868.0,948.54,747.38
2016,8,8,14,15,855.0,129.5,7.9,18.0,838.0,933.41,737.27
2016,8,8,14,30,847.0,128.0,7.9,18.0,808.0,920.86,729.19
2016,8,8,14,45,847.0,121.0,7.95,18.0,774.5,896.52,712.61
2016,8,8,15,0,847.0,114.0,8.0,18.0,741.0,874.6,697.88
2016,8,8,15,15,833.5,111.5,8.0,17.5,699.5,848.34,681.05
2016,8,8,15,30,820.0,109.0,8.0,17.0,658.0,814.97,658.72
2016,8,8,15,45,814.5,101.5,8.0,17.0,614.5,780.68,634.28
2016,8,8,16,0,809.0,94.0,8.0,17.0,571.0,744.28,608.05
2016,8,8,16,15,787.0,90.5,7.9,17.0,521.0,698.24,573.83
2016,8,8,16,30,765.0,87.0,7.8,17.0,471.0,651.62,538.8
2016,8,8,16,45,743.5,81.0,7.75,17.0,420.5,602.2,500.4
2016,8,8,17,0,722.0,75.0,7.7,17.0,370.0,552.72,460.27
2016,8,8,17,15,681.5,70.0,7.6,16.5,317.5,495.7,413.51
2016,8,8,17,30,641.0,65.0,7.5,16.0,265.0,438.76,365.44
2016,8,8,17,45,588.0,58.0,7.45,16.0,214.5,375.7,310.25
2016,8,8,18,0,535.0,51.0,7.4,16.0,164.0,316.67,256.95
2016,8,8,18,15,441.5,42.0,7.25,15.5,118.0,243.3,191.52
2016,8,8,18,30,348.0,33.0,7.1,15.0,72.0,178.73,131.3
2016,8,8,18,45,174.0,16.5,7.0,15.0,36.0,83.61,18.83
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,171.5,17.0,4.85,15.5,36.5,12.68,0.0
2016,8,9,6,0,343.0,34.0,4.9,16.0,73.0,26.14,16.29
2016,8,9,6,15,434.5,43.0,4.8,16.0,118.5,31.4,21.76
2016,8,9,6,30,526.0,52.0,4.7,16.0,164.0,36.36,26.52
2016,8,9,6,45,263.0,54.5,4.65,16.0,110.5,39.98,29.92
2016,8,9,7,0,0.0,57.0,4.6,16.0,57.0,55.08,41.13
2016,8,9,7,15,0.0,68.0,4.35,16.0,68.0,65.73,50.06
2016,8,9,7,30,0.0,79.0,4.1,16.0,79.0,76.26,58.75
2016,8,9,7,45,0.0,104.5,3.95,16.5,104.5,99.95,78.14
2016,8,9,8,0,0.0,130.0,3.8,17.0,130.0,123.63,97.18
2016,8,9,8,15,12.0,174.0,3.5,17.0,181.5,167.7,132.4
2016,8,9,8,30,24.0,218.0,3.2,17.0,233.0,212.92,168.06
2016,8,9,8,45,14.5,206.0,2.95,17.0,215.5,200.64,157.84
2016,8,9,9,0,5.0,194.0,2.7,17.0,198.0,186.81,146.44
2016,8,9,9,15,6.5,205.5,2.5,17.0,210.5,199.0,155.75
2016,8,9,9,30,8.0,217.0,2.3,17.0,223.0,211.35,165.08
2016,8,9,9,45,9.0,226.0,2.1,17.5,233.5,221.21,172.07
2016,8,9,10,0,10.0,235.0,1.9,18.0,244.0,231.16,179.06
2016,8,9,10,15,16.5,273.0,1.9,18.0,287.5,272.15,210.49
2016,8,9,10,30,23.0,311.0,1.9,18.0,331.0,313.78,241.92
2016,8,9,10,45,22.5,318.0,1.9,18.5,338.0,321.61,246.94
2016,8,9,11,0,22.0,325.0,1.9,19.0,345.0,329.37,252.05
2016,8,9,11,15,33.0,360.5,2.0,19.0,391.0,372.92,284.81
2016,8,9,11,30,44.0,396.0,2.1,19.0,437.0,418.68,318.74
2016,8,9,11,45,109.5,430.0,2.25,19.0,532.0,512.13,389.07
2016,8,9,12,0,175.0,464.0,2.4,19.0,627.0,608.28,459.69
2016,8,9,12,15,198.5,461.5,2.55,19.0,646.5,633.59,478.44
2016,8,9,12,30,222.0,459.0,2.7,19.0,666.0,658.95,497.72
2016,8,9,12,45,198.5,457.0,2.9,19.0,641.0,641.03,485.14
2016,8,9,13,0,175.0,455.0,3.1,19.0,616.0,621.92,471.82
2016,8,9,13,15,163.0,446.5,3.2,19.0,594.5,606.04,460.86
2016,8,9,13,30,151.0,438.0,3.3,19.0,573.0,589.34,449.24
2016,8,9,13,45,169.5,425.5,3.4,19.0,573.5,596.46,455.96
2016,8,9,14,0,188.0,413.0,3.5,19.0,574.0,602.65,461.94
2016,8,9,14,15,201.5,396.0,3.6,19.0,562.5,598.36,460.29
2016,8,9,14,30,215.0,379.0,3.7,19.0,551.0,592.87,457.85
2016,8,9,14,45,220.0,359.5,3.8,19.0,529.0,575.78,446.69
