Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,0,225.0,340.0,3.9,19.0,507.0,557.57,434.7
2016,8,9,15,15,180.0,321.5,4.05,19.0,450.5,496.5,389.06
2016,8,9,15,30,135.0,303.0,4.2,19.0,394.0,436.81,343.79
2016,8,9,15,45,127.0,280.5,4.35,19.0,361.0,404.23,319.99
2016,8,9,16,0,119.0,258.0,4.5,19.0,328.0,371.57,295.67
2016,8,9,16,15,98.0,232.0,4.6,18.5,286.5,316.94,253.85
2016,8,9,16,30,77.0,206.0,4.7,18.0,245.0,271.84,218.74
2016,8,9,16,45,81.0,184.0,4.8,18.0,221.0,249.23,201.39
2016,8,9,17,0,85.0,162.0,4.9,18.0,197.0,226.02,183.16
2016,8,9,17,15,74.5,141.0,4.95,17.5,168.5,194.88,158.02
2016,8,9,17,30,64.0,120.0,5.0,17.0,140.0,164.4,132.91
2016,8,9,17,45,246.0,91.0,5.1,17.0,145.5,232.89,190.0
2016,8,9,18,0,428.0,62.0,5.2,17.0,151.0,279.16,224.5
2016,8,9,18,15,334.5,49.5,5.15,16.5,107.0,206.19,160.66
2016,8,9,18,30,241.0,37.0,5.1,16.0,63.0,144.2,104.13
2016,8,9,18,45,120.5,18.5,5.1,16.0,31.5,67.13,4.68
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,136.0,17.5,3.35,15.5,33.0,13.5,0.0
2016,8,10,6,0,272.0,35.0,3.3,16.0,66.0,27.27,17.16
2016,8,10,6,15,362.5,46.5,3.15,16.0,110.0,34.79,24.69
2016,8,10,6,30,453.0,58.0,3.0,16.0,154.0,41.81,31.32
2016,8,10,6,45,226.5,74.0,2.95,16.0,122.0,59.35,47.06
2016,8,10,7,0,0.0,90.0,2.9,16.0,90.0,84.38,65.77
2016,8,10,7,15,0.0,108.5,2.75,16.0,108.5,101.61,80.07
2016,8,10,7,30,0.0,127.0,2.6,16.0,127.0,118.94,94.23
2016,8,10,7,45,32.5,165.5,2.5,16.5,182.0,156.06,122.92
2016,8,10,8,0,65.0,204.0,2.4,17.0,237.0,200.07,156.97
2016,8,10,8,15,36.0,195.0,2.3,17.0,213.5,189.29,148.85
2016,8,10,8,30,7.0,186.0,2.2,17.0,190.0,178.17,140.15
2016,8,10,8,45,11.0,207.5,2.1,17.5,215.0,200.49,157.22
2016,8,10,9,0,15.0,229.0,2.0,18.0,240.0,223.27,174.37
2016,8,10,9,15,8.5,199.0,1.95,18.0,205.5,193.98,150.91
2016,8,10,9,30,2.0,169.0,1.9,18.0,171.0,163.22,126.33
2016,8,10,9,45,4.5,188.0,1.85,18.0,192.0,182.94,141.73
2016,8,10,10,0,7.0,207.0,1.8,18.0,213.0,202.93,157.12
2016,8,10,10,15,9.0,227.5,1.85,18.0,235.5,224.27,173.5
2016,8,10,10,30,11.0,248.0,1.9,18.0,258.0,245.84,189.97
2016,8,10,10,45,12.5,263.5,2.0,18.5,275.0,262.52,202.25
2016,8,10,11,0,14.0,279.0,2.1,19.0,292.0,279.37,214.59
2016,8,10,11,15,13.5,275.0,2.25,19.0,287.5,276.1,212.03
2016,8,10,11,30,13.0,271.0,2.4,19.0,283.0,272.7,209.47
2016,8,10,11,45,16.0,297.5,2.55,19.0,312.5,301.64,231.61
2016,8,10,12,0,19.0,324.0,2.7,19.0,342.0,330.88,253.78
2016,8,10,12,15,28.5,357.0,2.9,19.0,384.0,375.2,287.47
2016,8,10,12,30,38.0,390.0,3.1,19.0,426.0,418.6,320.2
2016,8,10,12,45,54.5,408.0,3.35,19.0,458.5,454.2,347.46
2016,8,10,13,0,71.0,426.0,3.6,19.0,491.0,490.28,375.03
2016,8,10,13,15,75.5,421.5,3.85,19.0,489.5,492.5,377.37
2016,8,10,13,30,80.0,417.0,4.1,19.0,488.0,494.44,379.7
2016,8,10,13,45,76.5,403.5,4.35,19.0,470.0,479.25,369.19
2016,8,10,14,0,73.0,390.0,4.6,19.0,452.0,463.66,358.47
2016,8,10,14,15,69.5,373.5,4.7,19.0,431.0,444.59,344.8
2016,8,10,14,30,66.0,357.0,4.8,19.0,410.0,425.19,330.82
2016,8,10,14,45,50.0,325.0,4.95,19.0,364.5,377.76,294.99
2016,8,10,15,0,34.0,293.0,5.1,19.0,319.0,330.4,258.77
2016,8,10,15,15,23.5,257.0,5.1,18.5,274.0,275.84,216.98
2016,8,10,15,30,13.0,221.0,5.1,18.0,229.0,230.19,181.52
2016,8,10,15,45,13.0,210.0,5.15,18.0,217.5,219.34,173.45
2016,8,10,16,0,13.0,199.0,5.2,18.0,206.0,208.51,165.3
2016,8,10,16,15,6.5,166.0,5.15,17.5,169.5,169.68,134.49
2016,8,10,16,30,0.0,133.0,5.1,17.0,133.0,131.25,103.54
2016,8,10,16,45,0.0,119.0,5.05,17.0,119.0,117.41,92.49
2016,8,10,17,0,0.0,105.0,5.0,17.0,105.0,103.55,81.28
2016,8,10,17,15,0.0,89.5,4.9,16.5,89.5,88.09,68.71
2016,8,10,17,30,0.0,74.0,4.8,16.0,74.0,72.57,55.86
2016,8,10,17,45,244.5,63.5,4.75,16.0,113.5,205.64,168.37
2016,8,10,18,0,489.0,53.0,4.7,16.0,153.0,295.34,237.81
2016,8,10,18,15,394.5,42.5,4.55,15.5,108.5,222.52,173.32
2016,8,10,18,30,300.0,32.0,4.4,15.0,64.0,158.77,113.68
2016,8,10,18,45,150.0,16.0,4.3,15.0,32.0,73.43,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,98.0,17.5,1.6,14.5,28.0,13.53,0.0
2016,8,11,6,0,196.0,35.0,1.8,15.0,56.0,26.86,16.81
2016,8,11,6,15,276.0,50.5,1.85,15.0,98.0,37.97,27.57
2016,8,11,6,30,356.0,66.0,1.9,15.0,140.0,48.52,37.38
2016,8,11,6,45,178.0,62.5,2.0,15.5,99.5,49.93,38.83
2016,8,11,7,0,0.0,59.0,2.1,16.0,59.0,57.02,42.77
2016,8,11,7,15,0.0,72.0,2.1,16.0,72.0,69.46,53.2
2016,8,11,7,30,0.0,85.0,2.1,16.0,85.0,81.71,63.3
2016,8,11,7,45,0.0,116.5,2.1,16.5,116.5,110.72,86.98
2016,8,11,8,0,0.0,148.0,2.1,17.0,148.0,139.69,110.15
2016,8,11,8,15,0.0,154.0,2.05,17.0,154.0,145.95,114.78
2016,8,11,8,30,0.0,160.0,2.0,17.0,160.0,152.09,119.35
2016,8,11,8,45,3.5,181.0,1.95,17.5,183.5,173.33,135.7
2016,8,11,9,0,7.0,202.0,1.9,18.0,207.0,194.98,152.16
2016,8,11,9,15,6.0,197.5,1.85,18.0,202.0,191.29,148.82
2016,8,11,9,30,5.0,193.0,1.8,18.0,197.0,187.31,145.36
2016,8,11,9,45,11.5,235.0,1.75,18.0,244.5,231.01,179.29
2016,8,11,10,0,18.0,277.0,1.7,18.0,292.0,275.35,213.07
2016,8,11,10,15,31.0,319.0,1.65,18.0,345.5,321.67,248.01
2016,8,11,10,30,44.0,361.0,1.6,18.0,399.0,372.38,285.68
2016,8,11,10,45,39.0,361.0,1.55,18.5,395.5,372.09,284.16
2016,8,11,11,0,34.0,361.0,1.5,19.0,392.0,371.29,282.56
2016,8,11,11,15,30.0,356.0,1.45,19.0,384.0,366.11,278.34
2016,8,11,11,30,26.0,351.0,1.4,19.0,376.0,360.5,273.86
2016,8,11,11,45,27.0,353.0,1.4,19.0,379.0,365.56,277.58
2016,8,11,12,0,28.0,355.0,1.4,19.0,382.0,370.6,281.26
2016,8,11,12,15,24.5,345.0,1.45,19.0,369.0,359.8,273.29
2016,8,11,12,30,21.0,335.0,1.5,19.0,356.0,345.41,262.75
2016,8,11,12,45,23.5,341.5,1.55,19.0,363.5,355.07,270.27
2016,8,11,13,0,26.0,348.0,1.6,19.0,371.0,369.69,281.35
2016,8,11,13,15,89.0,391.5,1.65,19.0,470.5,474.49,360.62
2016,8,11,13,30,152.0,435.0,1.7,19.0,570.0,586.75,442.45
2016,8,11,13,45,144.0,422.5,1.8,19.0,547.5,568.99,429.75
2016,8,11,14,0,136.0,410.0,1.9,19.0,525.0,550.58,417.52
2016,8,11,14,15,118.0,391.0,1.95,19.0,488.5,515.56,392.71
2016,8,11,14,30,100.0,372.0,2.0,19.0,452.0,472.02,361.56
2016,8,11,14,45,94.0,352.0,2.05,19.0,424.5,446.01,343.35
2016,8,11,15,0,88.0,332.0,2.1,19.0,397.0,419.73,324.66
2016,8,11,15,15,87.0,312.0,2.15,19.0,373.5,397.54,309.04
2016,8,11,15,30,86.0,292.0,2.2,19.0,350.0,375.01,293.0
2016,8,11,15,45,61.5,259.5,2.25,19.0,299.5,319.46,250.73
2016,8,11,16,0,37.0,227.0,2.3,19.0,249.0,264.89,208.56
2016,8,11,16,15,39.0,209.5,2.35,18.5,230.5,247.84,196.47
2016,8,11,16,30,41.0,192.0,2.4,18.0,212.0,230.54,183.83
2016,8,11,16,45,23.5,163.0,2.45,18.0,174.5,180.17,143.49
2016,8,11,17,0,6.0,134.0,2.5,18.0,137.0,138.53,109.63
2016,8,11,17,15,3.0,115.0,2.6,17.5,116.5,117.55,92.81
2016,8,11,17,30,0.0,96.0,2.7,17.0,96.0,96.74,75.75
2016,8,11,17,45,213.0,77.0,2.85,17.0,120.0,198.18,160.72
2016,8,11,18,0,426.0,58.0,3.0,17.0,144.0,271.37,216.47
2016,8,11,18,15,334.0,45.5,3.0,16.5,100.5,200.53,154.63
2016,8,11,18,30,242.0,33.0,3.0,16.0,57.0,138.3,96.92
2016,8,11,18,45,121.0,16.5,3.0,16.0,28.5,62.89,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,15.5,1.3,14.5,33.0,11.6,0.0
2016,8,12,6,0,324.0,31.0,1.3,15.0,66.0,23.72,14.09
2016,8,12,6,15,416.5,41.0,1.2,15.0,111.0,30.03,20.63
2016,8,12,6,30,509.0,51.0,1.1,15.0,156.0,35.92,26.26
2016,8,12,6,45,254.5,56.0,1.05,15.5,108.5,39.17,29.31
2016,8,12,7,0,0.0,61.0,1.0,16.0,61.0,58.95,44.43
2016,8,12,7,15,0.0,73.0,0.95,16.0,73.0,70.35,53.93
2016,8,12,7,30,0.0,85.0,0.9,16.0,85.0,81.69,63.25
2016,8,12,7,45,0.0,103.0,0.9,16.5,103.0,98.52,76.81
2016,8,12,8,0,0.0,121.0,0.9,17.0,121.0,115.4,90.16
2016,8,12,8,15,0.0,141.0,0.95,17.0,141.0,134.16,105.03
2016,8,12,8,30,0.0,161.0,1.0,17.0,161.0,152.98,119.77
2016,8,12,8,45,3.5,180.5,1.05,17.5,183.0,172.84,134.91
2016,8,12,9,0,7.0,200.0,1.1,18.0,205.0,193.11,150.23
2016,8,12,9,15,11.5,225.5,1.2,18.0,234.0,219.79,170.75
2016,8,12,9,30,16.0,251.0,1.3,18.0,263.0,246.99,191.5
2016,8,12,9,45,31.5,295.0,1.4,18.5,320.0,294.3,227.21
2016,8,12,10,0,47.0,339.0,1.5,19.0,377.0,346.81,266.17
2016,8,12,10,15,37.0,332.5,1.6,19.0,363.0,337.95,258.99
2016,8,12,10,30,27.0,326.0,1.7,19.0,349.0,327.97,251.23
2016,8,12,10,45,35.0,351.5,1.8,19.0,382.0,360.19,275.49
2016,8,12,11,0,43.0,377.0,1.9,19.0,415.0,393.21,300.0
2016,8,12,11,15,47.5,390.5,2.05,19.0,433.0,412.82,314.56
2016,8,12,11,30,52.0,404.0,2.2,19.0,451.0,432.76,329.42
2016,8,12,11,45,87.0,430.0,2.35,19.5,510.0,491.16,372.66
2016,8,12,12,0,122.0,456.0,2.5,20.0,569.0,553.15,417.63
2016,8,12,12,15,89.5,437.0,2.65,20.0,520.0,508.29,384.53
2016,8,12,12,30,57.0,418.0,2.8,20.0,471.0,463.54,351.57
2016,8,12,12,45,64.5,421.0,2.95,20.0,480.5,476.28,361.8
2016,8,12,13,0,72.0,424.0,3.1,20.0,490.0,489.0,371.78
2016,8,12,13,15,79.0,420.5,3.25,20.0,491.5,494.56,376.62
2016,8,12,13,30,86.0,417.0,3.4,20.0,493.0,499.86,381.37
2016,8,12,13,45,86.0,406.0,3.55,20.0,480.5,490.54,375.23
2016,8,12,14,0,86.0,395.0,3.7,20.0,468.0,480.82,368.85
2016,8,12,14,15,83.0,378.5,3.75,19.5,447.0,462.15,356.3
2016,8,12,14,30,80.0,362.0,3.8,19.0,426.0,443.12,343.4
2016,8,12,14,45,59.0,328.5,3.85,19.0,375.0,389.49,303.01
2016,8,12,15,0,38.0,295.0,3.9,19.0,324.0,336.07,262.29
2016,8,12,15,15,55.0,290.0,3.95,19.0,328.5,346.24,271.56
2016,8,12,15,30,72.0,285.0,4.0,19.0,333.0,355.66,280.1
2016,8,12,15,45,66.0,262.5,4.05,19.0,304.0,326.39,257.98
2016,8,12,16,0,60.0,240.0,4.1,19.0,275.0,297.13,235.75
2016,8,12,16,15,33.0,200.0,4.1,19.0,219.0,232.81,184.8
2016,8,12,16,30,6.0,160.0,4.1,19.0,163.0,164.02,129.37
2016,8,12,16,45,3.0,138.0,4.1,19.0,139.5,139.64,109.96
2016,8,12,17,0,0.0,116.0,4.1,19.0,116.0,115.4,90.36
2016,8,12,17,15,0.0,98.5,4.05,18.5,98.5,97.88,76.27
2016,8,12,17,30,0.0,81.0,4.0,18.0,81.0,80.29,61.82
2016,8,12,17,45,218.0,68.5,3.95,18.0,111.5,189.56,153.28
2016,8,12,18,0,436.0,56.0,3.9,18.0,142.0,272.26,216.42
2016,8,12,18,15,339.5,44.0,3.85,17.5,98.5,200.01,153.34
2016,8,12,18,30,243.0,32.0,3.8,17.0,55.0,136.89,93.95
2016,8,12,18,45,121.5,16.0,3.8,16.5,27.5,61.56,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,139.0,16.0,2.0,15.5,30.5,12.16,0.0
2016,8,13,6,0,278.0,32.0,2.0,16.0,61.0,24.85,14.79
2016,8,13,6,15,372.0,43.0,2.0,16.0,105.0,32.02,22.21
2016,8,13,6,30,466.0,54.0,2.0,16.0,149.0,38.71,28.56
2016,8,13,6,45,249.0,83.0,2.05,16.5,135.5,64.95,51.87
2016,8,13,7,0,32.0,112.0,2.1,17.0,122.0,99.64,77.27
2016,8,13,7,15,38.5,133.0,2.1,17.0,147.0,121.24,94.36
2016,8,13,7,30,45.0,154.0,2.1,17.0,172.0,143.69,112.2
2016,8,13,7,45,62.0,179.5,2.1,17.5,208.0,172.65,134.65
2016,8,13,8,0,79.0,205.0,2.1,18.0,244.0,203.61,158.6
2016,8,13,8,15,114.5,230.5,2.05,18.0,294.0,237.68,184.82
2016,8,13,8,30,150.0,256.0,2.0,18.0,344.0,279.98,217.61
2016,8,13,8,45,152.5,279.0,2.0,18.5,374.0,310.51,241.07
2016,8,13,9,0,155.0,302.0,2.0,19.0,404.0,341.33,264.34
2016,8,13,9,15,268.0,301.0,2.05,19.0,492.0,402.91,311.72
2016,8,13,9,30,381.0,300.0,2.1,19.0,580.0,478.51,369.43
2016,8,13,9,45,629.5,201.0,2.15,19.5,690.0,551.46,426.67
2016,8,13,10,0,878.0,102.0,2.2,20.0,800.0,649.88,501.99
2016,8,13,10,15,623.0,235.5,2.35,20.0,740.5,634.27,486.84
2016,8,13,10,30,368.0,369.0,2.5,20.0,681.0,604.39,460.49
2016,8,13,10,45,390.5,367.0,2.65,20.5,705.5,635.29,483.15
2016,8,13,11,0,413.0,365.0,2.8,21.0,730.0,665.78,504.93
2016,8,13,11,15,352.5,398.0,3.0,21.0,713.0,664.47,502.85
2016,8,13,11,30,292.0,431.0,3.2,21.0,696.0,658.44,497.41
2016,8,13,11,45,369.0,402.0,3.45,21.0,740.0,707.45,535.48
2016,8,13,12,0,446.0,373.0,3.7,21.0,784.0,759.82,575.4
2016,8,13,12,15,443.5,373.5,4.0,21.0,782.5,770.05,583.51
2016,8,13,12,30,441.0,374.0,4.3,21.0,781.0,778.74,590.79
2016,8,13,12,45,356.5,404.5,4.6,21.0,731.5,736.72,560.1
2016,8,13,13,0,272.0,435.0,4.9,21.0,682.0,695.46,529.52
2016,8,13,13,15,576.0,277.0,5.05,21.0,788.0,829.78,637.53
2016,8,13,13,30,880.0,119.0,5.2,21.0,894.0,947.89,724.09
2016,8,13,13,45,646.0,231.0,5.4,21.0,792.0,853.53,658.54
2016,8,13,14,0,412.0,343.0,5.6,21.0,690.0,749.39,577.89
2016,8,13,14,15,391.0,341.0,5.65,21.0,661.0,720.35,557.75
2016,8,13,14,30,370.0,339.0,5.7,21.0,632.0,697.06,541.21
2016,8,13,14,45,448.0,289.0,5.8,21.0,627.0,717.68,560.39
2016,8,13,15,0,526.0,239.0,5.9,21.0,622.0,725.96,570.54
2016,8,13,15,15,544.0,216.0,5.85,20.5,592.0,706.63,558.96
2016,8,13,15,30,562.0,193.0,5.8,20.0,562.0,684.36,545.16
2016,8,13,15,45,476.5,203.5,5.8,20.0,500.5,613.83,490.93
2016,8,13,16,0,391.0,214.0,5.8,20.0,439.0,538.01,432.14
2016,8,13,16,15,355.5,199.5,5.75,19.5,390.0,484.7,391.95
2016,8,13,16,30,320.0,185.0,5.7,19.0,341.0,432.86,352.07
2016,8,13,16,45,299.5,165.0,5.7,19.0,298.5,386.32,315.43
2016,8,13,17,0,279.0,145.0,5.7,19.0,256.0,340.54,278.7
2016,8,13,17,15,255.0,127.5,5.65,18.5,217.0,296.72,243.13
2016,8,13,17,30,231.0,110.0,5.6,18.0,178.0,254.46,207.95
2016,8,13,17,45,203.5,89.5,5.55,18.0,141.0,208.48,168.49
2016,8,13,18,0,176.0,69.0,5.5,18.0,104.0,164.5,130.01
2016,8,13,18,15,130.5,50.0,5.4,17.5,71.5,117.6,89.05
2016,8,13,18,30,85.0,31.0,5.3,17.0,39.0,74.45,48.5
2016,8,13,18,45,42.5,15.5,5.2,17.0,19.5,27.59,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,124.5,16.0,2.85,15.5,28.5,12.42,0.0
2016,8,14,6,0,249.0,32.0,2.9,16.0,57.0,25.01,14.75
2016,8,14,6,15,342.0,44.0,2.9,16.0,100.5,33.12,23.12
2016,8,14,6,30,435.0,56.0,2.9,16.0,144.0,40.69,30.27
2016,8,14,6,45,217.5,77.5,2.9,16.0,121.5,60.92,48.41
2016,8,14,7,0,0.0,99.0,2.9,16.0,99.0,91.45,71.69
2016,8,14,7,15,5.0,118.0,2.9,16.5,120.5,109.73,86.49
2016,8,14,7,30,10.0,137.0,2.9,17.0,142.0,128.64,101.49
2016,8,14,7,45,101.5,171.5,2.95,17.5,221.5,169.53,130.83
2016,8,14,8,0,193.0,206.0,3.0,18.0,301.0,228.33,175.17
2016,8,14,8,15,115.5,217.0,3.0,18.0,276.0,226.62,176.45
2016,8,14,8,30,38.0,228.0,3.0,18.0,251.0,221.09,173.58
2016,8,14,8,45,48.0,254.0,3.05,18.0,285.0,251.29,197.14
2016,8,14,9,0,58.0,280.0,3.1,18.0,319.0,282.66,221.38
2016,8,14,9,15,88.5,310.0,3.15,18.0,373.0,328.81,257.01
2016,8,14,9,30,119.0,340.0,3.2,18.0,427.0,374.15,291.79
2016,8,14,9,45,257.5,333.5,3.25,18.5,534.5,454.16,353.65
2016,8,14,10,0,396.0,327.0,3.3,19.0,642.0,549.07,425.72
2016,8,14,10,15,439.5,321.0,3.35,19.0,682.5,588.97,455.98
2016,8,14,10,30,483.0,315.0,3.4,19.0,723.0,633.81,489.85
2016,8,14,10,45,410.5,357.5,3.45,19.5,710.5,639.24,491.05
2016,8,14,11,0,338.0,400.0,3.5,20.0,698.0,640.5,489.09
2016,8,14,11,15,378.0,387.5,3.6,20.0,726.5,674.46,514.96
2016,8,14,11,30,418.0,375.0,3.7,20.0,755.0,709.64,541.41
2016,8,14,11,45,467.0,365.5,3.8,20.0,793.0,756.48,576.12
2016,8,14,12,0,516.0,356.0,3.9,20.0,831.0,803.95,610.96
2016,8,14,12,15,487.0,362.5,4.0,20.0,810.5,797.43,605.94
2016,8,14,12,30,458.0,369.0,4.1,20.0,790.0,788.48,599.54
2016,8,14,12,45,405.0,389.5,4.25,20.0,759.5,769.03,585.0
2016,8,14,13,0,352.0,410.0,4.4,20.0,729.0,743.83,566.49
2016,8,14,13,15,594.0,279.0,4.55,20.0,805.5,847.4,649.65
2016,8,14,13,30,836.0,148.0,4.7,20.0,882.0,939.62,717.62
2016,8,14,13,45,687.5,221.5,4.85,20.0,815.0,881.0,677.64
2016,8,14,14,0,539.0,295.0,5.0,20.0,748.0,816.32,629.54
2016,8,14,14,15,549.5,276.5,5.1,20.0,724.0,804.28,623.2
2016,8,14,14,30,560.0,258.0,5.2,20.0,700.0,789.75,614.77
2016,8,14,14,45,493.0,268.5,5.35,20.0,644.5,734.91,574.75
2016,8,14,15,0,426.0,279.0,5.5,20.0,589.0,680.67,534.67
2016,8,14,15,15,469.5,244.5,5.55,19.5,567.0,673.18,533.15
2016,8,14,15,30,513.0,210.0,5.6,19.0,545.0,661.45,528.19
2016,8,14,15,45,412.0,220.5,5.7,19.0,477.0,580.09,465.24
2016,8,14,16,0,311.0,231.0,5.8,19.0,409.0,495.29,398.77
2016,8,14,16,15,269.5,214.0,5.8,18.5,358.5,437.71,354.7
2016,8,14,16,30,228.0,197.0,5.8,18.0,308.0,382.22,311.34
2016,8,14,16,45,190.5,176.5,5.85,18.0,262.0,319.72,261.24
2016,8,14,17,0,153.0,156.0,5.9,18.0,216.0,267.93,218.93
2016,8,14,17,15,135.5,135.0,5.8,17.5,182.5,229.66,187.69
2016,8,14,17,30,118.0,114.0,5.7,17.0,149.0,192.52,156.69
2016,8,14,17,45,102.5,92.0,5.65,17.0,118.0,156.26,125.55
2016,8,14,18,0,87.0,70.0,5.6,17.0,87.0,120.92,94.7
2016,8,14,18,15,56.0,49.5,5.4,16.5,59.5,82.46,61.28
2016,8,14,18,30,25.0,29.0,5.2,16.0,32.0,41.05,23.94
2016,8,14,18,45,12.5,14.5,5.05,16.0,16.0,17.85,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,166.0,15.0,2.1,14.5,31.0,11.44,0.0
2016,8,15,6,0,332.0,30.0,2.1,15.0,62.0,23.24,13.22
2016,8,15,6,15,431.0,39.0,2.05,15.0,108.0,28.66,19.33
2016,8,15,6,30,530.0,48.0,2.0,15.0,154.0,33.76,24.28
2016,8,15,6,45,274.5,77.5,1.95,15.0,133.5,55.71,44.0
2016,8,15,7,0,19.0,107.0,1.9,15.0,113.0,98.54,77.38
2016,8,15,7,15,24.5,127.0,1.85,15.0,136.0,114.86,90.38
2016,8,15,7,30,30.0,147.0,1.8,15.0,159.0,135.54,106.97
2016,8,15,7,45,33.5,168.0,1.8,15.5,183.0,157.31,124.22
2016,8,15,8,0,37.0,189.0,1.8,16.0,207.0,179.58,141.7
2016,8,15,8,15,50.0,215.0,1.8,16.0,242.5,209.31,165.02
2016,8,15,8,30,63.0,241.0,1.8,16.0,278.0,240.57,189.42
2016,8,15,8,45,75.0,266.0,1.8,16.5,313.5,272.06,213.45
2016,8,15,9,0,87.0,291.0,1.8,17.0,349.0,304.87,238.22
2016,8,15,9,15,124.5,316.0,1.85,17.0,404.5,347.56,270.97
2016,8,15,9,30,162.0,341.0,1.9,17.0,460.0,397.98,309.36
2016,8,15,9,45,160.5,359.5,1.95,17.5,482.0,423.28,327.54
2016,8,15,10,0,159.0,378.0,2.0,18.0,504.0,448.35,345.39
2016,8,15,10,15,170.5,393.5,2.1,18.0,533.0,479.19,368.34
2016,8,15,10,30,182.0,409.0,2.2,18.0,562.0,510.72,391.64
2016,8,15,10,45,161.0,420.5,2.35,18.5,558.5,515.2,393.77
2016,8,15,11,0,140.0,432.0,2.5,19.0,555.0,518.03,394.74
2016,8,15,11,15,201.5,434.0,2.65,19.0,614.5,576.57,439.16
2016,8,15,11,30,263.0,436.0,2.8,19.0,674.0,638.14,485.06
2016,8,15,11,45,277.0,436.5,2.95,19.0,689.0,660.82,501.79
2016,8,15,12,0,291.0,437.0,3.1,19.0,704.0,683.31,518.64
2016,8,15,12,15,225.0,447.0,3.2,19.0,653.5,641.03,486.91
2016,8,15,12,30,159.0,457.0,3.3,19.0,603.0,597.73,454.35
2016,8,15,12,45,124.5,444.5,3.4,19.0,558.5,558.8,425.83
2016,8,15,13,0,90.0,432.0,3.5,19.0,514.0,513.43,392.26
2016,8,15,13,15,140.5,431.0,3.55,19.0,555.5,567.8,434.38
2016,8,15,13,30,191.0,430.0,3.6,19.0,597.0,616.87,471.89
2016,8,15,13,45,158.5,416.5,3.65,19.0,553.0,575.29,441.09
2016,8,15,14,0,126.0,403.0,3.7,19.0,509.0,533.2,410.06
2016,8,15,14,15,116.5,385.5,3.7,18.5,480.5,507.7,392.52
2016,8,15,14,30,107.0,368.0,3.7,18.0,452.0,473.59,368.38
2016,8,15,14,45,98.5,347.5,3.7,18.0,422.5,444.75,347.28
2016,8,15,15,0,90.0,327.0,3.7,18.0,393.0,415.71,325.86
2016,8,15,15,15,65.5,294.5,3.6,18.0,341.0,359.97,283.14
2016,8,15,15,30,41.0,262.0,3.5,18.0,289.0,304.88,240.42
2016,8,15,15,45,45.5,246.5,3.45,18.0,274.5,292.36,231.59
2016,8,15,16,0,50.0,231.0,3.4,18.0,260.0,279.46,222.26
2016,8,15,16,15,35.0,202.0,3.35,18.0,221.0,236.71,188.55
2016,8,15,16,30,20.0,173.0,3.3,18.0,182.0,187.91,149.57
2016,8,15,16,45,10.0,141.0,3.25,18.0,145.5,147.71,117.13
2016,8,15,17,0,0.0,109.0,3.2,18.0,109.0,108.18,84.74
2016,8,15,17,15,0.0,92.5,3.15,17.5,92.5,91.7,71.42
2016,8,15,17,30,0.0,76.0,3.1,17.0,76.0,75.15,57.75
2016,8,15,17,45,243.5,62.5,3.05,17.0,108.0,200.85,162.53
2016,8,15,18,0,487.0,49.0,3.0,17.0,140.0,282.17,223.21
2016,8,15,18,15,381.0,38.5,2.9,16.5,95.5,206.55,156.65
2016,8,15,18,30,275.0,28.0,2.8,16.0,51.0,140.45,88.27
2016,8,15,18,45,137.5,14.0,2.75,16.0,25.5,52.81,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,30.5,16.0,1.75,14.0,19.0,14.44,0.0
2016,8,16,6,0,61.0,32.0,1.7,14.0,38.0,28.06,16.97
2016,8,16,6,15,90.5,52.0,1.6,14.0,67.0,44.39,33.06
2016,8,16,6,30,120.0,72.0,1.5,14.0,96.0,60.27,47.77
2016,8,16,6,45,137.5,94.0,1.4,14.5,129.0,77.09,62.94
2016,8,16,7,0,155.0,116.0,1.3,15.0,162.0,102.34,77.01
2016,8,16,7,15,170.5,136.5,1.3,15.0,196.5,130.83,97.62
2016,8,16,7,30,186.0,157.0,1.3,15.0,231.0,161.09,121.04
2016,8,16,7,45,131.0,179.0,1.3,15.5,235.0,180.45,138.94
2016,8,16,8,0,76.0,201.0,1.3,16.0,239.0,198.71,155.5
2016,8,16,8,15,103.5,227.0,1.4,16.0,284.0,234.87,183.72
2016,8,16,8,30,131.0,253.0,1.5,16.0,329.0,269.58,210.81
2016,8,16,8,45,156.0,275.5,1.6,16.5,373.0,307.72,240.17
2016,8,16,9,0,181.0,298.0,1.7,17.0,417.0,348.33,271.19
2016,8,16,9,15,308.5,287.5,1.8,17.0,505.5,409.43,318.59
2016,8,16,9,30,436.0,277.0,1.9,17.0,594.0,482.31,374.99
2016,8,16,9,45,373.5,315.0,2.05,17.5,596.5,504.36,390.59
2016,8,16,10,0,311.0,353.0,2.2,18.0,599.0,517.61,399.26
2016,8,16,10,15,267.5,378.0,2.3,18.0,595.5,526.63,405.39
2016,8,16,10,30,224.0,403.0,2.4,18.0,592.0,534.41,410.27
2016,8,16,10,45,215.0,416.0,2.5,18.5,601.5,550.57,421.19
2016,8,16,11,0,206.0,429.0,2.6,19.0,611.0,565.77,431.22
2016,8,16,11,15,175.5,438.0,2.7,19.0,595.0,559.15,425.73
2016,8,16,11,30,145.0,447.0,2.8,19.0,579.0,550.47,418.77
2016,8,16,11,45,181.5,449.5,2.9,19.0,615.5,590.71,449.22
2016,8,16,12,0,218.0,452.0,3.0,19.0,652.0,632.06,480.03
2016,8,16,12,15,183.0,453.5,3.1,19.0,621.5,609.66,463.1
2016,8,16,12,30,148.0,455.0,3.2,19.0,591.0,585.55,445.16
2016,8,16,12,45,125.5,446.0,3.3,19.5,560.5,561.0,426.49
2016,8,16,13,0,103.0,437.0,3.4,20.0,530.0,530.33,403.35
2016,8,16,13,15,142.5,433.0,3.45,20.0,559.0,571.45,435.14
2016,8,16,13,30,182.0,429.0,3.5,20.0,588.0,607.15,462.58
2016,8,16,13,45,160.5,416.0,3.55,20.0,554.0,576.35,440.11
2016,8,16,14,0,139.0,403.0,3.6,20.0,520.0,544.95,417.39
2016,8,16,14,15,179.5,385.5,3.7,19.5,530.5,564.83,435.27
2016,8,16,14,30,220.0,368.0,3.8,19.0,541.0,582.98,451.7
2016,8,16,14,45,194.0,351.5,3.9,19.0,498.5,541.51,421.3
2016,8,16,15,0,168.0,335.0,4.0,19.0,456.0,500.15,390.88
2016,8,16,15,15,152.5,314.0,4.1,19.0,418.5,463.05,363.7
2016,8,16,15,30,137.0,293.0,4.2,19.0,381.0,426.02,336.21
2016,8,16,15,45,106.0,266.0,4.3,19.0,331.5,361.76,287.0
2016,8,16,16,0,75.0,239.0,4.4,19.0,282.0,307.41,244.65
2016,8,16,16,15,55.5,210.5,4.4,18.5,241.0,261.24,208.78
2016,8,16,16,30,36.0,182.0,4.4,18.0,200.0,216.03,173.01
2016,8,16,16,45,18.5,153.5,4.45,18.0,163.0,166.91,133.2
2016,8,16,17,0,1.0,125.0,4.5,18.0,126.0,126.22,99.74
2016,8,16,17,15,0.5,105.5,4.5,17.5,106.0,106.31,83.63
2016,8,16,17,30,0.0,86.0,4.5,17.0,86.0,86.33,67.1
2016,8,16,17,45,0.0,67.5,4.55,17.0,67.5,67.59,51.19
2016,8,16,18,0,0.0,49.0,4.6,17.0,49.0,48.63,34.89
2016,8,16,18,15,0.0,32.5,4.5,16.5,32.5,31.65,20.17
2016,8,16,18,30,0.0,16.0,4.4,16.0,16.0,15.44,4.75
2016,8,16,18,45,0.0,8.0,4.35,16.0,8.0,7.86,0.0
2016,8,16,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,91.5,16.0,1.65,14.5,24.5,12.54,0.0
2016,8,17,6,0,183.0,32.0,1.7,15.0,49.0,24.8,14.02
2016,8,17,6,15,274.5,46.5,1.65,15.0,90.5,35.24,24.96
2016,8,17,6,30,366.0,61.0,1.6,15.0,132.0,45.14,34.27
2016,8,17,6,45,183.0,65.5,1.55,15.5,101.0,52.04,40.65
2016,8,17,7,0,0.0,70.0,1.5,16.0,70.0,66.84,51.04
2016,8,17,7,15,0.0,85.5,1.45,16.0,85.5,81.33,63.15
2016,8,17,7,30,0.0,101.0,1.4,16.0,101.0,95.89,75.12
2016,8,17,7,45,5.5,134.0,1.4,16.5,136.5,126.99,100.11
2016,8,17,8,0,11.0,167.0,1.4,17.0,172.0,158.74,125.14
2016,8,17,8,15,7.5,172.0,1.4,17.0,175.5,163.99,129.04
2016,8,17,8,30,4.0,177.0,1.4,17.0,179.0,168.66,132.46
2016,8,17,8,45,6.0,190.0,1.4,17.5,194.0,182.27,142.62
2016,8,17,9,0,8.0,203.0,1.4,18.0,209.0,196.08,152.83
2016,8,17,9,15,11.0,223.5,1.4,18.0,232.0,217.45,169.19
2016,8,17,9,30,14.0,244.0,1.4,18.0,255.0,239.18,185.67
2016,8,17,9,45,22.5,276.5,1.45,18.5,294.5,275.51,212.97
2016,8,17,10,0,31.0,309.0,1.5,19.0,334.0,309.13,237.8
2016,8,17,10,15,29.5,317.5,1.5,19.0,342.0,318.8,244.59
2016,8,17,10,30,28.0,326.0,1.5,19.0,350.0,328.32,251.38
2016,8,17,10,45,31.5,343.0,1.55,19.0,370.5,349.32,266.95
2016,8,17,11,0,35.0,360.0,1.6,19.0,391.0,370.69,282.68
2016,8,17,11,15,64.5,397.0,1.65,19.0,455.0,432.07,328.48
2016,8,17,11,30,94.0,434.0,1.7,19.0,519.0,495.5,374.87
2016,8,17,11,45,88.5,434.5,1.75,19.5,515.5,496.01,374.05
2016,8,17,12,0,83.0,435.0,1.8,20.0,512.0,495.97,373.29
2016,8,17,12,15,91.0,439.0,1.85,20.0,523.0,510.86,384.43
2016,8,17,12,30,99.0,443.0,1.9,20.0,534.0,525.77,395.52
2016,8,17,12,45,73.5,418.0,2.0,20.0,485.0,481.03,363.08
2016,8,17,13,0,48.0,393.0,2.1,20.0,436.0,435.12,329.64
2016,8,17,13,15,65.5,401.5,2.2,20.0,459.5,462.16,350.74
2016,8,17,13,30,83.0,410.0,2.3,20.0,483.0,489.3,371.49
2016,8,17,13,45,73.0,391.5,2.4,20.0,454.5,462.93,352.5
2016,8,17,14,0,63.0,373.0,2.5,20.0,426.0,436.15,333.33
2016,8,17,14,15,68.0,362.0,2.65,19.5,417.0,430.63,331.01
2016,8,17,14,30,73.0,351.0,2.8,19.0,408.0,424.72,328.3
2016,8,17,14,45,86.0,339.0,2.95,19.0,403.0,424.36,329.44
2016,8,17,15,0,99.0,327.0,3.1,19.0,398.0,423.27,330.03
2016,8,17,15,15,77.0,298.5,3.2,19.0,352.0,373.92,292.79
2016,8,17,15,30,55.0,270.0,3.3,19.0,306.0,325.11,255.56
2016,8,17,15,45,39.0,238.0,3.4,19.0,262.5,277.89,219.2
2016,8,17,16,0,23.0,206.0,3.5,19.0,219.0,223.84,176.83
2016,8,17,16,15,15.0,182.0,3.55,18.5,190.0,193.21,153.07
2016,8,17,16,30,7.0,158.0,3.6,18.0,161.0,162.99,129.2
2016,8,17,16,45,3.5,139.5,3.65,18.0,141.0,142.07,112.48
2016,8,17,17,0,0.0,121.0,3.7,18.0,121.0,121.38,95.7
2016,8,17,17,15,0.0,101.5,3.7,17.5,101.5,101.76,79.81
2016,8,17,17,30,0.0,82.0,3.7,17.0,82.0,82.02,63.47
2016,8,17,17,45,174.0,69.5,3.7,17.0,100.5,167.59,134.76
2016,8,17,18,0,348.0,57.0,3.7,17.0,119.0,227.75,179.72
2016,8,17,18,15,249.5,42.0,3.6,16.5,78.5,157.93,118.55
2016,8,17,18,30,151.0,27.0,3.5,16.0,38.0,94.71,51.51
2016,8,17,18,45,75.5,13.5,3.45,16.0,19.0,34.19,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,68.5,15.5,0.9,15.0,22.0,15.24,0.0
2016,8,18,6,0,137.0,31.0,0.9,15.0,44.0,24.03,13.15
2016,8,18,6,15,221.5,48.0,0.9,15.0,84.0,36.53,26.05
2016,8,18,6,30,306.0,65.0,0.9,15.0,124.0,48.4,37.14
2016,8,18,6,45,153.0,66.5,0.95,15.5,96.0,52.79,41.3
2016,8,18,7,0,0.0,68.0,1.0,16.0,68.0,65.05,49.53
2016,8,18,7,15,0.0,83.5,1.05,16.0,83.5,79.53,61.64
2016,8,18,7,30,0.0,99.0,1.1,16.0,99.0,94.08,73.6
2016,8,18,7,45,15.5,141.0,1.15,16.5,148.5,134.91,106.15
2016,8,18,8,0,31.0,183.0,1.2,17.0,198.0,172.64,135.59
2016,8,18,8,15,28.5,198.5,1.3,17.0,213.5,188.69,148.22
2016,8,18,8,30,26.0,214.0,1.4,17.0,229.0,209.06,164.2
2016,8,18,8,45,23.5,226.0,1.5,17.5,240.5,221.42,173.35
2016,8,18,9,0,21.0,238.0,1.6,18.0,252.0,233.46,182.14
2016,8,18,9,15,42.0,277.0,1.65,18.0,307.0,276.37,215.14
2016,8,18,9,30,63.0,316.0,1.7,18.0,362.0,325.79,252.71
2016,8,18,9,45,75.5,339.5,1.8,18.5,397.0,358.79,276.99
2016,8,18,10,0,88.0,363.0,1.9,19.0,432.0,392.97,301.98
2016,8,18,10,15,75.0,369.0,1.95,19.0,429.5,395.61,303.38
2016,8,18,10,30,62.0,375.0,2.0,19.0,427.0,397.03,303.97
2016,8,18,10,45,129.0,401.5,2.1,19.0,513.5,473.38,361.92
2016,8,18,11,0,196.0,428.0,2.2,19.0,600.0,556.39,423.39
2016,8,18,11,15,133.5,423.0,2.25,19.0,541.5,511.05,388.6
2016,8,18,11,30,71.0,418.0,2.3,19.0,483.0,461.17,350.7
2016,8,18,11,45,74.0,418.0,2.35,19.0,486.0,467.69,355.92
2016,8,18,12,0,77.0,418.0,2.4,19.0,489.0,474.09,360.79
2016,8,18,12,15,201.5,420.0,2.4,19.0,604.0,592.59,450.6
2016,8,18,12,30,326.0,422.0,2.4,19.0,719.0,715.71,540.31
2016,8,18,12,45,318.5,420.0,2.4,19.0,708.0,714.3,538.43
2016,8,18,13,0,311.0,418.0,2.4,19.0,697.0,711.58,536.67
2016,8,18,13,15,332.5,404.5,2.35,19.0,697.5,722.62,545.28
2016,8,18,13,30,354.0,391.0,2.3,19.0,698.0,732.3,552.88
2016,8,18,13,45,300.0,392.0,2.3,19.0,647.5,686.01,519.47
2016,8,18,14,0,246.0,393.0,2.3,19.0,597.0,639.13,485.68
2016,8,18,14,15,225.0,380.0,2.25,19.0,561.5,599.5,457.8
2016,8,18,14,30,204.0,367.0,2.2,19.0,526.0,566.76,434.47
2016,8,18,14,45,199.5,348.5,2.15,19.0,497.5,542.34,417.58
2016,8,18,15,0,195.0,330.0,2.1,19.0,469.0,517.22,400.02
2016,8,18,15,15,173.5,310.0,2.1,18.5,428.0,475.65,370.55
2016,8,18,15,30,152.0,290.0,2.1,18.0,387.0,434.38,340.89
2016,8,18,15,45,178.5,265.5,2.15,18.0,371.5,426.1,336.75
2016,8,18,16,0,205.0,241.0,2.2,18.0,356.0,415.49,330.52
2016,8,18,16,15,118.5,209.0,2.25,18.0,274.0,312.82,249.92
2016,8,18,16,30,32.0,177.0,2.3,18.0,192.0,207.76,165.41
2016,8,18,16,45,16.0,148.0,2.4,18.0,155.5,159.47,126.74
2016,8,18,17,0,0.0,119.0,2.5,18.0,119.0,119.33,93.9
2016,8,18,17,15,0.0,98.5,2.6,17.5,98.5,98.6,77.13
2016,8,18,17,30,0.0,78.0,2.7,17.0,78.0,77.72,59.85
2016,8,18,17,45,0.0,59.0,2.8,17.0,59.0,58.33,43.39
2016,8,18,18,0,0.0,40.0,2.9,17.0,40.0,38.73,26.6
2016,8,18,18,15,0.0,25.0,2.85,16.5,25.0,24.13,13.91
2016,8,18,18,30,0.0,10.0,2.8,16.0,10.0,9.64,0.0
2016,8,18,18,45,0.0,5.0,2.8,16.0,5.0,4.91,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,27.5,10.0,2.45,15.5,12.5,9.83,0.0
2016,8,19,6,0,55.0,20.0,2.6,16.0,25.0,16.96,7.31
2016,8,19,6,15,100.0,43.5,2.6,16.0,59.5,35.6,25.04
2016,8,19,6,30,145.0,67.0,2.6,16.0,94.0,53.37,41.25
2016,8,19,6,45,193.0,90.0,2.65,16.5,138.5,70.03,56.23
2016,8,19,7,0,241.0,113.0,2.7,17.0,183.0,96.62,70.44
2016,8,19,7,15,120.5,101.5,2.65,17.0,136.5,98.23,72.24
2016,8,19,7,30,0.0,90.0,2.6,17.0,90.0,86.03,66.69
2016,8,19,7,45,0.0,109.5,2.55,17.0,109.5,104.18,81.54
2016,8,19,8,0,0.0,129.0,2.5,17.0,129.0,122.41,96.22
2016,8,19,8,15,0.0,142.5,2.4,17.0,142.5,135.31,106.38
2016,8,19,8,30,0.0,156.0,2.3,17.0,156.0,148.23,116.46
2016,8,19,8,45,2.5,173.0,2.2,17.5,175.0,165.36,129.57
2016,8,19,9,0,5.0,190.0,2.1,18.0,194.0,182.78,142.76
2016,8,19,9,15,7.5,206.5,1.95,18.0,212.5,200.05,155.96
2016,8,19,9,30,10.0,223.0,1.8,18.0,231.0,217.6,169.28
2016,8,19,9,45,16.0,255.5,1.65,18.5,268.0,252.25,195.4
2016,8,19,10,0,22.0,288.0,1.5,19.0,305.0,287.55,221.46
2016,8,19,10,15,35.0,323.5,1.45,19.0,352.5,327.73,251.49
2016,8,19,10,30,48.0,359.0,1.4,19.0,400.0,372.47,284.48
2016,8,19,10,45,71.0,387.5,1.35,19.0,449.0,419.33,318.83
2016,8,19,11,0,94.0,416.0,1.3,19.0,498.0,467.98,353.94
2016,8,19,11,15,110.0,428.5,1.3,19.0,526.0,497.63,375.12
2016,8,19,11,30,126.0,441.0,1.3,19.0,554.0,528.4,397.1
2016,8,19,11,45,127.0,445.0,1.3,19.5,560.0,539.4,403.83
2016,8,19,12,0,128.0,449.0,1.3,20.0,566.0,550.11,410.51
2016,8,19,12,15,161.5,449.5,1.35,20.0,596.5,585.77,436.81
2016,8,19,12,30,195.0,450.0,1.4,20.0,627.0,621.96,463.14
2016,8,19,12,45,298.0,413.5,1.45,20.0,681.5,688.57,512.76
2016,8,19,13,0,401.0,377.0,1.5,20.0,736.0,756.11,562.02
2016,8,19,13,15,403.0,367.0,1.6,20.0,722.0,753.41,561.04
2016,8,19,13,30,405.0,357.0,1.7,20.0,708.0,749.02,559.64
2016,8,19,13,45,449.0,330.0,1.8,20.0,709.0,764.13,572.96
