Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,14,0,493.0,303.0,1.9,20.0,710.0,776.65,584.39
2016,8,19,14,15,451.0,307.5,1.95,19.5,669.5,741.44,561.14
2016,8,19,14,30,409.0,312.0,2.0,19.0,629.0,705.51,537.44
2016,8,19,14,45,473.5,269.5,2.15,19.0,619.0,712.97,547.17
2016,8,19,15,0,538.0,227.0,2.3,19.0,609.0,715.54,553.07
2016,8,19,15,15,518.5,218.0,2.35,19.0,568.0,679.35,528.18
2016,8,19,15,30,499.0,209.0,2.4,19.0,527.0,642.33,502.64
2016,8,19,15,45,426.0,211.0,2.5,19.0,468.5,575.13,453.35
2016,8,19,16,0,353.0,213.0,2.6,19.0,410.0,502.52,399.17
2016,8,19,16,15,309.5,198.5,2.65,18.5,359.0,445.3,356.8
2016,8,19,16,30,266.0,184.0,2.7,18.0,308.0,390.3,314.98
2016,8,19,16,45,246.0,163.0,2.8,18.0,267.0,345.3,280.09
2016,8,19,17,0,226.0,142.0,2.9,18.0,226.0,301.17,245.0
2016,8,19,17,15,229.0,123.0,2.95,17.5,196.5,273.24,222.73
2016,8,19,17,30,232.0,104.0,3.0,17.0,167.0,244.55,198.77
2016,8,19,17,45,184.5,80.5,3.05,17.0,123.5,185.91,148.9
2016,8,19,18,0,137.0,57.0,3.1,17.0,80.0,130.85,101.52
2016,8,19,18,15,90.5,35.5,3.05,16.5,48.5,82.27,59.26
2016,8,19,18,30,44.0,14.0,3.0,16.0,17.0,33.61,10.29
2016,8,19,18,45,22.0,7.0,2.95,16.0,8.5,12.82,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.0,1.4,15.5,13.5,10.81,0.0
2016,8,20,6,0,66.0,22.0,1.5,16.0,27.0,18.58,8.26
2016,8,20,6,15,118.5,44.5,1.45,16.0,63.0,36.37,25.67
2016,8,20,6,30,171.0,67.0,1.4,16.0,99.0,53.38,41.25
2016,8,20,6,45,85.5,60.0,1.4,16.0,76.0,52.08,40.55
2016,8,20,7,0,0.0,53.0,1.4,16.0,53.0,51.21,37.86
2016,8,20,7,15,0.0,66.0,1.35,16.0,66.0,63.8,48.48
2016,8,20,7,30,0.0,79.0,1.3,16.0,79.0,76.07,58.65
2016,8,20,7,45,0.0,101.0,1.3,16.5,101.0,96.51,75.3
2016,8,20,8,0,0.0,123.0,1.3,17.0,123.0,116.99,91.66
2016,8,20,8,15,0.0,133.0,1.3,17.0,133.0,126.67,99.19
2016,8,20,8,30,0.0,143.0,1.3,17.0,143.0,136.35,106.67
2016,8,20,8,45,2.0,164.0,1.35,17.5,165.5,156.9,122.59
2016,8,20,9,0,4.0,185.0,1.4,18.0,188.0,177.73,138.5
2016,8,20,9,15,5.5,195.0,1.4,18.0,199.0,188.44,146.56
2016,8,20,9,30,7.0,205.0,1.4,18.0,210.0,199.3,154.74
2016,8,20,9,45,9.5,225.5,1.45,18.5,233.0,220.65,170.8
2016,8,20,10,0,12.0,246.0,1.5,19.0,256.0,242.29,186.88
2016,8,20,10,15,19.5,282.5,1.55,19.0,299.0,282.46,217.41
2016,8,20,10,30,27.0,319.0,1.6,19.0,342.0,320.94,246.27
2016,8,20,10,45,47.5,359.0,1.65,19.0,400.0,375.63,287.27
2016,8,20,11,0,68.0,399.0,1.7,19.0,458.0,432.11,328.94
2016,8,20,11,15,71.5,409.0,1.85,19.0,472.0,448.55,340.96
2016,8,20,11,30,75.0,419.0,2.0,19.0,486.0,465.12,353.33
2016,8,20,11,45,76.5,423.5,2.15,19.5,492.5,474.82,360.0
2016,8,20,12,0,78.0,428.0,2.3,20.0,499.0,484.41,366.64
2016,8,20,12,15,81.5,430.0,2.4,20.0,504.0,493.17,373.36
2016,8,20,12,30,85.0,432.0,2.5,20.0,509.0,501.81,380.04
2016,8,20,12,45,146.5,435.0,2.7,20.0,566.5,568.15,430.66
2016,8,20,13,0,208.0,438.0,2.9,20.0,624.0,631.58,478.46
2016,8,20,13,15,142.0,419.5,2.95,20.0,546.0,556.2,422.6
2016,8,20,13,30,76.0,401.0,3.0,20.0,468.0,473.24,360.87
2016,8,20,13,45,108.0,399.0,3.15,20.0,490.5,502.5,384.64
2016,8,20,14,0,140.0,397.0,3.3,20.0,513.0,538.58,412.77
2016,8,20,14,15,164.5,381.0,3.3,19.5,512.0,545.19,419.77
2016,8,20,14,30,189.0,365.0,3.3,19.0,511.0,550.49,426.03
2016,8,20,14,45,201.0,345.0,3.35,19.0,493.0,539.05,419.0
2016,8,20,15,0,213.0,325.0,3.4,19.0,475.0,526.29,411.06
2016,8,20,15,15,180.0,305.5,3.45,19.0,427.0,475.4,373.1
2016,8,20,15,30,147.0,286.0,3.5,19.0,379.0,425.36,335.41
2016,8,20,15,45,192.5,259.5,3.6,19.0,371.5,429.49,341.25
2016,8,20,16,0,238.0,233.0,3.7,19.0,364.0,438.62,350.46
2016,8,20,16,15,248.0,208.0,3.7,18.5,333.5,411.66,331.36
2016,8,20,16,30,258.0,183.0,3.7,18.0,303.0,383.06,310.63
2016,8,20,16,45,180.0,164.5,3.75,18.0,243.5,296.68,241.14
2016,8,20,17,0,102.0,146.0,3.8,18.0,184.0,224.25,181.63
2016,8,20,17,15,85.0,124.5,3.8,17.5,152.5,181.39,146.71
2016,8,20,17,30,68.0,103.0,3.8,17.0,121.0,146.8,117.8
2016,8,20,17,45,154.5,80.0,3.8,17.0,109.5,171.16,136.93
2016,8,20,18,0,241.0,57.0,3.8,17.0,98.0,180.55,141.05
2016,8,20,18,15,163.5,38.0,3.7,16.5,61.5,119.68,87.35
2016,8,20,18,30,86.0,19.0,3.6,16.0,25.0,59.22,15.85
2016,8,20,18,45,43.0,9.5,3.55,16.0,12.5,20.8,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,11.5,2.15,15.5,14.5,11.3,0.0
2016,8,21,6,0,74.0,23.0,2.2,16.0,29.0,19.38,8.47
2016,8,21,6,15,132.0,44.5,2.2,16.0,65.0,36.36,25.59
2016,8,21,6,30,190.0,66.0,2.2,16.0,101.0,52.65,40.57
2016,8,21,6,45,95.0,69.0,2.2,16.0,86.5,58.92,46.54
2016,8,21,7,0,0.0,72.0,2.2,16.0,72.0,68.36,52.3
2016,8,21,7,15,0.0,89.5,2.15,16.0,89.5,84.61,65.93
2016,8,21,7,30,0.0,107.0,2.1,16.0,107.0,100.96,79.42
2016,8,21,7,45,2.0,130.5,2.05,16.5,131.5,123.01,97.13
2016,8,21,8,0,4.0,154.0,2.0,17.0,156.0,145.4,114.8
2016,8,21,8,15,9.5,176.0,2.0,17.0,181.5,167.81,132.38
2016,8,21,8,30,15.0,198.0,2.0,17.0,207.0,190.88,150.38
2016,8,21,8,45,26.5,228.0,2.0,17.5,244.5,224.04,175.85
2016,8,21,9,0,38.0,258.0,2.0,18.0,282.0,253.62,198.22
2016,8,21,9,15,43.5,280.0,2.05,18.0,310.0,279.25,217.77
2016,8,21,9,30,49.0,302.0,2.1,18.0,338.0,305.52,237.7
2016,8,21,9,45,94.0,336.5,2.15,18.5,409.0,366.1,283.56
2016,8,21,10,0,139.0,371.0,2.2,19.0,480.0,427.68,329.37
2016,8,21,10,15,296.0,345.5,2.25,19.0,587.5,513.3,395.48
2016,8,21,10,30,453.0,320.0,2.3,19.0,695.0,611.09,469.4
2016,8,21,10,45,565.0,273.0,2.4,19.0,754.0,668.28,513.17
2016,8,21,11,0,677.0,226.0,2.5,19.0,813.0,730.03,560.18
2016,8,21,11,15,682.0,227.5,2.55,19.0,827.5,758.24,580.22
2016,8,21,11,30,687.0,229.0,2.6,19.0,842.0,784.87,599.26
2016,8,21,11,45,691.5,228.5,2.7,19.0,850.0,807.44,615.73
2016,8,21,12,0,696.0,228.0,2.8,19.0,858.0,828.12,630.86
2016,8,21,12,15,696.0,228.0,2.9,19.0,857.0,843.32,641.86
2016,8,21,12,30,696.0,228.0,3.0,19.0,856.0,856.24,651.42
2016,8,21,12,45,709.0,217.5,3.2,19.0,852.5,868.04,660.94
2016,8,21,13,0,722.0,207.0,3.4,19.0,849.0,877.41,668.87
2016,8,21,13,15,716.5,205.5,3.5,19.0,832.5,876.5,669.19
2016,8,21,13,30,711.0,204.0,3.6,19.0,816.0,872.99,667.88
2016,8,21,13,45,619.5,246.5,3.7,19.0,768.5,833.67,640.22
2016,8,21,14,0,528.0,289.0,3.8,19.0,721.0,791.48,608.9
2016,8,21,14,15,603.0,240.0,3.85,18.5,716.0,807.27,625.26
2016,8,21,14,30,678.0,191.0,3.9,18.0,711.0,816.86,636.14
2016,8,21,14,45,590.0,214.5,3.95,18.0,651.0,756.01,591.98
2016,8,21,15,0,502.0,238.0,4.0,18.0,591.0,693.92,545.85
2016,8,21,15,15,482.5,230.5,4.05,18.0,553.5,660.25,522.17
2016,8,21,15,30,463.0,223.0,4.1,18.0,516.0,625.89,497.51
2016,8,21,15,45,416.0,214.5,4.2,18.0,462.5,568.73,454.91
2016,8,21,16,0,369.0,206.0,4.3,18.0,409.0,504.52,406.46
2016,8,21,16,15,317.0,193.0,4.35,17.5,355.5,442.63,359.24
2016,8,21,16,30,265.0,180.0,4.4,17.0,302.0,383.6,313.14
2016,8,21,16,45,187.5,162.0,4.45,17.0,243.0,298.09,243.87
2016,8,21,17,0,110.0,144.0,4.5,17.0,184.0,226.5,184.58
2016,8,21,17,15,90.5,123.0,4.55,16.5,152.0,189.26,153.96
2016,8,21,17,30,71.0,102.0,4.6,16.0,120.0,147.21,118.66
2016,8,21,17,45,144.5,79.5,4.65,16.0,106.0,165.76,132.95
2016,8,21,18,0,218.0,57.0,4.7,16.0,92.0,170.51,133.38
2016,8,21,18,15,144.0,37.0,4.6,16.0,57.0,104.15,74.87
2016,8,21,18,30,70.0,17.0,4.5,16.0,22.0,45.54,3.98
2016,8,21,18,45,35.0,8.5,4.45,16.0,11.0,17.56,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,3.5,15.5,7.5,7.37,0.0
2016,8,22,6,0,0.0,15.0,3.5,16.0,15.0,14.47,4.54
2016,8,22,6,15,0.0,32.5,3.4,16.0,32.5,31.27,21.15
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,47.31,35.86
2016,8,22,6,45,0.0,71.0,3.2,16.0,71.0,66.02,52.77
2016,8,22,7,0,0.0,92.0,3.1,16.0,92.0,84.88,66.15
2016,8,22,7,15,5.5,112.0,3.0,16.0,114.5,103.89,81.84
2016,8,22,7,30,11.0,132.0,2.9,16.0,137.0,123.62,97.79
2016,8,22,7,45,34.5,161.5,2.85,16.5,178.0,150.85,118.73
2016,8,22,8,0,58.0,191.0,2.8,17.0,219.0,184.63,144.92
2016,8,22,8,15,64.0,214.0,2.75,17.0,248.0,210.88,165.75
2016,8,22,8,30,70.0,237.0,2.7,17.0,277.0,237.87,187.05
2016,8,22,8,45,160.5,259.5,2.7,17.5,361.0,293.48,229.45
2016,8,22,9,0,251.0,282.0,2.7,18.0,445.0,358.16,279.03
2016,8,22,9,15,265.5,300.0,2.75,18.0,482.0,395.36,308.08
2016,8,22,9,30,280.0,318.0,2.8,18.0,519.0,433.69,337.75
2016,8,22,9,45,286.5,334.5,2.85,18.5,549.0,467.18,362.67
2016,8,22,10,0,293.0,351.0,2.9,19.0,579.0,500.9,387.34
2016,8,22,10,15,329.0,357.0,2.95,19.0,622.0,544.59,420.33
2016,8,22,10,30,365.0,363.0,3.0,19.0,665.0,590.38,454.52
2016,8,22,10,45,356.0,375.5,3.15,19.0,676.5,611.34,469.83
2016,8,22,11,0,347.0,388.0,3.3,19.0,688.0,631.02,484.2
2016,8,22,11,15,301.0,408.5,3.4,19.0,672.0,627.82,480.86
2016,8,22,11,30,255.0,429.0,3.5,19.0,656.0,621.58,475.29
2016,8,22,11,45,302.5,420.5,3.6,19.0,691.5,663.25,507.05
2016,8,22,12,0,350.0,412.0,3.7,19.0,727.0,705.91,539.11
2016,8,22,12,15,310.0,422.0,3.75,19.0,701.5,690.57,527.04
2016,8,22,12,30,270.0,432.0,3.8,19.0,676.0,673.13,513.73
2016,8,22,12,45,303.5,418.0,3.9,19.0,689.5,696.19,532.07
2016,8,22,13,0,337.0,404.0,4.0,19.0,703.0,718.48,549.67
2016,8,22,13,15,325.5,399.0,4.05,19.0,683.0,707.78,542.21
2016,8,22,13,30,314.0,394.0,4.1,19.0,663.0,695.76,534.01
2016,8,22,13,45,276.5,390.5,4.2,19.0,622.5,660.42,508.35
2016,8,22,14,0,239.0,387.0,4.3,19.0,582.0,617.04,476.83
2016,8,22,14,15,209.5,374.5,4.35,19.0,541.0,577.89,448.31
2016,8,22,14,30,180.0,362.0,4.4,19.0,500.0,538.55,419.31
2016,8,22,14,45,166.0,343.0,4.45,19.0,465.5,505.74,395.51
2016,8,22,15,0,152.0,324.0,4.5,19.0,431.0,472.67,371.24
2016,8,22,15,15,128.5,301.0,4.5,19.0,387.5,427.29,336.97
2016,8,22,15,30,105.0,278.0,4.5,19.0,344.0,373.92,296.21
2016,8,22,15,45,92.5,254.0,4.5,19.0,309.0,337.19,268.2
2016,8,22,16,0,80.0,230.0,4.5,19.0,274.0,300.77,240.06
2016,8,22,16,15,67.5,205.0,4.45,18.5,240.0,263.64,211.38
2016,8,22,16,30,55.0,180.0,4.4,18.0,206.0,227.03,182.63
2016,8,22,16,45,39.0,155.0,4.35,18.0,172.0,188.81,151.68
2016,8,22,17,0,23.0,130.0,4.3,18.0,138.0,145.72,116.32
2016,8,22,17,15,13.0,109.0,4.2,17.5,113.5,118.19,93.66
2016,8,22,17,30,3.0,88.0,4.1,17.0,89.0,91.36,71.2
2016,8,22,17,45,86.5,72.5,4.05,17.0,86.5,123.88,97.77
2016,8,22,18,0,170.0,57.0,4.0,17.0,84.0,144.03,111.34
2016,8,22,18,15,108.0,35.5,3.8,16.5,50.5,89.16,62.67
2016,8,22,18,30,46.0,14.0,3.6,16.0,17.0,33.43,0.0
2016,8,22,18,45,23.0,7.0,3.45,16.0,8.5,12.85,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,49.5,12.5,2.2,16.0,16.0,12.29,0.0
2016,8,23,6,0,99.0,25.0,2.2,16.0,32.0,20.96,8.54
2016,8,23,6,15,175.0,44.0,2.1,16.0,70.0,33.66,23.15
2016,8,23,6,30,251.0,63.0,2.0,16.0,108.0,47.29,35.83
2016,8,23,6,45,312.0,78.5,1.95,16.5,153.5,57.44,45.13
2016,8,23,7,0,373.0,94.0,1.9,17.0,199.0,77.24,53.56
2016,8,23,7,15,186.5,106.0,1.8,17.0,158.5,100.05,71.54
2016,8,23,7,30,0.0,118.0,1.7,17.0,118.0,110.31,86.8
2016,8,23,7,45,8.0,142.5,1.6,17.5,146.5,134.3,105.68
2016,8,23,8,0,16.0,167.0,1.5,18.0,175.0,159.3,125.05
2016,8,23,8,15,18.5,186.0,1.45,18.0,196.0,178.93,140.33
2016,8,23,8,30,21.0,205.0,1.4,18.0,217.0,198.87,155.73
2016,8,23,8,45,28.5,229.5,1.35,18.5,247.0,221.27,172.52
2016,8,23,9,0,36.0,254.0,1.3,19.0,277.0,249.0,193.26
2016,8,23,9,15,59.0,287.0,1.3,19.0,328.0,292.43,226.22
2016,8,23,9,30,82.0,320.0,1.3,19.0,379.0,338.26,260.6
2016,8,23,9,45,80.0,334.5,1.3,19.0,394.5,355.86,273.3
2016,8,23,10,0,78.0,349.0,1.3,19.0,410.0,373.21,285.84
2016,8,23,10,15,334.5,300.5,1.35,19.0,575.0,496.37,381.45
2016,8,23,10,30,591.0,252.0,1.4,19.0,740.0,641.32,489.38
2016,8,23,10,45,573.0,278.0,1.45,19.5,761.5,676.39,511.7
2016,8,23,11,0,555.0,304.0,1.5,20.0,783.0,708.63,532.63
2016,8,23,11,15,529.0,320.5,1.5,20.0,783.5,723.48,542.01
2016,8,23,11,30,503.0,337.0,1.5,20.0,784.0,735.65,549.59
2016,8,23,11,45,601.5,281.5,1.55,20.0,819.5,780.13,583.4
2016,8,23,12,0,700.0,226.0,1.6,20.0,855.0,826.66,618.06
2016,8,23,12,15,586.5,289.0,1.7,20.0,815.5,803.99,600.06
2016,8,23,12,30,473.0,352.0,1.8,20.0,776.0,776.86,579.36
2016,8,23,12,45,607.5,274.0,1.9,20.0,813.0,829.73,621.16
2016,8,23,13,0,742.0,196.0,2.0,20.0,850.0,880.98,658.71
2016,8,23,13,15,737.0,194.5,2.15,20.0,834.0,880.45,659.7
2016,8,23,13,30,732.0,193.0,2.3,20.0,818.0,877.25,659.47
2016,8,23,13,45,630.5,238.5,2.5,20.0,766.5,832.41,630.21
2016,8,23,14,0,529.0,284.0,2.7,20.0,715.0,784.49,596.34
2016,8,23,14,15,472.5,293.5,2.9,20.0,667.0,741.45,566.95
2016,8,23,14,30,416.0,303.0,3.1,20.0,619.0,698.0,536.58
2016,8,23,14,45,463.5,267.0,3.3,20.0,603.0,696.6,539.34
2016,8,23,15,0,511.0,231.0,3.5,20.0,587.0,691.13,538.85
2016,8,23,15,15,511.5,214.5,3.65,19.5,552.0,663.91,521.82
2016,8,23,15,30,512.0,198.0,3.8,19.0,517.0,634.8,503.15
2016,8,23,15,45,432.0,202.0,4.0,19.0,457.0,564.81,450.49
2016,8,23,16,0,352.0,206.0,4.2,19.0,397.0,489.9,393.22
2016,8,23,16,15,248.5,196.5,4.3,18.5,325.0,396.88,320.66
2016,8,23,16,30,145.0,187.0,4.4,18.0,253.0,302.66,245.25
2016,8,23,16,45,81.5,157.0,4.5,18.0,193.0,217.84,176.22
2016,8,23,17,0,18.0,127.0,4.6,18.0,133.0,139.56,111.17
2016,8,23,17,15,9.5,106.5,4.6,17.5,109.5,113.63,89.85
2016,8,23,17,30,1.0,86.0,4.6,17.0,86.0,88.29,68.62
2016,8,23,17,45,118.5,69.5,4.65,17.0,87.5,134.37,106.36
2016,8,23,18,0,236.0,53.0,4.7,17.0,89.0,171.56,132.82
2016,8,23,18,15,153.0,34.0,4.55,16.5,54.0,109.96,77.03
2016,8,23,18,30,70.0,15.0,4.4,16.0,19.0,46.12,0.0
2016,8,23,18,45,35.0,7.5,4.3,16.0,9.5,16.33,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,62.0,12.0,1.7,15.5,17.0,11.8,0.0
2016,8,24,6,0,124.0,24.0,1.7,16.0,34.0,18.59,6.32
2016,8,24,6,15,208.5,42.0,1.65,16.0,73.0,32.11,21.78
2016,8,24,6,30,293.0,60.0,1.6,16.0,112.0,44.99,33.8
2016,8,24,6,45,146.5,57.0,1.6,16.0,83.0,45.72,34.89
2016,8,24,7,0,0.0,54.0,1.6,16.0,54.0,52.18,38.67
2016,8,24,7,15,0.0,67.0,1.6,16.0,67.0,64.65,49.2
2016,8,24,7,30,0.0,80.0,1.6,16.0,80.0,76.89,59.37
2016,8,24,7,45,0.0,94.5,1.6,16.5,94.5,90.52,70.4
2016,8,24,8,0,0.0,109.0,1.6,17.0,109.0,104.2,81.28
2016,8,24,8,15,0.0,135.0,1.65,17.0,135.0,128.37,100.74
2016,8,24,8,30,0.0,161.0,1.7,17.0,161.0,152.6,119.97
2016,8,24,8,45,5.0,184.5,1.75,17.5,188.0,176.57,138.45
2016,8,24,9,0,10.0,208.0,1.8,18.0,215.0,201.12,157.21
2016,8,24,9,15,16.5,235.5,1.9,18.0,247.5,230.62,180.0
2016,8,24,9,30,23.0,263.0,2.0,18.0,280.0,260.83,203.19
2016,8,24,9,45,24.5,278.0,2.1,18.5,297.0,277.47,215.3
2016,8,24,10,0,26.0,293.0,2.2,19.0,314.0,290.93,224.96
2016,8,24,10,15,39.0,325.5,2.3,19.0,357.5,331.65,255.94
2016,8,24,10,30,52.0,358.0,2.4,19.0,401.0,373.68,287.56
2016,8,24,10,45,82.5,386.5,2.5,19.0,457.0,425.88,326.97
2016,8,24,11,0,113.0,415.0,2.6,19.0,513.0,479.41,366.96
2016,8,24,11,15,96.0,415.5,2.7,19.0,499.5,473.26,361.79
2016,8,24,11,30,79.0,416.0,2.8,19.0,486.0,464.9,355.27
2016,8,24,11,45,179.5,421.5,2.95,19.0,582.5,559.42,427.85
2016,8,24,12,0,280.0,427.0,3.1,19.0,679.0,659.21,502.37
2016,8,24,12,15,224.0,435.5,3.25,19.0,636.5,624.94,476.21
2016,8,24,12,30,168.0,444.0,3.4,19.0,594.0,590.16,450.1
2016,8,24,12,45,206.0,434.5,3.55,19.0,617.0,619.81,473.67
2016,8,24,13,0,244.0,425.0,3.7,19.0,640.0,654.16,500.18
2016,8,24,13,15,256.0,413.5,3.85,19.0,635.5,658.03,504.11
2016,8,24,13,30,268.0,402.0,4.0,19.0,631.0,660.78,507.45
2016,8,24,13,45,237.0,395.0,4.2,19.0,593.0,621.24,479.03
2016,8,24,14,0,206.0,388.0,4.4,19.0,555.0,587.35,454.67
2016,8,24,14,15,232.5,367.5,4.55,19.0,549.5,589.96,458.94
2016,8,24,14,30,259.0,347.0,4.7,19.0,544.0,598.96,467.68
2016,8,24,14,45,255.5,329.0,4.85,19.0,515.0,575.13,451.24
2016,8,24,15,0,252.0,311.0,5.0,19.0,486.0,550.33,434.02
2016,8,24,15,15,263.0,287.5,5.1,18.5,460.0,530.41,421.51
2016,8,24,15,30,274.0,264.0,5.2,18.0,434.0,508.82,407.48
2016,8,24,15,45,243.5,246.0,5.3,18.0,388.5,460.03,370.2
2016,8,24,16,0,213.0,228.0,5.4,18.0,343.0,403.79,326.67
2016,8,24,16,15,157.0,206.0,5.45,17.5,286.5,335.11,272.29
2016,8,24,16,30,101.0,184.0,5.5,17.0,230.0,262.2,213.43
2016,8,24,16,45,91.0,162.5,5.55,17.0,199.5,230.26,187.67
2016,8,24,17,0,81.0,141.0,5.6,17.0,169.0,198.84,161.83
2016,8,24,17,15,69.5,118.0,5.55,17.0,139.5,165.31,133.76
2016,8,24,17,30,58.0,95.0,5.5,17.0,110.0,132.39,105.73
2016,8,24,17,45,164.5,73.0,5.45,17.0,100.5,165.67,131.9
2016,8,24,18,0,271.0,51.0,5.4,17.0,91.0,182.25,140.77
2016,8,24,18,15,175.5,33.0,5.3,16.5,55.0,116.29,80.01
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,48.43,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,17.47,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,91.5,12.0,2.6,15.5,18.5,11.8,0.0
2016,8,25,6,0,183.0,24.0,2.6,16.0,37.0,18.66,5.6
2016,8,25,6,15,285.5,37.0,2.5,16.0,77.5,28.36,18.5
2016,8,25,6,30,388.0,50.0,2.4,16.0,118.0,37.14,26.9
2016,8,25,6,45,194.0,43.5,2.35,16.0,77.5,30.69,21.59
2016,8,25,7,0,0.0,37.0,2.3,16.0,37.0,35.72,24.74
2016,8,25,7,15,0.0,46.0,2.2,16.0,46.0,44.43,32.14
2016,8,25,7,30,0.0,55.0,2.1,16.0,55.0,53.14,39.44
2016,8,25,7,45,0.0,65.0,2.05,16.5,65.0,62.83,47.36
2016,8,25,8,0,0.0,75.0,2.0,17.0,75.0,72.52,55.16
2016,8,25,8,15,0.0,100.5,2.0,17.0,100.5,96.74,74.94
2016,8,25,8,30,0.0,126.0,2.0,17.0,126.0,120.63,94.19
2016,8,25,8,45,0.5,149.5,2.0,17.0,150.0,142.89,111.88
2016,8,25,9,0,1.0,173.0,2.0,17.0,174.0,165.26,129.47
2016,8,25,9,15,1.5,174.5,2.05,17.0,176.0,167.42,130.83
2016,8,25,9,30,2.0,176.0,2.1,17.0,178.0,169.55,132.24
2016,8,25,9,45,4.5,192.5,2.2,17.5,196.5,186.85,145.48
2016,8,25,10,0,7.0,209.0,2.3,18.0,215.0,204.44,158.81
2016,8,25,10,15,8.5,224.0,2.35,18.0,231.0,220.22,170.92
2016,8,25,10,30,10.0,239.0,2.4,18.0,247.0,236.18,183.13
2016,8,25,10,45,12.0,254.5,2.45,18.0,264.5,253.13,196.09
2016,8,25,11,0,14.0,270.0,2.5,18.0,282.0,270.28,209.17
2016,8,25,11,15,12.0,254.0,2.55,18.0,264.5,254.36,196.72
2016,8,25,11,30,10.0,238.0,2.6,18.0,247.0,238.11,184.1
2016,8,25,11,45,10.5,239.0,2.65,18.0,249.0,240.09,185.67
2016,8,25,12,0,11.0,240.0,2.7,18.0,251.0,242.06,187.21
2016,8,25,12,15,34.0,321.5,2.75,18.0,352.5,344.51,266.43
2016,8,25,12,30,57.0,403.0,2.8,18.0,454.0,447.52,343.82
2016,8,25,12,45,205.0,398.5,2.85,18.5,579.0,582.45,446.91
2016,8,25,13,0,353.0,394.0,2.9,19.0,704.0,720.49,548.36
2016,8,25,13,15,298.0,400.5,2.95,18.5,658.5,682.18,520.28
2016,8,25,13,30,243.0,407.0,3.0,18.0,613.0,642.67,492.16
2016,8,25,13,45,320.5,371.5,3.15,18.0,635.0,678.39,521.98
2016,8,25,14,0,398.0,336.0,3.3,18.0,657.0,711.53,549.41
2016,8,25,14,15,393.5,323.5,3.4,18.0,631.0,693.1,537.14
2016,8,25,14,30,389.0,311.0,3.5,18.0,605.0,673.22,524.08
2016,8,25,14,45,285.0,314.5,3.6,18.0,524.0,584.07,457.09
2016,8,25,15,0,181.0,318.0,3.7,18.0,443.0,489.44,384.78
2016,8,25,15,15,184.0,296.5,3.75,18.0,416.5,466.78,369.19
2016,8,25,15,30,187.0,275.0,3.8,18.0,390.0,443.19,352.4
2016,8,25,15,45,166.0,253.0,3.85,18.0,349.0,399.9,319.53
2016,8,25,16,0,145.0,231.0,3.9,18.0,308.0,357.24,286.73
2016,8,25,16,15,77.5,191.5,3.9,17.5,232.5,255.11,205.41
2016,8,25,16,30,10.0,152.0,3.9,17.0,157.0,159.34,127.03
2016,8,25,16,45,5.5,133.5,3.9,17.0,136.5,137.83,109.71
2016,8,25,17,0,1.0,115.0,3.9,17.0,116.0,116.62,92.29
2016,8,25,17,15,254.0,90.0,3.85,16.5,153.0,242.69,199.62
2016,8,25,17,30,507.0,65.0,3.8,16.0,190.0,337.52,275.24
2016,8,25,17,45,431.5,54.5,3.8,16.0,142.5,268.94,214.85
2016,8,25,18,0,356.0,44.0,3.8,16.0,95.0,206.84,159.19
2016,8,25,18,15,237.5,29.5,3.65,16.0,57.5,133.29,89.53
2016,8,25,18,30,119.0,15.0,3.5,16.0,20.0,49.79,0.0
2016,8,25,18,45,59.5,7.5,3.35,16.0,10.0,7.37,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,11.8,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,19.11,4.94
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,28.07,18.18
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,36.4,26.23
2016,8,26,6,45,490.0,57.5,2.55,16.5,170.5,40.57,30.24
2016,8,26,7,0,562.0,66.0,2.6,17.0,220.0,53.41,33.6
2016,8,26,7,15,281.0,62.5,2.6,17.0,139.5,65.14,39.45
2016,8,26,7,30,0.0,59.0,2.6,17.0,59.0,57.01,42.51
2016,8,26,7,45,0.0,58.5,2.65,17.5,58.5,56.53,41.91
2016,8,26,8,0,0.0,58.0,2.7,18.0,58.0,56.05,41.28
2016,8,26,8,15,0.0,100.0,2.65,18.0,100.0,96.26,74.32
2016,8,26,8,30,0.0,142.0,2.6,18.0,142.0,135.29,105.8
2016,8,26,8,45,0.0,131.5,2.6,18.0,131.5,126.05,97.94
2016,8,26,9,0,0.0,121.0,2.6,18.0,121.0,116.47,89.93
2016,8,26,9,15,5.5,174.5,2.55,18.0,178.5,169.29,132.09
2016,8,26,9,30,11.0,228.0,2.5,18.0,236.0,222.39,173.67
2016,8,26,9,45,11.5,234.5,2.5,18.5,243.0,229.88,178.74
2016,8,26,10,0,12.0,241.0,2.5,19.0,250.0,237.36,183.91
2016,8,26,10,15,11.5,241.5,2.5,19.0,250.5,238.58,184.57
2016,8,26,10,30,11.0,242.0,2.5,19.0,251.0,239.66,185.18
2016,8,26,10,45,14.0,267.5,2.5,19.0,279.5,266.84,205.98
2016,8,26,11,0,17.0,293.0,2.5,19.0,308.0,294.36,226.82
2016,8,26,11,15,15.0,278.5,2.45,19.0,291.5,280.1,215.63
2016,8,26,11,30,13.0,264.0,2.4,19.0,275.0,265.51,204.34
2016,8,26,11,45,18.5,299.5,2.4,19.5,316.0,305.11,234.2
2016,8,26,12,0,24.0,335.0,2.4,20.0,357.0,345.21,263.84
2016,8,26,12,15,17.0,283.5,2.4,20.0,299.5,290.14,222.11
2016,8,26,12,30,10.0,232.0,2.4,20.0,242.0,234.39,179.61
2016,8,26,12,45,12.0,252.0,2.4,20.0,263.0,256.21,196.62
2016,8,26,13,0,14.0,272.0,2.4,20.0,284.0,278.21,213.5
2016,8,26,13,15,11.5,251.5,2.4,19.5,262.0,256.19,197.08
2016,8,26,13,30,9.0,231.0,2.4,19.0,240.0,234.0,180.52
2016,8,26,13,45,8.0,221.0,2.4,19.0,229.0,223.47,172.6
2016,8,26,14,0,7.0,211.0,2.4,19.0,218.0,212.89,164.58
2016,8,26,14,15,5.5,198.0,2.4,19.0,203.0,198.81,153.81
2016,8,26,14,30,4.0,185.0,2.4,19.0,188.0,184.71,142.99
2016,8,26,14,45,3.5,182.5,2.4,19.0,185.0,182.01,141.15
2016,8,26,15,0,3.0,180.0,2.4,19.0,182.0,179.36,139.37
2016,8,26,15,15,2.5,177.5,2.35,19.0,179.5,176.8,137.65
2016,8,26,15,30,2.0,175.0,2.3,19.0,177.0,174.35,136.06
2016,8,26,15,45,3.0,171.0,2.3,19.0,173.0,171.65,134.35
2016,8,26,16,0,4.0,167.0,2.3,19.0,169.0,169.04,132.73
2016,8,26,16,15,2.0,140.0,2.25,18.5,141.0,140.15,110.01
2016,8,26,16,30,0.0,113.0,2.2,18.0,113.0,111.33,86.99
2016,8,26,16,45,0.0,98.0,2.2,18.0,98.0,96.41,74.98
2016,8,26,17,0,0.0,83.0,2.2,18.0,83.0,81.45,62.74
2016,8,26,17,15,0.0,68.0,2.1,17.5,68.0,66.44,50.36
2016,8,26,17,30,0.0,53.0,2.0,17.0,53.0,51.37,37.68
2016,8,26,17,45,164.0,48.0,1.95,17.0,71.0,132.07,103.74
2016,8,26,18,0,328.0,43.0,1.9,17.0,89.0,193.4,147.22
2016,8,26,18,15,212.0,28.0,1.85,17.0,53.0,121.11,77.67
2016,8,26,18,30,96.0,13.0,1.8,17.0,17.0,40.66,0.0
2016,8,26,18,45,48.0,6.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.0,2.8,15.5,3.0,2.95,0.0
2016,8,27,6,0,0.0,6.0,2.9,16.0,6.0,5.78,0.0
2016,8,27,6,15,0.0,14.5,2.9,16.0,14.5,13.98,6.19
2016,8,27,6,30,0.0,23.0,2.9,16.0,23.0,22.19,13.79
2016,8,27,6,45,0.0,33.0,2.9,16.0,33.0,31.85,22.6
2016,8,27,7,0,0.0,43.0,2.9,16.0,43.0,41.52,29.64
2016,8,27,7,15,0.0,53.5,2.85,16.0,53.5,51.69,38.27
2016,8,27,7,30,0.0,64.0,2.8,16.0,64.0,61.86,46.78
2016,8,27,7,45,0.0,77.0,2.8,16.5,77.0,74.46,57.1
2016,8,27,8,0,0.0,90.0,2.8,17.0,90.0,86.73,66.97
2016,8,27,8,15,0.0,100.5,2.8,17.0,100.5,96.71,74.97
2016,8,27,8,30,0.0,111.0,2.8,17.0,111.0,106.71,82.91
2016,8,27,8,45,0.0,118.5,2.85,17.0,118.5,113.93,88.54
2016,8,27,9,0,0.0,126.0,2.9,17.0,126.0,121.16,94.14
2016,8,27,9,15,0.0,142.0,2.9,17.0,142.0,136.37,106.18
2016,8,27,9,30,0.0,158.0,2.9,17.0,158.0,151.63,118.17
2016,8,27,9,45,1.5,169.0,2.95,17.5,170.5,163.07,126.83
2016,8,27,10,0,3.0,180.0,3.0,18.0,183.0,174.68,135.58
2016,8,27,10,15,8.5,223.5,3.05,18.0,231.0,219.69,170.91
2016,8,27,10,30,14.0,267.0,3.1,18.0,279.0,265.23,206.17
2016,8,27,10,45,15.0,277.0,3.15,18.0,290.5,276.51,214.6
2016,8,27,11,0,16.0,287.0,3.2,18.0,302.0,287.86,223.19
2016,8,27,11,15,16.5,291.0,3.25,18.0,306.5,293.17,227.15
2016,8,27,11,30,17.0,295.0,3.3,18.0,311.0,298.47,231.14
2016,8,27,11,45,23.5,324.0,3.35,18.5,345.5,332.84,257.06
2016,8,27,12,0,30.0,353.0,3.4,19.0,380.0,369.66,284.46
2016,8,27,12,15,40.5,372.5,3.4,19.0,408.5,400.13,307.56
2016,8,27,12,30,51.0,392.0,3.4,19.0,437.0,431.13,330.98
2016,8,27,12,45,49.5,386.0,3.4,19.0,429.5,426.38,327.42
2016,8,27,13,0,48.0,380.0,3.4,19.0,422.0,421.33,323.83
2016,8,27,13,15,49.0,371.5,3.35,19.0,414.0,415.72,319.92
2016,8,27,13,30,50.0,363.0,3.3,19.0,406.0,409.84,315.85
2016,8,27,13,45,174.0,364.0,3.25,19.0,505.0,530.75,410.5
2016,8,27,14,0,298.0,365.0,3.2,19.0,604.0,650.9,501.34
2016,8,27,14,15,414.5,307.0,3.1,19.0,624.5,699.15,539.53
2016,8,27,14,30,531.0,249.0,3.0,19.0,645.0,736.14,569.83
2016,8,27,14,45,433.0,268.0,2.95,19.0,580.5,666.27,517.42
2016,8,27,15,0,335.0,287.0,2.9,19.0,516.0,591.03,461.11
2016,8,27,15,15,558.0,196.5,2.8,18.5,548.5,675.49,531.32
2016,8,27,15,30,781.0,106.0,2.7,18.0,581.0,738.32,580.98
2016,8,27,15,45,612.5,142.0,2.65,18.0,496.0,632.77,502.99
2016,8,27,16,0,444.0,178.0,2.6,18.0,411.0,529.17,423.08
2016,8,27,16,15,565.5,133.5,2.6,18.0,399.0,552.22,444.26
2016,8,27,16,30,687.0,89.0,2.6,18.0,387.0,561.14,453.27
2016,8,27,16,45,649.5,83.0,2.6,18.0,335.5,505.24,409.51
2016,8,27,17,0,612.0,77.0,2.6,18.0,284.0,450.86,365.99
2016,8,27,17,15,558.0,69.5,2.65,17.5,233.0,387.94,314.92
2016,8,27,17,30,504.0,62.0,2.7,17.0,182.0,328.67,264.89
2016,8,27,17,45,423.5,51.5,2.8,17.0,134.5,258.65,204.32
2016,8,27,18,0,343.0,41.0,2.9,17.0,87.0,195.68,148.21
2016,8,27,18,15,222.5,26.5,2.95,16.5,51.0,121.77,74.45
2016,8,27,18,30,102.0,12.0,3.0,16.0,15.0,41.01,0.0
2016,8,27,18,45,51.0,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,10.5,1.9,15.0,16.5,10.32,0.0
2016,8,28,6,0,180.0,21.0,1.9,15.0,33.0,16.44,1.33
2016,8,28,6,15,288.0,35.0,1.8,15.0,74.0,26.96,17.18
2016,8,28,6,30,396.0,49.0,1.7,15.0,115.0,36.78,26.64
2016,8,28,6,45,250.5,76.5,1.65,15.5,123.5,60.38,47.81
2016,8,28,7,0,105.0,104.0,1.6,16.0,132.0,85.94,70.44
2016,8,28,7,15,120.5,125.0,1.6,16.0,164.0,111.81,84.48
2016,8,28,7,30,136.0,146.0,1.6,16.0,196.0,139.48,105.4
2016,8,28,7,45,115.5,168.5,1.6,16.5,215.5,164.07,125.87
2016,8,28,8,0,95.0,191.0,1.6,17.0,235.0,191.06,148.32
2016,8,28,8,15,162.5,212.5,1.65,17.0,297.5,230.32,177.92
2016,8,28,8,30,230.0,234.0,1.7,17.0,360.0,280.93,217.06
2016,8,28,8,45,225.5,257.0,1.8,17.5,390.0,312.79,242.47
2016,8,28,9,0,221.0,280.0,1.9,18.0,420.0,344.15,267.01
2016,8,28,9,15,264.5,292.0,2.0,18.0,470.5,384.15,298.25
2016,8,28,9,30,308.0,304.0,2.1,18.0,521.0,431.94,335.23
2016,8,28,9,45,579.0,211.5,2.25,18.5,644.5,513.51,399.55
2016,8,28,10,0,850.0,119.0,2.4,19.0,768.0,621.67,483.11
2016,8,28,10,15,858.5,120.5,2.5,19.0,797.0,663.26,514.59
2016,8,28,10,30,867.0,122.0,2.6,19.0,826.0,703.51,544.99
2016,8,28,10,45,872.5,123.0,2.75,19.0,848.0,739.64,571.46
2016,8,28,11,0,878.0,124.0,2.9,19.0,870.0,773.86,595.74
2016,8,28,11,15,881.5,125.0,2.95,19.0,884.5,804.46,616.87
2016,8,28,11,30,885.0,126.0,3.0,19.0,899.0,832.74,636.37
2016,8,28,11,45,886.0,126.5,3.15,19.5,905.5,856.03,651.79
2016,8,28,12,0,887.0,127.0,3.3,20.0,912.0,876.65,665.39
2016,8,28,12,15,886.5,127.0,3.3,20.0,910.5,892.71,676.28
2016,8,28,12,30,886.0,127.0,3.3,20.0,909.0,905.88,685.3
2016,8,28,12,45,899.0,117.5,3.35,20.0,904.0,918.55,694.43
2016,8,28,13,0,912.0,108.0,3.4,20.0,899.0,928.19,701.6
2016,8,28,13,15,908.0,107.5,3.35,19.5,882.0,928.65,703.34
2016,8,28,13,30,904.0,107.0,3.3,19.0,865.0,925.96,703.12
2016,8,28,13,45,897.5,106.0,3.3,19.0,840.0,917.4,698.03
2016,8,28,14,0,891.0,105.0,3.3,19.0,815.0,905.81,691.0
2016,8,28,14,15,883.0,103.5,3.25,19.0,783.5,889.41,680.45
2016,8,28,14,30,875.0,102.0,3.2,19.0,752.0,870.21,668.06
2016,8,28,14,45,862.0,100.5,3.2,19.0,713.5,844.09,651.2
2016,8,28,15,0,849.0,99.0,3.2,19.0,675.0,815.63,632.69
2016,8,28,15,15,834.0,96.5,3.15,19.0,632.0,786.95,613.69
2016,8,28,15,30,819.0,94.0,3.1,19.0,589.0,751.78,589.92
2016,8,28,15,45,797.0,91.5,3.05,19.0,541.0,709.72,560.94
2016,8,28,16,0,775.0,89.0,3.0,19.0,493.0,666.66,530.91
2016,8,28,16,15,747.5,85.0,3.0,18.5,442.0,617.44,496.55
2016,8,28,16,30,720.0,81.0,3.0,18.0,391.0,568.19,460.05
2016,8,28,16,45,679.5,76.5,3.0,18.0,338.0,513.31,417.03
2016,8,28,17,0,639.0,72.0,3.0,18.0,285.0,457.88,372.34
2016,8,28,17,15,584.0,65.0,3.1,17.5,233.5,394.05,320.26
2016,8,28,17,30,529.0,58.0,3.2,17.0,182.0,333.97,269.22
2016,8,28,17,45,443.0,48.5,3.3,17.0,134.0,261.92,206.59
2016,8,28,18,0,357.0,39.0,3.4,17.0,86.0,197.44,148.76
2016,8,28,18,15,226.5,25.0,3.45,16.5,50.0,119.24,67.63
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,37.92,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,85.0,11.0,4.65,14.5,16.0,10.81,0.0
2016,8,29,6,0,170.0,22.0,4.7,15.0,32.0,17.22,0.14
2016,8,29,6,15,284.0,35.0,4.65,15.0,73.0,27.15,17.19
2016,8,29,6,30,398.0,48.0,4.6,15.0,114.0,36.02,25.9
2016,8,29,6,45,471.5,57.5,4.55,15.5,163.0,41.1,30.77
2016,8,29,7,0,545.0,67.0,4.5,16.0,212.0,49.59,38.44
2016,8,29,7,15,594.5,73.5,4.45,16.0,263.5,87.93,49.1
2016,8,29,7,30,644.0,80.0,4.4,16.0,315.0,131.65,77.53
2016,8,29,7,45,459.0,130.0,4.4,16.0,310.5,179.73,125.0
2016,8,29,8,0,274.0,180.0,4.4,16.0,306.0,211.72,159.94
2016,8,29,8,15,521.0,138.5,4.45,16.0,411.5,255.23,189.61
2016,8,29,8,30,768.0,97.0,4.5,16.0,517.0,327.99,246.46
2016,8,29,8,45,791.0,98.0,4.55,16.5,564.0,376.89,289.55
2016,8,29,9,0,814.0,99.0,4.6,17.0,611.0,427.13,332.89
2016,8,29,9,15,828.5,101.5,4.6,17.0,652.5,475.87,374.67
2016,8,29,9,30,843.0,104.0,4.6,17.0,694.0,527.72,417.77
2016,8,29,9,45,871.5,96.5,4.6,17.5,734.0,574.68,455.57
2016,8,29,10,0,900.0,89.0,4.6,18.0,774.0,622.16,492.87
2016,8,29,10,15,907.5,90.5,4.6,18.0,803.5,664.86,526.4
2016,8,29,10,30,915.0,92.0,4.6,18.0,833.0,706.04,557.83
2016,8,29,10,45,920.0,92.5,4.65,18.5,855.0,742.77,583.13
2016,8,29,11,0,925.0,93.0,4.7,19.0,877.0,777.41,606.71
2016,8,29,11,15,928.5,93.5,4.8,19.0,892.0,808.65,629.18
2016,8,29,11,30,932.0,94.0,4.9,19.0,907.0,837.4,649.88
2016,8,29,11,45,719.0,214.5,5.0,19.0,844.5,804.29,626.07
2016,8,29,12,0,506.0,335.0,5.1,19.0,782.0,759.17,587.66
2016,8,29,12,15,460.0,350.5,5.25,19.0,756.5,747.13,578.76
2016,8,29,12,30,414.0,366.0,5.4,19.0,731.0,732.33,567.56
2016,8,29,12,45,664.0,235.0,5.6,19.0,813.0,832.18,649.62
2016,8,29,13,0,914.0,104.0,5.8,19.0,895.0,923.46,716.78
2016,8,29,13,15,910.5,103.5,5.95,19.0,877.5,924.28,718.23
