Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,30,907.0,103.0,6.1,19.0,860.0,921.95,718.0
2016,8,29,13,45,901.0,102.0,6.25,19.0,835.5,913.74,713.65
2016,8,29,14,0,895.0,101.0,6.4,19.0,811.0,902.47,707.18
2016,8,29,14,15,887.0,99.5,6.45,19.0,779.5,885.95,696.5
2016,8,29,14,30,879.0,98.0,6.5,19.0,748.0,866.6,683.82
2016,8,29,14,45,869.5,95.5,6.6,19.0,710.5,842.21,667.65
2016,8,29,15,0,860.0,93.0,6.7,19.0,673.0,815.3,649.59
2016,8,29,15,15,845.0,90.5,6.7,18.5,629.5,781.66,627.23
2016,8,29,15,30,830.0,88.0,6.7,18.0,586.0,750.65,606.68
2016,8,29,15,45,812.5,84.5,6.75,18.0,539.0,710.46,577.84
2016,8,29,16,0,795.0,81.0,6.8,18.0,492.0,668.98,547.67
2016,8,29,16,15,768.0,77.5,6.75,18.0,441.0,620.01,510.85
2016,8,29,16,30,741.0,74.0,6.7,18.0,390.0,570.96,471.74
2016,8,29,16,45,703.0,70.0,6.7,18.0,337.5,514.93,426.09
2016,8,29,17,0,665.0,66.0,6.7,18.0,285.0,462.79,382.26
2016,8,29,17,15,610.0,60.0,6.65,17.5,233.0,399.22,328.43
2016,8,29,17,30,555.0,54.0,6.6,17.0,181.0,339.42,275.97
2016,8,29,17,45,466.0,45.5,6.55,17.0,132.5,266.43,211.09
2016,8,29,18,0,377.0,37.0,6.5,17.0,84.0,201.31,151.39
2016,8,29,18,15,188.5,25.0,6.4,16.5,48.5,104.02,52.43
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,113.0,10.0,4.6,16.0,16.5,9.83,0.0
2016,8,30,6,0,226.0,20.0,4.6,16.0,33.0,15.76,0.0
2016,8,30,6,15,346.0,30.5,4.65,16.0,74.5,23.01,13.55
2016,8,30,6,30,466.0,41.0,4.7,16.0,116.0,29.74,20.29
2016,8,30,6,45,539.5,47.5,4.8,16.5,166.0,32.6,23.14
2016,8,30,7,0,613.0,54.0,4.9,17.0,216.0,37.58,27.67
2016,8,30,7,15,659.5,59.0,4.9,17.0,268.5,81.19,41.68
2016,8,30,7,30,706.0,64.0,4.9,17.0,321.0,126.43,70.43
2016,8,30,7,45,740.5,67.5,4.9,17.5,373.0,173.29,107.14
2016,8,30,8,0,775.0,71.0,4.9,18.0,425.0,223.56,150.02
2016,8,30,8,15,798.0,74.0,4.95,18.0,475.0,273.5,194.87
2016,8,30,8,30,821.0,77.0,5.0,18.0,525.0,329.33,244.68
2016,8,30,8,45,840.0,78.5,5.05,18.5,571.5,379.6,289.18
2016,8,30,9,0,859.0,80.0,5.1,19.0,618.0,430.67,333.37
2016,8,30,9,15,871.5,82.0,5.1,19.0,659.5,479.75,375.58
2016,8,30,9,30,884.0,84.0,5.1,19.0,701.0,528.58,416.55
2016,8,30,9,45,899.5,82.5,5.2,19.0,737.5,575.36,455.32
2016,8,30,10,0,915.0,81.0,5.3,19.0,774.0,621.62,492.92
2016,8,30,10,15,921.5,82.0,5.35,19.0,803.0,663.74,526.45
2016,8,30,10,30,928.0,83.0,5.4,19.0,832.0,704.2,557.6
2016,8,30,10,45,933.5,83.5,5.5,19.5,854.0,741.64,583.83
2016,8,30,11,0,939.0,84.0,5.6,20.0,876.0,776.98,608.34
2016,8,30,11,15,941.5,84.0,5.6,20.0,890.5,807.27,629.82
2016,8,30,11,30,944.0,84.0,5.6,20.0,905.0,834.97,649.39
2016,8,30,11,45,945.5,84.0,5.7,20.0,911.5,859.13,666.92
2016,8,30,12,0,947.0,84.0,5.8,20.0,918.0,880.42,682.47
2016,8,30,12,15,946.5,84.0,5.85,20.0,916.0,897.02,694.51
2016,8,30,12,30,946.0,84.0,5.9,20.0,914.0,910.5,704.45
2016,8,30,12,45,943.5,84.0,6.0,20.0,904.0,919.06,711.27
2016,8,30,13,0,941.0,84.0,6.1,20.0,894.0,924.38,715.94
2016,8,30,13,15,937.5,83.0,6.1,20.0,876.5,924.51,716.52
2016,8,30,13,30,934.0,82.0,6.1,20.0,859.0,921.38,714.93
2016,8,30,13,45,927.5,82.0,6.2,20.0,834.0,913.42,710.54
2016,8,30,14,0,921.0,82.0,6.3,20.0,809.0,902.35,704.01
2016,8,30,14,15,913.0,81.0,6.3,20.0,777.5,885.85,693.18
2016,8,30,14,30,905.0,80.0,6.3,20.0,746.0,866.46,680.34
2016,8,30,14,45,894.5,78.5,6.3,20.0,708.0,841.64,663.58
2016,8,30,15,0,884.0,77.0,6.3,20.0,670.0,814.3,644.97
2016,8,30,15,15,870.0,75.0,6.25,19.5,627.0,781.26,623.1
2016,8,30,15,30,856.0,73.0,6.2,19.0,584.0,746.25,599.54
2016,8,30,15,45,837.5,71.0,6.2,19.0,536.5,706.15,570.89
2016,8,30,16,0,819.0,69.0,6.2,19.0,489.0,664.84,540.99
2016,8,30,16,15,794.0,66.0,6.15,18.5,438.0,621.19,509.7
2016,8,30,16,30,769.0,63.0,6.1,18.0,387.0,573.08,472.73
2016,8,30,16,45,733.0,59.5,6.05,18.0,335.0,517.87,427.74
2016,8,30,17,0,697.0,56.0,6.0,18.0,283.0,463.93,382.49
2016,8,30,17,15,644.5,51.0,5.95,17.5,231.0,401.38,329.45
2016,8,30,17,30,592.0,46.0,5.9,17.0,179.0,342.25,277.39
2016,8,30,17,45,505.5,39.0,5.9,17.0,131.0,273.35,215.58
2016,8,30,18,0,419.0,32.0,5.9,17.0,83.0,209.78,156.31
2016,8,30,18,15,209.5,22.0,5.8,17.0,47.5,106.14,44.43
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.8,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,112.5,9.5,5.4,15.5,16.0,9.34,0.0
2016,8,31,6,0,225.0,19.0,5.5,16.0,32.0,14.92,0.0
2016,8,31,6,15,351.0,29.5,5.55,16.0,74.0,22.22,12.78
2016,8,31,6,30,477.0,40.0,5.6,16.0,116.0,29.0,19.61
2016,8,31,6,45,551.0,47.0,5.7,16.5,166.5,32.33,22.88
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,35.91,26.19
2016,8,31,7,15,672.0,58.5,5.85,17.0,270.0,79.69,40.64
2016,8,31,7,30,719.0,63.0,5.9,17.0,323.0,125.13,69.0
2016,8,31,7,45,468.0,124.0,6.0,17.0,303.5,173.79,119.4
2016,8,31,8,0,217.0,185.0,6.1,17.0,284.0,206.66,157.65
2016,8,31,8,15,310.5,191.0,6.1,17.0,350.0,245.75,187.69
2016,8,31,8,30,404.0,197.0,6.1,17.0,416.0,294.35,226.72
2016,8,31,8,45,633.5,139.5,6.15,17.5,518.0,349.49,269.85
2016,8,31,9,0,863.0,82.0,6.2,18.0,620.0,432.09,336.82
2016,8,31,9,15,875.5,84.0,6.25,18.0,661.5,481.37,379.73
2016,8,31,9,30,888.0,86.0,6.3,18.0,703.0,530.37,421.52
2016,8,31,9,45,659.0,191.0,6.35,18.0,661.5,534.93,425.44
2016,8,31,10,0,430.0,296.0,6.4,18.0,620.0,524.63,415.58
2016,8,31,10,15,669.5,196.5,6.35,18.0,724.5,604.81,482.19
2016,8,31,10,30,909.0,97.0,6.3,18.0,829.0,702.46,561.52
2016,8,31,10,45,915.5,97.0,6.25,18.5,851.0,739.55,587.31
2016,8,31,11,0,922.0,97.0,6.2,19.0,873.0,774.65,611.42
2016,8,31,11,15,925.0,97.5,6.1,19.0,887.5,805.38,633.11
2016,8,31,11,30,928.0,98.0,6.0,19.0,902.0,833.59,652.87
2016,8,31,11,45,930.5,97.5,5.95,19.0,908.5,857.79,669.88
2016,8,31,12,0,933.0,97.0,5.9,19.0,915.0,879.19,684.88
2016,8,31,12,15,932.5,97.0,5.85,19.0,913.0,895.63,696.35
2016,8,31,12,30,932.0,97.0,5.8,19.0,911.0,909.0,705.72
2016,8,31,12,45,929.0,96.5,5.8,19.0,901.0,916.54,711.3
2016,8,31,13,0,926.0,96.0,5.8,19.0,891.0,920.87,714.74
2016,8,31,13,15,922.0,95.5,5.75,19.0,873.5,921.1,715.12
2016,8,31,13,30,918.0,95.0,5.7,19.0,856.0,918.13,713.36
2016,8,31,13,45,914.5,92.5,5.7,19.0,831.0,910.32,708.57
2016,8,31,14,0,911.0,90.0,5.7,19.0,806.0,899.34,701.66
2016,8,31,14,15,902.5,88.5,5.7,19.0,774.0,882.01,690.27
2016,8,31,14,30,894.0,87.0,5.7,19.0,742.0,861.82,676.91
2016,8,31,14,45,885.5,84.0,5.75,19.0,704.5,837.24,660.64
2016,8,31,15,0,877.0,81.0,5.8,19.0,667.0,810.06,642.43
2016,8,31,15,15,702.5,131.0,5.85,19.0,580.5,714.91,573.07
2016,8,31,15,30,528.0,181.0,5.9,19.0,494.0,614.87,495.53
2016,8,31,15,45,288.0,192.0,5.95,19.0,360.5,427.11,346.11
2016,8,31,16,0,48.0,203.0,6.0,19.0,227.0,247.02,197.53
2016,8,31,16,15,24.0,162.5,6.0,18.5,174.5,179.44,143.29
2016,8,31,16,30,0.0,122.0,6.0,18.0,122.0,121.28,95.56
2016,8,31,16,45,0.0,105.5,6.0,18.0,105.5,104.87,82.24
2016,8,31,17,0,0.0,89.0,6.0,18.0,89.0,88.4,68.64
2016,8,31,17,15,289.0,68.0,5.95,17.5,131.5,236.96,194.33
2016,8,31,17,30,578.0,47.0,5.9,17.0,174.0,337.09,272.96
2016,8,31,17,45,488.5,39.0,5.9,17.0,126.0,264.23,207.67
2016,8,31,18,0,399.0,31.0,5.9,17.0,78.0,199.57,147.23
2016,8,31,18,15,199.5,15.5,5.8,17.0,39.0,93.16,27.22
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,115.5,9.5,4.9,15.5,15.5,9.34,0.0
2016,9,1,6,0,231.0,19.0,4.9,16.0,31.0,15.07,0.0
2016,9,1,6,15,360.0,29.5,4.9,16.0,73.5,22.37,12.79
2016,9,1,6,30,489.0,40.0,4.9,16.0,116.0,29.16,19.73
2016,9,1,6,45,244.5,50.5,4.95,16.5,88.5,36.44,26.48
2016,9,1,7,0,0.0,61.0,5.0,17.0,61.0,58.31,45.94
2016,9,1,7,15,0.0,76.5,5.0,17.0,76.5,72.75,55.8
2016,9,1,7,30,0.0,92.0,5.0,17.0,92.0,87.29,67.91
2016,9,1,7,45,11.0,128.5,5.05,17.0,133.5,121.9,96.03
2016,9,1,8,0,22.0,165.0,5.1,17.0,175.0,157.71,124.83
2016,9,1,8,15,11.5,164.5,5.1,17.0,170.0,157.3,124.54
2016,9,1,8,30,1.0,164.0,5.1,17.0,165.0,155.29,122.82
2016,9,1,8,45,4.0,179.0,5.15,17.5,181.5,170.83,134.77
2016,9,1,9,0,7.0,194.0,5.2,18.0,198.0,186.7,146.9
2016,9,1,9,15,11.0,216.0,5.25,18.0,223.5,209.74,164.98
2016,9,1,9,30,15.0,238.0,5.3,18.0,249.0,233.25,183.34
2016,9,1,9,45,38.5,285.0,5.35,18.0,314.0,287.04,225.67
2016,9,1,10,0,62.0,332.0,5.4,18.0,379.0,346.56,272.06
2016,9,1,10,15,209.0,341.0,5.5,18.0,507.5,449.67,354.17
2016,9,1,10,30,356.0,350.0,5.6,18.0,636.0,564.42,444.07
2016,9,1,10,45,481.0,310.5,5.75,18.5,707.5,630.35,495.87
2016,9,1,11,0,606.0,271.0,5.9,19.0,779.0,703.82,553.0
2016,9,1,11,15,767.0,189.0,6.1,19.0,843.5,769.95,607.08
2016,9,1,11,30,928.0,107.0,6.3,19.0,908.0,839.99,659.09
2016,9,1,11,45,925.0,110.0,6.5,19.0,913.5,863.15,676.3
2016,9,1,12,0,922.0,113.0,6.7,19.0,919.0,883.35,691.66
2016,9,1,12,15,921.5,113.0,6.8,18.5,917.0,899.71,705.27
2016,9,1,12,30,921.0,113.0,6.9,18.0,915.0,913.03,716.85
2016,9,1,12,45,921.0,111.0,7.05,18.0,905.5,921.68,724.02
2016,9,1,13,0,921.0,109.0,7.2,18.0,896.0,927.17,729.02
2016,9,1,13,15,917.0,108.0,7.1,18.0,878.0,926.94,728.94
2016,9,1,13,30,913.0,107.0,7.0,18.0,860.0,923.52,726.68
2016,9,1,13,45,905.5,106.5,6.95,18.0,834.5,914.38,720.61
2016,9,1,14,0,898.0,106.0,6.9,18.0,809.0,902.19,712.44
2016,9,1,14,15,678.0,188.0,6.8,18.0,706.0,798.72,636.38
2016,9,1,14,30,458.0,270.0,6.7,18.0,603.0,687.89,548.18
2016,9,1,14,45,380.0,277.5,6.65,18.0,544.0,617.46,493.91
2016,9,1,15,0,302.0,285.0,6.6,18.0,485.0,556.91,446.21
2016,9,1,15,15,277.5,268.5,6.65,17.5,443.0,514.85,415.1
2016,9,1,15,30,253.0,252.0,6.7,17.0,401.0,472.97,383.59
2016,9,1,15,45,274.0,226.0,6.75,17.0,375.0,454.22,370.52
2016,9,1,16,0,295.0,200.0,6.8,17.0,349.0,433.05,355.17
2016,9,1,16,15,177.0,181.5,6.8,17.0,268.5,317.27,260.22
2016,9,1,16,30,59.0,163.0,6.8,17.0,188.0,210.42,170.87
2016,9,1,16,45,52.0,141.5,6.8,17.0,161.0,182.0,147.63
2016,9,1,17,0,45.0,120.0,6.8,17.0,134.0,153.9,124.2
2016,9,1,17,15,36.5,98.5,6.75,16.5,108.5,125.37,100.2
2016,9,1,17,30,28.0,77.0,6.7,16.0,83.0,97.26,76.1
2016,9,1,17,45,14.0,56.0,6.65,16.0,59.0,64.25,47.59
2016,9,1,18,0,0.0,35.0,6.6,16.0,35.0,36.21,23.12
2016,9,1,18,15,0.0,17.5,6.55,15.5,17.5,17.05,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,9.5,5.5,15.5,12.5,9.34,0.0
2016,9,2,6,0,123.0,19.0,5.6,16.0,25.0,14.92,0.0
2016,9,2,6,15,244.0,33.0,5.65,16.0,64.0,25.41,15.13
2016,9,2,6,30,365.0,47.0,5.7,16.0,103.0,35.86,25.49
2016,9,2,6,45,443.0,56.0,5.8,16.5,151.0,40.47,30.01
2016,9,2,7,0,521.0,65.0,5.9,17.0,199.0,44.85,34.06
2016,9,2,7,15,572.5,72.0,5.9,17.0,250.0,79.26,44.5
2016,9,2,7,30,624.0,79.0,5.9,17.0,301.0,122.06,70.8
2016,9,2,7,45,663.0,83.5,5.9,17.5,352.5,166.24,104.52
2016,9,2,8,0,702.0,88.0,5.9,18.0,404.0,214.33,144.88
2016,9,2,8,15,728.5,91.5,5.85,18.0,453.0,265.16,189.81
2016,9,2,8,30,755.0,95.0,5.8,18.0,502.0,314.79,234.24
2016,9,2,8,45,776.0,98.0,5.8,18.0,547.5,363.97,278.21
2016,9,2,9,0,797.0,101.0,5.8,18.0,593.0,414.32,322.45
2016,9,2,9,15,811.5,103.5,5.85,18.0,634.0,462.18,363.99
2016,9,2,9,30,826.0,106.0,5.9,18.0,675.0,510.11,404.7
2016,9,2,9,45,845.0,103.5,5.95,18.5,712.0,558.46,444.07
2016,9,2,10,0,864.0,101.0,6.0,19.0,749.0,603.65,480.18
2016,9,2,10,15,871.5,102.5,6.15,19.0,778.0,644.92,513.6
2016,9,2,10,30,879.0,104.0,6.3,19.0,807.0,684.72,545.38
2016,9,2,10,45,883.0,105.5,6.45,19.0,828.0,720.41,572.69
2016,9,2,11,0,887.0,107.0,6.6,19.0,849.0,754.04,597.68
2016,9,2,11,15,890.5,108.0,6.65,19.0,863.5,784.61,620.05
2016,9,2,11,30,894.0,109.0,6.7,19.0,878.0,812.79,640.65
2016,9,2,11,45,895.0,109.0,6.75,19.0,884.0,835.47,657.21
2016,9,2,12,0,896.0,109.0,6.8,19.0,890.0,855.4,671.84
2016,9,2,12,15,896.0,109.0,6.8,19.0,888.0,871.65,683.67
2016,9,2,12,30,896.0,109.0,6.8,19.0,886.0,884.97,693.45
2016,9,2,12,45,687.0,217.0,6.85,19.0,809.0,827.07,651.32
2016,9,2,13,0,478.0,325.0,6.9,19.0,732.0,758.11,594.56
2016,9,2,13,15,418.0,343.5,6.95,19.0,694.0,728.71,571.78
2016,9,2,13,30,358.0,362.0,7.0,19.0,656.0,692.7,543.87
2016,9,2,13,45,609.5,236.0,7.1,19.0,718.0,793.43,628.41
2016,9,2,14,0,861.0,110.0,7.2,19.0,780.0,871.33,688.83
2016,9,2,14,15,851.5,108.0,7.3,19.0,748.0,853.24,676.56
2016,9,2,14,30,842.0,106.0,7.4,19.0,716.0,832.48,662.7
2016,9,2,14,45,830.0,104.0,7.55,19.0,678.5,811.65,648.95
2016,9,2,15,0,818.0,102.0,7.7,19.0,641.0,784.05,630.05
2016,9,2,15,15,801.5,99.5,7.75,18.5,598.0,750.23,607.19
2016,9,2,15,30,785.0,97.0,7.8,18.0,555.0,714.7,582.76
2016,9,2,15,45,762.5,93.5,7.9,18.0,507.5,672.19,551.58
2016,9,2,16,0,740.0,90.0,8.0,18.0,460.0,628.82,519.31
2016,9,2,16,15,710.5,86.0,7.95,17.5,410.0,581.98,482.94
2016,9,2,16,30,681.0,82.0,7.9,17.0,360.0,533.32,444.17
2016,9,2,16,45,638.0,77.0,7.9,17.0,308.5,476.18,396.64
2016,9,2,17,0,595.0,72.0,7.9,17.0,257.0,421.07,349.56
2016,9,2,17,15,533.0,64.5,7.8,16.5,206.5,355.97,293.47
2016,9,2,17,30,471.0,57.0,7.7,16.0,156.0,295.32,239.6
2016,9,2,17,45,371.5,46.5,7.6,16.0,110.5,221.0,173.39
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,156.04,112.6
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,71.85,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.5,7.5,15.5,4.5,4.42,0.0
2016,9,3,6,0,0.0,9.0,7.5,16.0,9.0,8.68,0.0
2016,9,3,6,15,0.0,24.0,7.4,16.0,24.0,23.17,13.13
2016,9,3,6,30,0.0,39.0,7.3,16.0,39.0,37.27,26.66
2016,9,3,6,45,0.0,58.0,7.2,16.0,58.0,54.5,42.36
2016,9,3,7,0,0.0,77.0,7.1,16.0,77.0,71.51,57.74
2016,9,3,7,15,0.5,97.5,7.0,16.0,97.5,90.29,70.78
2016,9,3,7,30,1.0,118.0,6.9,16.0,118.0,109.41,86.73
2016,9,3,7,45,3.0,133.5,6.85,16.0,134.5,124.73,99.21
2016,9,3,8,0,5.0,149.0,6.8,16.0,151.0,140.24,111.71
2016,9,3,8,15,24.0,181.0,6.75,16.0,193.5,174.65,139.13
2016,9,3,8,30,43.0,213.0,6.7,16.0,236.0,206.37,164.32
2016,9,3,8,45,24.5,202.0,6.65,16.5,215.5,198.66,157.85
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,183.46,145.1
2016,9,3,9,15,16.5,226.5,6.55,17.0,238.0,221.66,175.53
2016,9,3,9,30,27.0,262.0,6.5,17.0,281.0,257.08,203.51
2016,9,3,9,45,38.5,290.5,6.5,17.0,319.0,291.67,230.71
2016,9,3,10,0,50.0,319.0,6.5,17.0,357.0,327.49,258.76
2016,9,3,10,15,30.0,276.0,6.55,17.0,299.0,279.62,220.52
2016,9,3,10,30,10.0,233.0,6.6,17.0,241.0,230.2,180.82
2016,9,3,10,45,10.5,240.0,6.65,17.5,249.0,238.0,186.54
2016,9,3,11,0,11.0,247.0,6.7,18.0,257.0,245.82,192.22
2016,9,3,11,15,12.5,260.0,6.8,18.0,271.0,260.18,203.45
2016,9,3,11,30,14.0,273.0,6.9,18.0,285.0,274.67,214.78
2016,9,3,11,45,13.5,271.5,7.0,18.0,283.5,273.67,213.94
2016,9,3,12,0,13.0,270.0,7.1,18.0,282.0,272.58,213.07
2016,9,3,12,15,13.0,268.5,7.2,18.0,280.5,271.83,212.53
2016,9,3,12,30,13.0,267.0,7.3,18.0,279.0,271.02,211.98
2016,9,3,12,45,22.0,302.5,7.4,18.0,321.5,314.4,246.4
2016,9,3,13,0,31.0,338.0,7.5,18.0,364.0,363.41,284.98
2016,9,3,13,15,31.5,330.5,7.55,17.5,357.0,357.97,281.51
2016,9,3,13,30,32.0,323.0,7.6,17.0,350.0,352.33,277.99
2016,9,3,13,45,24.0,293.0,7.65,17.0,312.5,309.61,244.54
2016,9,3,14,0,16.0,263.0,7.7,17.0,275.0,272.94,215.65
2016,9,3,14,15,15.0,253.0,7.65,17.0,264.0,262.47,207.68
2016,9,3,14,30,14.0,243.0,7.6,17.0,253.0,251.97,199.65
2016,9,3,14,45,83.0,271.5,7.6,17.0,326.0,346.97,278.31
2016,9,3,15,0,152.0,300.0,7.6,17.0,399.0,442.27,356.01
2016,9,3,15,15,111.5,273.0,7.65,17.0,343.5,371.65,299.73
2016,9,3,15,30,71.0,246.0,7.7,17.0,288.0,310.63,250.58
2016,9,3,15,45,62.5,222.5,7.75,17.0,257.0,278.62,225.32
2016,9,3,16,0,54.0,199.0,7.8,17.0,226.0,246.79,199.91
2016,9,3,16,15,104.5,181.5,7.85,16.5,226.5,268.6,220.0
2016,9,3,16,30,155.0,164.0,7.9,16.0,227.0,278.67,230.11
2016,9,3,16,45,139.0,143.0,8.0,16.0,193.5,241.61,199.25
2016,9,3,17,0,123.0,122.0,8.1,16.0,160.0,205.44,168.65
2016,9,3,17,15,293.0,90.5,8.05,15.5,157.0,262.87,216.67
2016,9,3,17,30,463.0,59.0,8.0,15.0,154.0,291.75,237.23
2016,9,3,17,45,348.5,48.5,7.95,15.0,107.5,211.98,166.26
2016,9,3,18,0,234.0,38.0,7.9,15.0,61.0,144.65,102.91
2016,9,3,18,15,117.0,19.0,7.85,15.0,30.5,66.28,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,5.5,7.95,15.5,5.5,5.41,0.0
2016,9,4,6,0,0.0,11.0,8.0,16.0,11.0,10.61,0.0
2016,9,4,6,15,8.5,31.0,7.95,16.0,32.5,29.16,17.72
2016,9,4,6,30,17.0,51.0,7.9,16.0,54.0,45.72,33.9
2016,9,4,6,45,33.0,73.5,7.9,16.0,81.5,64.3,50.92
2016,9,4,7,0,49.0,96.0,7.9,16.0,109.0,82.47,67.38
2016,9,4,7,15,67.5,117.0,7.8,16.0,138.5,104.33,80.74
2016,9,4,7,30,86.0,138.0,7.7,16.0,168.0,129.26,99.83
2016,9,4,7,45,54.5,150.5,7.6,16.0,170.5,142.21,111.56
2016,9,4,8,0,23.0,163.0,7.5,16.0,173.0,155.76,123.92
2016,9,4,8,15,16.5,172.0,7.4,16.0,180.0,164.82,131.35
2016,9,4,8,30,10.0,181.0,7.3,16.0,187.0,173.0,137.91
2016,9,4,8,45,24.5,213.0,7.25,16.5,228.5,208.29,165.81
2016,9,4,9,0,39.0,245.0,7.2,17.0,270.0,240.55,191.06
2016,9,4,9,15,129.5,279.0,7.2,17.0,366.5,311.13,247.2
2016,9,4,9,30,220.0,313.0,7.2,17.0,463.0,394.15,313.27
2016,9,4,9,45,269.0,321.0,7.2,17.0,514.5,437.01,347.63
2016,9,4,10,0,318.0,329.0,7.2,17.0,566.0,487.04,387.56
2016,9,4,10,15,278.5,352.5,7.15,17.0,566.0,499.3,396.56
2016,9,4,10,30,239.0,376.0,7.1,17.0,566.0,510.13,404.11
2016,9,4,10,45,561.5,250.5,7.1,17.0,713.0,627.21,501.97
2016,9,4,11,0,884.0,125.0,7.1,17.0,860.0,764.39,612.15
2016,9,4,11,15,710.0,217.5,7.1,17.0,814.5,748.28,597.03
2016,9,4,11,30,536.0,310.0,7.1,17.0,769.0,721.85,572.54
2016,9,4,11,45,563.0,302.0,7.1,17.5,786.5,751.87,595.0
2016,9,4,12,0,590.0,294.0,7.1,18.0,804.0,781.12,616.52
2016,9,4,12,15,336.0,350.5,7.15,18.0,641.0,632.77,499.17
2016,9,4,12,30,82.0,407.0,7.2,18.0,478.0,471.86,369.05
2016,9,4,12,45,109.5,410.0,7.25,18.0,503.5,501.81,393.48
2016,9,4,13,0,137.0,413.0,7.3,18.0,529.0,537.02,421.45
2016,9,4,13,15,200.0,398.5,7.35,17.5,563.5,580.85,458.26
2016,9,4,13,30,263.0,384.0,7.4,17.0,598.0,630.14,499.11
2016,9,4,13,45,404.0,321.5,7.5,17.0,638.5,696.37,554.92
2016,9,4,14,0,545.0,259.0,7.6,17.0,679.0,753.51,603.56
2016,9,4,14,15,706.5,183.0,7.6,17.0,704.0,811.01,651.71
2016,9,4,14,30,868.0,107.0,7.6,17.0,729.0,849.65,681.93
2016,9,4,14,45,853.0,106.0,7.6,17.0,689.5,826.95,666.03
2016,9,4,15,0,838.0,105.0,7.6,17.0,650.0,797.53,645.24
2016,9,4,15,15,821.0,102.0,7.6,17.0,606.0,762.28,619.92
2016,9,4,15,30,804.0,99.0,7.6,17.0,562.0,725.28,593.09
2016,9,4,15,45,611.5,134.0,7.6,17.0,468.0,605.1,498.51
2016,9,4,16,0,419.0,169.0,7.6,17.0,374.0,488.89,403.14
2016,9,4,16,15,388.5,153.5,7.5,16.5,327.5,438.33,363.34
2016,9,4,16,30,358.0,138.0,7.4,16.0,281.0,388.84,323.44
2016,9,4,16,45,323.5,124.5,7.35,16.0,239.5,332.81,276.81
2016,9,4,17,0,289.0,111.0,7.3,16.0,198.0,287.38,237.93
2016,9,4,17,15,374.5,85.0,7.25,15.5,174.5,295.22,243.12
2016,9,4,17,30,460.0,59.0,7.2,15.0,151.0,288.26,233.5
2016,9,4,17,45,347.0,47.5,7.15,15.0,104.5,208.64,162.76
2016,9,4,18,0,234.0,36.0,7.1,15.0,58.0,141.45,98.13
2016,9,4,18,15,117.0,18.0,7.05,15.0,29.0,63.8,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,43.0,8.5,2.95,14.5,10.0,8.36,0.0
2016,9,5,6,0,86.0,17.0,2.9,15.0,20.0,13.38,0.0
2016,9,5,6,15,207.0,32.5,2.8,15.0,58.0,25.2,14.42
2016,9,5,6,30,328.0,48.0,2.7,15.0,96.0,36.42,26.0
2016,9,5,6,45,412.5,58.5,2.65,15.0,144.0,43.4,32.75
2016,9,5,7,0,497.0,69.0,2.6,15.0,192.0,48.98,38.02
2016,9,5,7,15,248.5,78.5,2.5,15.0,140.0,67.96,45.67
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,83.58,65.31
2016,9,5,7,45,7.0,122.0,2.3,15.5,125.0,115.31,91.17
2016,9,5,8,0,14.0,156.0,2.2,16.0,162.0,147.85,117.19
2016,9,5,8,15,47.5,190.5,2.1,16.0,215.0,183.7,144.89
2016,9,5,8,30,81.0,225.0,2.0,16.0,268.0,227.31,178.88
2016,9,5,8,45,153.0,247.0,1.95,16.5,337.5,273.77,214.09
2016,9,5,9,0,225.0,269.0,1.9,17.0,407.0,331.57,258.29
2016,9,5,9,15,265.5,282.0,1.85,17.0,455.5,370.59,288.61
2016,9,5,9,30,306.0,295.0,1.8,17.0,504.0,417.0,324.4
2016,9,5,9,45,591.0,198.0,1.8,17.5,627.5,496.92,387.03
2016,9,5,10,0,876.0,101.0,1.8,18.0,751.0,604.33,469.44
2016,9,5,10,15,884.0,102.0,1.85,18.0,780.0,645.82,500.74
2016,9,5,10,30,892.0,103.0,1.9,18.0,809.0,685.83,530.86
2016,9,5,10,45,891.5,107.5,2.0,18.5,829.0,721.58,556.01
2016,9,5,11,0,891.0,112.0,2.1,19.0,849.0,754.96,578.31
2016,9,5,11,15,894.5,112.5,2.25,19.0,863.0,785.08,599.72
2016,9,5,11,30,898.0,113.0,2.4,19.0,877.0,812.78,619.47
2016,9,5,11,45,895.5,115.5,2.6,19.0,882.0,835.07,635.88
2016,9,5,12,0,893.0,118.0,2.8,19.0,887.0,854.48,650.41
2016,9,5,12,15,892.5,118.0,3.0,19.0,885.0,870.19,662.46
2016,9,5,12,30,892.0,118.0,3.2,19.0,883.0,882.94,672.58
2016,9,5,12,45,891.5,116.5,3.45,19.0,873.5,891.18,679.99
2016,9,5,13,0,891.0,115.0,3.7,19.0,864.0,896.34,685.36
2016,9,5,13,15,886.5,114.0,3.95,19.0,846.0,895.42,686.56
2016,9,5,13,30,882.0,113.0,4.2,19.0,828.0,891.4,685.68
2016,9,5,13,45,870.0,114.5,4.5,19.0,801.5,880.43,680.56
2016,9,5,14,0,858.0,116.0,4.8,19.0,775.0,866.61,673.77
2016,9,5,14,15,848.5,114.5,4.95,19.0,742.5,853.47,666.43
2016,9,5,14,30,839.0,113.0,5.1,19.0,710.0,833.35,654.02
2016,9,5,14,45,823.5,111.5,5.35,19.0,671.0,805.76,636.6
2016,9,5,15,0,808.0,110.0,5.6,19.0,632.0,776.0,617.32
2016,9,5,15,15,790.5,107.0,5.75,18.5,588.5,741.08,594.63
2016,9,5,15,30,773.0,104.0,5.9,18.0,545.0,704.52,570.29
2016,9,5,15,45,749.0,100.5,6.1,18.0,497.0,661.34,539.45
2016,9,5,16,0,725.0,97.0,6.3,18.0,449.0,620.05,508.61
2016,9,5,16,15,693.5,92.0,6.2,17.5,398.5,569.35,469.4
2016,9,5,16,30,662.0,87.0,6.1,17.0,348.0,519.11,429.55
2016,9,5,16,45,619.0,80.5,6.05,17.0,296.5,461.34,381.77
2016,9,5,17,0,576.0,74.0,6.0,17.0,245.0,405.63,334.35
2016,9,5,17,15,510.0,65.5,5.95,16.5,194.0,338.89,277.12
2016,9,5,17,30,444.0,57.0,5.9,16.0,143.0,276.96,222.34
2016,9,5,17,45,337.0,44.5,5.9,16.0,98.0,200.05,154.37
2016,9,5,18,0,230.0,32.0,5.9,16.0,53.0,134.05,89.35
2016,9,5,18,15,115.0,16.0,5.85,15.5,26.5,49.72,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.5,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,109.0,15.0,2.7,15.0,20.0,14.74,0.0
2016,9,6,6,15,239.0,29.0,2.55,15.0,58.0,22.68,12.15
2016,9,6,6,30,369.0,43.0,2.4,15.0,96.0,32.79,22.81
2016,9,6,6,45,453.5,52.0,2.25,15.5,144.5,37.59,27.55
2016,9,6,7,0,538.0,61.0,2.1,16.0,193.0,42.14,31.81
2016,9,6,7,15,591.5,67.5,1.9,16.0,244.5,70.05,39.03
2016,9,6,7,30,645.0,74.0,1.7,16.0,296.0,113.22,63.52
2016,9,6,7,45,685.0,78.0,1.5,16.5,348.5,157.95,96.39
2016,9,6,8,0,725.0,82.0,1.3,17.0,401.0,209.83,138.78
2016,9,6,8,15,751.5,85.5,1.25,17.5,450.5,258.28,180.52
2016,9,6,8,30,778.0,89.0,1.2,18.0,500.0,308.89,224.17
2016,9,6,8,45,798.5,92.0,1.15,18.5,546.0,358.88,266.79
2016,9,6,9,0,819.0,95.0,1.1,19.0,592.0,409.94,309.08
2016,9,6,9,15,833.5,97.0,1.2,19.0,633.5,458.24,349.35
2016,9,6,9,30,848.0,99.0,1.3,19.0,675.0,509.62,390.86
2016,9,6,9,45,852.5,104.0,1.45,19.5,709.0,554.71,426.24
2016,9,6,10,0,857.0,109.0,1.6,20.0,743.0,598.48,459.76
2016,9,6,10,15,865.5,110.5,1.7,20.0,772.0,640.02,491.58
2016,9,6,10,30,874.0,112.0,1.8,20.0,801.0,680.16,521.82
2016,9,6,10,45,878.5,114.0,1.9,20.0,822.5,716.42,548.68
2016,9,6,11,0,883.0,116.0,2.0,20.0,844.0,750.65,572.53
2016,9,6,11,15,886.5,116.5,2.1,20.0,858.0,780.52,593.31
2016,9,6,11,30,890.0,117.0,2.2,20.0,872.0,808.0,612.47
2016,9,6,11,45,891.5,117.5,2.3,20.5,878.0,831.35,627.64
2016,9,6,12,0,893.0,118.0,2.4,21.0,884.0,851.99,640.98
2016,9,6,12,15,892.5,118.0,2.6,21.0,882.0,867.64,653.01
2016,9,6,12,30,892.0,118.0,2.8,21.0,880.0,880.33,663.13
2016,9,6,12,45,891.0,117.0,3.05,21.0,870.0,888.58,670.65
2016,9,6,13,0,890.0,116.0,3.3,21.0,860.0,893.76,676.15
2016,9,6,13,15,885.5,115.0,3.6,20.5,842.0,892.79,679.06
2016,9,6,13,30,881.0,114.0,3.9,20.0,824.0,888.73,679.85
2016,9,6,13,45,873.0,113.0,4.2,20.0,798.5,878.58,675.07
2016,9,6,14,0,865.0,112.0,4.5,20.0,773.0,865.49,668.52
2016,9,6,14,15,855.5,110.5,4.7,20.0,740.5,847.76,658.37
2016,9,6,14,30,846.0,109.0,4.9,20.0,708.0,831.8,649.44
2016,9,6,14,45,835.0,106.0,5.1,20.0,670.0,806.06,633.28
2016,9,6,15,0,824.0,103.0,5.3,20.0,632.0,777.94,615.22
2016,9,6,15,15,806.5,100.0,5.35,20.0,588.0,742.61,590.92
2016,9,6,15,30,789.0,97.0,5.4,20.0,544.0,705.61,565.15
2016,9,6,15,45,770.5,92.5,5.5,20.0,496.5,664.79,536.32
2016,9,6,16,0,752.0,88.0,5.6,20.0,449.0,622.85,505.69
2016,9,6,16,15,720.5,83.5,5.5,19.5,398.0,573.98,468.31
2016,9,6,16,30,689.0,79.0,5.4,19.0,347.0,523.4,428.64
2016,9,6,16,45,651.0,72.0,5.35,19.0,295.5,466.96,382.45
2016,9,6,17,0,613.0,65.0,5.3,19.0,244.0,412.17,336.21
2016,9,6,17,15,547.0,57.5,5.15,18.5,193.0,345.34,279.23
2016,9,6,17,30,481.0,50.0,5.0,18.0,142.0,283.42,224.69
2016,9,6,17,45,380.5,39.0,4.9,17.5,97.0,209.61,159.66
2016,9,6,18,0,280.0,28.0,4.8,17.0,52.0,144.66,91.68
2016,9,6,18,15,140.0,14.0,4.7,17.0,26.0,54.51,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,55.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,111.0,14.0,1.7,16.0,18.0,13.76,0.0
2016,9,7,6,15,237.5,28.0,1.65,16.5,55.5,21.87,11.14
2016,9,7,6,30,364.0,42.0,1.6,17.0,93.0,32.02,21.91
2016,9,7,6,45,436.5,53.5,1.55,17.5,141.0,39.15,28.66
2016,9,7,7,0,509.0,65.0,1.5,18.0,189.0,45.82,34.76
2016,9,7,7,15,563.5,72.5,1.4,18.0,240.5,71.71,41.48
2016,9,7,7,30,618.0,80.0,1.3,18.0,292.0,114.19,65.13
2016,9,7,7,45,648.5,88.0,1.25,18.5,342.0,159.45,98.33
2016,9,7,8,0,679.0,96.0,1.2,19.0,392.0,207.77,137.59
2016,9,7,8,15,707.5,100.5,1.2,19.5,442.0,255.43,177.98
2016,9,7,8,30,736.0,105.0,1.2,20.0,492.0,305.5,220.56
2016,9,7,8,45,750.0,111.5,1.25,20.5,536.0,354.46,262.14
2016,9,7,9,0,764.0,118.0,1.3,21.0,580.0,406.96,305.34
2016,9,7,9,15,780.5,121.0,1.35,21.0,621.5,454.49,344.35
2016,9,7,9,30,797.0,124.0,1.4,21.0,663.0,502.34,382.66
2016,9,7,9,45,830.0,116.5,1.5,21.5,704.0,549.37,419.13
2016,9,7,10,0,863.0,109.0,1.6,22.0,745.0,599.78,457.13
2016,9,7,10,15,871.5,110.5,1.65,22.0,774.0,641.52,488.51
2016,9,7,10,30,880.0,112.0,1.7,22.0,803.0,681.83,518.29
2016,9,7,10,45,882.0,115.0,1.8,22.5,823.5,717.48,543.53
2016,9,7,11,0,884.0,118.0,1.9,23.0,844.0,750.92,565.52
2016,9,7,11,15,887.0,118.5,1.9,23.0,857.5,780.42,584.99
2016,9,7,11,30,890.0,119.0,1.9,23.0,871.0,807.49,602.78
2016,9,7,11,45,887.5,121.5,1.95,23.0,876.0,829.56,617.63
2016,9,7,12,0,885.0,124.0,2.0,23.0,881.0,848.77,630.67
2016,9,7,12,15,884.0,124.0,2.05,23.0,878.5,863.87,641.06
2016,9,7,12,30,883.0,124.0,2.1,23.0,876.0,876.03,649.62
2016,9,7,12,45,868.5,130.0,2.2,23.0,862.0,879.63,653.07
2016,9,7,13,0,854.0,136.0,2.3,23.0,848.0,883.72,657.04
2016,9,7,13,15,849.0,135.0,2.35,22.5,829.5,882.67,658.51
2016,9,7,13,30,844.0,134.0,2.4,22.0,811.0,878.61,658.12
2016,9,7,13,45,831.5,134.5,2.5,22.0,784.0,866.68,651.66
2016,9,7,14,0,819.0,135.0,2.6,22.0,757.0,851.98,643.4
2016,9,7,14,15,808.0,132.5,2.65,22.0,724.0,832.69,631.67
2016,9,7,14,30,797.0,130.0,2.7,22.0,691.0,810.85,618.19
2016,9,7,14,45,777.5,129.0,2.8,22.0,651.5,781.3,599.59
2016,9,7,15,0,758.0,128.0,2.9,22.0,612.0,752.58,581.43
2016,9,7,15,15,738.0,124.0,2.9,21.5,568.0,716.05,558.02
2016,9,7,15,30,718.0,120.0,2.9,21.0,524.0,678.16,533.31
2016,9,7,15,45,687.0,116.5,2.95,21.0,475.0,631.93,500.27
2016,9,7,16,0,656.0,113.0,3.0,21.0,426.0,585.56,466.23
2016,9,7,16,15,620.5,106.5,2.95,20.5,375.5,533.15,427.36
2016,9,7,16,30,585.0,100.0,2.9,20.0,325.0,481.6,388.03
2016,9,7,16,45,530.5,92.5,2.85,20.0,273.5,419.41,338.39
2016,9,7,17,0,476.0,85.0,2.8,20.0,222.0,358.23,288.25
2016,9,7,17,15,408.5,73.0,2.65,19.5,173.0,292.48,233.48
2016,9,7,17,30,341.0,61.0,2.5,19.0,124.0,232.3,181.85
2016,9,7,17,45,243.5,44.5,2.4,18.5,82.0,161.07,120.76
2016,9,7,18,0,146.0,28.0,2.3,18.0,40.0,96.95,56.23
2016,9,7,18,15,73.0,14.0,2.1,17.5,20.0,34.69,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.0,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,12.0,2.0,16.0,15.0,11.8,0.0
2016,9,8,6,15,184.0,29.0,2.05,16.0,51.0,22.5,11.28
2016,9,8,6,30,297.0,46.0,2.1,16.0,87.0,35.05,24.55
2016,9,8,6,45,386.0,57.0,2.15,16.5,134.5,42.63,31.79
2016,9,8,7,0,475.0,68.0,2.2,17.0,182.0,48.72,37.43
2016,9,8,7,15,237.5,56.0,2.15,17.0,113.0,48.18,29.85
2016,9,8,7,30,0.0,44.0,2.1,17.0,44.0,42.49,30.36
2016,9,8,7,45,0.0,55.0,2.1,17.0,55.0,53.14,39.25
2016,9,8,8,0,0.0,66.0,2.1,17.0,66.0,63.8,48.03
2016,9,8,8,15,0.0,76.5,2.05,17.0,76.5,73.98,56.32
2016,9,8,8,30,0.0,87.0,2.0,17.0,87.0,84.16,64.54
2016,9,8,8,45,0.0,103.0,1.95,17.5,103.0,99.31,76.6
2016,9,8,9,0,0.0,119.0,1.9,18.0,119.0,114.48,88.51
2016,9,8,9,15,0.0,136.5,1.8,18.0,136.5,131.09,101.62
2016,9,8,9,30,0.0,154.0,1.7,18.0,154.0,147.74,114.64
2016,9,8,9,45,2.5,174.5,1.65,18.5,176.5,168.59,130.67
2016,9,8,10,0,5.0,195.0,1.6,19.0,199.0,189.73,146.73
2016,9,8,10,15,6.5,209.5,1.55,19.0,215.0,204.89,158.26
2016,9,8,10,30,8.0,224.0,1.5,19.0,231.0,220.22,169.88
2016,9,8,10,45,13.0,255.5,1.45,19.0,267.0,254.21,195.84
2016,9,8,11,0,18.0,287.0,1.4,19.0,303.0,288.71,221.81
2016,9,8,11,15,15.5,274.5,1.4,19.0,288.0,276.1,211.92
2016,9,8,11,30,13.0,262.0,1.4,19.0,273.0,263.13,201.97
2016,9,8,11,45,13.0,262.5,1.4,19.0,274.0,264.4,202.94
2016,9,8,12,0,13.0,263.0,1.4,19.0,275.0,265.62,203.85
2016,9,8,12,15,13.0,262.5,1.45,19.0,274.5,265.82,204.08
2016,9,8,12,30,13.0,262.0,1.5,19.0,274.0,265.97,204.31
2016,9,8,12,45,13.0,261.0,1.6,19.0,272.5,265.58,204.23
2016,9,8,13,0,13.0,260.0,1.7,19.0,271.0,265.16,204.14
2016,9,8,13,15,437.5,189.0,1.8,19.0,539.0,582.64,455.07
2016,9,8,13,30,862.0,118.0,1.9,19.0,807.0,870.67,659.0
2016,9,8,13,45,849.0,120.0,2.0,19.0,780.0,859.39,650.05
2016,9,8,14,0,836.0,122.0,2.1,19.0,753.0,849.72,645.4
2016,9,8,14,15,825.5,120.0,2.2,19.0,720.5,831.08,634.58
2016,9,8,14,30,815.0,118.0,2.3,19.0,688.0,809.84,621.96
2016,9,8,14,45,796.0,117.0,2.45,19.0,648.5,780.35,603.79
2016,9,8,15,0,777.0,116.0,2.6,19.0,609.0,748.92,584.0
2016,9,8,15,15,758.0,112.5,2.7,19.0,565.0,713.06,560.38
2016,9,8,15,30,739.0,109.0,2.8,19.0,521.0,678.26,537.22
2016,9,8,15,45,711.0,105.5,2.95,19.0,473.0,633.58,505.95
2016,9,8,16,0,683.0,102.0,3.1,19.0,425.0,588.56,472.95
