Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,15,648.5,96.5,3.2,18.5,374.5,537.08,434.75
2016,9,8,16,30,614.0,91.0,3.3,18.0,324.0,486.38,395.86
2016,9,8,16,45,564.0,83.5,3.45,18.0,272.5,425.85,347.17
2016,9,8,17,0,514.0,76.0,3.6,18.0,221.0,368.05,299.09
2016,9,8,17,15,445.0,65.5,3.65,17.5,172.0,301.12,242.57
2016,9,8,17,30,376.0,55.0,3.7,17.0,123.0,238.36,188.0
2016,9,8,17,45,276.5,40.5,3.8,17.0,81.5,167.52,125.74
2016,9,8,18,0,177.0,26.0,3.9,17.0,40.0,102.76,54.17
2016,9,8,18,15,88.5,13.0,3.85,16.5,20.0,37.75,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,46.5,6.0,1.2,15.0,7.5,0.0,0.0
2016,9,9,6,0,93.0,12.0,1.2,15.0,15.0,11.8,0.0
2016,9,9,6,15,216.5,26.5,1.2,15.0,51.0,20.73,9.62
2016,9,9,6,30,340.0,41.0,1.2,15.0,87.0,31.44,21.52
2016,9,9,6,45,424.0,51.0,1.25,15.5,134.0,37.22,27.18
2016,9,9,7,0,508.0,61.0,1.3,16.0,181.0,42.67,32.26
2016,9,9,7,15,254.0,61.0,1.25,16.0,121.0,51.74,32.99
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,58.95,44.4
2016,9,9,7,45,0.0,70.5,1.2,16.5,70.5,68.15,51.93
2016,9,9,8,0,0.0,80.0,1.2,17.0,80.0,77.3,59.26
2016,9,9,8,15,0.0,90.5,1.2,17.0,90.5,87.26,67.29
2016,9,9,8,30,0.0,101.0,1.2,17.0,101.0,97.25,75.25
2016,9,9,8,45,0.0,117.0,1.2,17.5,117.0,112.37,87.16
2016,9,9,9,0,0.0,133.0,1.2,18.0,133.0,127.54,98.93
2016,9,9,9,15,0.0,138.5,1.2,18.0,138.5,132.95,102.96
2016,9,9,9,30,0.0,144.0,1.2,18.0,144.0,138.35,107.01
2016,9,9,9,45,2.0,166.0,1.25,18.5,167.5,160.33,124.02
2016,9,9,10,0,4.0,188.0,1.3,19.0,191.0,182.56,140.99
2016,9,9,10,15,4.5,193.0,1.35,19.0,197.0,188.08,145.05
2016,9,9,10,30,5.0,198.0,1.4,19.0,203.0,193.63,149.21
2016,9,9,10,45,7.5,219.0,1.5,19.0,225.5,215.79,166.34
2016,9,9,11,0,10.0,240.0,1.6,19.0,248.0,238.22,183.55
2016,9,9,11,15,13.0,260.5,1.65,19.0,271.5,260.8,200.77
2016,9,9,11,30,16.0,281.0,1.7,19.0,295.0,283.66,218.13
2016,9,9,11,45,15.5,281.0,1.8,19.5,294.5,284.21,218.08
2016,9,9,12,0,15.0,281.0,1.9,20.0,294.0,284.68,218.1
2016,9,9,12,15,23.0,309.0,2.05,20.0,328.5,319.44,244.78
2016,9,9,12,30,31.0,337.0,2.2,20.0,363.0,358.33,274.28
2016,9,9,12,45,45.5,354.0,2.35,20.0,392.0,389.67,298.32
2016,9,9,13,0,60.0,371.0,2.5,20.0,421.0,421.48,322.68
2016,9,9,13,15,57.0,360.0,2.65,20.0,406.5,409.85,314.39
2016,9,9,13,30,54.0,349.0,2.8,20.0,392.0,397.88,306.02
2016,9,9,13,45,52.0,335.5,2.95,20.0,376.0,383.87,296.14
2016,9,9,14,0,50.0,322.0,3.1,20.0,360.0,369.57,286.0
2016,9,9,14,15,41.5,298.5,3.2,19.5,329.0,338.98,263.66
2016,9,9,14,30,33.0,275.0,3.3,19.0,298.0,308.21,240.93
2016,9,9,14,45,35.5,263.0,3.45,19.0,286.5,298.59,234.29
2016,9,9,15,0,38.0,251.0,3.6,19.0,275.0,288.75,227.4
2016,9,9,15,15,26.5,222.5,3.65,19.0,239.0,242.61,191.43
2016,9,9,15,30,15.0,194.0,3.7,19.0,203.0,204.73,161.61
2016,9,9,15,45,8.0,171.5,3.75,19.0,176.5,176.86,139.58
2016,9,9,16,0,1.0,149.0,3.8,19.0,150.0,149.3,117.54
2016,9,9,16,15,0.5,132.0,3.75,18.5,132.5,132.12,104.11
2016,9,9,16,30,0.0,115.0,3.7,18.0,115.0,114.94,90.43
2016,9,9,16,45,0.0,96.5,3.7,18.0,96.5,96.39,75.2
2016,9,9,17,0,0.0,78.0,3.7,18.0,78.0,77.72,59.63
2016,9,9,17,15,204.5,64.0,3.6,17.5,100.0,174.63,140.21
2016,9,9,17,30,409.0,50.0,3.5,17.0,122.0,246.3,193.85
2016,9,9,17,45,298.5,37.0,3.45,16.5,80.0,171.39,127.78
2016,9,9,18,0,188.0,24.0,3.4,16.0,38.0,101.82,45.56
2016,9,9,18,15,94.0,12.0,3.25,16.0,19.0,37.91,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,5.0,2.1,15.0,5.5,0.0,0.0
2016,9,10,6,0,39.0,10.0,2.1,15.0,11.0,9.83,0.0
2016,9,10,6,15,140.5,27.5,2.1,15.0,44.0,21.37,9.57
2016,9,10,6,30,242.0,45.0,2.1,15.0,77.0,34.39,23.97
2016,9,10,6,45,322.5,58.5,2.1,15.5,122.0,43.53,32.67
2016,9,10,7,0,403.0,72.0,2.1,16.0,167.0,52.21,40.64
2016,9,10,7,15,201.5,66.5,2.1,16.0,114.0,59.36,40.79
2016,9,10,7,30,0.0,61.0,2.1,16.0,61.0,58.95,44.39
2016,9,10,7,45,0.0,77.0,2.1,16.5,77.0,74.22,57.01
2016,9,10,8,0,0.0,93.0,2.1,17.0,93.0,89.22,69.19
2016,9,10,8,15,0.0,115.5,2.1,17.0,115.5,110.18,86.23
2016,9,10,8,30,0.0,138.0,2.1,17.0,138.0,131.2,103.1
2016,9,10,8,45,0.0,149.0,2.1,17.5,149.0,141.83,111.15
2016,9,10,9,0,0.0,160.0,2.1,18.0,160.0,152.48,119.15
2016,9,10,9,15,1.0,169.5,2.1,18.0,170.5,162.19,126.57
2016,9,10,9,30,2.0,179.0,2.1,18.0,181.0,172.0,134.06
2016,9,10,9,45,7.0,208.0,2.15,18.0,213.5,202.17,157.67
2016,9,10,10,0,12.0,237.0,2.2,18.0,246.0,232.88,181.47
2016,9,10,10,15,13.5,248.5,2.2,18.0,259.0,245.67,191.09
2016,9,10,10,30,15.0,260.0,2.2,18.0,272.0,258.59,200.86
2016,9,10,10,45,18.0,277.5,2.25,18.5,292.0,278.31,215.51
2016,9,10,11,0,21.0,295.0,2.3,19.0,312.0,298.31,230.25
2016,9,10,11,15,24.5,310.5,2.3,19.0,330.5,317.03,244.35
2016,9,10,11,30,28.0,326.0,2.3,19.0,349.0,336.56,259.02
2016,9,10,11,45,39.5,348.5,2.35,19.0,382.0,369.62,284.13
2016,9,10,12,0,51.0,371.0,2.4,19.0,415.0,403.43,309.6
2016,9,10,12,15,50.0,369.0,2.4,19.0,411.5,403.43,309.48
2016,9,10,12,30,49.0,367.0,2.4,19.0,408.0,403.2,309.38
2016,9,10,12,45,66.5,376.0,2.45,19.0,431.5,429.5,329.76
2016,9,10,13,0,84.0,385.0,2.5,19.0,455.0,456.07,350.18
2016,9,10,13,15,65.5,362.0,2.5,19.0,416.0,419.07,322.4
2016,9,10,13,30,47.0,339.0,2.5,19.0,377.0,381.45,294.21
2016,9,10,13,45,42.5,322.5,2.55,19.0,356.0,362.14,280.16
2016,9,10,14,0,38.0,306.0,2.6,19.0,335.0,342.55,265.75
2016,9,10,14,15,36.5,291.0,2.6,19.0,318.0,326.83,254.27
2016,9,10,14,30,35.0,276.0,2.6,19.0,301.0,310.92,242.59
2016,9,10,14,45,28.5,253.5,2.6,19.0,273.0,282.76,221.23
2016,9,10,15,0,22.0,231.0,2.6,19.0,245.0,247.38,194.07
2016,9,10,15,15,14.0,204.0,2.6,18.5,212.5,213.74,168.25
2016,9,10,15,30,6.0,177.0,2.6,18.0,180.0,180.35,142.2
2016,9,10,15,45,3.0,159.5,2.65,18.0,161.0,160.76,126.83
2016,9,10,16,0,0.0,142.0,2.7,18.0,142.0,141.31,111.38
2016,9,10,16,15,0.0,113.0,2.75,18.0,113.0,111.69,87.47
2016,9,10,16,30,0.0,84.0,2.8,18.0,84.0,82.07,63.2
2016,9,10,16,45,218.0,83.0,2.85,18.0,142.5,217.69,178.14
2016,9,10,17,0,436.0,82.0,2.9,18.0,201.0,328.28,266.49
2016,9,10,17,15,366.5,69.5,2.95,17.5,154.0,263.7,211.33
2016,9,10,17,30,297.0,57.0,3.0,17.0,107.0,205.0,160.36
2016,9,10,17,45,203.5,40.0,3.1,17.0,68.5,138.2,101.6
2016,9,10,18,0,110.0,23.0,3.2,17.0,30.0,73.72,23.15
2016,9,10,18,15,55.0,11.5,3.1,16.5,15.0,26.34,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,5.0,2.5,15.5,5.0,0.0,0.0
2016,9,11,6,0,0.0,10.0,2.5,16.0,10.0,9.83,0.0
2016,9,11,6,15,112.5,27.5,2.45,16.0,42.0,22.93,9.97
2016,9,11,6,30,225.0,45.0,2.4,16.0,74.0,34.47,23.87
2016,9,11,6,45,306.5,59.0,2.35,16.0,119.0,44.03,32.99
2016,9,11,7,0,388.0,73.0,2.3,16.0,164.0,53.1,41.4
2016,9,11,7,15,194.0,62.5,2.15,16.0,108.0,49.8,33.15
2016,9,11,7,30,0.0,52.0,2.0,16.0,52.0,50.23,37.04
2016,9,11,7,45,0.0,68.0,1.9,16.5,68.0,65.73,49.92
2016,9,11,8,0,0.0,84.0,1.8,17.0,84.0,80.96,62.34
2016,9,11,8,15,0.0,98.0,1.7,17.0,98.0,94.16,73.04
2016,9,11,8,30,0.0,112.0,1.6,17.0,112.0,107.41,83.64
2016,9,11,8,45,0.0,126.0,1.55,17.5,126.0,120.68,93.99
2016,9,11,9,0,0.0,140.0,1.5,18.0,140.0,134.0,104.23
2016,9,11,9,15,1.0,158.5,1.5,18.0,159.5,151.98,118.31
2016,9,11,9,30,2.0,177.0,1.5,18.0,179.0,170.11,132.4
2016,9,11,9,45,3.5,187.5,1.55,18.5,190.5,181.21,140.6
2016,9,11,10,0,5.0,198.0,1.6,19.0,202.0,192.46,148.91
2016,9,11,10,15,9.5,228.5,1.6,19.0,236.0,224.46,173.62
2016,9,11,10,30,14.0,259.0,1.6,19.0,270.0,256.95,198.39
2016,9,11,10,45,23.5,292.5,1.65,19.0,311.5,296.12,228.2
2016,9,11,11,0,33.0,326.0,1.7,19.0,353.0,335.2,257.63
2016,9,11,11,15,27.0,314.0,1.75,19.0,336.5,322.01,247.32
2016,9,11,11,30,21.0,302.0,1.8,19.0,320.0,307.55,236.3
2016,9,11,11,45,22.5,310.0,1.9,19.0,329.5,317.63,244.1
2016,9,11,12,0,24.0,318.0,2.0,19.0,339.0,327.78,251.87
2016,9,11,12,15,25.0,320.0,2.05,19.0,341.5,331.71,254.93
2016,9,11,12,30,26.0,322.0,2.1,19.0,344.0,339.12,260.67
2016,9,11,12,45,29.0,325.0,2.2,19.0,349.0,346.44,266.52
2016,9,11,13,0,32.0,328.0,2.3,19.0,354.0,353.79,272.44
2016,9,11,13,15,32.5,322.5,2.4,19.0,348.5,350.34,270.22
2016,9,11,13,30,33.0,317.0,2.5,19.0,343.0,346.73,267.96
2016,9,11,13,45,28.0,297.5,2.7,19.0,319.5,323.78,250.97
2016,9,11,14,0,23.0,278.0,2.9,19.0,296.0,294.0,228.64
2016,9,11,14,15,26.5,273.0,3.05,18.5,292.5,299.48,234.03
2016,9,11,14,30,30.0,268.0,3.2,18.0,289.0,298.29,234.23
2016,9,11,14,45,39.5,262.5,3.35,18.0,288.0,301.25,237.5
2016,9,11,15,0,49.0,257.0,3.5,18.0,287.0,303.88,240.53
2016,9,11,15,15,27.5,216.0,3.6,18.0,233.0,243.68,193.11
2016,9,11,15,30,6.0,175.0,3.7,18.0,179.0,178.33,140.83
2016,9,11,15,45,3.0,152.5,3.8,18.0,154.5,153.49,121.17
2016,9,11,16,0,0.0,130.0,3.9,18.0,130.0,128.74,101.28
2016,9,11,16,15,0.0,102.5,4.0,17.5,102.5,100.75,78.7
2016,9,11,16,30,0.0,75.0,4.1,17.0,75.0,72.8,55.75
2016,9,11,16,45,0.0,62.5,4.2,17.0,62.5,60.41,45.43
2016,9,11,17,0,0.0,50.0,4.3,17.0,50.0,48.3,35.18
2016,9,11,17,15,157.0,52.0,4.35,16.5,78.0,136.26,108.72
2016,9,11,17,30,314.0,54.0,4.4,16.0,106.0,207.11,162.68
2016,9,11,17,45,211.5,38.0,4.45,16.0,67.0,137.93,100.76
2016,9,11,18,0,109.0,22.0,4.5,16.0,28.0,70.73,10.09
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.0,25.48,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,25.0,5.5,3.75,14.5,6.0,0.0,0.0
2016,9,12,6,0,50.0,11.0,3.8,15.0,12.0,10.81,0.0
2016,9,12,6,15,186.5,26.5,3.85,15.0,47.5,20.68,7.78
2016,9,12,6,30,323.0,42.0,3.9,15.0,83.0,33.07,22.69
2016,9,12,6,45,419.0,51.5,4.0,15.0,131.5,38.28,28.05
2016,9,12,7,0,515.0,61.0,4.1,15.0,180.0,43.26,32.84
2016,9,12,7,15,257.5,79.0,4.1,15.0,138.5,63.26,43.94
2016,9,12,7,30,0.0,97.0,4.1,15.0,97.0,90.87,71.5
2016,9,12,7,45,0.0,90.5,4.2,15.5,90.5,86.32,67.42
2016,9,12,8,0,0.0,84.0,4.3,16.0,84.0,80.94,62.61
2016,9,12,8,15,10.5,135.5,4.35,16.0,141.0,130.51,103.2
2016,9,12,8,30,21.0,187.0,4.4,16.0,198.0,180.62,143.65
2016,9,12,8,45,13.0,185.0,4.45,16.5,192.0,178.59,141.55
2016,9,12,9,0,5.0,183.0,4.5,17.0,186.0,175.32,138.43
2016,9,12,9,15,16.0,218.0,4.55,17.0,228.5,212.95,168.3
2016,9,12,9,30,27.0,253.0,4.6,17.0,271.0,251.75,198.84
2016,9,12,9,45,38.0,280.0,4.65,17.0,306.5,280.73,221.47
2016,9,12,10,0,49.0,307.0,4.7,17.0,342.0,314.6,247.87
2016,9,12,10,15,48.5,318.5,4.7,17.0,355.0,328.63,258.47
2016,9,12,10,30,48.0,330.0,4.7,17.0,368.0,342.58,269.03
2016,9,12,10,45,50.5,342.0,4.75,17.5,382.5,358.95,281.02
2016,9,12,11,0,53.0,354.0,4.8,18.0,397.0,375.49,293.07
2016,9,12,11,15,50.5,357.0,4.85,18.0,398.5,379.99,296.33
2016,9,12,11,30,48.0,360.0,4.9,18.0,400.0,384.19,299.43
2016,9,12,11,45,35.5,336.0,5.0,18.0,366.0,354.2,276.17
2016,9,12,12,0,23.0,312.0,5.1,18.0,332.0,321.08,250.42
2016,9,12,12,15,39.0,341.0,5.25,18.0,374.0,366.58,286.23
2016,9,12,12,30,55.0,370.0,5.4,18.0,416.0,410.96,320.85
2016,9,12,12,45,63.0,372.0,5.55,18.0,424.0,422.22,329.96
2016,9,12,13,0,71.0,374.0,5.7,18.0,432.0,433.46,339.22
2016,9,12,13,15,47.5,335.0,5.8,17.5,374.0,375.81,295.19
2016,9,12,13,30,24.0,296.0,5.9,17.0,316.0,311.61,245.44
2016,9,12,13,45,24.0,286.5,6.05,17.0,305.5,302.76,239.01
2016,9,12,14,0,24.0,277.0,6.2,17.0,295.0,293.8,232.42
2016,9,12,14,15,144.5,291.5,6.15,17.0,391.0,423.73,339.08
2016,9,12,14,30,265.0,306.0,6.1,17.0,487.0,544.9,436.4
2016,9,12,14,45,202.5,292.0,6.1,17.0,425.5,470.25,377.52
2016,9,12,15,0,140.0,278.0,6.1,17.0,364.0,405.06,325.66
2016,9,12,15,15,85.5,242.5,6.05,16.5,294.0,316.3,255.23
2016,9,12,15,30,31.0,207.0,6.0,16.0,224.0,237.63,191.4
2016,9,12,15,45,25.0,185.5,5.95,16.0,198.5,203.89,164.38
2016,9,12,16,0,19.0,164.0,5.9,16.0,173.0,177.69,143.19
2016,9,12,16,15,9.5,124.5,5.9,16.0,129.0,130.05,103.9
2016,9,12,16,30,0.0,85.0,5.9,16.0,85.0,83.26,64.78
2016,9,12,16,45,0.0,71.5,5.9,16.0,71.5,69.83,53.56
2016,9,12,17,0,0.0,58.0,5.9,16.0,58.0,56.37,42.12
2016,9,12,17,15,0.0,44.5,5.8,15.5,44.5,42.99,30.64
2016,9,12,17,30,0.0,31.0,5.7,15.0,31.0,29.93,19.29
2016,9,12,17,45,0.0,19.5,5.65,15.0,19.5,18.82,9.24
2016,9,12,18,0,0.0,8.0,5.6,15.0,8.0,7.71,0.0
2016,9,12,18,15,0.0,4.0,5.5,15.0,4.0,3.93,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.5,2.8,16.0,2.5,0.0,0.0
2016,9,13,6,0,0.0,5.0,2.9,16.0,5.0,4.91,0.0
2016,9,13,6,15,11.0,24.0,2.95,16.0,25.0,22.27,7.85
2016,9,13,6,30,22.0,43.0,3.0,16.0,45.0,38.75,27.33
2016,9,13,6,45,41.5,65.0,3.05,16.0,73.0,57.1,44.3
2016,9,13,7,0,61.0,87.0,3.1,16.0,101.0,75.06,60.63
2016,9,13,7,15,82.0,107.5,3.1,16.0,131.5,90.01,69.2
2016,9,13,7,30,103.0,128.0,3.1,16.0,162.0,115.05,87.53
2016,9,13,7,45,56.0,136.5,3.1,16.5,155.5,128.83,99.99
2016,9,13,8,0,9.0,145.0,3.1,17.0,149.0,136.54,107.91
2016,9,13,8,15,7.5,156.5,3.1,17.0,160.0,148.19,117.22
2016,9,13,8,30,6.0,168.0,3.1,17.0,171.0,159.58,126.19
2016,9,13,8,45,3.0,158.5,3.15,17.0,160.0,151.36,119.24
2016,9,13,9,0,0.0,149.0,3.2,17.0,149.0,142.28,111.61
2016,9,13,9,15,6.5,186.0,3.2,17.0,190.5,179.64,141.4
2016,9,13,9,30,13.0,223.0,3.2,17.0,232.0,217.68,171.36
2016,9,13,9,45,15.0,237.5,3.2,17.5,248.0,233.45,183.12
2016,9,13,10,0,17.0,252.0,3.2,18.0,264.0,249.42,194.99
2016,9,13,10,15,23.0,276.0,3.2,18.0,293.5,276.82,216.12
2016,9,13,10,30,29.0,300.0,3.2,18.0,323.0,302.73,235.95
2016,9,13,10,45,18.5,260.5,3.2,18.0,275.5,262.39,204.29
2016,9,13,11,0,8.0,221.0,3.2,18.0,228.0,218.55,169.81
2016,9,13,11,15,42.0,302.0,3.25,18.0,337.5,321.41,250.49
2016,9,13,11,30,76.0,383.0,3.3,18.0,447.0,427.26,331.14
2016,9,13,11,45,203.0,381.5,3.35,18.0,551.0,530.33,411.31
2016,9,13,12,0,330.0,380.0,3.4,18.0,655.0,639.35,494.1
2016,9,13,12,15,409.5,345.5,3.35,18.0,685.5,681.72,526.59
2016,9,13,12,30,489.0,311.0,3.3,18.0,716.0,722.61,558.22
2016,9,13,12,45,412.5,337.5,3.3,18.5,676.5,692.83,533.73
2016,9,13,13,0,336.0,364.0,3.3,19.0,637.0,656.75,505.13
2016,9,13,13,15,332.5,357.5,3.15,19.0,622.0,651.19,501.28
2016,9,13,13,30,329.0,351.0,3.0,19.0,607.0,644.32,496.31
2016,9,13,13,45,423.0,301.0,2.95,19.0,619.0,678.79,524.66
2016,9,13,14,0,517.0,251.0,2.9,19.0,631.0,704.45,546.38
2016,9,13,14,15,614.0,209.0,2.85,18.5,640.5,738.83,575.1
2016,9,13,14,30,711.0,167.0,2.8,18.0,650.0,765.75,598.01
2016,9,13,14,45,692.0,163.5,2.75,18.0,610.5,735.82,577.02
2016,9,13,15,0,673.0,160.0,2.7,18.0,571.0,704.21,554.7
2016,9,13,15,15,649.5,154.5,2.65,18.0,527.0,665.66,527.06
2016,9,13,15,30,626.0,149.0,2.6,18.0,483.0,626.13,498.33
2016,9,13,15,45,598.0,141.5,2.6,18.0,436.0,580.67,464.86
2016,9,13,16,0,570.0,134.0,2.6,18.0,389.0,532.38,428.61
2016,9,13,16,15,528.5,125.0,2.55,17.5,339.0,477.69,386.96
2016,9,13,16,30,487.0,116.0,2.5,17.0,289.0,424.72,345.47
2016,9,13,16,45,436.0,103.5,2.5,17.0,239.5,364.76,296.63
2016,9,13,17,0,385.0,91.0,2.5,17.0,190.0,308.13,249.11
2016,9,13,17,15,308.0,76.0,2.5,16.5,143.5,240.7,192.08
2016,9,13,17,30,231.0,61.0,2.5,16.0,97.0,179.97,139.51
2016,9,13,17,45,140.5,40.0,2.55,16.0,59.5,108.63,76.16
2016,9,13,18,0,50.0,19.0,2.6,16.0,22.0,42.05,0.0
2016,9,13,18,15,25.0,9.5,2.65,16.0,11.0,15.85,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,100.5,22.5,1.95,16.0,34.5,17.45,4.06
2016,9,14,6,30,201.0,45.0,1.9,16.0,69.0,34.76,23.88
2016,9,14,6,45,288.0,60.5,1.9,16.0,114.5,45.57,34.24
2016,9,14,7,0,375.0,76.0,1.9,16.0,160.0,55.83,43.75
2016,9,14,7,15,433.5,87.5,1.8,16.0,209.5,71.42,49.21
2016,9,14,7,30,492.0,99.0,1.7,16.0,259.0,110.25,69.39
2016,9,14,7,45,542.5,106.0,1.6,16.5,310.0,150.36,96.5
2016,9,14,8,0,593.0,113.0,1.5,17.0,361.0,195.2,131.24
2016,9,14,8,15,624.5,119.0,1.4,17.0,409.0,239.89,168.89
2016,9,14,8,30,656.0,125.0,1.3,17.0,457.0,287.44,209.54
2016,9,14,8,45,686.5,127.5,1.25,17.5,503.5,334.14,249.05
2016,9,14,9,0,717.0,130.0,1.2,18.0,550.0,383.06,289.55
2016,9,14,9,15,734.5,133.5,1.15,18.0,590.5,429.27,327.7
2016,9,14,9,30,752.0,137.0,1.1,18.0,631.0,475.94,365.14
2016,9,14,9,45,813.5,117.0,1.05,18.5,677.0,526.18,403.72
2016,9,14,10,0,875.0,97.0,1.0,19.0,723.0,579.48,443.49
2016,9,14,10,15,883.0,98.5,1.05,19.0,751.5,620.96,474.96
2016,9,14,10,30,891.0,100.0,1.1,19.0,780.0,660.91,504.78
2016,9,14,10,45,898.0,100.0,1.15,19.5,801.5,697.06,530.42
2016,9,14,11,0,905.0,100.0,1.2,20.0,823.0,731.23,553.06
2016,9,14,11,15,908.5,100.5,1.3,20.0,836.5,761.17,573.86
2016,9,14,11,30,912.0,101.0,1.4,20.0,850.0,788.6,593.0
2016,9,14,11,45,914.0,100.5,1.55,20.0,855.5,811.26,609.48
2016,9,14,12,0,916.0,100.0,1.7,20.0,861.0,831.09,624.14
2016,9,14,12,15,915.5,100.0,1.9,20.0,858.0,846.47,636.37
2016,9,14,12,30,915.0,100.0,2.1,20.0,855.0,858.78,646.6
2016,9,14,12,45,907.5,102.5,2.3,20.0,842.5,864.69,652.54
2016,9,14,13,0,900.0,105.0,2.5,20.0,830.0,867.42,656.41
2016,9,14,13,15,895.5,104.0,2.65,20.0,811.5,865.92,657.05
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,861.27,655.64
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,851.33,650.62
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,838.38,643.58
2016,9,14,14,15,868.0,98.0,3.15,20.0,707.5,819.13,631.53
2016,9,14,14,30,858.0,96.0,3.2,20.0,674.0,797.17,617.63
2016,9,14,14,45,845.0,94.0,3.3,20.0,635.0,770.33,600.44
2016,9,14,15,0,832.0,92.0,3.4,20.0,596.0,745.46,584.59
2016,9,14,15,15,813.5,89.0,3.4,19.5,551.5,709.15,560.84
2016,9,14,15,30,795.0,86.0,3.4,19.0,507.0,671.25,535.61
2016,9,14,15,45,770.5,82.5,3.45,19.0,458.0,627.37,504.4
2016,9,14,16,0,746.0,79.0,3.5,19.0,409.0,582.8,470.79
2016,9,14,16,15,711.5,74.5,3.55,18.5,358.0,530.62,431.14
2016,9,14,16,30,677.0,70.0,3.6,18.0,307.0,481.54,392.49
2016,9,14,16,45,627.0,64.0,3.65,18.0,255.0,421.41,342.95
2016,9,14,17,0,577.0,58.0,3.7,18.0,203.0,364.08,294.01
2016,9,14,17,15,498.5,50.0,3.75,17.5,153.5,294.96,234.59
2016,9,14,17,30,420.0,42.0,3.8,17.0,104.0,232.07,178.69
2016,9,14,17,45,290.0,29.5,3.85,17.0,64.0,153.37,105.3
2016,9,14,18,0,160.0,17.0,3.9,17.0,24.0,76.19,0.0
2016,9,14,18,15,80.0,8.5,3.8,17.0,12.0,8.36,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.95,15.0,40.0,12.57,0.6
2016,9,15,6,30,383.0,34.0,2.0,15.0,80.0,25.83,16.31
2016,9,15,6,45,476.5,42.5,2.05,15.5,128.5,30.6,21.21
2016,9,15,7,0,570.0,51.0,2.1,16.0,177.0,35.13,25.5
2016,9,15,7,15,370.5,88.5,2.15,16.0,179.0,69.99,49.57
2016,9,15,7,30,171.0,126.0,2.2,16.0,181.0,117.27,87.07
2016,9,15,7,45,182.0,147.0,2.25,16.5,215.0,147.32,109.72
2016,9,15,8,0,193.0,168.0,2.3,17.0,249.0,178.63,134.52
2016,9,15,8,15,279.5,177.5,2.35,17.0,310.5,214.54,161.14
2016,9,15,8,30,366.0,187.0,2.4,17.0,372.0,263.35,199.31
2016,9,15,8,45,609.5,134.5,2.5,17.5,475.5,313.37,236.08
2016,9,15,9,0,853.0,82.0,2.6,18.0,579.0,395.75,300.62
2016,9,15,9,15,867.0,84.0,2.7,18.0,620.0,444.72,342.79
2016,9,15,9,30,881.0,86.0,2.8,18.0,661.0,493.47,383.94
2016,9,15,9,45,893.0,86.5,2.9,18.5,696.5,539.39,421.2
2016,9,15,10,0,905.0,87.0,3.0,19.0,732.0,584.44,456.8
2016,9,15,10,15,913.0,88.5,3.1,19.0,761.0,626.95,490.49
2016,9,15,10,30,921.0,90.0,3.2,19.0,790.0,667.87,522.35
2016,9,15,10,45,626.0,223.5,3.3,19.5,705.5,628.29,488.23
2016,9,15,11,0,331.0,357.0,3.4,20.0,621.0,570.56,439.44
2016,9,15,11,15,634.5,224.5,3.55,20.0,740.0,678.62,526.69
2016,9,15,11,30,938.0,92.0,3.7,20.0,859.0,796.53,615.03
2016,9,15,11,45,939.5,92.5,3.85,20.0,864.5,820.22,631.49
2016,9,15,12,0,941.0,93.0,4.0,20.0,870.0,840.99,646.61
2016,9,15,12,15,659.5,226.0,4.2,20.0,770.0,764.98,591.5
2016,9,15,12,30,378.0,359.0,4.4,20.0,670.0,672.34,518.04
2016,9,15,12,45,440.0,325.5,4.6,20.0,682.5,700.98,542.49
2016,9,15,13,0,502.0,292.0,4.8,20.0,695.0,725.16,563.22
2016,9,15,13,15,464.5,300.0,4.95,20.0,666.0,706.03,549.34
2016,9,15,13,30,427.0,308.0,5.1,20.0,637.0,685.21,534.3
2016,9,15,13,45,408.0,303.5,5.25,20.0,609.5,665.68,520.78
2016,9,15,14,0,389.0,299.0,5.4,20.0,582.0,638.43,501.54
2016,9,15,14,15,357.5,292.0,5.5,19.5,542.5,603.46,476.76
2016,9,15,14,30,326.0,285.0,5.6,19.0,503.0,568.03,451.29
2016,9,15,14,45,272.0,275.5,5.7,19.0,450.0,512.24,408.51
2016,9,15,15,0,218.0,266.0,5.8,19.0,397.0,449.72,360.04
2016,9,15,15,15,230.0,243.0,5.85,19.0,372.0,430.21,346.3
2016,9,15,15,30,242.0,220.0,5.9,19.0,347.0,417.09,337.14
2016,9,15,15,45,317.5,185.5,5.95,19.0,335.0,424.0,345.18
2016,9,15,16,0,393.0,151.0,6.0,19.0,323.0,432.92,354.14
2016,9,15,16,15,367.5,137.0,6.0,18.5,282.0,389.09,319.37
2016,9,15,16,30,342.0,123.0,6.0,18.0,241.0,346.11,284.54
2016,9,15,16,45,449.0,92.0,6.0,18.0,219.5,354.28,290.81
2016,9,15,17,0,556.0,61.0,6.0,18.0,198.0,354.68,288.35
2016,9,15,17,15,472.5,52.0,5.9,17.5,148.5,283.42,226.14
2016,9,15,17,30,389.0,43.0,5.8,17.0,99.0,218.84,168.31
2016,9,15,17,45,253.5,29.5,5.7,16.5,60.0,139.33,92.75
2016,9,15,18,0,118.0,16.0,5.6,16.0,21.0,50.76,0.0
2016,9,15,18,15,59.0,8.0,5.55,16.0,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,3.0,19.0,2.2,15.0,19.0,18.25,2.05
2016,9,16,6,30,6.0,38.0,2.0,15.0,38.0,35.47,24.35
2016,9,16,6,45,21.5,58.5,1.85,15.0,62.5,52.04,39.94
2016,9,16,7,0,37.0,79.0,1.7,15.0,87.0,69.08,55.53
2016,9,16,7,15,45.5,101.0,1.6,15.0,113.5,87.83,68.38
2016,9,16,7,30,54.0,123.0,1.5,15.0,140.0,110.93,86.25
2016,9,16,7,45,59.0,145.0,1.4,15.5,166.5,134.74,104.95
2016,9,16,8,0,64.0,167.0,1.3,16.0,193.0,159.24,124.3
2016,9,16,8,15,67.5,187.5,1.25,16.5,218.5,182.87,142.93
2016,9,16,8,30,71.0,208.0,1.2,17.0,244.0,206.91,161.7
2016,9,16,8,45,264.0,206.0,1.2,17.5,356.0,266.05,204.18
2016,9,16,9,0,457.0,204.0,1.2,18.0,468.0,348.05,265.78
2016,9,16,9,15,667.5,145.5,1.2,18.0,563.0,407.94,312.14
2016,9,16,9,30,878.0,87.0,1.2,18.0,658.0,490.57,376.46
2016,9,16,9,45,887.5,89.5,1.2,18.5,693.0,536.86,412.38
2016,9,16,10,0,897.0,92.0,1.2,19.0,728.0,582.11,446.63
2016,9,16,10,15,904.5,93.5,1.3,19.0,756.5,624.0,479.1
2016,9,16,10,30,912.0,95.0,1.4,19.0,785.0,664.27,509.79
2016,9,16,10,45,917.5,96.0,1.5,19.5,806.5,700.92,536.39
2016,9,16,11,0,923.0,97.0,1.6,20.0,828.0,735.44,559.99
2016,9,16,11,15,926.0,97.5,1.85,20.0,841.0,765.38,582.12
2016,9,16,11,30,929.0,98.0,2.1,20.0,854.0,792.73,602.48
2016,9,16,11,45,930.0,98.5,2.4,20.0,859.0,815.82,620.27
2016,9,16,12,0,931.0,99.0,2.7,20.0,864.0,836.0,636.07
2016,9,16,12,15,930.0,98.5,2.95,20.0,860.5,850.57,647.69
2016,9,16,12,30,929.0,98.0,3.2,20.0,857.0,862.0,657.23
2016,9,16,12,45,738.0,187.0,3.45,20.0,784.5,808.56,621.39
2016,9,16,13,0,547.0,276.0,3.7,20.0,712.0,744.68,573.43
2016,9,16,13,15,732.5,184.5,3.75,20.0,754.5,812.19,627.18
2016,9,16,13,30,918.0,93.0,3.8,20.0,797.0,866.62,666.1
2016,9,16,13,45,909.5,93.0,3.9,20.0,769.5,856.29,659.79
2016,9,16,14,0,901.0,93.0,4.0,20.0,742.0,842.92,651.87
2016,9,16,14,15,891.0,91.0,3.95,20.0,708.0,823.26,638.87
2016,9,16,14,30,881.0,89.0,3.9,20.0,674.0,800.82,623.97
2016,9,16,14,45,865.0,88.0,3.85,20.0,633.5,772.23,604.65
2016,9,16,15,0,849.0,87.0,3.8,20.0,593.0,741.48,583.73
2016,9,16,15,15,830.0,84.5,3.7,19.5,548.0,709.07,562.36
2016,9,16,15,30,811.0,82.0,3.6,19.0,503.0,670.95,536.48
2016,9,16,15,45,632.0,109.5,3.55,19.0,418.0,560.54,451.81
2016,9,16,16,0,453.0,137.0,3.5,19.0,333.0,453.68,367.22
2016,9,16,16,15,426.5,124.5,3.45,18.5,290.5,408.75,332.62
2016,9,16,16,30,400.0,112.0,3.4,18.0,248.0,364.64,297.4
2016,9,16,16,45,367.0,96.0,3.35,18.0,204.5,314.2,255.49
2016,9,16,17,0,334.0,80.0,3.3,18.0,161.0,265.65,213.97
2016,9,16,17,15,371.0,59.5,3.25,17.5,128.5,244.13,193.14
2016,9,16,17,30,408.0,39.0,3.2,17.0,96.0,220.03,167.41
2016,9,16,17,45,268.0,26.0,3.2,17.0,57.0,138.68,87.5
2016,9,16,18,0,128.0,13.0,3.2,17.0,18.0,50.17,0.0
2016,9,16,18,15,64.0,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,171.5,17.0,2.0,15.0,36.5,12.77,0.0
2016,9,17,6,30,343.0,34.0,1.9,15.0,73.0,26.18,16.42
2016,9,17,6,45,439.0,43.0,1.8,15.5,120.5,31.37,21.83
2016,9,17,7,0,535.0,52.0,1.7,16.0,168.0,36.29,26.5
2016,9,17,7,15,283.5,85.0,1.55,16.0,148.0,64.2,46.76
2016,9,17,7,30,32.0,118.0,1.4,16.0,128.0,105.52,82.26
2016,9,17,7,45,38.0,138.5,1.3,16.5,152.5,127.02,99.11
2016,9,17,8,0,44.0,159.0,1.2,17.0,177.0,149.27,116.55
2016,9,17,8,15,51.0,181.0,1.1,17.0,204.5,173.69,135.81
2016,9,17,8,30,58.0,203.0,1.0,17.0,232.0,198.96,155.61
2016,9,17,8,45,86.0,229.0,0.95,17.5,276.5,235.13,183.08
2016,9,17,9,0,114.0,255.0,0.9,18.0,321.0,270.53,209.71
2016,9,17,9,15,222.0,263.5,1.0,18.0,403.0,331.17,255.82
2016,9,17,9,30,330.0,272.0,1.1,18.0,485.0,398.03,306.84
2016,9,17,9,45,388.5,270.0,1.2,18.5,534.5,443.06,340.94
2016,9,17,10,0,447.0,268.0,1.3,19.0,584.0,490.03,376.4
2016,9,17,10,15,674.5,180.0,1.55,19.0,678.0,563.2,434.82
2016,9,17,10,30,902.0,92.0,1.8,19.0,772.0,652.52,504.78
2016,9,17,10,45,636.5,216.5,2.05,19.5,703.0,625.0,481.05
2016,9,17,11,0,371.0,341.0,2.3,20.0,634.0,581.26,444.68
2016,9,17,11,15,349.0,354.5,2.6,20.0,633.5,591.97,453.53
2016,9,17,11,30,327.0,368.0,2.9,20.0,633.0,600.71,460.39
2016,9,17,11,45,335.0,363.0,3.2,20.5,636.0,612.79,469.63
2016,9,17,12,0,343.0,358.0,3.5,21.0,639.0,624.0,478.16
2016,9,17,12,15,425.5,327.5,3.7,21.0,674.5,671.7,515.62
2016,9,17,12,30,508.0,297.0,3.9,21.0,710.0,717.67,551.57
2016,9,17,12,45,444.5,319.0,4.1,21.0,677.0,695.17,534.44
2016,9,17,13,0,381.0,341.0,4.3,21.0,644.0,666.07,512.8
2016,9,17,13,15,436.5,308.0,4.35,20.5,647.0,687.44,531.88
2016,9,17,13,30,492.0,275.0,4.4,20.0,650.0,702.22,546.2
2016,9,17,13,45,492.5,264.0,4.5,20.0,628.0,691.57,539.68
2016,9,17,14,0,493.0,253.0,4.6,20.0,606.0,678.93,531.81
2016,9,17,14,15,492.0,240.0,4.6,20.0,578.0,661.0,519.64
2016,9,17,14,30,491.0,227.0,4.6,20.0,550.0,641.14,506.01
2016,9,17,14,45,363.5,243.0,4.7,20.0,474.5,545.24,432.48
2016,9,17,15,0,236.0,259.0,4.8,20.0,399.0,453.95,360.97
2016,9,17,15,15,233.0,239.0,4.8,20.0,368.0,426.3,340.75
2016,9,17,15,30,230.0,219.0,4.8,20.0,337.0,397.94,319.48
2016,9,17,15,45,224.5,197.5,4.8,20.0,303.5,365.53,294.7
2016,9,17,16,0,219.0,176.0,4.8,20.0,270.0,332.68,269.15
2016,9,17,16,15,439.0,122.0,4.75,19.5,279.5,411.44,335.69
2016,9,17,16,30,659.0,68.0,4.7,19.0,289.0,459.73,375.53
2016,9,17,16,45,602.0,62.5,4.7,19.0,237.0,397.92,323.44
2016,9,17,17,0,545.0,57.0,4.7,19.0,185.0,339.54,272.94
2016,9,17,17,15,460.0,48.0,4.65,18.5,137.0,268.97,211.86
2016,9,17,17,30,375.0,39.0,4.6,18.0,89.0,205.36,155.0
2016,9,17,17,45,187.5,27.0,4.55,17.5,52.0,109.4,63.78
2016,9,17,18,0,0.0,15.0,4.5,17.0,15.0,14.74,0.0
2016,9,17,18,15,0.0,7.5,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,162.5,17.0,0.85,16.5,34.5,12.88,0.0
2016,9,18,6,30,325.0,34.0,0.9,17.0,69.0,26.37,16.33
2016,9,18,6,45,416.5,44.0,1.0,17.5,116.0,32.45,22.56
2016,9,18,7,0,508.0,54.0,1.1,18.0,163.0,38.2,27.94
2016,9,18,7,15,568.5,61.0,1.05,18.0,214.0,45.13,34.25
2016,9,18,7,30,629.0,68.0,1.0,18.0,265.0,86.45,46.06
2016,9,18,7,45,667.5,74.0,0.95,18.5,316.0,130.76,74.68
2016,9,18,8,0,706.0,80.0,0.9,19.0,367.0,178.89,111.8
2016,9,18,8,15,735.0,84.0,0.9,19.5,416.5,229.91,154.29
2016,9,18,8,30,764.0,88.0,0.9,20.0,466.0,280.0,196.89
2016,9,18,8,45,784.5,91.5,0.9,20.5,511.5,329.08,238.74
2016,9,18,9,0,805.0,95.0,0.9,21.0,557.0,379.2,280.52
2016,9,18,9,15,821.0,97.5,1.0,21.5,597.5,427.33,320.17
2016,9,18,9,30,837.0,100.0,1.1,22.0,638.0,475.57,358.83
2016,9,18,9,45,856.5,98.5,1.2,22.5,675.0,524.45,396.88
2016,9,18,10,0,876.0,97.0,1.3,23.0,712.0,570.14,431.73
2016,9,18,10,15,884.5,98.0,1.5,23.0,740.5,611.25,463.96
2016,9,18,10,30,893.0,99.0,1.7,23.0,769.0,650.83,494.57
2016,9,18,10,45,894.0,102.5,1.95,23.0,788.5,686.16,521.94
2016,9,18,11,0,895.0,106.0,2.2,23.0,808.0,719.16,547.0
2016,9,18,11,15,898.5,106.5,2.4,23.0,821.0,748.6,568.13
2016,9,18,11,30,902.0,107.0,2.6,23.0,834.0,775.56,587.57
2016,9,18,11,45,897.5,110.0,2.85,23.0,837.0,796.24,603.0
2016,9,18,12,0,893.0,113.0,3.1,23.0,840.0,813.93,616.45
2016,9,18,12,15,892.0,113.0,3.25,23.0,837.0,828.4,627.22
2016,9,18,12,30,891.0,113.0,3.4,23.0,834.0,839.87,636.04
2016,9,18,12,45,886.0,113.5,3.6,23.0,822.0,845.51,641.22
2016,9,18,13,0,881.0,114.0,3.8,23.0,810.0,848.05,644.37
2016,9,18,13,15,725.0,180.0,3.85,23.0,743.5,795.86,608.56
2016,9,18,13,30,569.0,246.0,3.9,23.0,677.0,734.02,562.51
2016,9,18,13,45,705.5,180.0,3.95,23.0,695.5,779.75,599.76
2016,9,18,14,0,842.0,114.0,4.0,23.0,714.0,814.28,625.1
2016,9,18,14,15,830.5,112.0,4.05,23.0,680.5,794.4,612.08
2016,9,18,14,30,819.0,110.0,4.1,23.0,647.0,771.94,597.59
2016,9,18,14,45,799.5,108.5,4.15,23.0,606.0,741.49,577.29
2016,9,18,15,0,780.0,107.0,4.2,23.0,565.0,709.13,555.49
2016,9,18,15,15,759.0,103.5,4.2,22.5,520.5,671.86,530.74
2016,9,18,15,30,738.0,100.0,4.2,22.0,476.0,635.67,505.81
2016,9,18,15,45,705.0,96.5,4.2,22.0,426.5,588.34,470.32
2016,9,18,16,0,672.0,93.0,4.2,22.0,377.0,541.08,434.13
2016,9,18,16,15,631.5,87.0,4.15,21.5,326.5,486.93,392.39
2016,9,18,16,30,591.0,81.0,4.1,21.0,276.0,434.11,350.39
2016,9,18,16,45,527.0,73.5,4.1,21.0,224.5,369.25,296.87
2016,9,18,17,0,463.0,66.0,4.1,21.0,173.0,308.39,245.14
2016,9,18,17,15,378.0,54.0,4.1,20.5,126.0,238.33,185.45
2016,9,18,17,30,293.0,42.0,4.1,20.0,79.0,175.45,130.24
