Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,17,45,170.0,25.5,4.15,19.5,44.5,99.65,51.35
2016,9,18,18,0,47.0,9.0,4.2,19.0,10.0,22.14,0.0
2016,9,18,18,15,23.5,4.5,4.1,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,6,15,105.5,18.0,1.5,19.0,29.5,13.99,0.0
2016,9,19,6,30,211.0,36.0,1.6,19.0,59.0,27.73,17.13
2016,9,19,6,45,298.0,51.0,1.7,19.0,103.0,38.39,27.44
2016,9,19,7,0,385.0,66.0,1.8,19.0,147.0,48.52,36.75
2016,9,19,7,15,446.5,76.5,1.85,19.0,196.0,56.58,44.06
2016,9,19,7,30,508.0,87.0,1.9,19.0,245.0,94.31,56.83
2016,9,19,7,45,549.5,95.5,2.0,19.5,294.0,134.49,82.68
2016,9,19,8,0,591.0,104.0,2.1,20.0,343.0,178.96,116.56
2016,9,19,8,15,623.5,110.5,2.15,20.5,391.0,223.81,153.57
2016,9,19,8,30,656.0,117.0,2.2,21.0,439.0,271.57,193.9
2016,9,19,8,45,681.0,121.0,2.3,21.5,483.5,317.4,233.05
2016,9,19,9,0,706.0,125.0,2.4,22.0,528.0,364.89,273.02
2016,9,19,9,15,724.0,129.0,2.45,22.0,568.0,410.89,311.68
2016,9,19,9,30,742.0,133.0,2.5,22.0,608.0,457.39,349.9
2016,9,19,9,45,784.5,123.0,2.6,22.0,649.5,505.87,389.06
2016,9,19,10,0,827.0,113.0,2.7,22.0,691.0,553.53,427.05
2016,9,19,10,15,836.0,114.5,2.75,22.0,719.0,593.92,458.62
2016,9,19,10,30,845.0,116.0,2.8,22.0,747.0,633.0,488.61
2016,9,19,10,45,849.0,118.5,2.85,22.5,767.0,669.12,514.86
2016,9,19,11,0,853.0,121.0,2.9,23.0,787.0,701.87,538.2
2016,9,19,11,15,857.0,121.5,2.95,23.0,800.0,730.55,558.68
2016,9,19,11,30,861.0,122.0,3.0,23.0,813.0,756.88,576.99
2016,9,19,11,45,857.5,125.0,3.1,23.0,816.5,777.48,591.56
2016,9,19,12,0,854.0,128.0,3.2,23.0,820.0,795.25,604.27
2016,9,19,12,15,853.5,127.5,3.3,23.0,816.5,809.09,614.35
2016,9,19,12,30,853.0,127.0,3.4,23.0,813.0,820.06,622.57
2016,9,19,12,45,852.5,125.0,3.5,23.0,802.5,826.59,627.86
2016,9,19,13,0,852.0,123.0,3.6,23.0,792.0,830.15,631.22
2016,9,19,13,15,846.0,122.0,3.7,23.0,772.5,830.61,632.56
2016,9,19,13,30,840.0,121.0,3.8,23.0,753.0,824.97,629.78
2016,9,19,13,45,826.0,122.0,3.95,23.0,725.0,811.98,622.18
2016,9,19,14,0,812.0,123.0,4.1,23.0,697.0,796.27,612.72
2016,9,19,14,15,800.0,120.5,4.15,22.5,663.5,775.85,600.7
2016,9,19,14,30,788.0,118.0,4.2,22.0,630.0,752.95,586.85
2016,9,19,14,45,765.5,117.0,4.3,22.0,589.5,721.35,565.63
2016,9,19,15,0,743.0,116.0,4.4,22.0,549.0,690.54,544.89
2016,9,19,15,15,720.5,112.0,4.4,21.5,504.5,652.8,519.17
2016,9,19,15,30,698.0,108.0,4.4,21.0,460.0,613.95,491.46
2016,9,19,15,45,661.0,104.5,4.4,21.0,410.5,565.32,454.56
2016,9,19,16,0,624.0,101.0,4.4,21.0,361.0,517.08,417.2
2016,9,19,16,15,581.5,94.0,4.35,20.5,311.5,462.47,374.63
2016,9,19,16,30,539.0,87.0,4.3,20.0,262.0,409.41,332.01
2016,9,19,16,45,473.5,78.0,4.25,20.0,211.5,344.4,277.94
2016,9,19,17,0,408.0,69.0,4.2,20.0,161.0,282.36,225.02
2016,9,19,17,15,323.0,55.5,4.2,19.5,116.0,214.33,166.83
2016,9,19,17,30,238.0,42.0,4.2,19.0,71.0,153.95,113.63
2016,9,19,17,45,132.5,24.5,4.2,19.0,39.0,84.35,35.82
2016,9,19,18,0,27.0,7.0,4.2,19.0,7.0,14.39,0.0
2016,9,19,18,15,13.5,3.5,4.15,18.5,3.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,10.0,2.55,16.0,10.0,9.64,0.0
2016,9,20,6,30,0.0,20.0,2.7,16.0,20.0,19.3,10.27
2016,9,20,6,45,0.0,36.0,2.9,16.5,36.0,34.77,24.56
2016,9,20,7,0,0.0,52.0,3.1,17.0,52.0,49.58,37.95
2016,9,20,7,15,0.0,69.5,3.25,17.0,69.5,65.48,52.23
2016,9,20,7,30,0.0,87.0,3.4,17.0,87.0,81.72,63.29
2016,9,20,7,45,0.0,106.0,3.55,17.5,106.0,99.38,77.8
2016,9,20,8,0,0.0,125.0,3.7,18.0,125.0,117.15,92.15
2016,9,20,8,15,29.5,162.5,3.85,18.0,177.0,153.3,120.38
2016,9,20,8,30,59.0,200.0,4.0,18.0,229.0,195.88,153.81
2016,9,20,8,45,86.5,225.5,4.15,18.5,272.5,231.29,181.24
2016,9,20,9,0,114.0,251.0,4.3,19.0,316.0,265.91,208.1
2016,9,20,9,15,70.5,247.5,4.4,19.0,289.0,256.66,201.34
2016,9,20,9,30,27.0,244.0,4.5,19.0,262.0,242.56,190.23
2016,9,20,9,45,44.5,274.0,4.6,19.0,304.5,277.34,217.46
2016,9,20,10,0,62.0,304.0,4.7,19.0,347.0,317.41,248.63
2016,9,20,10,15,58.5,314.0,4.8,19.0,356.0,328.91,257.3
2016,9,20,10,30,55.0,324.0,4.9,19.0,365.0,340.04,265.71
2016,9,20,10,45,88.5,348.5,5.0,19.5,416.5,388.3,302.83
2016,9,20,11,0,122.0,373.0,5.1,20.0,468.0,438.54,341.01
2016,9,20,11,15,162.0,380.0,5.25,20.0,508.5,479.88,373.26
2016,9,20,11,30,202.0,387.0,5.4,20.0,549.0,522.96,406.78
2016,9,20,11,45,207.5,385.0,5.55,20.0,552.0,532.67,414.52
2016,9,20,12,0,213.0,383.0,5.7,20.0,555.0,541.85,422.0
2016,9,20,12,15,183.5,386.5,5.85,20.0,534.5,528.19,411.34
2016,9,20,12,30,154.0,390.0,6.0,20.0,514.0,513.15,399.63
2016,9,20,12,45,229.5,373.5,6.15,20.0,554.5,562.16,439.49
2016,9,20,13,0,305.0,357.0,6.3,20.0,595.0,616.14,482.68
2016,9,20,13,15,570.5,237.5,6.45,20.0,669.5,720.39,569.52
2016,9,20,13,30,836.0,118.0,6.6,20.0,744.0,815.22,644.11
2016,9,20,13,45,711.0,165.5,6.8,20.0,684.5,763.33,606.59
2016,9,20,14,0,586.0,213.0,7.0,20.0,625.0,705.65,562.2
2016,9,20,14,15,604.5,193.5,7.05,20.0,601.0,697.65,557.93
2016,9,20,14,30,623.0,174.0,7.1,20.0,577.0,684.09,549.34
2016,9,20,14,45,458.5,208.0,7.2,20.0,494.5,582.81,469.04
2016,9,20,15,0,294.0,242.0,7.3,20.0,412.0,483.04,388.62
2016,9,20,15,15,317.0,217.0,7.3,19.5,386.5,466.68,378.22
2016,9,20,15,30,340.0,192.0,7.3,19.0,361.0,447.74,365.33
2016,9,20,15,45,499.5,141.0,7.3,19.0,361.5,494.07,405.73
2016,9,20,16,0,659.0,90.0,7.3,19.0,362.0,523.34,431.43
2016,9,20,16,15,617.5,84.5,7.25,18.5,312.5,469.96,388.14
2016,9,20,16,30,576.0,79.0,7.2,18.0,263.0,418.02,344.98
2016,9,20,16,45,515.0,71.0,7.2,18.0,213.0,355.28,291.14
2016,9,20,17,0,454.0,63.0,7.2,18.0,163.0,296.35,239.2
2016,9,20,17,15,363.5,51.5,7.15,17.5,117.5,225.77,177.38
2016,9,20,17,30,273.0,40.0,7.1,17.0,72.0,163.44,120.85
2016,9,20,17,45,136.5,20.0,7.05,17.0,36.0,77.73,23.27
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,17.0,5.65,15.0,18.0,16.02,0.0
2016,9,21,6,30,17.0,34.0,5.8,15.0,36.0,31.06,19.79
2016,9,21,6,45,42.5,55.0,5.95,15.5,63.0,48.86,36.8
2016,9,21,7,0,68.0,76.0,6.1,16.0,90.0,63.26,50.06
2016,9,21,7,15,82.0,98.5,6.2,16.0,120.0,80.3,65.47
2016,9,21,7,30,96.0,121.0,6.3,16.0,150.0,105.64,80.7
2016,9,21,7,45,110.5,142.0,6.4,16.0,181.5,131.95,100.88
2016,9,21,8,0,125.0,163.0,6.5,16.0,213.0,159.89,123.15
2016,9,21,8,15,214.0,177.0,6.65,16.0,275.5,199.5,152.69
2016,9,21,8,30,303.0,191.0,6.8,16.0,338.0,243.8,187.32
2016,9,21,8,45,201.5,219.0,7.0,16.5,321.0,257.5,202.2
2016,9,21,9,0,100.0,247.0,7.2,17.0,304.0,260.72,206.86
2016,9,21,9,15,196.0,260.5,7.35,17.0,381.5,315.2,250.12
2016,9,21,9,30,292.0,274.0,7.5,17.0,459.0,378.7,301.19
2016,9,21,9,45,573.5,188.0,7.65,17.0,576.0,454.1,363.45
2016,9,21,10,0,855.0,102.0,7.8,17.0,693.0,555.74,447.65
2016,9,21,10,15,863.5,103.5,7.8,17.0,721.5,596.33,481.56
2016,9,21,10,30,872.0,105.0,7.8,17.0,750.0,635.45,513.82
2016,9,21,10,45,876.0,107.0,7.85,17.0,770.0,670.47,542.42
2016,9,21,11,0,880.0,109.0,7.9,17.0,790.0,703.38,568.98
2016,9,21,11,15,884.5,110.0,7.9,17.0,803.5,733.4,591.92
2016,9,21,11,30,889.0,111.0,7.9,17.0,817.0,761.04,612.68
2016,9,21,11,45,890.0,112.0,7.9,17.0,822.0,783.51,629.52
2016,9,21,12,0,891.0,113.0,7.9,17.0,827.0,803.19,644.32
2016,9,21,12,15,891.5,112.5,8.0,17.0,824.5,818.13,655.9
2016,9,21,12,30,892.0,112.0,8.1,17.0,822.0,830.08,665.36
2016,9,21,12,45,893.0,110.5,8.2,17.0,812.5,838.38,672.22
2016,9,21,13,0,894.0,109.0,8.3,17.0,803.0,843.6,676.89
2016,9,21,13,15,890.5,108.0,8.35,17.0,784.5,842.53,676.82
2016,9,21,13,30,887.0,107.0,8.4,17.0,766.0,838.35,674.55
2016,9,21,13,45,880.5,105.5,8.45,17.0,740.5,828.14,667.84
2016,9,21,14,0,874.0,104.0,8.5,17.0,715.0,814.94,658.97
2016,9,21,14,15,864.5,102.5,8.5,17.0,682.0,796.5,646.06
2016,9,21,14,30,855.0,101.0,8.5,17.0,649.0,779.42,634.28
2016,9,21,14,45,843.0,98.0,8.5,17.0,610.0,752.3,614.76
2016,9,21,15,0,831.0,95.0,8.5,17.0,571.0,722.87,593.39
2016,9,21,15,15,811.0,92.0,8.45,16.5,525.5,685.65,566.77
2016,9,21,15,30,791.0,89.0,8.4,16.0,480.0,646.94,538.18
2016,9,21,15,45,768.0,84.0,8.35,16.0,431.5,602.83,502.86
2016,9,21,16,0,745.0,79.0,8.3,16.0,383.0,557.96,466.17
2016,9,21,16,15,704.5,74.5,8.2,16.0,330.5,505.65,422.27
2016,9,21,16,30,664.0,70.0,8.1,16.0,278.0,452.3,376.47
2016,9,21,16,45,604.0,63.5,8.05,16.0,225.5,388.55,320.85
2016,9,21,17,0,544.0,57.0,8.0,16.0,173.0,328.42,266.81
2016,9,21,17,15,443.0,47.0,8.0,15.5,124.5,251.73,198.79
2016,9,21,17,30,342.0,37.0,8.0,15.0,76.0,183.41,135.26
2016,9,21,17,45,171.0,18.5,8.0,15.0,38.0,86.63,11.18
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,17.0,8.65,15.0,19.5,15.27,0.0
2016,9,22,6,30,50.0,34.0,8.7,15.0,39.0,29.66,18.39
2016,9,22,6,45,79.5,55.5,8.8,15.0,69.0,47.03,35.22
2016,9,22,7,0,109.0,77.0,8.9,15.0,99.0,63.89,50.78
2016,9,22,7,15,128.5,99.0,8.75,15.0,132.0,80.58,65.98
2016,9,22,7,30,148.0,121.0,8.6,15.0,165.0,107.71,81.37
2016,9,22,7,45,167.0,140.0,8.5,15.5,199.0,135.74,102.0
2016,9,22,8,0,186.0,159.0,8.4,16.0,233.0,165.75,125.53
2016,9,22,8,15,297.0,164.0,8.3,16.0,299.5,201.18,151.07
2016,9,22,8,30,408.0,169.0,8.2,16.0,366.0,247.63,187.45
2016,9,22,8,45,601.0,136.0,8.1,16.0,457.0,300.5,228.88
2016,9,22,9,0,794.0,103.0,8.0,16.0,548.0,373.55,289.01
2016,9,22,9,15,810.5,105.5,8.0,16.0,589.0,421.11,331.81
2016,9,22,9,30,827.0,108.0,8.0,16.0,630.0,468.84,373.98
2016,9,22,9,45,848.0,106.0,8.0,16.5,666.5,514.53,413.01
2016,9,22,10,0,869.0,104.0,8.0,17.0,703.0,562.47,452.84
2016,9,22,10,15,487.5,224.5,7.9,17.0,563.0,487.34,391.81
2016,9,22,10,30,106.0,345.0,7.8,17.0,423.0,389.9,309.51
2016,9,22,10,45,248.0,335.5,7.75,17.0,524.5,476.55,380.26
2016,9,22,11,0,390.0,326.0,7.7,17.0,626.0,574.25,458.72
2016,9,22,11,15,308.0,353.0,7.6,17.0,592.5,556.26,442.91
2016,9,22,11,30,226.0,380.0,7.5,17.0,559.0,532.43,422.52
2016,9,22,11,45,147.5,372.5,7.4,17.5,490.0,474.28,375.08
2016,9,22,12,0,69.0,365.0,7.3,18.0,421.0,409.78,322.37
2016,9,22,12,15,69.5,363.0,7.3,18.0,419.0,411.28,323.78
2016,9,22,12,30,70.0,361.0,7.3,18.0,417.0,412.54,324.93
2016,9,22,12,45,127.0,366.0,7.3,18.0,465.0,470.53,371.8
2016,9,22,13,0,184.0,371.0,7.3,18.0,513.0,525.18,415.73
2016,9,22,13,15,183.5,361.5,7.3,18.0,500.5,518.14,410.68
2016,9,22,13,30,183.0,352.0,7.3,18.0,488.0,510.31,405.21
2016,9,22,13,45,252.0,327.0,7.35,18.0,506.0,547.87,436.98
2016,9,22,14,0,321.0,302.0,7.4,18.0,524.0,576.99,462.17
2016,9,22,14,15,580.0,202.5,7.45,17.5,580.5,679.91,550.57
2016,9,22,14,30,839.0,103.0,7.5,17.0,637.0,765.63,621.69
2016,9,22,14,45,820.0,101.5,7.55,17.0,596.0,735.22,599.5
2016,9,22,15,0,801.0,100.0,7.6,17.0,555.0,702.86,576.06
2016,9,22,15,15,779.0,97.0,7.6,17.0,509.5,665.03,548.02
2016,9,22,15,30,757.0,94.0,7.6,17.0,464.0,625.9,517.66
2016,9,22,15,45,723.5,90.5,7.65,17.0,414.5,580.31,481.28
2016,9,22,16,0,690.0,87.0,7.7,17.0,365.0,532.56,442.46
2016,9,22,16,15,646.5,81.5,7.65,16.5,313.5,477.22,397.19
2016,9,22,16,30,603.0,76.0,7.6,16.0,262.0,423.44,351.86
2016,9,22,16,45,538.5,68.5,7.55,16.0,211.0,358.97,295.77
2016,9,22,17,0,474.0,61.0,7.5,16.0,160.0,298.54,241.76
2016,9,22,17,15,372.5,49.5,7.35,15.5,113.5,223.44,175.47
2016,9,22,17,30,271.0,38.0,7.2,15.0,67.0,158.32,114.76
2016,9,22,17,45,135.5,19.0,7.1,15.0,33.5,73.35,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,144.5,15.5,3.8,14.0,29.5,12.07,0.0
2016,9,23,6,30,289.0,31.0,3.8,14.0,59.0,24.38,13.99
2016,9,23,6,45,393.0,41.0,3.85,14.5,104.5,30.6,21.01
2016,9,23,7,0,497.0,51.0,3.9,15.0,150.0,36.47,26.64
2016,9,23,7,15,560.0,58.0,3.9,15.0,200.0,39.42,29.52
2016,9,23,7,30,623.0,65.0,3.9,15.0,250.0,74.95,40.25
2016,9,23,7,45,669.5,68.5,3.9,15.5,301.5,117.14,65.28
2016,9,23,8,0,716.0,72.0,3.9,16.0,353.0,166.92,103.19
2016,9,23,8,15,729.0,76.5,3.9,16.0,395.0,211.87,142.39
2016,9,23,8,30,742.0,81.0,3.9,16.0,437.0,257.55,183.74
2016,9,23,8,45,781.0,82.0,3.9,16.5,488.5,308.54,228.58
2016,9,23,9,0,820.0,83.0,3.9,17.0,540.0,362.34,275.32
2016,9,23,9,15,834.5,85.0,3.95,17.0,579.5,413.04,319.75
2016,9,23,9,30,849.0,87.0,4.0,17.0,619.0,460.02,360.37
2016,9,23,9,45,863.5,87.0,4.05,17.5,654.0,504.79,397.64
2016,9,23,10,0,878.0,87.0,4.1,18.0,689.0,548.9,433.42
2016,9,23,10,15,885.0,88.0,4.1,18.0,715.5,588.8,465.83
2016,9,23,10,30,892.0,89.0,4.1,18.0,742.0,627.04,496.29
2016,9,23,10,45,897.0,89.5,4.1,18.5,761.5,661.69,522.49
2016,9,23,11,0,902.0,90.0,4.1,19.0,781.0,694.19,546.46
2016,9,23,11,15,904.5,90.5,4.1,19.0,793.0,722.65,566.76
2016,9,23,11,30,907.0,91.0,4.1,19.0,805.0,748.52,585.15
2016,9,23,11,45,908.0,91.0,4.2,19.0,809.0,770.08,600.8
2016,9,23,12,0,909.0,91.0,4.3,19.0,813.0,788.78,614.48
2016,9,23,12,15,907.5,91.0,4.45,19.0,808.5,802.57,625.21
2016,9,23,12,30,906.0,91.0,4.6,19.0,804.0,813.28,633.92
2016,9,23,12,45,901.0,91.0,4.75,19.0,791.5,818.07,638.51
2016,9,23,13,0,896.0,91.0,4.9,19.0,779.0,819.69,640.96
2016,9,23,13,15,890.0,90.5,5.15,19.0,759.0,816.83,640.82
2016,9,23,13,30,884.0,90.0,5.4,19.0,739.0,810.86,638.47
2016,9,23,13,45,873.5,89.5,5.65,19.0,711.5,798.27,631.26
2016,9,23,14,0,863.0,89.0,5.9,19.0,684.0,782.79,621.91
2016,9,23,14,15,851.5,87.5,6.1,18.5,650.0,762.72,610.06
2016,9,23,14,30,840.0,86.0,6.3,18.0,616.0,740.08,596.15
2016,9,23,14,45,823.5,84.5,6.5,18.0,576.5,711.34,576.28
2016,9,23,15,0,807.0,83.0,6.7,18.0,537.0,684.55,557.73
2016,9,23,15,15,696.5,104.0,6.75,18.0,473.0,613.96,503.47
2016,9,23,15,30,586.0,125.0,6.8,18.0,409.0,544.95,447.87
2016,9,23,15,45,481.0,130.5,6.85,18.0,347.5,463.54,382.06
2016,9,23,16,0,376.0,136.0,6.9,18.0,286.0,391.6,322.71
2016,9,23,16,15,504.0,99.0,6.8,17.5,269.5,409.7,339.09
2016,9,23,16,30,632.0,62.0,6.7,17.0,253.0,419.53,346.8
2016,9,23,16,45,571.5,55.5,6.65,17.0,203.5,357.45,292.65
2016,9,23,17,0,511.0,49.0,6.6,17.0,154.0,299.27,240.49
2016,9,23,17,15,413.5,40.0,6.45,16.5,108.5,227.81,177.12
2016,9,23,17,30,316.0,31.0,6.3,16.0,63.0,164.82,116.47
2016,9,23,17,45,158.0,15.5,6.2,16.0,31.5,75.48,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,176.0,13.0,2.75,15.0,29.5,12.78,0.0
2016,9,24,6,30,352.0,26.0,2.7,15.0,59.0,19.72,9.97
2016,9,24,6,45,454.0,34.5,2.65,15.5,105.5,24.87,15.93
2016,9,24,7,0,556.0,43.0,2.6,16.0,152.0,29.74,20.59
2016,9,24,7,15,616.0,48.5,2.5,16.0,202.5,34.88,25.37
2016,9,24,7,30,676.0,54.0,2.4,16.0,253.0,69.44,34.73
2016,9,24,7,45,716.0,58.0,2.3,16.5,304.0,113.81,60.51
2016,9,24,8,0,756.0,62.0,2.2,17.0,355.0,162.1,96.84
2016,9,24,8,15,783.5,65.0,2.1,17.5,404.0,210.66,137.79
2016,9,24,8,30,811.0,68.0,2.0,18.0,453.0,261.34,182.01
2016,9,24,8,45,831.5,70.0,1.95,18.5,498.5,314.71,228.66
2016,9,24,9,0,852.0,72.0,1.9,19.0,544.0,364.94,272.12
2016,9,24,9,15,866.5,74.0,1.95,19.0,584.5,413.39,314.04
2016,9,24,9,30,881.0,76.0,2.0,19.0,625.0,461.63,354.78
2016,9,24,9,45,894.0,76.5,2.05,19.5,660.0,507.32,391.87
2016,9,24,10,0,907.0,77.0,2.1,20.0,695.0,552.17,427.26
2016,9,24,10,15,914.5,78.0,2.15,20.0,723.0,593.32,459.8
2016,9,24,10,30,922.0,79.0,2.2,20.0,751.0,632.78,490.4
2016,9,24,10,45,927.5,79.5,2.3,20.5,771.0,668.6,517.06
2016,9,24,11,0,933.0,80.0,2.4,21.0,791.0,702.21,541.27
2016,9,24,11,15,936.0,80.5,2.45,21.0,803.5,731.72,561.84
2016,9,24,11,30,939.0,81.0,2.5,21.0,816.0,758.57,580.54
2016,9,24,11,45,940.0,81.0,2.65,21.5,820.5,780.67,595.41
2016,9,24,12,0,941.0,81.0,2.8,22.0,825.0,799.79,608.26
2016,9,24,12,15,940.0,81.0,2.9,22.0,821.0,814.3,618.86
2016,9,24,12,30,939.0,81.0,3.0,22.0,817.0,825.62,627.4
2016,9,24,12,45,931.0,83.5,3.15,22.5,804.0,830.74,630.85
2016,9,24,13,0,923.0,86.0,3.3,23.0,791.0,832.6,632.17
2016,9,24,13,15,917.5,85.5,3.45,23.0,771.0,830.08,631.8
2016,9,24,13,30,912.0,85.0,3.6,23.0,751.0,824.37,629.31
2016,9,24,13,45,902.5,84.5,3.75,23.0,723.0,812.34,622.47
2016,9,24,14,0,893.0,84.0,3.9,23.0,695.0,797.32,613.6
2016,9,24,14,15,882.5,82.5,4.05,22.5,661.0,777.59,602.53
2016,9,24,14,30,872.0,81.0,4.2,22.0,627.0,755.16,589.44
2016,9,24,14,45,855.5,80.0,4.35,22.0,586.5,726.33,570.41
2016,9,24,15,0,839.0,79.0,4.5,22.0,546.0,695.43,549.93
2016,9,24,15,15,819.0,76.5,4.6,21.5,501.0,662.47,528.47
2016,9,24,15,30,799.0,74.0,4.7,21.0,456.0,624.2,502.11
2016,9,24,15,45,769.0,71.0,4.85,21.0,406.5,577.84,467.0
2016,9,24,16,0,739.0,68.0,5.0,21.0,357.0,531.24,430.67
2016,9,24,16,15,698.5,63.5,5.1,20.5,306.0,477.1,387.89
2016,9,24,16,30,658.0,59.0,5.2,20.0,255.0,424.19,344.51
2016,9,24,16,45,594.5,53.0,5.3,20.0,204.0,362.77,292.01
2016,9,24,17,0,531.0,47.0,5.4,20.0,153.0,303.21,239.53
2016,9,24,17,15,429.5,38.0,5.4,19.5,107.0,229.8,175.41
2016,9,24,17,30,328.0,29.0,5.4,19.0,61.0,165.35,112.37
2016,9,24,17,45,164.0,14.5,5.45,18.5,30.5,74.43,0.0
2016,9,24,18,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,167.0,13.5,2.6,18.5,28.5,13.27,0.0
2016,9,25,6,30,334.0,27.0,2.6,19.0,57.0,20.83,10.33
2016,9,25,6,45,437.0,36.5,2.6,19.5,103.5,26.82,17.23
2016,9,25,7,0,540.0,46.0,2.6,20.0,150.0,32.45,22.54
2016,9,25,7,15,602.0,52.0,2.45,20.0,201.0,34.82,24.86
2016,9,25,7,30,664.0,58.0,2.3,20.0,252.0,70.59,36.22
2016,9,25,7,45,702.5,63.0,2.2,20.5,303.0,114.91,61.24
2016,9,25,8,0,741.0,68.0,2.1,21.0,354.0,163.01,96.63
2016,9,25,8,15,769.0,71.5,2.0,21.5,403.0,211.25,136.41
2016,9,25,8,30,797.0,75.0,1.9,22.0,452.0,261.69,179.52
2016,9,25,8,45,813.5,79.0,1.8,23.0,496.5,311.08,221.83
2016,9,25,9,0,830.0,83.0,1.7,24.0,541.0,361.03,263.63
2016,9,25,9,15,845.0,85.5,1.65,24.5,581.0,412.68,306.04
2016,9,25,9,30,860.0,88.0,1.6,25.0,621.0,460.66,344.45
2016,9,25,9,45,884.5,84.0,1.55,25.5,658.5,506.9,380.42
2016,9,25,10,0,909.0,80.0,1.5,26.0,696.0,553.19,415.28
2016,9,25,10,15,916.0,81.0,1.35,26.0,723.5,594.08,445.37
2016,9,25,10,30,923.0,82.0,1.2,26.0,751.0,633.24,473.14
2016,9,25,10,45,920.5,86.5,1.1,26.5,769.0,667.81,496.09
2016,9,25,11,0,918.0,91.0,1.0,27.0,787.0,699.75,516.42
2016,9,25,11,15,920.5,91.5,0.95,27.0,799.0,728.51,534.64
2016,9,25,11,30,923.0,92.0,0.9,27.0,811.0,754.65,550.72
2016,9,25,11,45,914.0,97.0,0.9,27.0,812.0,773.99,562.94
2016,9,25,12,0,905.0,102.0,0.9,27.0,813.0,790.12,573.18
2016,9,25,12,15,904.0,102.0,1.0,27.0,809.0,804.22,583.59
2016,9,25,12,30,903.0,102.0,1.1,27.0,805.0,815.26,592.12
2016,9,25,12,45,895.5,103.5,1.25,27.0,791.5,819.58,597.02
2016,9,25,13,0,888.0,105.0,1.4,27.0,778.0,820.75,599.93
2016,9,25,13,15,882.0,104.0,1.45,26.5,758.0,817.4,600.02
2016,9,25,13,30,876.0,103.0,1.5,26.0,738.0,810.98,598.21
2016,9,25,13,45,861.0,104.5,1.6,26.0,709.0,797.06,590.84
2016,9,25,14,0,846.0,106.0,1.7,26.0,680.0,784.15,584.19
2016,9,25,14,15,833.5,103.5,1.7,25.5,645.5,762.72,571.97
2016,9,25,14,30,821.0,101.0,1.7,25.0,611.0,738.75,558.02
2016,9,25,14,45,800.0,100.0,1.75,25.0,570.0,707.82,538.46
2016,9,25,15,0,779.0,99.0,1.8,25.0,529.0,675.11,517.45
2016,9,25,15,15,756.0,95.5,1.8,24.5,484.0,636.72,492.32
2016,9,25,15,30,733.0,92.0,1.8,24.0,439.0,599.42,466.67
2016,9,25,15,45,700.0,87.5,1.85,24.0,390.0,551.83,432.12
2016,9,25,16,0,667.0,83.0,1.9,24.0,341.0,504.39,396.69
2016,9,25,16,15,622.5,77.0,1.9,23.5,290.5,449.29,354.82
2016,9,25,16,30,578.0,71.0,1.9,23.0,240.0,395.92,312.75
2016,9,25,16,45,512.5,62.5,1.9,23.0,190.5,331.81,260.23
2016,9,25,17,0,447.0,54.0,1.9,23.0,141.0,272.03,209.63
2016,9,25,17,15,347.5,41.5,1.85,22.0,96.5,199.62,148.86
2016,9,25,17,30,248.0,29.0,1.8,21.0,52.0,136.28,87.89
2016,9,25,17,45,124.0,14.5,1.8,20.5,26.0,50.91,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,112.5,14.5,1.3,20.0,24.5,14.25,0.0
2016,9,26,6,30,225.0,29.0,1.3,20.0,49.0,22.48,11.19
2016,9,26,6,45,325.5,42.5,1.35,20.5,93.0,32.63,22.05
2016,9,26,7,0,426.0,56.0,1.4,21.0,137.0,41.69,30.38
2016,9,26,7,15,492.0,65.5,1.35,21.0,186.5,46.54,34.92
2016,9,26,7,30,558.0,75.0,1.3,21.0,236.0,75.76,43.72
2016,9,26,7,45,604.0,82.0,1.3,21.5,286.5,116.94,66.77
2016,9,26,8,0,650.0,89.0,1.3,22.0,337.0,162.79,99.67
2016,9,26,8,15,682.5,94.0,1.2,22.5,386.0,208.69,136.5
2016,9,26,8,30,715.0,99.0,1.1,23.0,435.0,257.37,176.92
2016,9,26,8,45,739.0,103.0,1.05,23.5,480.0,305.17,217.11
2016,9,26,9,0,763.0,107.0,1.0,24.0,525.0,357.3,259.89
2016,9,26,9,15,780.5,110.0,0.95,24.0,565.5,403.95,298.21
2016,9,26,9,30,798.0,113.0,0.9,24.0,606.0,450.9,335.7
2016,9,26,9,45,811.0,115.5,0.9,24.5,640.0,495.27,369.83
2016,9,26,10,0,824.0,118.0,0.9,25.0,674.0,539.07,402.48
2016,9,26,10,15,833.0,120.0,1.0,25.0,701.5,579.35,433.3
2016,9,26,10,30,842.0,122.0,1.1,25.0,729.0,618.3,462.61
2016,9,26,10,45,848.0,123.0,1.2,25.5,749.0,652.87,487.46
2016,9,26,11,0,854.0,124.0,1.3,26.0,769.0,685.51,510.52
2016,9,26,11,15,857.5,125.0,1.35,25.5,781.0,714.35,532.22
2016,9,26,11,30,861.0,126.0,1.4,25.0,793.0,740.81,551.61
2016,9,26,11,45,862.5,126.0,1.5,25.0,797.0,762.31,566.67
2016,9,26,12,0,864.0,126.0,1.6,25.0,801.0,781.09,580.01
2016,9,26,12,15,862.5,126.0,1.65,25.0,797.0,794.77,589.56
2016,9,26,12,30,861.0,126.0,1.7,25.0,793.0,805.49,597.29
2016,9,26,12,45,894.5,107.5,1.75,25.0,791.0,819.37,607.27
2016,9,26,13,0,928.0,89.0,1.8,25.0,789.0,832.34,616.74
2016,9,26,13,15,923.0,88.0,1.8,24.5,769.0,829.63,616.58
2016,9,26,13,30,918.0,87.0,1.8,24.0,749.0,823.7,614.54
2016,9,26,13,45,909.5,86.0,1.85,24.0,721.0,811.85,607.92
2016,9,26,14,0,901.0,85.0,1.9,24.0,693.0,796.97,599.34
2016,9,26,14,15,890.5,83.5,1.95,24.0,658.5,777.11,587.4
2016,9,26,14,30,880.0,82.0,2.0,24.0,624.0,754.54,573.59
2016,9,26,14,45,864.5,80.0,2.05,24.0,583.5,725.21,554.99
2016,9,26,15,0,849.0,78.0,2.1,24.0,543.0,693.73,534.71
2016,9,26,15,15,828.5,75.5,2.15,24.0,497.5,660.21,512.69
2016,9,26,15,30,808.0,73.0,2.2,24.0,452.0,621.42,485.68
2016,9,26,15,45,764.0,73.0,2.25,24.0,399.5,569.69,447.63
2016,9,26,16,0,720.0,73.0,2.3,24.0,347.0,518.57,409.0
2016,9,26,16,15,677.0,67.5,2.3,23.5,296.0,465.27,368.15
2016,9,26,16,30,634.0,62.0,2.3,23.0,245.0,411.4,325.31
2016,9,26,16,45,551.0,56.5,2.35,22.5,192.5,340.61,267.72
2016,9,26,17,0,468.0,51.0,2.4,22.0,140.0,275.5,212.89
2016,9,26,17,15,364.0,39.5,2.35,21.5,95.0,202.05,150.29
2016,9,26,17,30,260.0,28.0,2.3,21.0,50.0,136.95,84.03
2016,9,26,17,45,130.0,14.0,2.3,21.0,25.0,51.57,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,78.0,14.0,0.7,20.0,20.5,13.76,0.0
2016,9,27,6,30,156.0,28.0,0.7,20.0,41.0,21.7,10.2
2016,9,27,6,45,242.5,45.5,0.7,20.5,82.5,34.69,23.75
2016,9,27,7,0,329.0,63.0,0.7,21.0,124.0,47.06,34.98
2016,9,27,7,15,393.0,76.0,0.65,21.0,172.0,55.27,42.46
2016,9,27,7,30,457.0,89.0,0.6,21.0,220.0,82.49,52.28
2016,9,27,7,45,505.0,98.5,0.6,21.5,269.0,121.0,74.08
2016,9,27,8,0,553.0,108.0,0.6,22.0,318.0,164.16,104.49
2016,9,27,8,15,446.5,142.0,0.6,22.0,326.0,203.0,140.61
2016,9,27,8,30,340.0,176.0,0.6,22.0,334.0,234.7,170.89
2016,9,27,8,45,505.5,155.5,0.65,22.5,417.0,281.21,204.19
2016,9,27,9,0,671.0,135.0,0.7,23.0,500.0,345.66,252.57
2016,9,27,9,15,575.5,174.5,0.75,23.0,504.0,377.51,280.64
2016,9,27,9,30,480.0,214.0,0.8,23.0,508.0,399.39,299.73
2016,9,27,9,45,657.5,161.5,0.9,23.0,589.0,459.49,346.17
2016,9,27,10,0,835.0,109.0,1.0,23.0,670.0,533.75,402.86
2016,9,27,10,15,844.0,110.5,1.1,23.0,697.0,573.84,433.69
2016,9,27,10,30,853.0,112.0,1.2,23.0,724.0,612.55,463.22
2016,9,27,10,45,698.5,183.0,1.3,23.0,693.0,612.23,462.27
2016,9,27,11,0,544.0,254.0,1.4,23.0,662.0,601.49,453.37
2016,9,27,11,15,546.0,257.0,1.45,23.0,672.5,623.81,470.0
2016,9,27,11,30,548.0,260.0,1.5,23.0,683.0,644.64,485.16
2016,9,27,11,45,533.5,268.0,1.6,23.0,681.5,656.67,494.11
2016,9,27,12,0,519.0,276.0,1.7,23.0,680.0,666.52,501.54
2016,9,27,12,15,453.5,303.5,1.8,23.0,655.5,654.4,492.36
2016,9,27,12,30,388.0,331.0,1.9,23.0,631.0,636.01,478.84
2016,9,27,12,45,375.5,327.5,2.0,23.0,614.0,628.9,474.74
2016,9,27,13,0,363.0,324.0,2.1,23.0,597.0,620.24,469.42
2016,9,27,13,15,338.0,321.0,2.2,23.0,570.0,600.79,456.12
2016,9,27,13,30,313.0,318.0,2.3,23.0,543.0,580.12,441.9
2016,9,27,13,45,352.5,294.5,2.4,23.0,538.0,587.42,449.49
2016,9,27,14,0,392.0,271.0,2.5,23.0,533.0,592.46,455.3
2016,9,27,14,15,385.0,257.0,2.55,22.5,503.5,569.67,440.55
2016,9,27,14,30,378.0,243.0,2.6,22.0,474.0,545.56,424.79
2016,9,27,14,45,381.0,224.5,2.7,22.0,444.0,522.58,409.25
2016,9,27,15,0,384.0,206.0,2.8,22.0,414.0,497.98,392.23
2016,9,27,15,15,376.0,187.5,2.85,21.5,377.0,464.33,368.46
2016,9,27,15,30,368.0,169.0,2.9,21.0,340.0,429.74,343.45
2016,9,27,15,45,351.5,151.5,3.0,21.0,300.0,390.24,313.31
2016,9,27,16,0,335.0,134.0,3.1,21.0,260.0,350.7,282.4
2016,9,27,16,15,294.5,120.5,3.15,20.5,219.5,302.96,244.32
2016,9,27,16,30,254.0,107.0,3.2,20.0,179.0,257.72,207.26
2016,9,27,16,45,306.5,82.5,3.25,20.0,151.5,251.83,200.66
2016,9,27,17,0,359.0,58.0,3.3,20.0,124.0,233.58,182.13
2016,9,27,17,15,263.0,42.5,3.35,19.5,82.5,164.62,122.76
2016,9,27,17,30,167.0,27.0,3.4,19.0,41.0,101.88,57.88
2016,9,27,17,45,83.5,13.5,3.45,18.5,20.5,37.17,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,96.5,14.0,1.2,16.0,22.0,13.76,0.0
2016,9,28,6,30,193.0,28.0,1.3,16.0,44.0,21.78,9.97
2016,9,28,6,45,297.0,41.5,1.4,16.5,86.5,31.53,21.4
2016,9,28,7,0,401.0,55.0,1.5,17.0,129.0,41.22,30.45
2016,9,28,7,15,219.5,81.0,1.55,17.0,123.5,63.59,50.44
2016,9,28,7,30,38.0,107.0,1.6,17.0,118.0,94.26,72.82
2016,9,28,7,45,47.0,127.5,1.7,17.5,144.0,116.11,89.71
2016,9,28,8,0,56.0,148.0,1.8,18.0,170.0,139.05,107.59
2016,9,28,8,15,48.0,165.0,1.85,18.0,185.0,157.01,122.39
2016,9,28,8,30,40.0,182.0,1.9,18.0,200.0,174.1,136.4
2016,9,28,8,45,68.5,209.0,2.0,18.5,244.0,209.3,163.45
2016,9,28,9,0,97.0,236.0,2.1,19.0,288.0,247.51,192.8
2016,9,28,9,15,108.0,256.0,2.2,19.0,318.5,275.9,215.01
2016,9,28,9,30,119.0,276.0,2.3,19.0,349.0,302.31,235.62
2016,9,28,9,45,160.5,292.5,2.45,19.5,396.5,344.31,267.73
2016,9,28,10,0,202.0,309.0,2.6,20.0,444.0,389.62,302.15
2016,9,28,10,15,149.0,320.0,2.8,20.0,422.0,380.74,295.25
2016,9,28,10,30,96.0,331.0,3.0,20.0,400.0,368.89,285.81
2016,9,28,10,45,75.0,328.5,3.25,20.0,383.5,358.84,278.09
2016,9,28,11,0,54.0,326.0,3.5,20.0,367.0,347.03,268.85
2016,9,28,11,15,55.5,333.0,3.75,20.0,375.5,358.03,277.41
2016,9,28,11,30,57.0,340.0,4.0,20.0,384.0,369.02,285.92
2016,9,28,11,45,56.0,340.5,4.25,20.0,383.5,371.88,288.25
2016,9,28,12,0,55.0,341.0,4.5,20.0,383.0,374.5,290.56
2016,9,28,12,15,99.0,355.5,4.75,20.0,431.0,425.01,330.61
2016,9,28,12,30,143.0,370.0,5.0,20.0,479.0,480.45,374.06
2016,9,28,12,45,145.0,364.0,5.25,20.0,473.5,479.96,374.32
2016,9,28,13,0,147.0,358.0,5.5,20.0,468.0,478.88,374.34
2016,9,28,13,15,146.5,348.0,5.65,19.5,455.0,471.13,369.85
2016,9,28,13,30,146.0,338.0,5.8,19.0,442.0,462.71,364.86
2016,9,28,13,45,98.0,309.5,6.0,19.0,378.5,390.78,308.93
2016,9,28,14,0,50.0,281.0,6.2,19.0,315.0,324.79,256.76
2016,9,28,14,15,69.5,275.0,6.2,19.0,319.5,334.54,265.68
2016,9,28,14,30,89.0,269.0,6.2,19.0,324.0,343.67,273.98
2016,9,28,14,45,80.5,248.5,6.25,19.0,295.5,315.79,252.37
2016,9,28,15,0,72.0,228.0,6.3,19.0,267.0,287.85,230.59
2016,9,28,15,15,78.5,210.0,6.25,18.5,249.0,272.88,219.8
2016,9,28,15,30,85.0,192.0,6.2,18.0,231.0,257.29,208.3
2016,9,28,15,45,78.5,172.0,6.2,18.0,205.0,230.73,186.99
2016,9,28,16,0,72.0,152.0,6.2,18.0,179.0,204.32,165.51
2016,9,28,16,15,257.0,120.5,6.15,17.5,195.0,281.42,231.33
2016,9,28,16,30,442.0,89.0,6.1,17.0,211.0,337.05,276.69
2016,9,28,16,45,390.0,74.5,6.05,17.0,165.5,279.55,226.4
2016,9,28,17,0,338.0,60.0,6.0,17.0,120.0,225.73,178.35
2016,9,28,17,15,236.0,44.0,5.9,16.5,79.0,155.6,116.9
2016,9,28,17,30,134.0,28.0,5.8,16.0,38.0,90.73,46.31
2016,9,28,17,45,67.0,14.0,5.75,16.0,19.0,32.63,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
