Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,82.5,14.5,4.4,14.0,21.0,14.25,0.0
2016,9,29,6,30,165.0,29.0,4.4,14.0,42.0,22.7,10.04
2016,9,29,6,45,274.0,43.5,4.45,14.5,84.5,33.26,22.96
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,43.31,32.47
2016,9,29,7,15,191.5,75.5,4.45,15.0,110.0,59.56,47.26
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,85.61,67.04
2016,9,29,7,45,5.0,112.0,4.35,15.5,114.0,103.83,82.03
2016,9,29,8,0,10.0,131.0,4.3,16.0,135.0,122.69,97.2
2016,9,29,8,15,34.5,159.0,4.3,16.0,174.5,149.38,118.06
2016,9,29,8,30,59.0,187.0,4.3,16.0,214.0,182.43,144.18
2016,9,29,8,45,98.0,212.0,4.35,16.5,262.5,219.91,173.3
2016,9,29,9,0,137.0,237.0,4.4,17.0,311.0,257.9,202.97
2016,9,29,9,15,207.5,249.5,4.45,17.0,371.0,304.79,239.93
2016,9,29,9,30,278.0,262.0,4.5,17.0,431.0,354.83,279.75
2016,9,29,9,45,563.0,181.5,4.6,17.5,547.0,429.37,339.05
2016,9,29,10,0,848.0,101.0,4.7,18.0,663.0,527.54,417.59
2016,9,29,10,15,856.5,102.0,4.8,18.0,690.0,569.06,451.7
2016,9,29,10,30,865.0,103.0,4.9,18.0,717.0,606.82,482.59
2016,9,29,10,45,871.0,104.0,5.05,18.5,737.0,641.35,509.71
2016,9,29,11,0,877.0,105.0,5.2,19.0,757.0,673.85,534.81
2016,9,29,11,15,880.5,105.5,5.3,19.0,768.5,702.0,557.16
2016,9,29,11,30,884.0,106.0,5.4,19.0,780.0,727.68,576.51
2016,9,29,11,45,885.0,106.0,5.55,19.0,784.0,748.47,592.26
2016,9,29,12,0,886.0,106.0,5.7,19.0,788.0,766.45,606.06
2016,9,29,12,15,885.0,106.0,5.8,19.0,783.5,780.04,616.52
2016,9,29,12,30,884.0,106.0,5.9,19.0,779.0,790.64,624.91
2016,9,29,12,45,881.5,105.0,6.0,19.0,767.0,796.01,629.58
2016,9,29,13,0,879.0,104.0,6.1,19.0,755.0,798.29,632.13
2016,9,29,13,15,873.0,103.0,6.2,19.0,734.5,794.76,630.51
2016,9,29,13,30,867.0,102.0,6.3,19.0,714.0,788.18,626.76
2016,9,29,13,45,856.5,101.0,6.45,19.0,686.0,775.14,618.46
2016,9,29,14,0,846.0,100.0,6.6,19.0,658.0,762.84,610.8
2016,9,29,14,15,833.5,98.0,6.65,18.5,624.0,741.89,597.45
2016,9,29,14,30,821.0,96.0,6.7,18.0,590.0,718.42,582.15
2016,9,29,14,45,803.0,94.0,6.8,18.0,549.5,688.69,560.94
2016,9,29,15,0,785.0,92.0,6.9,18.0,509.0,657.05,538.1
2016,9,29,15,15,761.5,88.5,6.95,17.5,464.5,618.4,509.39
2016,9,29,15,30,738.0,85.0,7.0,17.0,420.0,578.63,478.95
2016,9,29,15,45,705.0,81.0,7.1,17.0,371.0,533.95,442.88
2016,9,29,16,0,672.0,77.0,7.2,17.0,322.0,487.43,404.47
2016,9,29,16,15,625.0,71.0,7.2,16.5,272.0,431.57,357.98
2016,9,29,16,30,578.0,65.0,7.2,16.0,222.0,377.68,311.66
2016,9,29,16,45,502.0,57.5,7.2,16.0,173.0,311.17,253.1
2016,9,29,17,0,426.0,50.0,7.2,16.0,124.0,249.84,197.81
2016,9,29,17,15,312.0,37.5,7.05,15.5,81.5,175.09,131.12
2016,9,29,17,30,198.0,25.0,6.9,15.0,39.0,105.66,45.26
2016,9,29,17,45,99.0,12.5,6.75,15.0,19.5,39.71,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,14.0,21.5,13.27,0.0
2016,9,30,6,30,217.0,27.0,5.3,14.0,43.0,21.1,8.17
2016,9,30,6,45,331.0,38.5,5.4,14.0,86.0,29.62,19.8
2016,9,30,7,0,445.0,50.0,5.5,14.0,129.0,36.98,26.99
2016,9,30,7,15,514.5,58.0,5.5,14.0,178.5,40.77,30.74
2016,9,30,7,30,584.0,66.0,5.5,14.0,228.0,62.31,36.39
2016,9,30,7,45,631.5,71.5,5.55,14.5,278.0,103.19,57.51
2016,9,30,8,0,679.0,77.0,5.6,15.0,328.0,148.81,90.19
2016,9,30,8,15,711.0,81.5,5.6,15.0,376.5,195.21,128.93
2016,9,30,8,30,743.0,86.0,5.6,15.0,425.0,247.22,174.68
2016,9,30,8,45,767.5,88.5,5.65,15.5,470.0,294.49,217.3
2016,9,30,9,0,792.0,91.0,5.7,16.0,515.0,343.16,260.93
2016,9,30,9,15,809.0,93.5,5.75,16.0,554.5,390.09,303.24
2016,9,30,9,30,826.0,96.0,5.8,16.0,594.0,437.19,344.92
2016,9,30,9,45,844.0,95.5,5.9,16.0,629.0,481.88,384.0
2016,9,30,10,0,862.0,95.0,6.0,16.0,664.0,528.6,423.86
2016,9,30,10,15,870.5,96.5,6.05,16.0,691.0,568.73,457.78
2016,9,30,10,30,879.0,98.0,6.1,16.0,718.0,607.33,489.86
2016,9,30,10,45,885.5,99.0,6.15,16.5,738.0,642.51,517.77
2016,9,30,11,0,892.0,100.0,6.2,17.0,758.0,675.66,543.56
2016,9,30,11,15,895.5,100.5,6.25,17.0,770.0,704.1,566.39
2016,9,30,11,30,899.0,101.0,6.3,17.0,782.0,730.02,586.03
2016,9,30,11,45,900.0,101.0,6.35,17.0,786.0,751.01,601.81
2016,9,30,12,0,901.0,101.0,6.4,17.0,790.0,769.15,615.53
2016,9,30,12,15,900.0,100.5,6.45,17.0,785.5,782.35,625.64
2016,9,30,12,30,899.0,100.0,6.5,17.0,781.0,792.49,633.6
2016,9,30,12,45,894.5,100.0,6.55,17.0,768.0,797.35,637.74
2016,9,30,13,0,890.0,100.0,6.6,17.0,755.0,799.06,639.68
2016,9,30,13,15,884.0,99.0,6.6,17.0,734.5,795.46,637.59
2016,9,30,13,30,878.0,98.0,6.6,17.0,714.0,788.77,633.34
2016,9,30,13,45,870.5,95.5,6.65,17.0,686.5,776.32,625.02
2016,9,30,14,0,863.0,93.0,6.7,17.0,659.0,760.94,614.59
2016,9,30,14,15,851.0,91.5,6.7,17.0,624.5,740.47,600.18
2016,9,30,14,30,839.0,90.0,6.7,17.0,590.0,721.19,586.73
2016,9,30,14,45,823.5,87.0,6.75,17.0,549.5,691.76,565.55
2016,9,30,15,0,808.0,84.0,6.8,17.0,509.0,660.28,542.64
2016,9,30,15,15,785.0,81.0,6.8,16.5,464.0,621.98,514.22
2016,9,30,15,30,762.0,78.0,6.8,16.0,419.0,582.49,483.77
2016,9,30,15,45,731.0,73.5,6.8,16.0,370.5,535.58,445.69
2016,9,30,16,0,700.0,69.0,6.8,16.0,322.0,488.61,406.63
2016,9,30,16,15,654.0,64.0,6.75,16.0,271.5,435.74,361.52
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,382.66,315.03
2016,9,30,16,45,536.5,51.5,6.7,16.0,171.5,317.4,257.35
2016,9,30,17,0,465.0,44.0,6.7,16.0,122.0,257.09,202.58
2016,9,30,17,15,347.0,33.0,6.55,15.5,79.5,181.55,134.45
2016,9,30,17,30,229.0,22.0,6.4,15.0,37.0,110.12,33.38
2016,9,30,17,45,114.5,11.0,6.3,15.0,18.5,42.01,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,115.5,13.0,3.3,14.0,21.0,12.78,0.0
2016,10,1,6,30,231.0,26.0,3.3,14.0,42.0,20.97,7.16
2016,10,1,6,45,350.5,37.0,3.35,14.5,86.0,28.38,18.64
2016,10,1,7,0,470.0,48.0,3.4,15.0,130.0,35.35,25.44
2016,10,1,7,15,541.5,55.5,3.5,15.0,180.5,38.81,28.87
2016,10,1,7,30,613.0,63.0,3.6,15.0,231.0,58.78,33.71
2016,10,1,7,45,661.0,68.0,3.7,15.5,282.0,100.68,54.39
2016,10,1,8,0,709.0,73.0,3.8,16.0,333.0,147.32,87.18
2016,10,1,8,15,741.0,77.0,3.75,16.0,382.0,197.69,128.72
2016,10,1,8,30,773.0,81.0,3.7,16.0,431.0,247.44,172.19
2016,10,1,8,45,798.0,83.5,3.7,16.5,477.0,296.23,215.63
2016,10,1,9,0,823.0,86.0,3.7,17.0,523.0,346.4,259.96
2016,10,1,9,15,839.5,88.0,3.7,17.0,563.0,394.01,302.24
2016,10,1,9,30,856.0,90.0,3.7,17.0,603.0,441.67,343.67
2016,10,1,9,45,874.5,89.5,3.7,17.5,639.0,490.43,384.24
2016,10,1,10,0,893.0,89.0,3.7,18.0,675.0,535.83,421.2
2016,10,1,10,15,901.5,90.0,3.75,18.0,702.5,576.55,454.6
2016,10,1,10,30,910.0,91.0,3.8,18.0,730.0,615.65,486.08
2016,10,1,10,45,916.0,92.0,3.85,18.0,750.0,651.41,514.45
2016,10,1,11,0,922.0,93.0,3.9,18.0,770.0,685.01,540.73
2016,10,1,11,15,925.5,93.5,4.0,18.0,782.0,714.14,563.5
2016,10,1,11,30,929.0,94.0,4.1,18.0,794.0,740.65,582.86
2016,10,1,11,45,929.5,94.5,4.2,18.5,798.0,762.29,597.56
2016,10,1,12,0,930.0,95.0,4.3,19.0,802.0,780.96,610.15
2016,10,1,12,15,929.0,94.5,4.45,19.0,797.5,794.46,620.72
2016,10,1,12,30,928.0,94.0,4.6,19.0,793.0,804.8,629.22
2016,10,1,12,45,925.0,93.5,4.85,19.0,780.0,810.42,635.0
2016,10,1,13,0,922.0,93.0,5.1,19.0,767.0,812.8,638.55
2016,10,1,13,15,916.5,92.0,5.25,19.0,746.5,809.51,637.53
2016,10,1,13,30,911.0,91.0,5.4,19.0,726.0,803.02,634.29
2016,10,1,13,45,902.0,90.0,5.55,19.0,698.0,790.72,626.87
2016,10,1,14,0,893.0,89.0,5.7,19.0,670.0,775.45,617.28
2016,10,1,14,15,881.5,87.5,5.75,18.5,635.0,754.93,604.56
2016,10,1,14,30,870.0,86.0,5.8,18.0,600.0,731.78,589.81
2016,10,1,14,45,853.0,83.5,5.9,18.0,559.0,704.87,571.14
2016,10,1,15,0,836.0,81.0,6.0,18.0,518.0,672.27,547.93
2016,10,1,15,15,813.5,78.0,6.05,18.0,472.0,633.63,518.83
2016,10,1,15,30,791.0,75.0,6.1,18.0,426.0,593.71,487.64
2016,10,1,15,45,758.0,71.5,6.15,18.0,376.0,545.94,449.42
2016,10,1,16,0,725.0,68.0,6.2,18.0,326.0,498.16,410.19
2016,10,1,16,15,678.0,63.0,6.2,17.5,274.5,444.03,365.25
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,389.74,318.66
2016,10,1,16,45,554.5,51.0,6.2,17.0,172.5,322.23,259.31
2016,10,1,17,0,478.0,44.0,6.2,17.0,122.0,260.02,203.09
2016,10,1,17,15,349.0,33.0,6.1,16.5,78.5,180.53,131.47
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,104.77,12.44
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,40.3,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,12.0,3.5,14.0,20.5,11.8,0.0
2016,10,2,6,30,232.0,24.0,3.5,14.0,41.0,19.13,4.97
2016,10,2,6,45,353.0,35.0,3.5,14.5,84.0,26.66,17.09
2016,10,2,7,0,474.0,46.0,3.5,15.0,127.0,33.72,23.98
2016,10,2,7,15,544.5,53.0,3.45,15.0,176.5,36.84,27.11
2016,10,2,7,30,615.0,60.0,3.4,15.0,226.0,54.52,31.13
2016,10,2,7,45,386.5,103.0,3.35,15.5,215.0,108.22,71.43
2016,10,2,8,0,158.0,146.0,3.3,16.0,204.0,145.05,109.25
2016,10,2,8,15,172.5,167.0,3.3,16.0,238.5,175.67,133.83
2016,10,2,8,30,187.0,188.0,3.3,16.0,273.0,207.79,160.1
2016,10,2,8,45,501.0,135.0,3.3,16.5,392.0,254.53,189.88
2016,10,2,9,0,815.0,82.0,3.3,17.0,511.0,337.6,252.7
2016,10,2,9,15,830.5,84.0,3.35,17.0,550.0,384.36,294.21
2016,10,2,9,30,846.0,86.0,3.4,17.0,589.0,434.07,337.23
2016,10,2,9,45,860.5,86.0,3.5,17.0,623.0,477.89,374.92
2016,10,2,10,0,875.0,86.0,3.6,17.0,657.0,521.03,411.27
2016,10,2,10,15,883.0,87.0,3.7,17.0,683.5,560.67,444.17
2016,10,2,10,30,891.0,88.0,3.8,17.0,710.0,598.71,475.18
2016,10,2,10,45,896.5,89.0,3.9,17.5,729.0,633.42,502.17
2016,10,2,11,0,902.0,90.0,4.0,18.0,748.0,666.0,527.0
2016,10,2,11,15,905.5,90.5,4.1,18.0,760.0,694.47,549.39
2016,10,2,11,30,909.0,91.0,4.2,18.0,772.0,720.39,568.58
2016,10,2,11,45,909.5,91.5,4.3,18.0,776.0,741.5,584.14
2016,10,2,12,0,910.0,92.0,4.4,18.0,780.0,759.71,597.85
2016,10,2,12,15,695.5,184.5,4.5,18.0,708.5,709.64,559.85
2016,10,2,12,30,481.0,277.0,4.6,18.0,637.0,648.55,510.34
2016,10,2,12,45,532.5,252.5,4.75,18.0,644.5,670.14,529.16
2016,10,2,13,0,584.0,228.0,4.9,18.0,652.0,689.89,546.26
2016,10,2,13,15,292.0,155.0,5.05,18.0,367.0,392.15,316.43
2016,10,2,13,30,0.0,82.0,5.2,18.0,82.0,79.37,59.44
2016,10,2,13,45,2.5,138.5,5.4,18.0,140.5,136.73,106.46
2016,10,2,14,0,5.0,195.0,5.6,18.0,199.0,195.42,154.0
2016,10,2,14,15,426.0,141.0,5.7,17.5,391.5,474.03,388.12
2016,10,2,14,30,847.0,87.0,5.8,17.0,584.0,715.89,581.36
2016,10,2,14,45,828.0,85.5,5.95,17.0,543.5,685.57,558.89
2016,10,2,15,0,809.0,84.0,6.1,17.0,503.0,653.34,535.84
2016,10,2,15,15,786.0,81.0,6.1,17.0,457.5,615.14,506.19
2016,10,2,15,30,763.0,78.0,6.1,17.0,412.0,575.77,475.02
2016,10,2,15,45,725.0,75.0,6.15,17.0,362.5,526.57,435.32
2016,10,2,16,0,687.0,72.0,6.2,17.0,313.0,480.19,396.82
2016,10,2,16,15,637.0,66.5,6.2,16.5,262.5,423.44,349.48
2016,10,2,16,30,587.0,61.0,6.2,16.0,212.0,368.88,302.4
2016,10,2,16,45,500.5,54.0,6.2,16.0,162.0,299.04,241.0
2016,10,2,17,0,414.0,47.0,6.2,16.0,112.0,235.22,183.63
2016,10,2,17,15,284.5,34.5,6.15,15.5,71.0,157.33,113.09
2016,10,2,17,30,155.0,22.0,6.1,15.0,30.0,83.01,0.0
2016,10,2,17,45,77.5,11.0,6.05,15.0,15.0,31.25,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,92.0,12.0,2.0,15.0,18.0,11.8,0.0
2016,10,3,6,30,184.0,24.0,2.0,15.0,36.0,18.8,3.46
2016,10,3,6,45,302.5,36.0,2.05,15.0,77.5,27.82,17.95
2016,10,3,7,0,421.0,48.0,2.1,15.0,119.0,35.77,25.76
2016,10,3,7,15,494.0,55.5,2.1,15.0,167.0,39.19,29.19
2016,10,3,7,30,567.0,63.0,2.1,15.0,215.0,54.34,32.77
2016,10,3,7,45,440.0,96.5,2.1,15.5,228.5,105.57,67.48
2016,10,3,8,0,313.0,130.0,2.1,16.0,242.0,146.97,103.99
2016,10,3,8,15,208.5,159.0,2.1,16.0,238.0,170.95,128.19
2016,10,3,8,30,104.0,188.0,2.1,16.0,234.0,192.0,149.82
2016,10,3,8,45,53.0,177.0,2.15,16.5,201.0,176.62,138.87
2016,10,3,9,0,2.0,166.0,2.2,17.0,168.0,157.65,124.38
2016,10,3,9,15,63.5,216.5,2.2,17.0,254.5,223.3,175.98
2016,10,3,9,30,125.0,267.0,2.2,17.0,341.0,294.69,231.6
2016,10,3,9,45,90.5,272.5,2.2,17.0,328.0,294.27,231.22
2016,10,3,10,0,56.0,278.0,2.2,17.0,315.0,287.77,225.97
2016,10,3,10,15,50.5,284.5,2.25,17.0,319.0,294.77,231.28
2016,10,3,10,30,45.0,291.0,2.3,17.0,323.0,301.2,236.06
2016,10,3,10,45,38.0,290.5,2.4,17.5,318.0,299.7,234.28
2016,10,3,11,0,31.0,290.0,2.5,18.0,313.0,297.53,231.99
2016,10,3,11,15,23.5,274.0,2.55,18.0,291.5,279.46,217.86
2016,10,3,11,30,16.0,258.0,2.6,18.0,270.0,260.19,202.78
2016,10,3,11,45,13.0,246.0,2.7,18.0,256.0,247.36,192.82
2016,10,3,12,0,10.0,234.0,2.8,18.0,242.0,234.24,182.59
2016,10,3,12,15,66.0,294.5,2.8,18.0,344.0,338.37,264.95
2016,10,3,12,30,122.0,355.0,2.8,18.0,446.0,447.03,348.31
2016,10,3,12,45,176.0,347.0,2.85,18.0,476.0,483.65,377.14
2016,10,3,13,0,230.0,339.0,2.9,18.0,506.0,520.17,406.12
2016,10,3,13,15,127.0,300.0,2.95,18.0,392.0,403.87,316.71
2016,10,3,13,30,24.0,261.0,3.0,18.0,278.0,275.46,215.74
2016,10,3,13,45,20.0,244.5,3.05,18.0,258.5,256.39,201.46
2016,10,3,14,0,16.0,228.0,3.1,18.0,239.0,237.23,186.69
2016,10,3,14,15,8.0,189.5,3.1,18.0,195.0,192.57,151.43
2016,10,3,14,30,0.0,151.0,3.1,18.0,151.0,148.08,115.86
2016,10,3,14,45,4.5,163.0,3.15,18.0,165.0,164.01,129.25
2016,10,3,15,0,9.0,175.0,3.2,18.0,179.0,180.34,142.89
2016,10,3,15,15,4.5,150.0,3.25,17.5,152.0,151.99,120.39
2016,10,3,15,30,0.0,125.0,3.3,17.0,125.0,123.77,97.71
2016,10,3,15,45,0.0,109.5,3.35,17.0,109.5,108.4,85.29
2016,10,3,16,0,0.0,94.0,3.4,17.0,94.0,92.98,72.63
2016,10,3,16,15,261.5,79.0,3.4,17.0,144.5,236.76,193.97
2016,10,3,16,30,523.0,64.0,3.4,17.0,195.0,338.74,274.47
2016,10,3,16,45,435.5,56.0,3.45,17.0,148.0,270.29,215.0
2016,10,3,17,0,348.0,48.0,3.5,17.0,101.0,207.98,160.14
2016,10,3,17,15,225.5,34.0,3.45,16.5,63.0,134.99,94.22
2016,10,3,17,30,103.0,20.0,3.4,16.0,25.0,63.11,0.0
2016,10,3,17,45,51.5,10.0,3.4,16.0,12.5,23.19,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,10.5,4.7,15.0,10.5,10.32,0.0
2016,10,4,6,30,0.0,21.0,4.7,15.0,21.0,19.93,2.28
2016,10,4,6,45,31.0,41.0,4.7,15.5,46.0,36.84,25.34
2016,10,4,7,0,62.0,61.0,4.7,16.0,71.0,51.42,39.16
2016,10,4,7,15,82.5,83.0,4.7,16.0,101.5,68.45,54.72
2016,10,4,7,30,103.0,105.0,4.7,16.0,132.0,87.61,67.17
2016,10,4,7,45,121.0,124.5,4.75,16.0,163.0,112.79,85.22
2016,10,4,8,0,139.0,144.0,4.8,16.0,194.0,139.88,105.99
2016,10,4,8,15,100.5,162.0,4.75,16.0,201.0,157.94,122.47
2016,10,4,8,30,62.0,180.0,4.7,16.0,208.0,175.71,138.69
2016,10,4,8,45,126.0,203.0,4.7,16.5,266.5,214.33,168.1
2016,10,4,9,0,190.0,226.0,4.7,17.0,325.0,262.95,206.04
2016,10,4,9,15,470.5,174.5,4.6,17.0,444.5,326.25,253.71
2016,10,4,9,30,751.0,123.0,4.5,17.0,564.0,417.97,326.29
2016,10,4,9,45,792.5,114.0,4.45,17.0,603.5,464.6,365.73
2016,10,4,10,0,834.0,105.0,4.4,17.0,643.0,510.22,403.93
2016,10,4,10,15,844.5,106.5,4.35,17.0,670.5,550.45,437.13
2016,10,4,10,30,855.0,108.0,4.3,17.0,698.0,589.4,468.6
2016,10,4,10,45,863.0,109.0,4.25,17.5,718.5,625.85,496.54
2016,10,4,11,0,871.0,110.0,4.2,18.0,739.0,659.01,521.49
2016,10,4,11,15,875.5,110.5,4.4,18.0,751.0,687.33,544.33
2016,10,4,11,30,880.0,111.0,4.6,18.0,763.0,713.23,565.28
2016,10,4,11,45,886.0,109.0,4.8,18.0,768.0,735.19,582.35
2016,10,4,12,0,892.0,107.0,5.0,18.0,773.0,754.5,597.42
2016,10,4,12,15,891.5,106.5,5.25,18.0,768.5,767.74,608.35
2016,10,4,12,30,891.0,106.0,5.5,18.0,764.0,777.97,617.19
2016,10,4,12,45,895.0,102.0,5.75,18.0,753.0,784.96,623.76
2016,10,4,13,0,899.0,98.0,6.0,18.0,742.0,788.83,628.12
2016,10,4,13,15,893.0,97.0,6.15,18.0,721.5,785.06,626.52
2016,10,4,13,30,887.0,96.0,6.3,18.0,701.0,778.19,622.72
2016,10,4,13,45,880.5,93.5,6.5,18.0,673.5,766.31,615.42
2016,10,4,14,0,874.0,91.0,6.7,18.0,646.0,751.47,605.91
2016,10,4,14,15,861.5,89.5,6.75,18.0,611.5,730.49,591.27
2016,10,4,14,30,849.0,88.0,6.8,18.0,577.0,710.57,577.47
2016,10,4,14,45,833.0,85.0,6.9,18.0,536.5,680.7,556.04
2016,10,4,15,0,817.0,82.0,7.0,18.0,496.0,648.77,532.49
2016,10,4,15,15,793.5,79.0,7.0,17.5,450.5,610.18,503.24
2016,10,4,15,30,770.0,76.0,7.0,17.0,405.0,570.44,472.34
2016,10,4,15,45,738.0,71.5,7.05,17.0,356.0,523.16,433.76
2016,10,4,16,0,706.0,67.0,7.1,17.0,307.0,475.87,394.15
2016,10,4,16,15,656.0,61.5,7.0,17.0,256.5,421.07,347.04
2016,10,4,16,30,606.0,56.0,6.9,17.0,206.0,366.29,298.68
2016,10,4,16,45,526.5,48.5,6.85,17.0,156.5,299.06,239.06
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,237.48,182.97
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,157.39,107.57
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,78.68,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,11.5,5.2,14.0,17.0,11.3,0.0
2016,10,5,6,30,185.0,23.0,5.2,14.0,34.0,18.1,0.0
2016,10,5,6,45,317.5,35.0,5.25,14.5,76.5,27.28,17.27
2016,10,5,7,0,450.0,47.0,5.3,15.0,119.0,35.3,25.23
2016,10,5,7,15,526.5,54.5,5.25,15.0,169.0,38.76,28.73
2016,10,5,7,30,603.0,62.0,5.2,15.0,219.0,50.62,31.66
2016,10,5,7,45,656.5,66.5,5.2,15.5,270.5,91.28,48.65
2016,10,5,8,0,710.0,71.0,5.2,16.0,322.0,137.26,79.21
2016,10,5,8,15,743.0,75.0,5.05,16.0,371.0,187.34,119.74
2016,10,5,8,30,776.0,79.0,4.9,16.0,420.0,236.88,162.79
2016,10,5,8,45,802.5,81.5,4.8,16.5,466.0,285.75,206.38
2016,10,5,9,0,829.0,84.0,4.7,17.0,512.0,336.12,251.14
2016,10,5,9,15,846.0,86.0,4.55,17.0,552.0,383.8,293.78
2016,10,5,9,30,863.0,88.0,4.4,17.0,592.0,431.53,335.54
2016,10,5,9,45,880.0,88.0,4.3,17.5,627.5,479.88,376.08
2016,10,5,10,0,897.0,88.0,4.2,18.0,663.0,524.74,412.82
2016,10,5,10,15,905.5,89.5,4.15,18.0,690.5,565.72,446.61
2016,10,5,10,30,914.0,91.0,4.1,18.0,718.0,605.08,478.36
2016,10,5,10,45,922.0,91.0,4.05,18.5,738.0,640.87,505.84
2016,10,5,11,0,930.0,91.0,4.0,19.0,758.0,674.6,531.12
2016,10,5,11,15,933.5,91.5,4.1,19.0,770.0,703.6,553.87
2016,10,5,11,30,937.0,92.0,4.2,19.0,782.0,729.97,573.87
2016,10,5,11,45,939.5,91.0,4.35,19.0,786.0,751.38,589.8
2016,10,5,12,0,942.0,90.0,4.5,19.0,790.0,769.84,603.92
2016,10,5,12,15,941.0,90.0,4.7,19.0,785.0,783.72,615.1
2016,10,5,12,30,940.0,90.0,4.9,19.0,780.0,794.41,624.11
2016,10,5,12,45,935.5,90.5,5.15,19.0,766.5,799.76,629.62
2016,10,5,13,0,931.0,91.0,5.4,19.0,753.0,801.86,632.86
2016,10,5,13,15,925.0,90.0,5.6,19.0,732.0,798.01,631.58
2016,10,5,13,30,919.0,89.0,5.8,19.0,711.0,790.95,628.03
2016,10,5,13,45,909.5,88.0,6.0,19.0,682.5,778.14,620.26
2016,10,5,14,0,900.0,87.0,6.2,19.0,654.0,762.35,610.29
2016,10,5,14,15,887.0,85.0,6.35,19.0,618.5,740.09,595.23
2016,10,5,14,30,874.0,83.0,6.5,19.0,583.0,715.22,578.14
2016,10,5,14,45,855.0,81.5,6.7,19.0,541.0,687.99,559.23
2016,10,5,15,0,836.0,80.0,6.9,19.0,499.0,655.28,535.41
2016,10,5,15,15,811.5,77.0,6.95,18.5,452.5,615.63,505.55
2016,10,5,15,30,787.0,74.0,7.0,18.0,406.0,574.83,474.02
2016,10,5,15,45,747.5,71.0,7.1,18.0,355.5,524.49,433.07
2016,10,5,16,0,708.0,68.0,7.2,18.0,305.0,474.57,391.39
2016,10,5,16,15,655.5,62.5,7.15,17.5,253.5,418.81,344.23
2016,10,5,16,30,603.0,57.0,7.1,17.0,202.0,363.09,295.63
2016,10,5,16,45,513.0,49.5,7.1,17.0,152.0,291.85,232.68
2016,10,5,17,0,423.0,42.0,7.1,17.0,102.0,227.04,174.03
2016,10,5,17,15,278.0,29.5,7.0,16.5,62.0,145.8,96.11
2016,10,5,17,30,133.0,17.0,6.9,16.0,22.0,55.76,0.0
2016,10,5,17,45,66.5,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,91.5,10.5,1.65,14.0,16.0,10.32,0.0
2016,10,6,6,30,183.0,21.0,1.7,14.0,32.0,16.85,0.0
2016,10,6,6,45,313.0,33.0,1.8,14.5,73.5,25.53,15.71
2016,10,6,7,0,443.0,45.0,1.9,15.0,115.0,33.63,23.78
2016,10,6,7,15,519.0,52.5,1.95,15.0,164.0,37.19,27.37
2016,10,6,7,30,595.0,60.0,2.0,15.0,213.0,47.05,30.03
2016,10,6,7,45,646.5,65.0,2.15,15.5,263.5,87.42,46.28
2016,10,6,8,0,698.0,70.0,2.3,16.0,314.0,132.88,76.02
2016,10,6,8,15,731.0,74.0,2.35,16.5,362.5,182.18,115.18
2016,10,6,8,30,764.0,78.0,2.4,17.0,411.0,230.97,156.71
2016,10,6,8,45,790.5,80.0,2.45,17.5,456.0,278.67,198.69
2016,10,6,9,0,817.0,82.0,2.5,18.0,501.0,327.88,241.86
2016,10,6,9,15,833.5,84.5,2.5,18.0,540.5,375.16,283.55
2016,10,6,9,30,850.0,87.0,2.5,18.0,580.0,422.47,324.42
2016,10,6,9,45,872.5,84.5,2.55,18.5,616.0,470.31,364.12
2016,10,6,10,0,895.0,82.0,2.6,19.0,652.0,515.08,400.54
2016,10,6,10,15,903.0,83.5,2.6,19.0,679.0,555.57,433.44
2016,10,6,10,30,911.0,85.0,2.6,19.0,706.0,594.41,464.33
2016,10,6,10,45,916.0,86.0,2.6,19.5,725.0,629.13,490.59
2016,10,6,11,0,921.0,87.0,2.6,20.0,744.0,661.63,514.59
2016,10,6,11,15,924.0,87.5,2.6,20.0,755.5,689.95,536.08
2016,10,6,11,30,927.0,88.0,2.6,20.0,767.0,715.63,554.91
2016,10,6,11,45,927.5,88.0,2.65,20.5,770.0,736.32,568.54
2016,10,6,12,0,928.0,88.0,2.7,21.0,773.0,754.04,580.11
2016,10,6,12,15,927.0,88.0,2.8,21.0,768.0,767.63,590.24
2016,10,6,12,30,926.0,88.0,2.9,21.0,763.0,778.08,598.3
2016,10,6,12,45,921.5,87.5,3.05,21.0,749.5,782.23,602.33
2016,10,6,13,0,917.0,87.0,3.2,21.0,736.0,783.14,604.22
2016,10,6,13,15,911.5,86.0,3.35,21.0,715.5,779.58,603.05
2016,10,6,13,30,906.0,85.0,3.5,21.0,695.0,772.86,599.74
2016,10,6,13,45,897.0,83.5,3.65,21.0,666.5,759.91,592.03
2016,10,6,14,0,888.0,82.0,3.8,21.0,638.0,744.0,582.24
2016,10,6,14,15,876.0,80.5,3.95,20.5,603.0,723.12,569.9
2016,10,6,14,30,864.0,79.0,4.1,20.0,568.0,699.67,555.53
2016,10,6,14,45,846.5,77.0,4.25,20.0,527.5,669.51,534.93
2016,10,6,15,0,829.0,75.0,4.4,20.0,487.0,640.98,515.0
2016,10,6,15,15,781.5,72.5,4.55,20.0,431.5,587.55,474.76
2016,10,6,15,30,734.0,70.0,4.7,20.0,376.0,534.33,433.74
2016,10,6,15,45,687.5,70.5,4.85,20.0,329.5,485.79,395.14
2016,10,6,16,0,641.0,71.0,5.0,20.0,283.0,440.82,358.16
2016,10,6,16,15,594.0,64.5,5.2,19.5,235.0,387.02,313.8
2016,10,6,16,30,547.0,58.0,5.4,19.0,187.0,335.31,269.47
2016,10,6,16,45,471.5,48.5,5.65,18.5,140.0,270.66,213.33
2016,10,6,17,0,396.0,39.0,5.9,18.0,93.0,211.5,160.17
2016,10,6,17,15,198.0,28.5,5.95,17.5,55.5,115.34,71.47
2016,10,6,17,30,0.0,18.0,6.0,17.0,18.0,17.69,0.0
2016,10,6,17,45,0.0,9.0,6.1,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,107.5,9.5,2.25,14.5,15.5,9.34,0.0
2016,10,7,6,30,215.0,19.0,2.3,15.0,31.0,15.03,0.0
2016,10,7,6,45,343.5,30.0,2.35,15.5,72.5,22.84,13.24
2016,10,7,7,0,472.0,41.0,2.4,16.0,114.0,30.14,20.59
2016,10,7,7,15,545.5,48.0,2.35,16.0,163.0,33.49,23.96
2016,10,7,7,30,619.0,55.0,2.3,16.0,212.0,41.28,31.07
2016,10,7,7,45,665.5,60.0,2.25,16.5,262.0,85.63,44.57
2016,10,7,8,0,712.0,65.0,2.2,17.0,312.0,131.06,73.76
2016,10,7,8,15,585.5,101.5,2.05,17.0,324.0,177.18,116.81
2016,10,7,8,30,459.0,138.0,1.9,17.0,336.0,213.3,153.19
2016,10,7,8,45,640.0,108.5,1.75,17.5,416.0,259.13,186.77
2016,10,7,9,0,821.0,79.0,1.6,18.0,496.0,323.76,237.16
2016,10,7,9,15,837.0,81.0,1.55,18.5,535.5,370.47,277.38
2016,10,7,9,30,853.0,83.0,1.5,19.0,575.0,420.12,318.75
2016,10,7,9,45,860.0,87.0,1.5,19.5,607.0,464.06,354.79
2016,10,7,10,0,867.0,91.0,1.5,20.0,639.0,506.75,388.76
2016,10,7,10,15,875.5,92.0,1.5,20.5,665.5,545.98,419.19
2016,10,7,10,30,884.0,93.0,1.5,21.0,692.0,583.63,447.59
2016,10,7,10,45,887.5,95.0,1.55,21.5,710.5,617.53,472.82
2016,10,7,11,0,891.0,97.0,1.6,22.0,729.0,649.2,495.88
2016,10,7,11,15,894.0,97.5,1.6,22.5,740.5,676.73,515.23
2016,10,7,11,30,897.0,98.0,1.6,23.0,752.0,701.71,532.42
2016,10,7,11,45,896.0,99.0,1.6,23.5,754.5,721.75,545.12
2016,10,7,12,0,895.0,100.0,1.6,24.0,757.0,738.89,555.64
2016,10,7,12,15,765.0,155.0,1.65,24.0,713.5,716.2,539.59
2016,10,7,12,30,635.0,210.0,1.7,24.0,670.0,686.54,517.29
2016,10,7,12,45,632.0,205.5,1.75,24.5,656.5,687.2,517.95
2016,10,7,13,0,629.0,201.0,1.8,25.0,643.0,685.5,516.7
2016,10,7,13,15,741.5,152.5,1.9,24.5,658.5,722.48,547.31
2016,10,7,13,30,854.0,104.0,2.0,24.0,674.0,753.3,571.18
2016,10,7,13,45,840.0,104.0,2.15,24.0,645.0,739.0,562.88
2016,10,7,14,0,826.0,104.0,2.3,24.0,616.0,722.0,553.0
2016,10,7,14,15,675.5,140.5,2.4,23.5,544.0,646.24,500.08
2016,10,7,14,30,525.0,177.0,2.5,23.0,472.0,567.46,442.47
2016,10,7,14,45,479.0,174.0,2.65,23.0,428.0,524.43,411.51
2016,10,7,15,0,433.0,171.0,2.8,23.0,384.0,481.75,379.94
2016,10,7,15,15,549.0,127.5,2.9,22.5,371.0,497.16,395.2
2016,10,7,15,30,665.0,84.0,3.0,22.0,358.0,507.23,405.38
2016,10,7,15,45,604.0,86.0,3.1,21.5,311.5,454.81,364.73
2016,10,7,16,0,543.0,88.0,3.2,21.0,265.0,404.33,324.69
2016,10,7,16,15,490.5,78.5,3.3,20.5,217.5,348.11,279.08
2016,10,7,16,30,438.0,69.0,3.4,20.0,170.0,294.48,234.05
2016,10,7,16,45,356.0,57.0,3.55,19.5,125.5,228.34,177.9
2016,10,7,17,0,274.0,45.0,3.7,19.0,81.0,170.43,127.22
2016,10,7,17,15,137.0,29.0,3.75,18.5,47.0,94.07,53.51
2016,10,7,17,30,0.0,13.0,3.8,18.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,3.85,18.0,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,13.0,9.34,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,26.0,14.91,0.0
2016,10,8,6,45,260.0,32.5,1.35,17.5,65.5,25.46,15.08
2016,10,8,7,0,388.0,46.0,1.4,18.0,105.0,35.04,24.59
2016,10,8,7,15,468.0,55.0,1.4,18.0,153.0,39.86,29.3
2016,10,8,7,30,548.0,64.0,1.4,18.0,201.0,46.75,35.6
2016,10,8,7,45,600.5,70.0,1.45,18.5,250.5,85.14,46.5
2016,10,8,8,0,653.0,76.0,1.5,19.0,300.0,128.79,73.9
2016,10,8,8,15,689.0,81.0,1.45,19.5,348.0,173.93,108.45
2016,10,8,8,30,725.0,86.0,1.4,20.0,396.0,222.11,148.22
2016,10,8,8,45,751.0,89.5,1.4,20.5,440.5,272.02,190.77
2016,10,8,9,0,777.0,93.0,1.4,21.0,485.0,320.31,231.97
2016,10,8,9,15,795.5,95.5,1.3,21.5,524.5,366.29,270.69
2016,10,8,9,30,814.0,98.0,1.2,22.0,564.0,412.56,308.51
2016,10,8,9,45,860.5,87.0,1.1,22.5,605.5,461.31,346.82
2016,10,8,10,0,907.0,76.0,1.0,23.0,647.0,508.96,383.24
2016,10,8,10,15,915.0,77.5,0.8,23.0,673.5,549.68,413.37
2016,10,8,10,30,923.0,79.0,0.6,23.0,700.0,588.7,440.87
2016,10,8,10,45,927.5,80.0,0.4,23.5,719.0,623.3,463.06
2016,10,8,11,0,932.0,81.0,0.2,24.0,738.0,655.61,482.6
2016,10,8,11,15,935.0,81.5,0.35,24.0,749.0,684.02,504.42
2016,10,8,11,30,938.0,82.0,0.5,24.0,760.0,709.75,524.15
2016,10,8,11,45,938.0,82.5,0.7,24.0,763.0,730.63,540.46
2016,10,8,12,0,938.0,83.0,0.9,24.0,766.0,748.49,554.81
2016,10,8,12,15,936.5,83.0,1.05,23.5,761.0,761.69,566.52
2016,10,8,12,30,935.0,83.0,1.2,23.0,756.0,771.71,576.22
2016,10,8,12,45,930.0,83.0,1.4,23.0,742.0,775.94,581.53
2016,10,8,13,0,925.0,83.0,1.6,23.0,728.0,776.92,584.64
2016,10,8,13,15,919.0,82.0,1.7,23.0,707.0,772.88,583.41
2016,10,8,13,30,913.0,81.0,1.8,23.0,686.0,765.67,580.11
2016,10,8,13,45,903.0,80.0,1.9,23.0,657.5,752.41,572.69
2016,10,8,14,0,893.0,79.0,2.0,23.0,629.0,736.22,563.26
2016,10,8,14,15,880.5,77.5,2.05,22.5,593.5,714.91,550.91
2016,10,8,14,30,868.0,76.0,2.1,22.0,558.0,691.04,536.65
2016,10,8,14,45,850.0,74.0,2.15,22.0,517.0,660.52,516.41
2016,10,8,15,0,832.0,72.0,2.2,22.0,476.0,631.6,496.3
2016,10,8,15,15,807.5,69.0,2.2,21.5,430.5,592.29,468.31
2016,10,8,15,30,783.0,66.0,2.2,21.0,385.0,551.88,438.71
2016,10,8,15,45,747.5,62.5,2.25,21.0,336.0,503.89,401.7
2016,10,8,16,0,712.0,59.0,2.3,21.0,287.0,456.15,363.65
2016,10,8,16,15,660.5,54.0,2.3,20.5,236.5,399.43,317.74
2016,10,8,16,30,609.0,49.0,2.3,20.0,186.0,344.9,271.77
2016,10,8,16,45,523.5,41.5,2.35,19.5,138.0,279.41,215.74
2016,10,8,17,0,438.0,34.0,2.4,19.0,90.0,217.64,160.6
2016,10,8,17,15,219.0,24.0,2.4,18.5,52.0,113.09,58.06
2016,10,8,17,30,0.0,14.0,2.4,18.0,14.0,13.76,0.0
2016,10,8,17,45,0.0,7.0,2.45,18.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
