Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.1,16.0,13.5,8.36,0.0
2016,10,9,6,30,194.0,17.0,1.1,16.0,27.0,13.37,0.0
2016,10,9,6,45,324.5,28.5,1.15,16.5,67.5,21.78,11.97
2016,10,9,7,0,455.0,40.0,1.2,17.0,108.0,29.61,19.98
2016,10,9,7,15,531.0,48.0,1.2,17.0,157.0,33.86,24.16
2016,10,9,7,30,607.0,56.0,1.2,17.0,206.0,38.35,28.36
2016,10,9,7,45,654.5,61.5,1.2,17.5,255.5,79.03,40.56
2016,10,9,8,0,702.0,67.0,1.2,18.0,305.0,127.47,71.2
2016,10,9,8,15,735.0,71.0,1.15,18.5,353.0,173.33,106.25
2016,10,9,8,30,768.0,75.0,1.1,19.0,401.0,221.9,146.56
2016,10,9,8,45,790.5,78.0,1.1,19.5,445.0,269.28,187.48
2016,10,9,9,0,813.0,81.0,1.1,20.0,489.0,317.77,229.23
2016,10,9,9,15,829.5,83.5,1.1,20.0,528.0,364.55,269.59
2016,10,9,9,30,846.0,86.0,1.1,20.0,567.0,411.35,309.09
2016,10,9,9,45,860.5,86.5,1.1,20.5,600.5,457.85,346.68
2016,10,9,10,0,875.0,87.0,1.1,21.0,634.0,500.73,380.5
2016,10,9,10,15,883.5,88.5,1.1,21.0,660.5,540.51,411.83
2016,10,9,10,30,892.0,90.0,1.1,21.0,687.0,578.71,441.23
2016,10,9,10,45,896.0,91.5,1.15,21.0,705.5,612.51,467.19
2016,10,9,11,0,900.0,93.0,1.2,21.0,724.0,644.08,491.1
2016,10,9,11,15,903.0,93.5,1.2,21.0,735.0,671.66,511.4
2016,10,9,11,30,906.0,94.0,1.2,21.0,746.0,696.66,529.59
2016,10,9,11,45,906.0,94.5,1.25,21.0,748.5,716.93,544.2
2016,10,9,12,0,906.0,95.0,1.3,21.0,751.0,734.28,556.45
2016,10,9,12,15,904.5,94.5,1.35,21.0,745.5,746.58,565.35
2016,10,9,12,30,903.0,94.0,1.4,21.0,740.0,755.8,572.29
2016,10,9,12,45,899.0,93.5,1.45,21.0,726.5,760.08,575.99
2016,10,9,13,0,895.0,93.0,1.5,21.0,713.0,761.23,577.71
2016,10,9,13,15,888.0,92.0,1.55,21.0,692.0,756.51,575.54
2016,10,9,13,30,881.0,91.0,1.6,21.0,671.0,748.73,571.4
2016,10,9,13,45,871.0,90.0,1.65,21.0,642.5,735.79,563.75
2016,10,9,14,0,861.0,89.0,1.7,21.0,614.0,720.02,554.21
2016,10,9,14,15,514.5,168.0,1.75,20.5,477.0,552.25,431.48
2016,10,9,14,30,168.0,247.0,1.8,20.0,340.0,378.46,296.78
2016,10,9,14,45,168.5,227.5,1.85,20.0,314.5,356.55,281.77
2016,10,9,15,0,169.0,208.0,1.9,20.0,289.0,333.9,265.12
2016,10,9,15,15,163.0,188.5,1.9,20.0,260.5,306.5,244.29
2016,10,9,15,30,157.0,169.0,1.9,20.0,232.0,278.8,222.88
2016,10,9,15,45,149.5,147.5,1.9,20.0,201.5,247.67,198.31
2016,10,9,16,0,142.0,126.0,1.9,20.0,171.0,216.42,173.11
2016,10,9,16,15,347.5,89.5,1.85,19.5,173.0,284.24,227.66
2016,10,9,16,30,553.0,53.0,1.8,19.0,175.0,324.25,255.92
2016,10,9,16,45,462.0,44.5,1.8,18.5,128.0,255.34,196.94
2016,10,9,17,0,371.0,36.0,1.8,18.0,81.0,193.27,141.8
2016,10,9,17,15,226.0,23.0,1.75,17.5,46.0,111.93,48.75
2016,10,9,17,30,81.0,10.0,1.7,17.0,11.0,32.14,0.0
2016,10,9,17,45,40.5,5.0,1.7,17.0,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,70.0,8.5,2.45,15.0,12.0,8.36,0.0
2016,10,10,6,30,140.0,17.0,2.5,15.0,24.0,13.35,0.0
2016,10,10,6,45,272.0,30.5,2.55,15.5,63.5,23.91,13.48
2016,10,10,7,0,404.0,44.0,2.6,16.0,103.0,33.6,23.44
2016,10,10,7,15,484.0,52.5,2.55,16.0,151.0,38.06,27.9
2016,10,10,7,30,564.0,61.0,2.5,16.0,199.0,42.34,31.97
2016,10,10,7,45,282.0,77.5,2.45,16.0,146.5,72.59,47.35
2016,10,10,8,0,0.0,94.0,2.4,16.0,94.0,88.7,69.35
2016,10,10,8,15,0.0,111.0,2.3,16.0,111.0,104.64,82.51
2016,10,10,8,30,0.0,128.0,2.2,16.0,128.0,120.67,95.55
2016,10,10,8,45,0.0,142.0,2.1,16.5,142.0,134.11,106.1
2016,10,10,9,0,0.0,156.0,2.0,17.0,156.0,147.58,116.53
2016,10,10,9,15,18.5,191.0,1.9,17.0,201.5,186.43,147.2
2016,10,10,9,30,37.0,226.0,1.8,17.0,247.0,223.83,176.42
2016,10,10,9,45,37.5,239.5,1.75,17.5,262.0,239.39,188.02
2016,10,10,10,0,38.0,253.0,1.7,18.0,277.0,254.99,199.58
2016,10,10,10,15,232.0,257.5,1.65,18.0,411.0,358.44,280.5
2016,10,10,10,30,426.0,262.0,1.6,18.0,545.0,478.67,372.18
2016,10,10,10,45,423.5,271.5,1.6,18.5,560.0,502.97,389.29
2016,10,10,11,0,421.0,281.0,1.6,19.0,575.0,526.09,405.84
2016,10,10,11,15,424.0,284.0,1.6,19.0,583.5,545.36,420.28
2016,10,10,11,30,427.0,287.0,1.6,19.0,592.0,563.54,433.8
2016,10,10,11,45,317.5,314.5,1.65,19.0,542.0,525.91,404.91
2016,10,10,12,0,208.0,342.0,1.7,19.0,492.0,482.42,371.45
2016,10,10,12,15,183.5,340.5,1.7,19.0,472.5,469.07,361.67
2016,10,10,12,30,159.0,339.0,1.7,19.0,453.0,454.46,350.68
2016,10,10,12,45,154.5,333.5,1.75,19.0,442.0,449.4,347.43
2016,10,10,13,0,150.0,328.0,1.8,19.0,431.0,443.69,343.64
2016,10,10,13,15,149.0,317.5,1.8,18.5,418.0,434.76,338.13
2016,10,10,13,30,148.0,307.0,1.8,18.0,405.0,425.18,332.14
2016,10,10,13,45,282.5,272.5,1.8,18.0,447.5,493.85,387.54
2016,10,10,14,0,417.0,238.0,1.8,18.0,490.0,559.08,438.92
2016,10,10,14,15,422.5,218.5,1.8,18.0,461.5,539.15,424.72
2016,10,10,14,30,428.0,199.0,1.8,18.0,433.0,517.23,409.53
2016,10,10,14,45,407.0,190.5,1.8,18.0,399.5,487.54,387.64
2016,10,10,15,0,386.0,182.0,1.8,18.0,366.0,450.34,359.9
2016,10,10,15,15,373.5,165.0,1.75,17.5,329.0,415.72,334.32
2016,10,10,15,30,361.0,148.0,1.7,17.0,292.0,380.51,307.63
2016,10,10,15,45,341.5,130.5,1.7,17.0,252.5,340.42,275.86
2016,10,10,16,0,322.0,113.0,1.7,17.0,213.0,300.55,243.45
2016,10,10,16,15,288.0,96.0,1.65,16.5,173.5,254.76,205.6
2016,10,10,16,30,254.0,79.0,1.6,16.0,134.0,210.85,168.22
2016,10,10,16,45,201.0,60.5,1.6,16.0,97.0,159.5,123.81
2016,10,10,17,0,148.0,42.0,1.6,16.0,60.0,112.08,81.53
2016,10,10,17,15,74.0,21.0,1.5,15.5,30.0,53.25,15.1
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.9,15.0,2.5,2.46,0.0
2016,10,11,6,30,0.0,5.0,1.9,15.0,5.0,4.91,0.0
2016,10,11,6,45,0.0,13.5,1.9,15.0,13.5,13.02,4.63
2016,10,11,7,0,0.0,22.0,1.9,15.0,22.0,21.23,12.8
2016,10,11,7,15,0.0,33.0,1.85,15.0,33.0,31.86,22.55
2016,10,11,7,30,0.0,44.0,1.8,15.0,44.0,42.5,32.25
2016,10,11,7,45,0.0,55.5,1.8,15.5,55.5,53.63,39.99
2016,10,11,8,0,0.0,67.0,1.8,16.0,67.0,64.69,49.23
2016,10,11,8,15,0.0,93.5,1.75,16.0,93.5,89.11,69.59
2016,10,11,8,30,0.0,120.0,1.7,16.0,120.0,113.52,89.64
2016,10,11,8,45,0.0,127.0,1.7,16.0,127.0,120.6,95.19
2016,10,11,9,0,0.0,134.0,1.7,16.0,134.0,127.61,100.66
2016,10,11,9,15,1.5,155.0,1.65,16.0,155.5,147.9,116.88
2016,10,11,9,30,3.0,176.0,1.6,16.0,177.0,168.44,133.12
2016,10,11,9,45,4.5,186.0,1.55,16.5,189.0,179.08,141.03
2016,10,11,10,0,6.0,196.0,1.5,17.0,201.0,189.85,149.03
2016,10,11,10,15,3.0,182.0,1.45,17.0,184.5,175.98,137.71
2016,10,11,10,30,0.0,168.0,1.4,17.0,168.0,161.59,126.05
2016,10,11,10,45,10.0,211.5,1.35,17.0,218.5,208.92,163.53
2016,10,11,11,0,20.0,255.0,1.3,17.0,269.0,257.07,200.89
2016,10,11,11,15,20.5,259.0,1.3,17.0,273.5,262.42,204.72
2016,10,11,11,30,21.0,263.0,1.3,17.0,278.0,267.73,208.75
2016,10,11,11,45,107.0,302.0,1.3,17.5,378.5,368.29,286.92
2016,10,11,12,0,193.0,341.0,1.3,18.0,479.0,470.19,363.14
2016,10,11,12,15,226.5,333.5,1.4,18.0,494.5,491.8,379.73
2016,10,11,12,30,260.0,326.0,1.5,18.0,510.0,517.08,399.58
2016,10,11,12,45,249.0,322.0,1.65,18.0,496.0,505.67,391.94
2016,10,11,13,0,238.0,318.0,1.8,18.0,482.0,497.0,386.43
2016,10,11,13,15,409.5,256.0,1.95,18.0,527.0,571.05,446.43
2016,10,11,13,30,581.0,194.0,2.1,18.0,572.0,632.79,496.36
2016,10,11,13,45,599.5,178.0,2.25,18.0,552.5,630.32,495.97
2016,10,11,14,0,618.0,162.0,2.4,18.0,533.0,622.74,492.33
2016,10,11,14,15,613.5,152.0,2.55,17.5,502.5,602.55,479.69
2016,10,11,14,30,609.0,142.0,2.7,17.0,472.0,580.21,465.18
2016,10,11,14,45,645.0,120.0,2.85,17.0,445.5,569.6,459.09
2016,10,11,15,0,681.0,98.0,3.0,17.0,419.0,554.64,449.24
2016,10,11,15,15,597.0,104.5,3.05,17.0,365.5,494.05,401.69
2016,10,11,15,30,513.0,111.0,3.1,17.0,312.0,432.84,352.99
2016,10,11,15,45,468.0,105.0,3.15,17.0,270.0,386.55,315.58
2016,10,11,16,0,423.0,99.0,3.2,17.0,228.0,342.03,278.6
2016,10,11,16,15,378.0,85.0,3.2,16.5,184.5,290.42,235.45
2016,10,11,16,30,333.0,71.0,3.2,16.0,141.0,241.34,193.16
2016,10,11,16,45,262.5,55.5,3.25,16.0,101.0,183.31,142.53
2016,10,11,17,0,192.0,40.0,3.3,16.0,61.0,131.06,94.99
2016,10,11,17,15,96.0,20.0,3.35,16.0,30.5,62.95,8.85
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,48.0,8.0,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,96.0,16.0,2.5,14.0,19.0,15.73,0.0
2016,10,12,6,45,229.0,30.0,2.4,14.5,57.0,23.26,12.36
2016,10,12,7,0,362.0,44.0,2.3,15.0,95.0,34.1,23.87
2016,10,12,7,15,256.0,68.0,2.15,15.0,111.5,51.0,39.33
2016,10,12,7,30,150.0,92.0,2.0,15.0,128.0,75.37,61.23
2016,10,12,7,45,176.0,110.0,1.85,15.0,161.5,99.85,74.04
2016,10,12,8,0,202.0,128.0,1.7,15.0,195.0,124.78,91.29
2016,10,12,8,15,461.0,106.0,1.7,15.0,288.5,153.87,103.5
2016,10,12,8,30,720.0,84.0,1.7,15.0,382.0,210.08,140.82
2016,10,12,8,45,454.5,147.5,1.7,15.5,343.0,237.53,175.44
2016,10,12,9,0,189.0,211.0,1.7,16.0,304.0,244.12,189.69
2016,10,12,9,15,185.5,229.5,1.95,16.0,327.0,270.05,211.42
2016,10,12,9,30,182.0,248.0,2.2,16.0,350.0,295.51,232.43
2016,10,12,9,45,180.0,265.5,2.45,16.5,371.0,320.27,252.12
2016,10,12,10,0,178.0,283.0,2.7,17.0,392.0,344.66,271.22
2016,10,12,10,15,116.5,283.0,2.9,17.0,355.5,323.03,254.59
2016,10,12,10,30,55.0,283.0,3.1,17.0,319.0,297.34,234.24
2016,10,12,10,45,101.0,304.0,3.3,17.0,373.0,346.65,273.36
2016,10,12,11,0,147.0,325.0,3.5,17.0,427.0,398.91,314.38
2016,10,12,11,15,149.5,330.5,3.6,17.0,435.5,412.23,324.65
2016,10,12,11,30,152.0,336.0,3.7,17.0,444.0,425.27,334.86
2016,10,12,11,45,301.0,305.5,3.85,17.0,519.5,503.5,398.06
2016,10,12,12,0,450.0,275.0,4.0,17.0,595.0,586.9,464.25
2016,10,12,12,15,372.0,296.0,3.95,17.0,559.0,559.12,441.67
2016,10,12,12,30,294.0,317.0,3.9,17.0,523.0,531.23,419.22
2016,10,12,12,45,593.5,204.5,3.9,17.0,610.5,644.63,512.24
2016,10,12,13,0,893.0,92.0,3.9,17.0,698.0,746.94,592.27
2016,10,12,13,15,764.5,133.0,4.0,17.0,640.5,702.1,559.23
2016,10,12,13,30,636.0,174.0,4.1,17.0,583.0,651.75,520.16
2016,10,12,13,45,507.5,205.5,4.2,17.0,523.0,587.96,470.6
2016,10,12,14,0,379.0,237.0,4.3,17.0,463.0,521.28,418.2
2016,10,12,14,15,601.5,160.5,4.6,17.0,494.5,600.22,485.29
2016,10,12,14,30,824.0,84.0,4.9,17.0,526.0,657.38,534.68
2016,10,12,14,45,807.0,80.5,5.2,17.0,485.5,627.08,512.35
2016,10,12,15,0,790.0,77.0,5.5,17.0,445.0,594.89,488.28
2016,10,12,15,15,762.5,73.5,5.35,17.0,400.0,554.68,456.07
2016,10,12,15,30,735.0,70.0,5.2,17.0,355.0,513.66,422.6
2016,10,12,15,45,699.0,65.0,5.1,17.0,307.0,465.82,382.98
2016,10,12,16,0,663.0,60.0,5.0,17.0,259.0,418.39,342.62
2016,10,12,16,15,605.0,54.5,4.75,16.5,210.0,363.31,295.24
2016,10,12,16,30,547.0,49.0,4.5,16.0,161.0,309.05,247.2
2016,10,12,16,45,451.0,40.0,4.25,16.0,115.0,239.27,185.43
2016,10,12,17,0,355.0,31.0,4.0,16.0,69.0,177.0,126.69
2016,10,12,17,15,177.5,15.5,3.9,15.5,34.5,82.35,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.1,14.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.1,14.0,17.0,16.71,0.0
2016,10,13,6,45,137.5,30.0,2.15,14.5,49.0,23.32,11.96
2016,10,13,7,0,275.0,43.0,2.2,15.0,81.0,32.65,22.56
2016,10,13,7,15,324.0,58.0,2.2,15.0,121.0,43.1,32.37
2016,10,13,7,30,373.0,73.0,2.2,15.0,161.0,53.06,41.55
2016,10,13,7,45,403.5,87.0,2.25,15.0,201.5,82.35,53.61
2016,10,13,8,0,434.0,101.0,2.3,15.0,242.0,119.89,77.89
2016,10,13,8,15,456.0,113.5,2.15,15.0,282.0,157.87,107.11
2016,10,13,8,30,478.0,126.0,2.0,15.0,322.0,197.72,140.19
2016,10,13,8,45,380.0,162.0,1.95,15.5,328.5,230.39,172.16
2016,10,13,9,0,282.0,198.0,1.9,16.0,335.0,256.3,197.21
2016,10,13,9,15,416.5,182.0,1.8,16.0,403.0,300.38,231.13
2016,10,13,9,30,551.0,166.0,1.7,16.0,471.0,358.02,276.61
2016,10,13,9,45,580.5,167.0,1.65,16.5,505.0,396.97,308.21
2016,10,13,10,0,610.0,168.0,1.6,17.0,539.0,436.76,339.88
2016,10,13,10,15,597.0,182.0,1.5,17.0,558.0,468.43,365.03
2016,10,13,10,30,584.0,196.0,1.4,17.0,577.0,497.29,387.32
2016,10,13,10,45,503.5,234.0,1.3,17.5,569.0,508.55,394.38
2016,10,13,11,0,423.0,272.0,1.2,18.0,561.0,513.92,396.48
2016,10,13,11,15,415.5,279.5,1.2,18.0,567.0,530.75,409.1
2016,10,13,11,30,408.0,287.0,1.2,18.0,573.0,544.67,419.36
2016,10,13,11,45,415.5,283.0,1.2,18.0,575.5,558.8,430.06
2016,10,13,12,0,423.0,279.0,1.2,18.0,578.0,570.39,438.9
2016,10,13,12,15,474.0,258.5,1.2,18.0,591.0,594.88,457.96
2016,10,13,12,30,525.0,238.0,1.2,18.0,604.0,618.52,476.25
2016,10,13,12,45,692.0,168.0,1.2,18.5,640.5,675.82,519.99
2016,10,13,13,0,859.0,98.0,1.2,19.0,677.0,724.76,555.32
2016,10,13,13,15,653.0,170.0,1.2,19.0,602.5,656.92,505.17
2016,10,13,13,30,447.0,242.0,1.2,19.0,528.0,581.15,447.86
2016,10,13,13,45,451.0,228.5,1.25,19.0,506.0,569.45,441.36
2016,10,13,14,0,455.0,215.0,1.3,19.0,484.0,555.85,432.78
2016,10,13,14,15,412.0,210.5,1.3,19.0,443.0,517.53,404.79
2016,10,13,14,30,369.0,206.0,1.3,19.0,402.0,472.42,371.67
2016,10,13,14,45,215.0,198.0,1.35,19.0,310.0,351.46,278.68
2016,10,13,15,0,61.0,190.0,1.4,19.0,218.0,236.77,187.49
2016,10,13,15,15,160.5,169.0,1.45,18.5,233.0,280.4,225.13
2016,10,13,15,30,260.0,148.0,1.5,18.0,248.0,318.02,256.55
2016,10,13,15,45,242.5,130.0,1.55,18.0,213.0,282.0,227.49
2016,10,13,16,0,225.0,112.0,1.6,18.0,178.0,246.36,198.36
2016,10,13,16,15,202.0,92.5,1.6,17.5,143.5,206.83,165.56
2016,10,13,16,30,179.0,73.0,1.6,17.0,109.0,168.36,132.72
2016,10,13,16,45,137.0,54.0,1.65,17.0,77.0,124.38,94.61
2016,10,13,17,0,95.0,35.0,1.7,17.0,45.0,83.24,56.94
2016,10,13,17,15,47.5,17.5,1.75,17.0,22.5,38.61,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,17.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,17.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,18.5,6.75,17.0,18.5,17.86,7.25
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,29.94,19.92
2016,10,14,7,15,0.0,47.0,6.8,17.0,47.0,44.76,33.45
2016,10,14,7,30,0.0,63.0,6.8,17.0,63.0,59.36,46.68
2016,10,14,7,45,0.0,80.0,6.8,17.0,80.0,75.01,57.65
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,90.89,71.02
2016,10,14,8,15,0.0,113.0,6.75,17.0,113.0,106.02,83.57
2016,10,14,8,30,0.0,129.0,6.7,17.0,129.0,121.21,96.01
2016,10,14,8,45,0.0,118.5,6.7,17.5,118.5,112.78,88.6
2016,10,14,9,0,0.0,108.0,6.7,18.0,108.0,103.63,80.65
2016,10,14,9,15,0.0,124.5,6.6,18.0,124.5,119.24,93.28
2016,10,14,9,30,0.0,141.0,6.5,18.0,141.0,134.9,105.86
2016,10,14,9,45,10.0,182.0,6.45,18.0,188.0,177.52,140.21
2016,10,14,10,0,20.0,223.0,6.4,18.0,235.0,221.03,174.99
2016,10,14,10,15,10.0,181.5,6.3,18.0,187.5,178.88,140.81
2016,10,14,10,30,0.0,140.0,6.2,18.0,140.0,134.96,105.06
2016,10,14,10,45,0.0,135.5,6.1,18.0,135.5,130.8,101.59
2016,10,14,11,0,0.0,131.0,6.0,18.0,131.0,126.59,98.08
2016,10,14,11,15,0.0,96.5,5.85,18.0,96.5,93.42,71.06
2016,10,14,11,30,0.0,62.0,5.7,18.0,62.0,59.99,43.74
2016,10,14,11,45,0.0,93.0,5.6,18.0,93.0,90.04,68.29
2016,10,14,12,0,0.0,124.0,5.5,18.0,124.0,120.11,92.69
2016,10,14,12,15,1.0,152.5,5.4,18.0,153.5,148.61,115.72
2016,10,14,12,30,2.0,181.0,5.3,18.0,183.0,177.36,138.85
2016,10,14,12,45,1.0,134.5,5.2,18.0,135.5,131.26,101.77
2016,10,14,13,0,0.0,88.0,5.1,18.0,88.0,85.18,64.42
2016,10,14,13,15,0.0,73.0,4.9,18.0,73.0,70.63,52.62
2016,10,14,13,30,0.0,58.0,4.7,18.0,58.0,56.09,40.75
2016,10,14,13,45,0.0,100.5,4.55,18.0,100.5,97.38,74.73
2016,10,14,14,0,0.0,143.0,4.4,18.0,143.0,139.71,109.33
2016,10,14,14,15,0.0,115.5,4.15,18.0,115.5,112.4,87.24
2016,10,14,14,30,0.0,88.0,3.9,18.0,88.0,85.15,65.09
2016,10,14,14,45,0.0,54.0,3.65,18.0,54.0,52.19,37.97
2016,10,14,15,0,0.0,20.0,3.4,18.0,20.0,19.31,10.58
2016,10,14,15,15,0.0,17.5,3.2,18.0,17.5,16.89,8.59
2016,10,14,15,30,0.0,15.0,3.0,18.0,15.0,14.47,6.58
2016,10,14,15,45,0.0,12.5,2.8,18.0,12.5,12.06,4.56
2016,10,14,16,0,0.0,10.0,2.6,18.0,10.0,9.64,2.51
2016,10,14,16,15,0.0,8.0,2.45,17.5,8.0,7.71,0.87
2016,10,14,16,30,0.0,6.0,2.3,17.0,6.0,5.78,0.0
2016,10,14,16,45,0.0,4.0,2.15,17.0,4.0,3.85,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.93,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,12.78,0.0
2016,10,15,6,45,230.0,25.5,3.6,16.5,50.5,20.0,8.25
2016,10,15,7,0,370.0,38.0,3.8,17.0,86.0,28.97,19.05
2016,10,15,7,15,454.5,46.5,3.95,17.0,131.5,33.71,23.82
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,38.25,28.14
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,64.52,35.07
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,106.5,58.49
2016,10,15,8,15,320.0,96.5,4.85,17.0,198.0,121.9,82.74
2016,10,15,8,30,0.0,125.0,5.2,17.0,125.0,117.62,92.97
2016,10,15,8,45,0.0,134.5,5.55,17.5,134.5,127.07,100.38
2016,10,15,9,0,0.0,144.0,5.9,18.0,144.0,136.46,107.65
2016,10,15,9,15,9.0,172.0,6.15,18.0,177.0,165.54,130.97
2016,10,15,9,30,18.0,200.0,6.4,18.0,210.0,195.57,154.98
2016,10,15,9,45,20.5,213.5,6.65,18.0,225.5,210.65,166.93
2016,10,15,10,0,23.0,227.0,6.9,18.0,241.0,225.94,179.05
2016,10,15,10,15,87.5,263.5,7.0,18.0,320.0,291.03,231.26
2016,10,15,10,30,152.0,300.0,7.1,18.0,399.0,362.29,288.17
2016,10,15,10,45,100.0,293.5,7.25,18.5,359.5,335.04,265.71
2016,10,15,11,0,48.0,287.0,7.4,19.0,320.0,303.04,239.28
2016,10,15,11,15,166.5,301.0,7.45,19.0,416.0,392.95,312.18
2016,10,15,11,30,285.0,315.0,7.5,19.0,512.0,489.65,389.55
2016,10,15,11,45,289.0,312.5,7.6,19.0,513.0,498.66,396.91
2016,10,15,12,0,293.0,310.0,7.7,19.0,514.0,506.82,403.79
2016,10,15,12,15,149.5,256.0,7.7,19.0,360.5,357.99,285.5
2016,10,15,12,30,6.0,202.0,7.7,19.0,207.0,200.76,157.37
2016,10,15,12,45,5.0,197.5,7.75,19.0,201.5,196.01,153.78
2016,10,15,13,0,4.0,193.0,7.8,19.0,196.0,191.22,150.06
2016,10,15,13,15,2.0,140.0,7.75,18.5,141.5,137.59,107.16
2016,10,15,13,30,0.0,87.0,7.7,18.0,87.0,84.19,63.85
2016,10,15,13,45,0.0,87.5,7.65,18.0,87.5,84.67,64.37
2016,10,15,14,0,0.0,88.0,7.6,18.0,88.0,85.15,64.89
2016,10,15,14,15,0.0,82.5,7.5,18.0,82.5,79.81,60.63
2016,10,15,14,30,0.0,77.0,7.4,18.0,77.0,74.47,56.36
2016,10,15,14,45,0.0,85.0,7.35,18.0,85.0,82.24,62.96
2016,10,15,15,0,0.0,93.0,7.3,18.0,93.0,90.42,69.92
2016,10,15,15,15,0.0,106.0,7.2,18.0,106.0,104.13,81.49
2016,10,15,15,30,0.0,119.0,7.1,18.0,119.0,118.86,93.89
2016,10,15,15,45,0.0,102.0,7.05,18.0,102.0,101.94,79.93
2016,10,15,16,0,0.0,85.0,7.0,18.0,85.0,84.94,65.72
2016,10,15,16,15,0.0,67.5,6.85,18.0,67.5,67.27,50.75
2016,10,15,16,30,0.0,50.0,6.7,18.0,50.0,49.42,35.47
2016,10,15,16,45,0.0,34.5,6.6,18.0,34.5,33.59,21.77
2016,10,15,17,0,0.0,19.0,6.5,18.0,19.0,18.34,7.86
2016,10,15,17,15,0.0,9.5,6.55,18.0,9.5,9.34,0.0
2016,10,15,17,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,5.15,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,5.2,17.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,5.5,5.3,17.0,5.5,5.3,0.0
2016,10,16,7,0,0.0,10.0,5.4,17.0,10.0,9.64,2.54
2016,10,16,7,15,0.0,16.0,5.3,17.0,16.0,15.43,7.83
2016,10,16,7,30,0.0,22.0,5.2,17.0,22.0,21.22,13.1
2016,10,16,7,45,0.0,28.5,5.15,17.5,28.5,27.5,17.6
2016,10,16,8,0,0.0,35.0,5.1,18.0,35.0,33.79,22.89
2016,10,16,8,15,0.0,41.0,5.15,18.0,41.0,39.59,27.75
2016,10,16,8,30,0.0,47.0,5.2,18.0,47.0,45.4,32.56
2016,10,16,8,45,0.0,40.5,5.3,18.0,40.5,39.12,27.21
2016,10,16,9,0,0.0,34.0,5.4,18.0,34.0,32.84,21.88
2016,10,16,9,15,0.0,98.0,5.4,18.0,98.0,94.49,72.97
2016,10,16,9,30,0.0,162.0,5.4,18.0,162.0,154.21,121.6
2016,10,16,9,45,0.0,104.0,5.45,18.0,104.0,100.39,77.39
2016,10,16,10,0,0.0,46.0,5.5,18.0,46.0,44.47,31.26
2016,10,16,10,15,0.0,64.0,5.5,18.0,64.0,61.9,45.59
2016,10,16,10,30,0.0,82.0,5.5,18.0,82.0,79.35,59.84
2016,10,16,10,45,0.0,92.5,5.5,18.0,92.5,89.54,68.08
2016,10,16,11,0,0.0,103.0,5.5,18.0,103.0,99.67,76.27
2016,10,16,11,15,0.0,96.0,5.45,18.0,96.0,92.93,70.72
2016,10,16,11,30,0.0,89.0,5.4,18.0,89.0,86.16,65.16
2016,10,16,11,45,0.0,87.0,5.4,18.0,87.0,84.22,63.57
2016,10,16,12,0,0.0,85.0,5.4,18.0,85.0,82.28,61.98
2016,10,16,12,15,0.0,84.0,5.5,18.0,84.0,81.31,61.21
2016,10,16,12,30,0.0,83.0,5.6,18.0,83.0,80.34,60.44
2016,10,16,12,45,0.0,48.0,5.7,18.0,48.0,46.42,32.68
2016,10,16,13,0,0.0,13.0,5.8,18.0,13.0,12.56,4.75
2016,10,16,13,15,0.0,52.0,5.95,18.0,52.0,50.29,35.96
2016,10,16,13,30,0.0,91.0,6.1,18.0,91.0,88.07,67.07
2016,10,16,13,45,11.0,153.5,6.3,18.5,160.0,157.66,124.07
2016,10,16,14,0,22.0,216.0,6.5,19.0,229.0,229.15,181.87
2016,10,16,14,15,47.5,218.5,6.6,18.5,243.5,255.84,204.67
2016,10,16,14,30,73.0,221.0,6.7,18.0,258.0,276.64,222.84
2016,10,16,14,45,120.5,205.5,6.8,18.0,262.0,297.15,240.93
2016,10,16,15,0,168.0,190.0,6.9,18.0,266.0,308.75,251.67
2016,10,16,15,15,93.5,162.5,6.8,18.0,204.0,225.59,183.07
2016,10,16,15,30,19.0,135.0,6.7,18.0,142.0,147.09,117.51
2016,10,16,15,45,13.5,117.0,6.65,18.0,121.5,125.82,99.93
2016,10,16,16,0,8.0,99.0,6.6,18.0,101.0,104.82,82.33
2016,10,16,16,15,4.0,79.5,6.5,17.5,80.5,83.05,63.98
2016,10,16,16,30,0.0,60.0,6.4,17.0,60.0,61.33,45.45
2016,10,16,16,45,0.0,41.0,6.3,17.0,41.0,41.61,28.32
2016,10,16,17,0,0.0,22.0,6.2,17.0,22.0,21.24,9.53
2016,10,16,17,15,0.0,11.0,6.15,17.0,11.0,10.81,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,17.0,6.0,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,34.0,12.0,1.6,16.0,12.0,11.8,0.0
2016,10,17,6,45,168.5,27.0,1.6,16.0,46.0,21.16,7.33
2016,10,17,7,0,303.0,42.0,1.6,16.0,80.0,32.27,21.8
2016,10,17,7,15,395.0,52.5,1.6,16.0,125.0,39.82,29.21
2016,10,17,7,30,487.0,63.0,1.6,16.0,170.0,45.9,34.99
2016,10,17,7,45,551.0,69.0,1.65,16.5,218.0,66.18,39.21
2016,10,17,8,0,615.0,75.0,1.7,17.0,266.0,106.41,60.04
2016,10,17,8,15,654.0,79.5,1.65,17.0,312.0,148.2,89.73
2016,10,17,8,30,693.0,84.0,1.6,17.0,358.0,193.32,126.18
2016,10,17,8,45,723.5,87.0,1.6,17.5,401.5,238.22,164.53
2016,10,17,9,0,754.0,90.0,1.6,18.0,445.0,287.73,207.1
2016,10,17,9,15,773.5,92.5,1.6,18.0,483.0,331.94,245.95
2016,10,17,9,30,793.0,95.0,1.6,18.0,521.0,376.53,284.53
2016,10,17,9,45,808.5,96.5,1.65,18.0,553.5,418.68,320.66
2016,10,17,10,0,824.0,98.0,1.7,18.0,586.0,460.38,355.65
2016,10,17,10,15,833.5,99.5,1.75,18.0,611.5,498.45,387.16
2016,10,17,10,30,843.0,101.0,1.8,18.0,637.0,535.15,416.96
2016,10,17,10,45,852.0,101.0,1.85,18.0,655.5,568.57,443.75
2016,10,17,11,0,861.0,101.0,1.9,18.0,674.0,600.88,469.22
2016,10,17,11,15,864.0,101.5,1.95,18.0,684.5,626.93,489.71
2016,10,17,11,30,867.0,102.0,2.0,18.0,695.0,650.53,508.14
2016,10,17,11,45,869.0,101.5,2.15,18.5,697.5,669.92,522.92
2016,10,17,12,0,871.0,101.0,2.3,19.0,700.0,686.59,535.56
2016,10,17,12,15,869.5,100.5,2.4,19.0,694.0,698.07,545.04
2016,10,17,12,30,868.0,100.0,2.5,19.0,688.0,706.61,551.91
2016,10,17,12,45,870.5,96.5,2.7,19.0,676.0,711.89,557.08
2016,10,17,13,0,873.0,93.0,2.9,19.0,664.0,714.15,560.17
2016,10,17,13,15,866.0,91.5,3.05,18.5,643.0,708.79,558.63
2016,10,17,13,30,859.0,90.0,3.2,18.0,622.0,700.47,555.02
2016,10,17,13,45,849.0,88.5,3.35,18.0,594.0,690.02,548.84
2016,10,17,14,0,839.0,87.0,3.5,18.0,566.0,674.2,538.68
2016,10,17,14,15,824.0,85.0,3.6,18.0,531.5,651.86,522.97
2016,10,17,14,30,809.0,83.0,3.7,18.0,497.0,627.21,505.07
2016,10,17,14,45,788.0,80.0,3.8,18.0,456.5,595.53,481.44
2016,10,17,15,0,767.0,77.0,3.9,18.0,416.0,562.22,456.06
2016,10,17,15,15,737.5,73.5,4.0,18.0,371.5,522.03,424.64
2016,10,17,15,30,708.0,70.0,4.1,18.0,327.0,481.21,391.9
2016,10,17,15,45,663.5,65.5,4.25,18.0,279.5,433.38,352.63
2016,10,17,16,0,619.0,61.0,4.4,18.0,232.0,384.79,311.59
2016,10,17,16,15,553.5,54.5,4.35,17.5,184.5,325.98,261.36
2016,10,17,16,30,488.0,48.0,4.3,17.0,137.0,270.81,212.71
2016,10,17,16,45,377.0,38.0,4.3,17.0,94.0,199.12,149.76
2016,10,17,17,0,266.0,28.0,4.3,17.0,51.0,134.69,81.39
2016,10,17,17,15,133.0,14.0,4.25,16.5,25.5,51.45,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,25.0,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,50.0,11.0,4.0,14.0,12.0,10.81,0.0
2016,10,18,6,45,191.5,25.0,4.05,14.5,45.5,19.56,5.24
2016,10,18,7,0,333.0,39.0,4.1,15.0,79.0,30.7,20.42
2016,10,18,7,15,425.0,48.5,4.25,15.0,124.5,36.26,26.15
2016,10,18,7,30,517.0,58.0,4.4,15.0,170.0,41.6,31.28
2016,10,18,7,45,578.0,63.5,4.55,15.5,218.0,60.34,34.9
2016,10,18,8,0,639.0,69.0,4.7,16.0,266.0,101.1,55.43
2016,10,18,8,15,677.5,73.5,4.75,16.0,312.0,143.88,85.86
2016,10,18,8,30,716.0,78.0,4.8,16.0,358.0,189.89,123.49
2016,10,18,8,45,748.0,80.0,4.9,16.5,402.0,237.87,165.11
2016,10,18,9,0,780.0,82.0,5.0,17.0,446.0,284.89,206.82
2016,10,18,9,15,799.0,84.0,5.05,17.0,484.0,329.51,247.38
2016,10,18,9,30,818.0,86.0,5.1,17.0,522.0,374.4,287.74
2016,10,18,9,45,840.0,85.0,5.15,17.0,556.0,417.73,326.23
2016,10,18,10,0,862.0,84.0,5.2,17.0,590.0,463.31,365.75
2016,10,18,10,15,871.5,85.0,5.2,17.0,616.0,501.78,398.97
2016,10,18,10,30,881.0,86.0,5.2,17.0,642.0,538.74,430.32
2016,10,18,10,45,887.5,86.5,5.2,17.5,660.0,571.89,457.22
2016,10,18,11,0,894.0,87.0,5.2,18.0,678.0,602.95,481.9
2016,10,18,11,15,897.0,87.5,5.2,18.0,688.5,629.67,503.7
2016,10,18,11,30,900.0,88.0,5.2,18.0,699.0,653.84,523.23
2016,10,18,11,45,901.0,88.5,5.2,18.0,701.5,674.04,539.5
2016,10,18,12,0,902.0,89.0,5.2,18.0,704.0,691.41,553.45
2016,10,18,12,15,900.0,88.5,5.25,18.0,698.5,702.81,562.61
2016,10,18,12,30,898.0,88.0,5.3,18.0,693.0,711.16,569.28
2016,10,18,12,45,895.0,87.0,5.35,18.0,679.5,715.23,572.88
2016,10,18,13,0,892.0,86.0,5.4,18.0,666.0,716.19,574.29
2016,10,18,13,15,885.5,84.5,5.5,18.0,645.0,711.11,571.46
2016,10,18,13,30,879.0,83.0,5.6,18.0,624.0,702.99,566.46
2016,10,18,13,45,871.5,81.0,5.7,18.0,596.0,690.69,558.36
2016,10,18,14,0,864.0,79.0,5.8,18.0,568.0,675.55,548.13
2016,10,18,14,15,849.5,77.0,5.85,18.0,533.0,653.03,531.9
2016,10,18,14,30,835.0,75.0,5.9,18.0,498.0,631.32,515.45
2016,10,18,14,45,814.5,73.0,6.0,18.0,458.0,600.61,491.83
2016,10,18,15,0,794.0,71.0,6.1,18.0,418.0,568.19,466.39
2016,10,18,15,15,765.5,67.5,6.15,18.0,373.0,527.99,434.07
2016,10,18,15,30,737.0,64.0,6.2,18.0,328.0,487.07,400.36
2016,10,18,15,45,692.5,60.5,6.3,18.0,280.0,437.46,358.72
2016,10,18,16,0,648.0,57.0,6.4,18.0,232.0,391.2,318.53
2016,10,18,16,15,583.0,50.5,6.35,17.5,184.0,331.9,267.05
2016,10,18,16,30,518.0,44.0,6.3,17.0,136.0,276.2,217.19
2016,10,18,16,45,404.0,35.0,6.3,17.0,92.5,203.97,152.83
2016,10,18,17,0,290.0,26.0,6.3,17.0,49.0,137.98,77.58
2016,10,18,17,15,145.0,13.0,6.4,16.5,24.5,53.26,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
