Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,208.5,16.0,3.3,15.0,40.0,11.7,0.0
2016,10,19,7,0,417.0,32.0,3.3,15.0,80.0,24.13,14.77
2016,10,19,7,15,503.5,39.5,3.3,15.5,126.0,28.29,19.11
2016,10,19,7,30,590.0,47.0,3.3,16.0,172.0,32.28,22.92
2016,10,19,7,45,644.5,51.5,3.35,16.5,220.5,52.97,28.52
2016,10,19,8,0,699.0,56.0,3.4,17.0,269.0,95.29,48.57
2016,10,19,8,15,733.5,60.0,3.35,17.0,315.0,139.73,79.62
2016,10,19,8,30,768.0,64.0,3.3,17.0,361.0,186.92,118.0
2016,10,19,8,45,793.5,66.0,3.25,17.5,404.5,232.8,157.94
2016,10,19,9,0,819.0,68.0,3.2,18.0,448.0,280.0,199.75
2016,10,19,9,15,836.5,70.5,3.1,18.0,486.0,329.32,243.68
2016,10,19,9,30,854.0,73.0,3.0,18.0,524.0,375.31,284.34
2016,10,19,9,45,867.5,74.0,2.95,18.5,556.5,418.08,321.19
2016,10,19,10,0,881.0,75.0,2.9,19.0,589.0,460.02,356.38
2016,10,19,10,15,890.0,76.0,2.9,19.0,614.5,498.78,389.0
2016,10,19,10,30,899.0,77.0,2.9,19.0,640.0,535.94,419.64
2016,10,19,10,45,905.0,77.5,2.9,19.5,658.0,569.21,445.85
2016,10,19,11,0,911.0,78.0,2.9,20.0,676.0,600.33,469.8
2016,10,19,11,15,913.5,78.5,2.9,20.0,686.0,627.04,490.88
2016,10,19,11,30,916.0,79.0,2.9,20.0,696.0,651.12,509.69
2016,10,19,11,45,916.5,79.0,2.95,20.0,698.5,670.68,525.13
2016,10,19,12,0,917.0,79.0,3.0,20.0,701.0,687.33,538.29
2016,10,19,12,15,915.0,79.0,3.05,20.0,695.0,699.31,547.38
2016,10,19,12,30,913.0,79.0,3.1,20.0,689.0,708.2,554.22
2016,10,19,12,45,906.5,79.5,3.2,20.5,675.0,711.39,556.23
2016,10,19,13,0,900.0,80.0,3.3,21.0,661.0,711.45,556.1
2016,10,19,13,15,893.0,79.0,3.4,21.0,639.5,706.48,553.52
2016,10,19,13,30,886.0,78.0,3.5,21.0,618.0,698.47,548.83
2016,10,19,13,45,875.0,77.0,3.6,21.0,589.5,684.77,540.06
2016,10,19,14,0,864.0,76.0,3.7,21.0,561.0,668.31,529.29
2016,10,19,14,15,849.5,74.0,3.75,20.5,526.5,645.81,514.54
2016,10,19,14,30,835.0,72.0,3.8,20.0,492.0,620.96,497.33
2016,10,19,14,45,815.0,70.0,3.9,20.0,451.5,593.74,476.98
2016,10,19,15,0,795.0,68.0,4.0,20.0,411.0,561.69,452.54
2016,10,19,15,15,767.0,64.5,4.05,19.5,366.5,521.87,422.18
2016,10,19,15,30,739.0,61.0,4.1,19.0,322.0,481.31,390.27
2016,10,19,15,45,697.5,57.0,4.2,19.0,275.0,432.85,350.33
2016,10,19,16,0,656.0,53.0,4.3,19.0,228.0,385.19,309.82
2016,10,19,16,15,592.0,47.0,4.35,18.5,180.0,326.58,259.7
2016,10,19,16,30,528.0,41.0,4.4,18.0,132.0,274.38,213.18
2016,10,19,16,45,419.5,32.0,4.45,18.0,89.0,204.34,150.85
2016,10,19,17,0,311.0,23.0,4.5,18.0,46.0,139.13,69.86
2016,10,19,17,15,155.5,11.5,4.55,17.5,23.0,54.07,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,16.0,3.35,15.5,39.5,11.81,0.0
2016,10,20,7,0,412.0,32.0,3.5,16.0,79.0,24.33,14.74
2016,10,20,7,15,501.5,40.0,3.5,16.0,125.5,28.92,19.58
2016,10,20,7,30,591.0,48.0,3.5,16.0,172.0,33.32,23.82
2016,10,20,7,45,646.0,53.5,3.55,16.5,220.5,52.79,29.59
2016,10,20,8,0,701.0,59.0,3.6,17.0,269.0,95.86,49.53
2016,10,20,8,15,737.5,63.0,3.4,17.0,316.5,140.47,80.16
2016,10,20,8,30,774.0,67.0,3.2,17.0,364.0,188.05,118.47
2016,10,20,8,45,800.0,69.5,3.0,17.5,407.5,234.64,158.76
2016,10,20,9,0,826.0,72.0,2.8,18.0,451.0,282.6,200.97
2016,10,20,9,15,844.0,74.0,2.8,18.5,490.0,328.69,241.87
2016,10,20,9,30,862.0,76.0,2.8,19.0,529.0,377.76,284.36
2016,10,20,9,45,882.0,75.0,2.8,19.5,563.0,421.53,321.82
2016,10,20,10,0,902.0,74.0,2.8,20.0,597.0,464.92,358.05
2016,10,20,10,15,910.5,75.5,2.85,20.0,623.0,504.58,391.38
2016,10,20,10,30,919.0,77.0,2.9,20.0,649.0,542.58,422.69
2016,10,20,10,45,924.0,78.0,3.0,20.5,667.0,576.35,449.49
2016,10,20,11,0,929.0,79.0,3.1,21.0,685.0,607.87,473.99
2016,10,20,11,15,932.0,79.0,3.15,21.0,695.0,634.8,495.41
2016,10,20,11,30,935.0,79.0,3.2,21.0,705.0,659.06,514.56
2016,10,20,11,45,935.0,79.5,3.3,21.5,707.0,679.13,529.53
2016,10,20,12,0,935.0,80.0,3.4,22.0,709.0,696.23,542.13
2016,10,20,12,15,933.0,80.0,3.45,22.0,703.0,708.42,551.54
2016,10,20,12,30,931.0,80.0,3.5,22.0,697.0,717.47,558.46
2016,10,20,12,45,925.5,80.0,3.6,22.0,683.0,720.95,561.68
2016,10,20,13,0,920.0,80.0,3.7,22.0,669.0,721.23,562.75
2016,10,20,13,15,913.0,79.0,3.75,22.0,647.5,716.26,559.96
2016,10,20,13,30,906.0,78.0,3.8,22.0,626.0,708.19,555.04
2016,10,20,13,45,894.0,77.0,3.85,22.0,596.5,693.7,545.53
2016,10,20,14,0,882.0,76.0,3.9,22.0,567.0,676.41,534.02
2016,10,20,14,15,867.5,74.0,3.9,22.0,532.0,653.72,517.88
2016,10,20,14,30,853.0,72.0,3.9,22.0,497.0,628.62,499.49
2016,10,20,14,45,831.5,70.0,3.95,22.0,456.0,600.18,478.22
2016,10,20,15,0,810.0,68.0,4.0,22.0,415.0,566.94,452.93
2016,10,20,15,15,781.5,65.0,4.0,21.5,369.5,527.15,422.71
2016,10,20,15,30,753.0,62.0,4.0,21.0,324.0,486.6,390.93
2016,10,20,15,45,710.0,57.5,4.05,21.0,276.0,436.55,349.98
2016,10,20,16,0,667.0,53.0,4.1,21.0,228.0,387.37,308.41
2016,10,20,16,15,601.0,47.0,4.1,20.0,179.5,327.75,258.27
2016,10,20,16,30,535.0,41.0,4.1,19.0,131.0,274.82,211.74
2016,10,20,16,45,420.5,32.0,4.15,18.5,87.5,202.9,148.15
2016,10,20,17,0,306.0,23.0,4.2,18.0,44.0,135.03,57.71
2016,10,20,17,15,153.0,11.5,4.25,17.5,22.0,52.76,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.5,3.75,16.0,37.0,11.48,0.0
2016,10,21,7,0,392.0,31.0,3.8,16.0,74.0,23.58,13.98
2016,10,21,7,15,482.0,39.0,3.75,16.0,119.5,28.21,18.92
2016,10,21,7,30,572.0,47.0,3.7,16.0,165.0,32.65,23.2
2016,10,21,7,45,327.5,82.0,3.65,16.5,153.5,66.14,46.15
2016,10,21,8,0,83.0,117.0,3.6,17.0,142.0,108.11,82.32
2016,10,21,8,15,89.0,136.5,3.5,17.0,167.0,131.4,100.69
2016,10,21,8,30,95.0,156.0,3.4,17.0,192.0,155.34,120.03
2016,10,21,8,45,74.0,170.5,3.3,17.5,201.0,170.0,132.71
2016,10,21,9,0,53.0,185.0,3.2,18.0,210.0,182.5,143.35
2016,10,21,9,15,57.5,202.5,3.2,18.0,231.0,203.4,160.1
2016,10,21,9,30,62.0,220.0,3.2,18.0,252.0,224.72,177.08
2016,10,21,9,45,149.5,237.5,3.2,18.5,322.0,277.01,217.37
2016,10,21,10,0,237.0,255.0,3.2,19.0,392.0,338.65,265.04
2016,10,21,10,15,255.5,264.5,3.25,19.0,417.5,365.83,286.62
2016,10,21,10,30,274.0,274.0,3.3,19.0,443.0,395.43,310.06
2016,10,21,10,45,248.5,286.5,3.35,19.5,443.5,404.87,316.95
2016,10,21,11,0,223.0,299.0,3.4,20.0,444.0,411.96,321.84
2016,10,21,11,15,201.0,306.5,3.5,20.0,438.5,414.29,323.69
2016,10,21,11,30,179.0,314.0,3.6,20.0,433.0,415.03,324.23
2016,10,21,11,45,187.0,314.5,3.75,20.0,439.0,426.64,333.6
2016,10,21,12,0,195.0,315.0,3.9,20.0,445.0,437.92,342.7
2016,10,21,12,15,168.0,312.5,4.15,20.0,424.5,422.58,331.06
2016,10,21,12,30,141.0,310.0,4.4,20.0,404.0,406.0,318.52
2016,10,21,12,45,239.5,290.5,4.7,20.0,445.0,456.66,360.44
2016,10,21,13,0,338.0,271.0,5.0,20.0,486.0,511.78,405.36
2016,10,21,13,15,241.5,273.5,5.25,20.0,424.5,445.77,353.69
2016,10,21,13,30,145.0,276.0,5.5,20.0,363.0,384.14,304.72
2016,10,21,13,45,144.0,263.0,5.75,20.0,346.0,371.1,295.42
2016,10,21,14,0,143.0,250.0,6.0,20.0,329.0,357.45,285.45
2016,10,21,14,15,192.0,230.5,6.15,19.5,329.5,368.64,296.63
2016,10,21,14,30,241.0,211.0,6.3,19.0,330.0,383.88,310.82
2016,10,21,14,45,241.0,191.5,6.45,19.0,302.0,359.93,292.33
2016,10,21,15,0,241.0,172.0,6.6,19.0,274.0,334.96,272.8
2016,10,21,15,15,230.0,154.5,6.6,18.5,243.5,305.1,249.16
2016,10,21,15,30,219.0,137.0,6.6,18.0,213.0,275.01,224.83
2016,10,21,15,45,204.0,118.0,6.65,18.0,180.5,241.05,196.34
2016,10,21,16,0,189.0,99.0,6.7,18.0,148.0,207.36,167.47
2016,10,21,16,15,166.5,79.0,6.65,17.5,115.5,169.57,134.88
2016,10,21,16,30,144.0,59.0,6.6,17.0,83.0,132.77,102.51
2016,10,21,16,45,95.0,41.0,6.6,17.0,54.5,90.53,64.93
2016,10,21,17,0,46.0,23.0,6.6,17.0,26.0,43.05,11.1
2016,10,21,17,15,23.0,11.5,6.5,16.5,13.0,17.45,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,81.0,18.5,4.2,15.0,27.0,15.67,0.0
2016,10,22,7,0,162.0,37.0,4.2,15.0,54.0,28.61,18.05
2016,10,22,7,15,204.5,55.0,4.2,15.0,88.0,44.41,33.04
2016,10,22,7,30,247.0,73.0,4.2,15.0,122.0,57.84,45.47
2016,10,22,7,45,275.0,89.5,4.25,15.5,158.5,74.37,54.53
2016,10,22,8,0,303.0,106.0,4.3,16.0,195.0,106.16,73.45
2016,10,22,8,15,325.0,120.5,4.25,16.0,230.0,138.39,96.81
2016,10,22,8,30,347.0,135.0,4.2,16.0,265.0,172.53,124.06
2016,10,22,8,45,578.5,105.0,4.2,16.5,353.0,210.95,148.04
2016,10,22,9,0,810.0,75.0,4.2,17.0,441.0,275.34,196.33
2016,10,22,9,15,828.5,77.5,4.2,17.0,479.5,321.09,237.75
2016,10,22,9,30,847.0,80.0,4.2,17.0,518.0,367.02,278.94
2016,10,22,9,45,847.0,86.5,4.2,17.0,547.5,409.37,316.81
2016,10,22,10,0,847.0,93.0,4.2,17.0,577.0,449.99,352.37
2016,10,22,10,15,857.0,94.5,4.2,17.0,602.5,488.65,385.55
2016,10,22,10,30,867.0,96.0,4.2,17.0,628.0,525.91,416.91
2016,10,22,10,45,874.0,97.0,4.25,17.5,646.5,559.49,444.11
2016,10,22,11,0,881.0,98.0,4.3,18.0,665.0,591.84,469.74
2016,10,22,11,15,885.0,98.5,4.35,18.0,675.0,618.66,491.65
2016,10,22,11,30,889.0,99.0,4.4,18.0,685.0,643.01,511.39
2016,10,22,11,45,890.0,98.5,4.5,18.0,687.5,661.9,527.02
2016,10,22,12,0,891.0,98.0,4.6,18.0,690.0,677.97,540.4
2016,10,22,12,15,889.5,98.0,4.7,18.0,684.5,690.02,550.62
2016,10,22,12,30,888.0,98.0,4.8,18.0,679.0,699.08,558.55
2016,10,22,12,45,877.5,99.5,4.95,18.0,663.5,702.42,562.18
2016,10,22,13,0,867.0,101.0,5.1,18.0,648.0,701.21,562.39
2016,10,22,13,15,859.0,99.5,5.2,18.0,626.5,695.52,559.11
2016,10,22,13,30,851.0,98.0,5.3,18.0,605.0,686.87,553.53
2016,10,22,13,45,840.5,96.0,5.4,18.0,576.5,673.15,544.0
2016,10,22,14,0,830.0,94.0,5.5,18.0,548.0,656.72,532.25
2016,10,22,14,15,757.5,99.0,5.55,18.0,493.0,605.24,492.48
2016,10,22,14,30,685.0,104.0,5.6,18.0,438.0,555.44,453.46
2016,10,22,14,45,631.0,107.0,5.65,18.0,394.5,513.5,420.27
2016,10,22,15,0,577.0,110.0,5.7,18.0,351.0,471.68,386.61
2016,10,22,15,15,537.5,106.0,5.65,17.5,311.0,431.07,354.14
2016,10,22,15,30,498.0,102.0,5.6,17.0,271.0,388.75,319.56
2016,10,22,15,45,465.5,90.0,5.6,17.0,229.5,344.64,282.26
2016,10,22,16,0,433.0,78.0,5.6,17.0,188.0,301.41,244.7
2016,10,22,16,15,378.5,65.0,5.5,16.5,146.0,248.85,198.98
2016,10,22,16,30,324.0,52.0,5.4,16.0,104.0,199.68,155.15
2016,10,22,16,45,231.0,37.5,5.3,16.0,67.5,139.3,100.64
2016,10,22,17,0,138.0,23.0,5.2,16.0,31.0,79.14,14.09
2016,10,22,17,15,69.0,11.5,5.1,15.5,15.5,29.47,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,34.0,12.18,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,68.0,24.97,14.88
2016,10,23,7,15,445.5,41.0,1.9,15.0,112.5,30.43,20.89
2016,10,23,7,30,541.0,50.0,1.9,15.0,157.0,35.66,25.94
2016,10,23,7,45,599.0,56.0,1.95,15.5,204.5,44.84,27.81
2016,10,23,8,0,657.0,62.0,2.0,16.0,252.0,85.74,44.63
2016,10,23,8,15,696.0,66.5,2.0,16.0,298.0,131.65,75.25
2016,10,23,8,30,735.0,71.0,2.0,16.0,344.0,177.49,111.21
2016,10,23,8,45,396.0,127.0,2.05,16.5,276.5,190.16,137.16
2016,10,23,9,0,57.0,183.0,2.1,17.0,209.0,181.15,142.35
2016,10,23,9,15,41.5,189.5,2.05,17.0,209.5,186.81,147.36
2016,10,23,9,30,26.0,196.0,2.0,17.0,210.0,193.54,152.94
2016,10,23,9,45,112.0,225.5,2.0,17.5,288.5,250.72,197.09
2016,10,23,10,0,198.0,255.0,2.0,18.0,367.0,320.07,250.51
2016,10,23,10,15,197.5,267.5,2.1,18.0,383.5,340.81,266.91
2016,10,23,10,30,197.0,280.0,2.2,18.0,400.0,361.15,283.02
2016,10,23,10,45,108.5,259.0,2.35,18.0,325.5,303.72,238.61
2016,10,23,11,0,20.0,238.0,2.5,18.0,251.0,239.7,187.94
2016,10,23,11,15,20.5,241.5,2.6,18.0,255.0,244.51,191.88
2016,10,23,11,30,21.0,245.0,2.7,18.0,259.0,249.28,195.63
2016,10,23,11,45,20.0,244.5,2.8,18.5,258.0,249.21,195.23
2016,10,23,12,0,19.0,244.0,2.9,19.0,257.0,249.03,194.77
2016,10,23,12,15,29.0,256.0,2.95,18.5,275.0,270.87,212.55
2016,10,23,12,30,39.0,268.0,3.0,18.0,293.0,291.15,229.11
2016,10,23,12,45,27.0,246.0,3.1,18.0,263.5,258.9,203.81
2016,10,23,13,0,15.0,224.0,3.2,18.0,234.0,229.6,180.75
2016,10,23,13,15,14.5,217.0,3.25,18.0,226.0,222.88,175.73
2016,10,23,13,30,14.0,210.0,3.3,18.0,218.0,216.11,170.62
2016,10,23,13,45,7.0,175.5,3.4,18.0,179.5,177.03,139.5
2016,10,23,14,0,0.0,141.0,3.5,18.0,141.0,137.95,108.07
2016,10,23,14,15,0.0,131.5,3.6,18.0,131.5,128.71,100.83
2016,10,23,14,30,0.0,122.0,3.7,18.0,122.0,119.46,93.51
2016,10,23,14,45,0.0,111.5,3.8,18.0,111.5,109.17,85.29
2016,10,23,15,0,0.0,101.0,3.9,18.0,101.0,98.87,77.0
2016,10,23,15,15,0.0,89.5,4.0,17.5,89.5,87.53,67.9
2016,10,23,15,30,0.0,78.0,4.1,17.0,78.0,76.17,58.63
2016,10,23,15,45,0.0,65.5,4.2,17.0,65.5,63.74,48.21
2016,10,23,16,0,0.0,53.0,4.3,17.0,53.0,51.28,37.61
2016,10,23,16,15,0.0,41.0,4.25,16.5,41.0,39.6,27.62
2016,10,23,16,30,0.0,29.0,4.2,16.0,29.0,28.0,17.57
2016,10,23,16,45,0.0,18.5,4.2,16.0,18.5,17.85,8.4
2016,10,23,17,0,0.0,8.0,4.2,16.0,8.0,7.71,0.0
2016,10,23,17,15,0.0,4.0,4.15,15.5,4.0,3.93,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,7.05,16.0,11.5,11.09,0.0
2016,10,24,7,0,0.0,23.0,7.2,16.0,23.0,22.21,12.28
2016,10,24,7,15,0.0,38.5,7.25,16.0,38.5,36.75,26.13
2016,10,24,7,30,0.0,54.0,7.3,16.0,54.0,50.95,39.15
2016,10,24,7,45,0.0,71.0,7.35,16.0,71.0,66.3,53.06
2016,10,24,8,0,0.0,88.0,7.4,16.0,88.0,82.12,63.89
2016,10,24,8,15,0.0,104.5,7.35,16.0,104.5,97.64,76.97
2016,10,24,8,30,0.0,121.0,7.3,16.0,121.0,113.25,89.94
2016,10,24,8,45,81.5,155.0,7.3,16.5,191.5,157.56,123.25
2016,10,24,9,0,163.0,189.0,7.3,17.0,262.0,209.59,163.41
2016,10,24,9,15,81.5,170.0,7.3,17.0,206.5,181.66,143.33
2016,10,24,9,30,0.0,151.0,7.3,17.0,151.0,143.74,113.87
2016,10,24,9,45,0.0,95.5,7.35,17.0,95.5,92.26,71.24
2016,10,24,10,0,0.0,40.0,7.4,17.0,40.0,38.65,26.64
2016,10,24,10,15,13.5,137.5,7.35,17.0,146.0,138.45,109.03
2016,10,24,10,30,27.0,235.0,7.3,17.0,252.0,237.48,189.28
2016,10,24,10,45,80.0,265.0,7.3,17.5,316.0,294.1,234.56
2016,10,24,11,0,133.0,295.0,7.3,18.0,380.0,355.62,283.44
2016,10,24,11,15,71.5,256.0,7.25,18.0,302.0,288.08,229.18
2016,10,24,11,30,10.0,217.0,7.2,18.0,224.0,215.63,170.29
2016,10,24,11,45,30.5,249.0,7.15,18.0,269.0,261.46,207.4
2016,10,24,12,0,51.0,281.0,7.1,18.0,314.0,307.71,244.53
2016,10,24,12,15,103.0,292.0,7.05,18.0,358.5,354.74,282.94
2016,10,24,12,30,155.0,303.0,7.0,18.0,403.0,406.45,324.82
2016,10,24,12,45,97.0,279.0,7.0,18.0,341.0,342.7,273.66
2016,10,24,13,0,39.0,255.0,7.0,18.0,279.0,281.14,223.75
2016,10,24,13,15,38.0,246.5,7.0,18.0,269.5,273.21,217.76
2016,10,24,13,30,37.0,238.0,7.0,18.0,260.0,265.1,211.58
2016,10,24,13,45,18.5,148.0,7.0,18.0,159.0,156.91,124.17
2016,10,24,14,0,0.0,58.0,7.0,18.0,58.0,56.07,41.02
2016,10,24,14,15,0.0,54.0,6.95,18.0,54.0,52.19,37.92
2016,10,24,14,30,0.0,50.0,6.9,18.0,50.0,48.31,34.79
2016,10,24,14,45,60.5,111.0,6.9,18.0,136.0,148.23,119.12
2016,10,24,15,0,121.0,172.0,6.9,18.0,222.0,256.58,208.81
2016,10,24,15,15,112.5,153.5,6.85,17.5,195.5,230.36,187.61
2016,10,24,15,30,104.0,135.0,6.8,17.0,169.0,204.17,166.21
2016,10,24,15,45,91.5,114.5,6.75,17.0,141.5,173.69,140.52
2016,10,24,16,0,79.0,94.0,6.7,17.0,114.0,143.55,114.72
2016,10,24,16,15,61.5,74.0,6.55,16.5,87.0,107.16,83.58
2016,10,24,16,30,44.0,54.0,6.4,16.0,60.0,77.0,57.39
2016,10,24,16,45,22.0,35.0,6.3,16.0,38.0,47.23,30.64
2016,10,24,17,0,0.0,16.0,6.2,16.0,16.0,15.53,0.0
2016,10,24,17,15,0.0,8.0,6.15,16.0,8.0,7.86,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,6.0,16.5,3.5,3.37,0.0
2016,10,25,7,0,0.0,7.0,6.0,17.0,7.0,6.74,0.0
2016,10,25,7,15,0.0,12.0,6.0,17.0,12.0,11.57,4.31
2016,10,25,7,30,0.0,17.0,6.0,17.0,17.0,16.39,8.74
2016,10,25,7,45,0.0,23.0,6.05,17.0,23.0,22.19,13.99
2016,10,25,8,0,0.0,29.0,6.1,17.0,29.0,27.99,18.06
2016,10,25,8,15,0.0,34.5,6.25,17.0,34.5,33.3,22.57
2016,10,25,8,30,0.0,40.0,6.4,17.0,40.0,38.62,27.04
2016,10,25,8,45,0.0,40.5,6.55,17.0,40.5,39.11,27.39
2016,10,25,9,0,0.0,41.0,6.7,17.0,41.0,39.6,27.73
2016,10,25,9,15,0.0,79.5,6.65,17.0,79.5,76.88,58.82
2016,10,25,9,30,0.0,118.0,6.6,17.0,118.0,113.22,88.79
2016,10,25,9,45,6.0,157.0,6.6,17.5,160.5,152.05,120.19
2016,10,25,10,0,12.0,196.0,6.6,18.0,203.0,191.4,151.65
2016,10,25,10,15,15.5,208.5,6.55,18.0,218.0,205.75,163.0
2016,10,25,10,30,19.0,221.0,6.5,18.0,233.0,220.37,174.58
2016,10,25,10,45,28.0,239.0,6.45,18.0,257.0,242.53,192.26
2016,10,25,11,0,37.0,257.0,6.4,18.0,281.0,266.53,211.36
2016,10,25,11,15,31.0,253.5,6.25,18.0,274.0,262.11,207.63
2016,10,25,11,30,25.0,250.0,6.1,18.0,267.0,256.28,202.81
2016,10,25,11,45,14.5,220.5,6.0,18.5,230.5,222.4,175.28
2016,10,25,12,0,4.0,191.0,5.9,19.0,194.0,187.75,147.09
2016,10,25,12,15,4.5,194.0,5.8,19.0,197.5,191.38,150.07
2016,10,25,12,30,5.0,197.0,5.7,19.0,201.0,195.05,153.07
2016,10,25,12,45,13.0,214.0,5.65,19.0,222.5,217.62,171.4
2016,10,25,13,0,21.0,231.0,5.6,19.0,244.0,240.55,189.98
2016,10,25,13,15,211.0,228.5,5.55,19.0,352.0,379.54,304.58
2016,10,25,13,30,401.0,226.0,5.5,19.0,460.0,504.3,405.19
2016,10,25,13,45,263.0,232.0,5.45,19.0,382.5,419.59,336.85
2016,10,25,14,0,125.0,238.0,5.4,19.0,305.0,330.74,264.75
2016,10,25,14,15,108.0,220.5,5.35,18.5,275.5,295.74,237.76
2016,10,25,14,30,91.0,203.0,5.3,18.0,246.0,266.53,214.91
2016,10,25,14,45,45.5,165.5,5.25,18.0,187.0,198.21,159.17
2016,10,25,15,0,0.0,128.0,5.2,18.0,128.0,127.18,100.43
2016,10,25,15,15,0.0,113.0,5.1,18.0,113.0,112.38,88.44
2016,10,25,15,30,0.0,98.0,5.0,18.0,98.0,97.54,76.21
2016,10,25,15,45,0.0,82.0,4.95,18.0,82.0,81.56,62.88
2016,10,25,16,0,0.0,66.0,4.9,18.0,66.0,65.49,49.27
2016,10,25,16,15,0.0,50.5,4.85,17.5,50.5,49.84,35.94
2016,10,25,16,30,0.0,35.0,4.8,17.0,35.0,34.0,22.29
2016,10,25,16,45,0.0,22.0,4.8,17.0,22.0,21.24,10.54
2016,10,25,17,0,0.0,9.0,4.8,17.0,9.0,8.68,0.0
2016,10,25,17,15,0.0,4.5,4.8,16.5,4.5,4.42,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,183.5,13.5,4.1,15.5,30.5,10.24,0.0
2016,10,26,7,0,367.0,27.0,4.2,16.0,61.0,20.76,10.59
2016,10,26,7,15,464.5,35.0,4.25,16.0,104.5,25.57,16.41
2016,10,26,7,30,562.0,43.0,4.3,16.0,148.0,30.18,20.9
2016,10,26,7,45,281.0,57.0,4.35,16.5,109.5,40.79,30.47
2016,10,26,8,0,0.0,71.0,4.4,17.0,71.0,67.46,51.32
2016,10,26,8,15,0.0,84.5,4.35,17.0,84.5,80.19,62.02
2016,10,26,8,30,0.0,98.0,4.3,17.0,98.0,92.97,72.63
2016,10,26,8,45,0.0,111.0,4.25,17.0,111.0,105.35,82.77
2016,10,26,9,0,0.0,124.0,4.2,17.0,124.0,117.76,92.85
2016,10,26,9,15,11.0,156.5,4.15,17.0,162.0,151.02,119.65
2016,10,26,9,30,22.0,189.0,4.1,17.0,200.0,185.37,147.15
2016,10,26,9,45,93.5,219.5,4.05,17.5,270.5,238.94,188.9
2016,10,26,10,0,165.0,250.0,4.0,18.0,341.0,299.41,236.11
2016,10,26,10,15,524.0,164.5,4.0,18.0,473.0,389.07,306.7
2016,10,26,10,30,883.0,79.0,4.0,18.0,605.0,505.26,398.83
2016,10,26,10,45,887.5,81.0,4.05,18.5,623.0,538.19,425.35
2016,10,26,11,0,892.0,83.0,4.1,19.0,641.0,568.95,449.92
2016,10,26,11,15,896.0,83.5,4.1,19.0,651.5,595.66,471.69
2016,10,26,11,30,900.0,84.0,4.1,19.0,662.0,619.88,491.24
2016,10,26,11,45,900.0,85.0,4.2,19.0,664.5,639.54,507.31
2016,10,26,12,0,900.0,86.0,4.3,19.0,667.0,656.36,521.1
2016,10,26,12,15,898.5,85.5,4.2,19.0,661.5,667.79,530.16
2016,10,26,12,30,897.0,85.0,4.1,19.0,656.0,676.2,536.9
2016,10,26,12,45,893.0,84.5,4.0,19.0,642.0,679.93,540.06
2016,10,26,13,0,889.0,84.0,3.9,19.0,628.0,680.61,540.89
2016,10,26,13,15,881.5,82.5,3.75,19.0,607.0,674.88,536.77
2016,10,26,13,30,874.0,81.0,3.6,19.0,586.0,666.16,530.38
2016,10,26,13,45,863.5,79.5,3.5,19.0,557.5,652.61,520.45
2016,10,26,14,0,853.0,78.0,3.4,19.0,529.0,636.34,508.39
2016,10,26,14,15,837.0,76.0,3.25,19.0,494.0,616.37,493.13
2016,10,26,14,30,821.0,74.0,3.1,19.0,459.0,591.39,473.94
2016,10,26,14,45,800.0,71.0,3.0,19.0,419.0,560.27,449.92
2016,10,26,15,0,779.0,68.0,2.9,19.0,379.0,527.51,424.18
2016,10,26,15,15,747.0,64.5,2.75,18.5,335.0,486.88,392.32
2016,10,26,15,30,715.0,61.0,2.6,18.0,291.0,445.78,359.16
2016,10,26,15,45,668.0,56.0,2.5,18.0,244.0,395.66,317.3
2016,10,26,16,0,621.0,51.0,2.4,18.0,197.0,349.2,277.07
2016,10,26,16,15,545.0,44.5,2.2,17.5,151.0,288.9,225.21
2016,10,26,16,30,469.0,38.0,2.0,17.0,105.0,233.16,175.68
2016,10,26,16,45,334.0,27.5,1.85,17.0,65.5,158.85,105.85
2016,10,26,17,0,199.0,17.0,1.7,17.0,26.0,84.82,0.0
2016,10,26,17,15,99.5,8.5,1.65,16.5,13.0,33.11,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.96,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,2.5,4.8,16.5,2.5,2.41,0.0
2016,10,27,8,0,0.0,3.0,4.7,17.0,3.0,2.89,0.0
2016,10,27,8,15,0.0,4.0,4.75,17.0,4.0,3.86,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.82,0.0
2016,10,27,8,45,43.0,93.0,4.85,17.5,111.5,95.93,73.19
2016,10,27,9,0,86.0,181.0,4.9,18.0,218.0,184.97,144.79
2016,10,27,9,15,48.5,178.0,4.75,18.0,199.5,177.84,140.11
2016,10,27,9,30,11.0,175.0,4.6,18.0,181.0,168.99,133.63
2016,10,27,9,45,11.5,184.5,4.5,18.0,190.5,179.17,141.65
2016,10,27,10,0,12.0,194.0,4.4,18.0,200.0,189.35,149.62
2016,10,27,10,15,7.0,185.5,4.4,18.0,189.0,180.37,142.19
2016,10,27,10,30,2.0,177.0,4.4,18.0,178.0,170.73,134.25
2016,10,27,10,45,1.0,160.0,4.45,18.0,160.5,154.53,121.06
2016,10,27,11,0,0.0,143.0,4.5,18.0,143.0,138.01,107.61
2016,10,27,11,15,0.0,155.5,4.7,18.0,155.5,150.16,117.39
2016,10,27,11,30,0.0,168.0,4.9,18.0,168.0,162.4,127.21
2016,10,27,11,45,0.0,168.0,5.1,18.0,168.0,162.62,127.38
2016,10,27,12,0,0.0,168.0,5.3,18.0,168.0,162.84,127.58
2016,10,27,12,15,0.0,167.5,5.3,18.0,167.5,162.57,127.4
2016,10,27,12,30,0.0,167.0,5.3,18.0,167.0,162.31,127.24
2016,10,27,12,45,0.0,162.5,5.3,18.0,162.5,158.11,123.95
2016,10,27,13,0,0.0,158.0,5.3,18.0,158.0,153.9,120.67
2016,10,27,13,15,0.0,106.0,5.2,18.0,106.0,102.76,79.19
2016,10,27,13,30,0.0,54.0,5.1,18.0,54.0,52.2,37.73
2016,10,27,13,45,0.0,103.5,5.1,18.0,103.5,100.41,77.58
2016,10,27,14,0,0.0,153.0,5.1,18.0,153.0,150.25,118.49
2016,10,27,14,15,0.0,134.0,5.05,18.0,134.0,131.4,103.29
2016,10,27,14,30,0.0,115.0,5.0,18.0,115.0,112.49,87.99
2016,10,27,14,45,0.0,67.5,4.95,18.0,67.5,65.25,49.03
2016,10,27,15,0,0.0,20.0,4.9,18.0,20.0,19.3,10.62
2016,10,27,15,15,0.0,17.5,4.7,17.5,17.5,16.88,8.64
2016,10,27,15,30,0.0,15.0,4.5,17.0,15.0,14.47,6.63
2016,10,27,15,45,0.0,12.5,4.35,17.0,12.5,12.05,4.57
2016,10,27,16,0,0.0,10.0,4.2,17.0,10.0,9.64,2.49
2016,10,27,16,15,0.0,7.5,4.15,17.0,7.5,7.23,0.39
2016,10,27,16,30,0.0,5.0,4.1,17.0,5.0,4.82,0.0
2016,10,27,16,45,0.0,3.0,4.05,17.0,3.0,2.89,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.49,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,2.3,16.5,4.0,3.93,0.0
2016,10,28,7,0,0.0,8.0,2.4,17.0,8.0,7.71,0.06
2016,10,28,7,15,0.0,15.0,2.3,17.0,15.0,14.46,6.74
2016,10,28,7,30,0.0,22.0,2.2,17.0,22.0,21.22,12.95
2016,10,28,7,45,0.0,29.5,2.1,17.0,29.5,28.47,19.54
2016,10,28,8,0,0.0,37.0,2.0,17.0,37.0,35.72,24.63
2016,10,28,8,15,0.0,44.5,1.9,17.0,44.5,42.97,30.79
2016,10,28,8,30,0.0,52.0,1.8,17.0,52.0,50.23,36.88
2016,10,28,8,45,0.0,75.5,1.75,17.0,75.5,72.92,55.8
2016,10,28,9,0,0.0,99.0,1.7,17.0,99.0,94.9,73.9
2016,10,28,9,15,0.0,92.5,1.7,17.0,92.5,89.14,68.93
2016,10,28,9,30,0.0,86.0,1.7,17.0,86.0,83.15,63.83
2016,10,28,9,45,0.0,118.0,1.7,17.5,118.0,113.41,88.39
2016,10,28,10,0,0.0,150.0,1.7,18.0,150.0,143.63,112.47
2016,10,28,10,15,128.5,205.5,1.85,18.0,281.0,250.1,196.94
2016,10,28,10,30,257.0,261.0,2.0,18.0,412.0,367.49,288.19
2016,10,28,10,45,274.5,266.0,2.15,18.0,432.0,391.78,307.17
2016,10,28,11,0,292.0,271.0,2.3,18.0,452.0,416.39,326.79
2016,10,28,11,15,318.0,270.5,2.4,18.0,470.0,440.72,346.15
2016,10,28,11,30,344.0,270.0,2.5,18.0,488.0,465.29,365.67
2016,10,28,11,45,250.5,284.5,2.7,18.0,443.5,432.24,340.05
2016,10,28,12,0,157.0,299.0,2.9,18.0,399.0,392.77,309.11
2016,10,28,12,15,83.0,253.5,2.95,18.0,306.5,302.09,238.42
2016,10,28,12,30,9.0,208.0,3.0,18.0,214.0,208.43,163.62
2016,10,28,12,45,22.0,226.0,3.05,18.0,240.0,235.3,185.59
2016,10,28,13,0,35.0,244.0,3.1,18.0,266.0,266.79,210.86
2016,10,28,13,15,42.5,241.0,3.0,18.0,266.5,270.06,213.74
2016,10,28,13,30,50.0,238.0,2.9,18.0,267.0,273.25,216.66
2016,10,28,13,45,437.0,159.5,2.85,18.0,388.5,457.22,368.32
2016,10,28,14,0,824.0,81.0,2.8,18.0,510.0,616.57,494.14
2016,10,28,14,15,571.5,131.0,2.65,18.0,419.5,505.98,405.89
2016,10,28,14,30,319.0,181.0,2.5,18.0,329.0,390.82,313.95
2016,10,28,14,45,536.5,125.5,2.45,18.0,347.0,458.6,370.06
2016,10,28,15,0,754.0,70.0,2.4,18.0,365.0,509.03,410.21
2016,10,28,15,15,721.0,66.0,2.35,18.0,321.5,468.26,377.11
2016,10,28,15,30,688.0,62.0,2.3,18.0,278.0,427.13,343.37
2016,10,28,15,45,639.5,57.0,2.25,18.0,232.0,379.81,303.68
2016,10,28,16,0,591.0,52.0,2.2,18.0,186.0,332.09,262.5
2016,10,28,16,15,510.5,45.0,2.1,17.5,140.5,271.17,210.29
2016,10,28,16,30,430.0,38.0,2.0,17.0,95.0,215.15,160.62
2016,10,28,16,45,215.0,29.5,1.9,17.0,58.0,119.06,74.05
2016,10,28,17,0,0.0,21.0,1.8,17.0,21.0,20.64,0.0
2016,10,28,17,15,0.0,10.5,1.7,16.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
