Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,131.5,14.0,3.6,16.5,24.5,13.76,0.0
2016,10,29,7,0,263.0,28.0,3.8,17.0,49.0,22.39,10.29
2016,10,29,7,15,369.5,38.0,3.9,17.0,90.5,28.97,19.05
2016,10,29,7,30,476.0,48.0,4.0,17.0,132.0,35.24,25.13
2016,10,29,7,45,238.0,46.0,4.15,17.0,88.0,32.68,23.21
2016,10,29,8,0,0.0,44.0,4.3,17.0,44.0,42.49,30.3
2016,10,29,8,15,0.0,53.0,4.35,17.0,53.0,51.2,37.7
2016,10,29,8,30,0.0,62.0,4.4,17.0,62.0,59.92,45.0
2016,10,29,8,45,79.5,120.5,4.45,17.0,154.5,123.37,94.6
2016,10,29,9,0,159.0,179.0,4.5,17.0,247.0,196.62,152.21
2016,10,29,9,15,135.5,196.0,4.45,17.0,257.5,214.15,167.73
2016,10,29,9,30,112.0,213.0,4.4,17.0,268.0,229.52,181.15
2016,10,29,9,45,92.0,223.5,4.4,17.5,270.5,240.46,190.19
2016,10,29,10,0,72.0,234.0,4.4,18.0,273.0,247.26,195.57
2016,10,29,10,15,123.0,250.5,4.3,18.0,320.5,287.74,227.58
2016,10,29,10,30,174.0,267.0,4.2,18.0,368.0,333.3,263.56
2016,10,29,10,45,307.5,250.0,4.15,18.0,435.5,392.38,310.64
2016,10,29,11,0,441.0,233.0,4.1,18.0,503.0,459.19,363.74
2016,10,29,11,15,347.0,259.0,4.0,18.0,474.0,444.6,351.97
2016,10,29,11,30,253.0,285.0,3.9,18.0,445.0,425.43,336.39
2016,10,29,11,45,576.0,182.5,3.85,18.5,547.0,530.57,421.57
2016,10,29,12,0,899.0,80.0,3.8,19.0,649.0,638.23,506.62
2016,10,29,12,15,586.0,179.0,3.75,19.0,548.5,555.22,439.77
2016,10,29,12,30,273.0,278.0,3.7,19.0,448.0,457.06,360.47
2016,10,29,12,45,319.0,262.0,3.65,19.0,456.5,474.94,375.79
2016,10,29,13,0,365.0,246.0,3.6,19.0,465.0,491.83,389.88
2016,10,29,13,15,340.5,241.5,3.55,19.0,440.0,473.52,375.91
2016,10,29,13,30,316.0,237.0,3.5,19.0,415.0,454.11,361.17
2016,10,29,13,45,220.0,233.0,3.5,19.0,354.0,383.2,305.48
2016,10,29,14,0,124.0,229.0,3.5,19.0,293.0,318.6,253.89
2016,10,29,14,15,147.5,213.0,3.5,18.5,284.0,316.32,253.7
2016,10,29,14,30,171.0,197.0,3.5,18.0,275.0,312.69,252.14
2016,10,29,14,45,294.5,163.0,3.5,18.0,283.0,351.24,284.91
2016,10,29,15,0,418.0,129.0,3.5,18.0,291.0,383.75,311.88
2016,10,29,15,15,551.0,95.0,3.5,18.0,282.0,409.53,332.58
2016,10,29,15,30,684.0,61.0,3.5,18.0,273.0,421.12,340.71
2016,10,29,15,45,630.0,56.5,3.5,18.0,226.5,372.14,299.02
2016,10,29,16,0,576.0,52.0,3.5,18.0,180.0,323.17,256.42
2016,10,29,16,15,494.5,44.5,3.5,17.5,135.5,262.17,203.74
2016,10,29,16,30,413.0,37.0,3.5,17.0,91.0,206.22,153.7
2016,10,29,16,45,206.5,27.5,3.55,17.0,54.5,111.99,66.35
2016,10,29,17,0,0.0,18.0,3.6,17.0,18.0,17.69,0.0
2016,10,29,17,15,0.0,9.0,3.65,16.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.75,16.0,0.5,0.49,0.0
2016,10,30,7,0,0.0,1.0,7.9,16.0,1.0,0.96,0.0
2016,10,30,7,15,0.0,2.5,7.95,16.0,2.5,2.41,0.0
2016,10,30,7,30,0.0,4.0,8.0,16.0,4.0,3.85,0.0
2016,10,30,7,45,0.0,5.5,8.05,16.5,5.5,5.3,0.0
2016,10,30,8,0,0.0,7.0,8.1,17.0,7.0,6.75,0.05
2016,10,30,8,15,0.0,8.5,8.05,17.0,8.5,8.2,1.29
2016,10,30,8,30,0.0,10.0,8.0,17.0,10.0,9.64,2.52
2016,10,30,8,45,0.0,12.0,8.0,17.0,12.0,11.58,4.14
2016,10,30,9,0,0.0,14.0,8.0,17.0,14.0,13.51,5.76
2016,10,30,9,15,0.0,16.0,7.9,17.0,16.0,15.44,7.37
2016,10,30,9,30,0.0,18.0,7.8,17.0,18.0,17.38,8.97
2016,10,30,9,45,0.0,28.0,7.7,17.5,28.0,27.04,17.0
2016,10,30,10,0,0.0,38.0,7.6,18.0,38.0,36.71,24.98
2016,10,30,10,15,0.0,81.5,7.4,18.0,81.5,78.84,59.81
2016,10,30,10,30,0.0,125.0,7.2,18.0,125.0,120.51,93.92
2016,10,30,10,45,403.0,118.0,7.05,18.0,363.0,315.05,254.02
2016,10,30,11,0,806.0,111.0,6.9,18.0,601.0,535.45,430.84
2016,10,30,11,15,602.5,181.0,6.7,18.0,551.0,512.23,411.4
2016,10,30,11,30,399.0,251.0,6.5,18.0,501.0,475.77,381.02
2016,10,30,11,45,412.5,248.5,6.35,18.0,507.0,491.56,394.07
2016,10,30,12,0,426.0,246.0,6.2,18.0,513.0,509.0,408.12
2016,10,30,12,15,418.0,245.5,6.1,18.0,505.5,511.88,410.62
2016,10,30,12,30,410.0,245.0,6.0,18.0,498.0,509.69,409.23
2016,10,30,12,45,282.5,259.5,5.9,18.0,432.5,447.6,359.05
2016,10,30,13,0,155.0,274.0,5.8,18.0,367.0,379.21,303.37
2016,10,30,13,15,160.5,264.0,5.7,18.0,356.5,374.61,300.36
2016,10,30,13,30,166.0,254.0,5.6,18.0,346.0,369.33,296.69
2016,10,30,13,45,471.0,175.5,5.6,18.0,420.0,491.9,399.47
2016,10,30,14,0,776.0,97.0,5.6,18.0,494.0,596.85,485.96
2016,10,30,14,15,756.5,94.5,5.55,18.0,459.5,572.9,466.91
2016,10,30,14,30,737.0,92.0,5.5,18.0,425.0,548.77,447.87
2016,10,30,14,45,706.0,89.5,5.45,18.0,385.0,514.85,420.75
2016,10,30,15,0,675.0,87.0,5.4,18.0,345.0,480.01,392.4
2016,10,30,15,15,636.0,82.0,5.35,17.5,302.0,437.58,358.11
2016,10,30,15,30,597.0,77.0,5.3,17.0,259.0,395.35,323.03
2016,10,30,15,45,534.5,71.0,5.3,17.0,213.5,341.64,277.17
2016,10,30,16,0,472.0,65.0,5.3,17.0,168.0,290.35,232.33
2016,10,30,16,15,382.0,55.0,5.2,16.5,125.0,227.0,177.51
2016,10,30,16,30,292.0,45.0,5.1,16.0,82.0,170.53,127.41
2016,10,30,16,45,160.0,29.5,5.0,16.0,48.5,98.68,55.1
2016,10,30,17,0,28.0,14.0,4.9,16.0,15.0,21.43,0.0
2016,10,30,17,15,14.0,7.0,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,105.0,14.0,2.25,15.0,22.0,13.76,0.0
2016,10,31,7,0,210.0,28.0,2.3,15.0,44.0,21.97,8.38
2016,10,31,7,15,324.0,39.5,2.3,15.0,84.5,30.96,20.76
2016,10,31,7,30,438.0,51.0,2.3,15.0,125.0,38.6,28.23
2016,10,31,7,45,515.5,57.0,2.35,15.5,171.0,40.8,30.52
2016,10,31,8,0,593.0,63.0,2.4,16.0,217.0,66.69,37.02
2016,10,31,8,15,638.0,68.0,2.45,16.0,261.5,105.89,58.49
2016,10,31,8,30,683.0,73.0,2.5,16.0,306.0,148.95,89.6
2016,10,31,8,45,717.0,76.0,2.6,16.5,348.0,191.8,124.65
2016,10,31,9,0,751.0,79.0,2.7,17.0,390.0,239.4,165.43
2016,10,31,9,15,615.5,118.5,2.75,17.0,389.0,270.77,198.98
2016,10,31,9,30,480.0,158.0,2.8,17.0,388.0,291.68,222.22
2016,10,31,9,45,645.5,125.5,2.9,17.0,456.5,342.84,262.96
2016,10,31,10,0,811.0,93.0,3.0,17.0,525.0,406.46,314.42
2016,10,31,10,15,574.5,165.5,3.05,17.0,479.0,401.33,314.66
2016,10,31,10,30,338.0,238.0,3.1,17.0,433.0,380.77,300.51
2016,10,31,10,45,274.5,257.0,3.15,17.5,418.5,379.96,300.08
2016,10,31,11,0,211.0,276.0,3.2,18.0,404.0,374.58,295.45
2016,10,31,11,15,530.5,187.5,3.25,18.0,515.0,475.3,376.95
2016,10,31,11,30,850.0,99.0,3.3,18.0,626.0,587.35,465.88
2016,10,31,11,45,853.0,98.0,3.4,18.0,628.0,606.16,480.95
2016,10,31,12,0,856.0,97.0,3.5,18.0,630.0,622.36,494.4
2016,10,31,12,15,468.5,186.0,3.6,18.0,477.5,482.44,384.5
2016,10,31,12,30,81.0,275.0,3.7,18.0,325.0,323.63,255.68
2016,10,31,12,45,66.0,262.5,3.8,18.0,303.0,303.55,240.48
2016,10,31,13,0,51.0,250.0,3.9,18.0,281.0,282.92,224.32
2016,10,31,13,15,33.0,225.5,4.0,18.0,245.5,247.55,196.34
2016,10,31,13,30,15.0,201.0,4.1,18.0,210.0,207.55,164.4
2016,10,31,13,45,71.5,212.5,4.25,18.0,250.0,260.78,208.69
2016,10,31,14,0,128.0,224.0,4.4,18.0,290.0,314.81,253.04
2016,10,31,14,15,332.5,178.0,4.5,18.0,331.0,395.04,320.62
2016,10,31,14,30,537.0,132.0,4.6,18.0,372.0,468.3,381.17
2016,10,31,14,45,629.0,103.5,4.75,18.0,360.0,483.44,394.02
2016,10,31,15,0,721.0,75.0,4.9,18.0,348.0,486.96,397.37
2016,10,31,15,15,683.5,71.0,5.0,17.5,304.5,447.21,365.31
2016,10,31,15,30,646.0,67.0,5.1,17.0,261.0,405.73,330.98
2016,10,31,15,45,588.0,61.5,5.2,17.0,215.5,353.53,286.29
2016,10,31,16,0,530.0,56.0,5.3,17.0,170.0,303.49,242.25
2016,10,31,16,15,441.0,47.5,5.25,16.5,126.0,240.71,187.55
2016,10,31,16,30,352.0,39.0,5.2,16.0,82.0,183.47,136.06
2016,10,31,16,45,176.0,26.5,5.2,16.0,48.0,98.29,50.36
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,13.76,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,13.5,4.5,15.0,21.0,13.27,0.0
2016,11,1,7,0,206.0,27.0,4.4,15.0,42.0,21.22,6.68
2016,11,1,7,15,323.0,38.0,4.3,15.0,82.0,29.73,19.58
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,36.96,26.73
2016,11,1,7,45,517.0,55.5,4.1,15.5,168.0,39.71,29.52
2016,11,1,8,0,594.0,62.0,4.0,16.0,214.0,63.84,35.61
2016,11,1,8,15,640.0,67.0,3.9,16.0,258.5,102.98,56.44
2016,11,1,8,30,686.0,72.0,3.8,16.0,303.0,146.06,87.23
2016,11,1,8,45,721.0,74.5,3.7,16.0,345.5,191.41,124.42
2016,11,1,9,0,756.0,77.0,3.6,16.0,388.0,235.96,163.07
2016,11,1,9,15,777.5,79.5,3.5,16.0,425.0,278.89,201.73
2016,11,1,9,30,799.0,82.0,3.4,16.0,462.0,322.35,240.8
2016,11,1,9,45,819.5,82.5,3.3,16.5,494.5,363.84,277.36
2016,11,1,10,0,840.0,83.0,3.2,17.0,527.0,405.2,313.02
2016,11,1,10,15,850.5,84.5,3.15,17.0,552.0,442.84,345.71
2016,11,1,10,30,861.0,86.0,3.1,17.0,577.0,479.14,376.61
2016,11,1,10,45,867.0,87.0,3.1,17.0,594.5,512.45,404.61
2016,11,1,11,0,873.0,88.0,3.1,17.0,612.0,542.15,429.32
2016,11,1,11,15,876.5,88.5,3.15,17.0,622.0,567.83,450.64
2016,11,1,11,30,880.0,89.0,3.2,17.0,632.0,591.07,469.77
2016,11,1,11,45,879.0,90.0,3.25,17.0,633.5,609.62,485.05
2016,11,1,12,0,878.0,91.0,3.3,17.0,635.0,625.38,498.04
2016,11,1,12,15,876.5,91.0,3.35,17.0,629.0,636.98,507.77
2016,11,1,12,30,875.0,91.0,3.4,17.0,623.0,645.67,515.22
2016,11,1,12,45,868.5,90.5,3.45,17.0,609.5,649.3,518.75
2016,11,1,13,0,862.0,90.0,3.5,17.0,596.0,648.7,519.08
2016,11,1,13,15,854.0,89.0,3.45,17.0,574.5,643.66,515.7
2016,11,1,13,30,846.0,88.0,3.4,17.0,553.0,635.75,510.1
2016,11,1,13,45,833.5,86.0,3.35,17.0,525.0,621.14,499.35
2016,11,1,14,0,821.0,84.0,3.3,17.0,497.0,603.93,486.5
2016,11,1,14,15,803.0,82.0,3.3,17.0,462.5,580.96,469.17
2016,11,1,14,30,785.0,80.0,3.3,17.0,428.0,555.88,449.91
2016,11,1,14,45,758.0,77.0,3.3,17.0,388.0,522.72,423.97
2016,11,1,15,0,731.0,74.0,3.3,17.0,348.0,488.31,396.47
2016,11,1,15,15,694.0,70.0,3.35,17.0,304.5,448.71,364.2
2016,11,1,15,30,657.0,66.0,3.4,17.0,261.0,407.36,329.63
2016,11,1,15,45,599.0,60.5,3.5,17.0,215.0,355.07,285.37
2016,11,1,16,0,541.0,55.0,3.6,17.0,169.0,304.92,241.63
2016,11,1,16,15,451.0,46.5,3.65,16.5,125.0,241.74,187.05
2016,11,1,16,30,361.0,38.0,3.7,16.0,81.0,184.17,135.27
2016,11,1,16,45,213.5,24.5,3.8,16.0,47.0,106.17,48.75
2016,11,1,17,0,66.0,11.0,3.9,16.0,13.0,28.43,0.0
2016,11,1,17,15,33.0,5.5,3.95,15.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,12.0,2.8,13.0,20.5,11.8,0.0
2016,11,2,7,0,254.0,24.0,2.9,13.0,41.0,19.27,4.25
2016,11,2,7,15,370.5,34.0,2.95,13.5,82.0,26.07,16.5
2016,11,2,7,30,487.0,44.0,3.0,14.0,123.0,32.52,22.93
2016,11,2,7,45,555.5,51.0,3.1,14.5,169.0,35.99,26.33
2016,11,2,8,0,624.0,58.0,3.2,15.0,215.0,59.23,32.33
2016,11,2,8,15,668.5,63.0,3.15,15.0,260.0,99.55,53.12
2016,11,2,8,30,713.0,68.0,3.1,15.0,305.0,146.53,86.8
2016,11,2,8,45,744.0,71.5,3.05,15.5,347.5,190.08,122.3
2016,11,2,9,0,775.0,75.0,3.0,16.0,390.0,235.56,161.52
2016,11,2,9,15,796.5,77.5,2.85,16.0,427.5,279.2,200.67
2016,11,2,9,30,818.0,80.0,2.7,16.0,465.0,323.33,240.15
2016,11,2,9,45,841.5,79.0,2.6,16.5,498.5,365.1,276.78
2016,11,2,10,0,865.0,78.0,2.5,17.0,532.0,409.15,314.35
2016,11,2,10,15,875.0,79.0,2.25,17.0,556.5,446.59,346.31
2016,11,2,10,30,885.0,80.0,2.0,17.0,581.0,482.56,376.1
2016,11,2,10,45,891.0,81.0,1.75,17.5,599.0,514.91,401.38
2016,11,2,11,0,897.0,82.0,1.5,18.0,617.0,545.18,424.0
2016,11,2,11,15,900.5,82.5,1.4,18.0,627.0,571.37,444.37
2016,11,2,11,30,904.0,83.0,1.3,18.0,637.0,595.05,462.35
2016,11,2,11,45,904.0,83.5,1.25,18.0,638.5,614.07,476.88
2016,11,2,12,0,904.0,84.0,1.2,18.0,640.0,630.26,489.09
2016,11,2,12,15,902.0,83.5,1.25,18.0,634.0,641.3,498.27
2016,11,2,12,30,900.0,83.0,1.3,18.0,628.0,649.34,505.21
2016,11,2,12,45,898.5,81.5,1.4,18.5,615.0,653.62,508.86
2016,11,2,13,0,897.0,80.0,1.5,19.0,602.0,654.86,510.23
2016,11,2,13,15,889.5,78.5,1.65,19.0,580.5,649.27,507.87
2016,11,2,13,30,882.0,77.0,1.8,19.0,559.0,640.71,503.2
2016,11,2,13,45,869.0,76.0,1.95,19.0,530.5,626.4,494.05
2016,11,2,14,0,856.0,75.0,2.1,19.0,502.0,612.01,484.48
2016,11,2,14,15,839.0,73.0,2.25,18.5,467.5,589.2,469.28
2016,11,2,14,30,822.0,71.0,2.4,18.0,433.0,564.16,451.88
2016,11,2,14,45,797.5,68.0,2.6,18.0,392.5,531.79,427.58
2016,11,2,15,0,773.0,65.0,2.8,18.0,352.0,497.96,401.35
2016,11,2,15,15,738.0,61.5,2.95,17.5,308.0,457.04,369.23
2016,11,2,15,30,703.0,58.0,3.1,17.0,264.0,415.83,335.64
2016,11,2,15,45,649.0,53.0,3.3,17.0,217.5,364.43,292.13
2016,11,2,16,0,595.0,48.0,3.5,17.0,171.0,317.44,250.72
2016,11,2,16,15,509.0,40.5,3.55,16.5,126.5,255.49,196.77
2016,11,2,16,30,423.0,33.0,3.6,16.0,82.0,198.97,144.82
2016,11,2,16,45,268.0,21.5,3.65,16.0,47.0,118.11,46.63
2016,11,2,17,0,113.0,10.0,3.7,16.0,12.0,39.63,0.0
2016,11,2,17,15,56.5,5.0,3.7,16.0,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,128.5,11.0,3.7,14.0,19.5,10.81,0.0
2016,11,3,7,0,257.0,22.0,3.8,14.0,39.0,17.46,1.65
2016,11,3,7,15,374.5,32.5,3.9,14.0,80.0,24.85,15.29
2016,11,3,7,30,492.0,43.0,4.0,14.0,121.0,31.83,22.27
2016,11,3,7,45,562.0,49.5,4.1,14.5,167.0,34.9,25.34
2016,11,3,8,0,632.0,56.0,4.2,15.0,213.0,55.6,30.29
2016,11,3,8,15,677.0,60.5,4.1,15.5,258.0,98.78,52.59
2016,11,3,8,30,722.0,65.0,4.0,16.0,303.0,142.39,82.77
2016,11,3,8,45,753.5,68.5,3.9,16.5,345.5,186.3,118.29
2016,11,3,9,0,785.0,72.0,3.8,17.0,388.0,232.15,157.71
2016,11,3,9,15,806.0,74.5,3.5,17.0,425.5,275.97,196.98
2016,11,3,9,30,827.0,77.0,3.2,17.0,463.0,320.21,236.57
2016,11,3,9,45,850.5,76.0,2.95,17.5,496.5,362.19,273.33
2016,11,3,10,0,874.0,75.0,2.7,18.0,530.0,406.45,310.94
2016,11,3,10,15,884.0,76.0,2.4,18.5,555.0,444.11,342.41
2016,11,3,10,30,894.0,77.0,2.1,19.0,580.0,480.27,371.55
2016,11,3,10,45,900.0,78.5,1.85,19.5,597.5,513.3,397.3
2016,11,3,11,0,906.0,80.0,1.6,20.0,615.0,544.23,420.41
2016,11,3,11,15,909.0,80.5,1.4,20.0,625.0,570.31,440.09
2016,11,3,11,30,912.0,81.0,1.2,20.0,635.0,593.85,457.18
2016,11,3,11,45,911.5,81.5,1.05,20.5,636.5,612.7,469.72
2016,11,3,12,0,911.0,82.0,0.9,21.0,638.0,628.67,479.7
2016,11,3,12,15,909.0,81.5,0.8,21.0,632.0,639.78,487.29
2016,11,3,12,30,907.0,81.0,0.7,21.0,626.0,647.86,492.54
2016,11,3,12,45,901.5,80.5,0.65,21.0,612.0,650.72,494.58
2016,11,3,13,0,896.0,80.0,0.6,21.0,598.0,650.51,494.43
2016,11,3,13,15,888.0,79.0,0.75,21.0,576.5,645.18,493.06
2016,11,3,13,30,880.0,78.0,0.9,21.0,555.0,636.9,489.38
2016,11,3,13,45,866.0,77.0,1.05,21.0,526.5,622.07,480.7
2016,11,3,14,0,852.0,76.0,1.2,21.0,498.0,607.17,471.55
2016,11,3,14,15,801.5,75.5,1.3,20.5,450.0,566.29,443.46
2016,11,3,14,30,751.0,75.0,1.4,20.0,402.0,524.32,413.88
2016,11,3,14,45,733.5,70.0,1.55,20.0,365.0,495.17,392.68
2016,11,3,15,0,716.0,65.0,1.7,20.0,328.0,464.43,369.35
2016,11,3,15,15,666.0,66.0,1.75,19.5,286.5,424.35,338.06
2016,11,3,15,30,616.0,67.0,1.8,19.0,245.0,383.68,305.31
2016,11,3,15,45,559.5,61.0,1.9,19.0,201.5,333.27,263.48
2016,11,3,16,0,503.0,55.0,2.0,19.0,158.0,284.98,222.08
2016,11,3,16,15,426.5,44.5,2.0,18.5,116.0,226.85,172.31
2016,11,3,16,30,350.0,34.0,2.0,18.0,74.0,173.63,123.99
2016,11,3,16,45,175.0,17.0,2.05,18.0,37.0,83.3,24.44
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,107.0,11.5,2.6,15.5,18.0,11.3,0.0
2016,11,4,7,0,214.0,23.0,2.4,16.0,36.0,18.71,0.0
2016,11,4,7,15,335.0,34.0,2.2,16.0,76.0,26.54,16.41
2016,11,4,7,30,456.0,45.0,2.0,16.0,116.0,33.95,23.89
2016,11,4,7,45,529.5,52.0,1.85,16.0,161.0,37.33,27.31
2016,11,4,8,0,603.0,59.0,1.7,16.0,206.0,55.39,31.71
2016,11,4,8,15,649.5,64.5,1.55,16.0,251.0,94.85,50.69
2016,11,4,8,30,696.0,70.0,1.4,16.0,296.0,138.26,80.32
2016,11,4,8,45,728.0,73.5,1.25,16.5,338.0,183.97,116.63
2016,11,4,9,0,760.0,77.0,1.1,17.0,380.0,228.59,154.11
2016,11,4,9,15,782.5,80.0,0.9,17.5,417.5,272.05,191.53
2016,11,4,9,30,805.0,83.0,0.7,18.0,455.0,316.1,228.96
2016,11,4,9,45,821.0,85.0,0.55,18.5,487.0,357.34,263.49
2016,11,4,10,0,837.0,87.0,0.4,19.0,519.0,398.12,296.44
2016,11,4,10,15,848.0,88.5,0.45,19.0,544.0,435.65,327.76
2016,11,4,10,30,859.0,90.0,0.5,19.0,569.0,471.88,357.44
2016,11,4,10,45,866.0,91.0,0.55,19.0,586.5,504.22,383.67
2016,11,4,11,0,873.0,92.0,0.6,19.0,604.0,534.63,407.97
2016,11,4,11,15,877.0,92.5,0.75,19.0,614.0,560.84,429.73
2016,11,4,11,30,881.0,93.0,0.9,19.0,624.0,584.66,449.46
2016,11,4,11,45,880.5,93.5,1.05,19.0,626.0,603.37,465.25
2016,11,4,12,0,880.0,94.0,1.2,19.0,628.0,619.3,478.84
2016,11,4,12,15,878.0,93.5,1.3,19.0,622.0,630.46,488.48
2016,11,4,12,30,876.0,93.0,1.4,19.0,616.0,638.68,495.91
2016,11,4,12,45,875.5,90.5,1.55,19.0,603.0,642.8,500.71
2016,11,4,13,0,875.0,88.0,1.7,19.0,590.0,643.92,503.24
2016,11,4,13,15,866.5,86.5,1.75,19.0,568.5,638.12,499.92
2016,11,4,13,30,858.0,85.0,1.8,19.0,547.0,629.42,494.41
2016,11,4,13,45,846.5,83.0,1.9,19.0,519.0,615.51,485.24
2016,11,4,14,0,835.0,81.0,2.0,19.0,491.0,598.95,473.87
2016,11,4,14,15,817.0,78.5,2.0,19.0,456.5,575.5,456.59
2016,11,4,14,30,799.0,76.0,2.0,19.0,422.0,549.91,437.38
2016,11,4,14,45,775.0,73.0,2.05,19.0,382.0,518.54,413.52
2016,11,4,15,0,751.0,70.0,2.1,19.0,342.0,485.73,387.9
2016,11,4,15,15,714.0,65.5,2.1,18.5,298.0,443.57,354.79
2016,11,4,15,30,677.0,61.0,2.1,18.0,254.0,403.45,322.13
2016,11,4,15,45,622.0,55.5,2.1,18.0,208.5,352.67,279.36
2016,11,4,16,0,567.0,50.0,2.1,18.0,163.0,303.82,236.9
2016,11,4,16,15,476.5,41.5,2.1,17.5,119.0,240.73,182.8
2016,11,4,16,30,386.0,33.0,2.1,17.0,75.0,183.43,130.26
2016,11,4,16,45,193.0,16.5,2.1,17.0,37.5,86.84,17.09
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,10.5,1.6,15.0,17.0,10.32,0.0
2016,11,5,7,0,226.0,21.0,1.7,15.0,34.0,16.87,0.0
2016,11,5,7,15,344.0,31.5,1.7,15.0,73.0,24.33,14.48
2016,11,5,7,30,462.0,42.0,1.7,15.0,112.0,31.37,21.7
2016,11,5,7,45,531.0,49.0,1.75,15.5,156.0,34.9,25.2
2016,11,5,8,0,600.0,56.0,1.8,16.0,200.0,50.69,29.05
2016,11,5,8,15,645.0,61.0,1.75,16.0,244.0,89.27,46.77
2016,11,5,8,30,690.0,66.0,1.7,16.0,288.0,131.64,75.27
2016,11,5,8,45,352.5,105.0,1.7,16.5,219.0,145.19,100.78
2016,11,5,9,0,15.0,144.0,1.7,17.0,150.0,137.75,108.63
2016,11,5,9,15,74.0,171.5,1.65,17.0,205.0,175.88,137.68
2016,11,5,9,30,133.0,199.0,1.6,17.0,260.0,219.83,171.64
2016,11,5,9,45,193.5,209.0,1.6,17.5,305.0,256.72,199.87
2016,11,5,10,0,254.0,219.0,1.6,18.0,350.0,296.45,230.54
2016,11,5,10,15,252.5,231.0,1.6,18.0,366.5,318.36,248.34
2016,11,5,10,30,251.0,243.0,1.6,18.0,383.0,339.7,265.5
2016,11,5,10,45,279.0,246.5,1.65,18.0,406.0,366.61,286.87
2016,11,5,11,0,307.0,250.0,1.7,18.0,429.0,394.41,308.83
2016,11,5,11,15,437.0,217.0,1.75,18.0,476.0,443.1,347.5
2016,11,5,11,30,567.0,184.0,1.8,18.0,523.0,495.36,388.77
2016,11,5,11,45,517.0,203.5,1.9,18.5,513.5,499.13,391.11
2016,11,5,12,0,467.0,223.0,2.0,19.0,504.0,499.74,391.12
2016,11,5,12,15,463.5,220.5,2.05,19.0,497.5,503.84,394.97
2016,11,5,12,30,460.0,218.0,2.1,19.0,491.0,506.26,397.48
2016,11,5,12,45,461.0,212.0,2.2,19.0,480.5,506.27,398.44
2016,11,5,13,0,462.0,206.0,2.3,19.0,470.0,504.6,398.1
2016,11,5,13,15,362.0,218.0,2.25,19.0,420.0,452.45,357.75
2016,11,5,13,30,262.0,230.0,2.2,19.0,370.0,404.36,320.1
2016,11,5,13,45,342.0,202.5,2.2,19.0,375.5,424.37,337.51
2016,11,5,14,0,422.0,175.0,2.2,19.0,381.0,447.22,356.44
2016,11,5,14,15,530.0,137.0,2.15,18.5,377.0,466.0,373.08
2016,11,5,14,30,638.0,99.0,2.1,18.0,373.0,482.04,387.15
2016,11,5,14,45,568.0,101.5,2.05,18.0,328.0,434.92,349.8
2016,11,5,15,0,498.0,104.0,2.0,18.0,283.0,386.27,311.05
2016,11,5,15,15,465.5,95.5,2.0,18.0,246.0,349.22,281.08
2016,11,5,15,30,433.0,87.0,2.0,18.0,209.0,312.59,250.62
2016,11,5,15,45,394.0,75.0,2.0,18.0,170.5,269.82,214.46
2016,11,5,16,0,355.0,63.0,2.0,18.0,132.0,228.57,178.63
2016,11,5,16,15,290.5,49.0,1.95,17.5,95.5,177.38,134.6
2016,11,5,16,30,226.0,35.0,1.9,17.0,59.0,130.57,91.65
2016,11,5,16,45,113.0,17.5,1.85,16.5,29.5,61.72,3.14
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,16.0,6.0,5.9,0.0
2016,11,6,7,0,0.0,12.0,0.8,16.0,12.0,11.58,0.0
2016,11,6,7,15,0.0,27.5,0.85,16.0,27.5,26.32,15.85
2016,11,6,7,30,0.0,43.0,0.9,16.0,43.0,40.52,29.48
2016,11,6,7,45,0.0,61.0,0.95,16.5,61.0,56.59,44.02
2016,11,6,8,0,0.0,79.0,1.0,17.0,79.0,72.7,55.46
2016,11,6,8,15,3.0,95.5,1.0,17.0,96.5,88.43,68.64
2016,11,6,8,30,6.0,112.0,1.0,17.0,114.0,104.55,81.87
2016,11,6,8,45,10.0,127.5,1.0,17.0,131.0,120.32,94.59
2016,11,6,9,0,14.0,143.0,1.0,17.0,148.0,136.5,107.53
2016,11,6,9,15,57.5,169.5,1.0,17.0,195.0,169.64,132.84
2016,11,6,9,30,101.0,196.0,1.0,17.0,242.0,209.47,163.65
2016,11,6,9,45,109.0,210.5,1.0,17.5,263.0,230.91,180.32
2016,11,6,10,0,117.0,225.0,1.0,18.0,284.0,251.3,196.09
2016,11,6,10,15,227.5,225.0,1.05,18.0,347.5,302.81,235.66
2016,11,6,10,30,338.0,225.0,1.1,18.0,411.0,360.49,280.12
2016,11,6,10,45,303.0,240.0,1.15,18.5,410.5,370.74,288.05
2016,11,6,11,0,268.0,255.0,1.2,19.0,410.0,378.34,293.85
2016,11,6,11,15,278.0,257.5,1.2,19.0,421.0,395.34,307.21
2016,11,6,11,30,288.0,260.0,1.2,19.0,432.0,411.99,320.16
2016,11,6,11,45,349.0,247.5,1.2,19.0,456.0,442.53,344.05
2016,11,6,12,0,410.0,235.0,1.2,19.0,480.0,473.82,368.32
2016,11,6,12,15,373.5,241.0,1.15,19.0,462.5,465.6,361.84
2016,11,6,12,30,337.0,247.0,1.1,19.0,445.0,455.46,354.11
2016,11,6,12,45,368.0,233.5,1.05,19.0,445.5,465.24,362.2
2016,11,6,13,0,399.0,220.0,1.0,19.0,446.0,473.81,369.2
2016,11,6,13,15,316.5,226.0,0.95,19.0,401.0,431.33,336.66
2016,11,6,13,30,234.0,232.0,0.9,19.0,356.0,383.3,300.0
2016,11,6,13,45,263.5,215.0,0.85,19.5,347.5,388.86,304.66
2016,11,6,14,0,293.0,198.0,0.8,20.0,339.0,387.75,303.88
2016,11,6,14,15,330.0,177.0,0.8,19.5,325.5,384.7,303.08
2016,11,6,14,30,367.0,156.0,0.8,19.0,312.0,379.1,300.15
2016,11,6,14,45,286.0,149.5,0.85,19.0,264.0,322.58,256.28
2016,11,6,15,0,205.0,143.0,0.9,19.0,216.0,268.79,214.0
2016,11,6,15,15,193.0,125.5,0.9,18.5,187.5,240.01,191.56
2016,11,6,15,30,181.0,108.0,0.9,18.0,159.0,211.15,168.28
2016,11,6,15,45,164.5,89.5,0.9,18.0,129.5,179.16,141.51
2016,11,6,16,0,148.0,71.0,0.9,18.0,100.0,147.56,114.47
2016,11,6,16,15,116.5,53.0,0.8,17.5,72.0,111.59,83.68
2016,11,6,16,30,85.0,35.0,0.7,17.0,44.0,77.26,52.5
2016,11,6,16,45,42.5,17.5,0.65,17.0,22.0,36.28,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.1,16.0,11.0,10.81,0.0
2016,11,7,7,0,0.0,22.0,2.1,16.0,22.0,20.32,0.0
2016,11,7,7,15,106.5,35.5,2.05,16.0,51.0,29.26,17.89
2016,11,7,7,30,213.0,49.0,2.0,16.0,80.0,37.28,26.58
2016,11,7,7,45,248.5,64.5,1.95,16.5,113.5,48.15,36.6
2016,11,7,8,0,284.0,80.0,1.9,17.0,147.0,62.95,44.82
2016,11,7,8,15,306.5,95.5,1.85,17.0,180.5,93.56,62.76
2016,11,7,8,30,329.0,111.0,1.8,17.0,214.0,126.22,86.15
2016,11,7,8,45,342.0,125.5,1.75,17.5,245.5,158.45,111.59
2016,11,7,9,0,355.0,140.0,1.7,18.0,277.0,194.36,141.07
2016,11,7,9,15,347.0,156.5,1.65,18.0,302.0,224.43,167.16
2016,11,7,9,30,339.0,173.0,1.6,18.0,327.0,253.41,192.2
2016,11,7,9,45,286.0,195.5,1.55,18.5,331.0,271.78,208.91
2016,11,7,10,0,233.0,218.0,1.5,19.0,335.0,287.18,222.35
2016,11,7,10,15,299.0,217.5,1.4,19.0,376.0,322.8,250.08
2016,11,7,10,30,365.0,217.0,1.3,19.0,417.0,363.55,281.68
2016,11,7,10,45,398.0,217.0,1.25,19.5,441.0,392.53,303.8
2016,11,7,11,0,431.0,217.0,1.2,20.0,465.0,422.83,326.67
2016,11,7,11,15,494.0,200.5,1.1,20.0,489.0,453.5,350.24
2016,11,7,11,30,557.0,184.0,1.0,20.0,513.0,485.32,374.42
2016,11,7,11,45,451.5,216.0,0.9,20.5,483.5,470.17,361.51
2016,11,7,12,0,346.0,248.0,0.8,21.0,454.0,447.89,343.37
2016,11,7,12,15,345.5,245.5,0.75,21.0,449.5,451.98,346.76
2016,11,7,12,30,345.0,243.0,0.7,21.0,445.0,454.88,349.0
2016,11,7,12,45,470.5,201.0,0.65,21.0,469.5,497.16,381.72
2016,11,7,13,0,596.0,159.0,0.6,21.0,494.0,536.9,411.83
2016,11,7,13,15,565.0,162.0,0.65,20.5,470.5,520.58,401.08
2016,11,7,13,30,534.0,165.0,0.7,20.0,447.0,504.8,391.04
2016,11,7,13,45,504.5,162.5,0.75,20.0,417.5,482.67,375.52
2016,11,7,14,0,475.0,160.0,0.8,20.0,388.0,459.32,358.86
2016,11,7,14,15,462.5,149.5,0.85,20.0,358.0,436.33,342.46
2016,11,7,14,30,450.0,139.0,0.9,20.0,328.0,412.04,324.72
2016,11,7,14,45,266.5,141.0,1.0,20.0,250.5,301.45,239.11
2016,11,7,15,0,83.0,143.0,1.1,20.0,173.0,193.49,153.1
2016,11,7,15,15,74.5,125.5,1.1,19.5,149.5,169.78,134.59
2016,11,7,15,30,66.0,108.0,1.1,19.0,126.0,146.24,115.49
2016,11,7,15,45,55.0,89.0,1.1,19.0,102.0,119.99,93.55
2016,11,7,16,0,44.0,70.0,1.1,19.0,78.0,94.07,71.56
2016,11,7,16,15,24.5,51.5,1.1,18.5,55.5,65.98,47.8
2016,11,7,16,30,5.0,33.0,1.1,18.0,33.0,36.1,21.88
2016,11,7,16,45,2.5,16.5,1.1,18.0,16.5,16.87,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
