Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,13,30,0.0,140.0,3.9,15.0,140.0,137.09,109.46
2016,12,8,13,45,0.0,95.0,3.8,15.0,95.0,92.27,72.27
2016,12,8,14,0,0.0,50.0,3.7,15.0,50.0,48.3,35.4
2016,12,8,14,15,44.0,98.0,3.55,15.0,114.0,120.17,96.35
2016,12,8,14,30,88.0,146.0,3.4,15.0,178.0,194.12,157.81
2016,12,8,14,45,82.0,131.5,3.3,15.0,158.5,175.72,142.37
2016,12,8,15,0,76.0,117.0,3.2,15.0,139.0,157.27,126.86
2016,12,8,15,15,67.5,100.5,3.05,15.0,118.0,135.38,108.27
2016,12,8,15,30,59.0,84.0,2.9,15.0,97.0,113.59,89.52
2016,12,8,15,45,46.0,66.5,2.8,15.0,75.5,89.0,68.26
2016,12,8,16,0,33.0,49.0,2.7,15.0,54.0,64.69,47.14
2016,12,8,16,15,16.5,32.5,2.55,15.0,35.0,40.77,25.64
2016,12,8,16,30,0.0,16.0,2.4,15.0,16.0,15.45,0.0
2016,12,8,16,45,0.0,8.0,2.3,15.0,8.0,7.86,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,2.6,14.0,4.5,4.42,0.0
2016,12,9,7,30,0.0,9.0,2.6,14.0,9.0,8.68,0.0
2016,12,9,7,45,0.0,21.0,2.65,14.5,21.0,20.27,9.84
2016,12,9,8,0,0.0,33.0,2.7,15.0,33.0,31.67,21.57
2016,12,9,8,15,0.0,46.5,2.75,15.0,46.5,44.08,33.04
2016,12,9,8,30,0.0,60.0,2.8,15.0,60.0,56.44,42.06
2016,12,9,8,45,0.0,73.5,2.85,15.0,73.5,69.11,52.99
2016,12,9,9,0,0.0,87.0,2.9,15.0,87.0,81.85,63.86
2016,12,9,9,15,0.0,99.0,2.85,15.0,99.0,93.34,73.55
2016,12,9,9,30,0.0,111.0,2.8,15.0,111.0,104.87,83.15
2016,12,9,9,45,0.0,99.5,2.75,15.5,99.5,95.1,74.73
2016,12,9,10,0,0.0,88.0,2.7,16.0,88.0,84.73,65.83
2016,12,9,10,15,12.0,129.5,2.55,16.0,135.0,127.21,100.72
2016,12,9,10,30,24.0,171.0,2.4,16.0,182.0,170.46,135.8
2016,12,9,10,45,17.0,171.0,2.3,16.0,179.0,169.39,134.86
2016,12,9,11,0,10.0,171.0,2.2,16.0,176.0,167.72,133.46
2016,12,9,11,15,49.0,194.0,2.15,16.0,218.5,206.66,164.76
2016,12,9,11,30,88.0,217.0,2.1,16.0,261.0,248.14,197.89
2016,12,9,11,45,125.0,221.0,2.05,16.0,284.0,273.61,218.22
2016,12,9,12,0,162.0,225.0,2.0,16.0,307.0,299.34,238.81
2016,12,9,12,15,153.5,223.5,2.0,16.0,300.5,297.78,237.77
2016,12,9,12,30,145.0,222.0,2.0,16.0,294.0,295.5,236.22
2016,12,9,12,45,94.5,209.0,2.05,16.0,255.5,256.25,205.07
2016,12,9,13,0,44.0,196.0,2.1,16.0,217.0,218.39,174.66
2016,12,9,13,15,53.5,192.0,2.1,16.0,217.0,220.61,176.86
2016,12,9,13,30,63.0,188.0,2.1,16.0,217.0,222.73,178.88
2016,12,9,13,45,62.5,178.0,2.1,16.0,205.0,213.12,171.33
2016,12,9,14,0,62.0,168.0,2.1,16.0,193.0,203.29,163.6
2016,12,9,14,15,59.5,155.0,2.1,16.0,178.0,188.99,152.14
2016,12,9,14,30,57.0,142.0,2.1,16.0,163.0,174.51,140.43
2016,12,9,14,45,357.0,99.5,2.1,16.0,205.5,284.13,230.37
2016,12,9,15,0,657.0,57.0,2.1,16.0,248.0,366.88,294.43
2016,12,9,15,15,614.0,53.0,2.1,15.5,211.0,331.59,264.31
2016,12,9,15,30,571.0,49.0,2.1,15.0,174.0,295.34,233.03
2016,12,9,15,45,504.0,43.0,2.15,15.0,136.0,248.63,192.38
2016,12,9,16,0,437.0,37.0,2.2,15.0,98.0,204.65,153.13
2016,12,9,16,15,325.0,28.0,2.2,15.0,64.0,146.87,100.36
2016,12,9,16,30,213.0,19.0,2.2,15.0,30.0,88.95,2.68
2016,12,9,16,45,106.5,9.5,2.25,15.0,15.0,34.86,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,5.3,15.0,1.0,0.98,0.0
2016,12,10,7,30,0.0,2.0,5.5,15.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,6.0,5.75,15.0,6.0,5.78,0.0
2016,12,10,8,0,0.0,10.0,6.0,15.0,10.0,9.64,2.61
2016,12,10,8,15,0.0,14.5,6.1,15.0,14.5,13.98,6.62
2016,12,10,8,30,0.0,19.0,6.2,15.0,19.0,18.32,10.61
2016,12,10,8,45,0.0,23.5,6.3,15.0,23.5,22.67,13.65
2016,12,10,9,0,0.0,28.0,6.4,15.0,28.0,27.02,17.41
2016,12,10,9,15,0.0,32.5,6.25,15.0,32.5,31.37,21.13
2016,12,10,9,30,0.0,37.0,6.1,15.0,37.0,35.72,24.83
2016,12,10,9,45,0.0,40.5,6.0,15.0,40.5,39.11,27.68
2016,12,10,10,0,0.0,44.0,5.9,15.0,44.0,42.5,30.51
2016,12,10,10,15,0.0,70.0,5.85,15.0,70.0,67.67,51.73
2016,12,10,10,30,0.0,96.0,5.8,15.0,96.0,92.54,72.54
2016,12,10,10,45,0.0,74.0,5.75,15.0,74.0,71.55,54.84
2016,12,10,11,0,0.0,52.0,5.7,15.0,52.0,50.25,36.87
2016,12,10,11,15,0.0,29.5,5.5,15.0,29.5,28.49,18.48
2016,12,10,11,30,0.0,7.0,5.3,15.0,7.0,6.76,0.07
2016,12,10,11,45,0.0,40.0,5.15,15.0,40.0,38.64,27.04
2016,12,10,12,0,0.0,73.0,5.0,15.0,73.0,70.59,53.88
2016,12,10,12,15,0.0,68.5,4.75,15.0,68.5,66.23,50.21
2016,12,10,12,30,0.0,64.0,4.5,15.0,64.0,61.87,46.57
2016,12,10,12,45,0.0,36.0,4.25,15.0,36.0,34.77,23.79
2016,12,10,13,0,0.0,8.0,4.0,15.0,8.0,7.72,0.9
2016,12,10,13,15,0.0,32.0,3.75,15.0,32.0,30.9,20.59
2016,12,10,13,30,0.0,56.0,3.5,15.0,56.0,54.11,40.23
2016,12,10,13,45,0.0,31.5,3.25,15.0,31.5,30.41,20.22
2016,12,10,14,0,0.0,7.0,3.0,15.0,7.0,6.75,0.11
2016,12,10,14,15,0.0,42.0,2.9,15.0,42.0,40.56,28.94
2016,12,10,14,30,0.0,77.0,2.8,15.0,77.0,74.75,57.9
2016,12,10,14,45,0.0,68.5,2.75,15.0,68.5,66.38,50.84
2016,12,10,15,0,0.0,60.0,2.7,15.0,60.0,57.99,43.75
2016,12,10,15,15,0.0,51.0,2.85,15.0,51.0,49.27,36.29
2016,12,10,15,30,0.0,42.0,3.0,15.0,42.0,40.56,28.76
2016,12,10,15,45,0.0,32.5,3.15,15.0,32.5,31.38,20.76
2016,12,10,16,0,0.0,23.0,3.3,15.0,23.0,22.19,12.73
2016,12,10,16,15,0.0,15.0,3.45,15.0,15.0,14.47,5.62
2016,12,10,16,30,0.0,7.0,3.6,15.0,7.0,6.75,0.0
2016,12,10,16,45,0.0,3.5,3.75,15.0,3.5,3.44,0.0
2016,12,10,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,3.65,11.0,7.0,6.88,0.0
2016,12,11,7,30,0.0,14.0,3.6,11.0,14.0,13.76,0.0
2016,12,11,7,45,44.5,29.5,3.6,11.0,35.0,25.82,13.48
2016,12,11,8,0,89.0,45.0,3.6,11.0,56.0,38.63,27.85
2016,12,11,8,15,104.5,62.0,3.65,11.0,80.0,52.21,40.71
2016,12,11,8,30,120.0,79.0,3.7,11.0,104.0,66.62,54.09
2016,12,11,8,45,131.0,95.5,3.8,11.5,127.5,88.42,66.03
2016,12,11,9,0,142.0,112.0,3.9,12.0,151.0,111.22,83.54
2016,12,11,9,15,149.0,126.5,3.75,12.0,173.0,132.79,101.16
2016,12,11,9,30,156.0,141.0,3.6,12.0,195.0,154.78,119.65
2016,12,11,9,45,121.0,154.0,3.5,12.0,198.0,166.54,131.36
2016,12,11,10,0,86.0,167.0,3.4,12.0,201.0,176.93,141.59
2016,12,11,10,15,270.5,158.0,3.4,12.0,275.5,226.06,178.03
2016,12,11,10,30,455.0,149.0,3.4,12.0,350.0,289.21,227.41
2016,12,11,10,45,412.0,165.5,3.4,12.5,353.0,305.37,242.55
2016,12,11,11,0,369.0,182.0,3.4,13.0,356.0,317.95,254.19
2016,12,11,11,15,249.0,201.0,3.35,13.0,319.5,297.34,239.4
2016,12,11,11,30,129.0,220.0,3.3,13.0,283.0,269.47,217.78
2016,12,11,11,45,174.0,220.0,3.25,13.0,306.5,294.75,238.6
2016,12,11,12,0,219.0,220.0,3.2,13.0,330.0,321.18,260.26
2016,12,11,12,15,176.5,220.5,3.2,13.0,308.5,305.62,247.92
2016,12,11,12,30,134.0,221.0,3.2,13.0,287.0,288.42,234.16
2016,12,11,12,45,136.5,216.0,3.2,13.0,282.5,287.59,233.86
2016,12,11,13,0,139.0,211.0,3.2,13.0,278.0,286.3,233.13
2016,12,11,13,15,84.5,193.5,3.3,13.0,234.0,238.17,193.93
2016,12,11,13,30,30.0,176.0,3.4,13.0,190.0,192.78,156.51
2016,12,11,13,45,15.5,157.5,3.55,13.0,164.5,163.48,132.44
2016,12,11,14,0,1.0,139.0,3.7,13.0,139.0,137.7,111.05
2016,12,11,14,15,0.5,130.0,3.65,13.0,130.0,128.9,103.86
2016,12,11,14,30,0.0,121.0,3.6,13.0,121.0,120.14,96.63
2016,12,11,14,45,0.0,108.0,3.6,13.0,108.0,107.42,86.0
2016,12,11,15,0,0.0,95.0,3.6,13.0,95.0,94.66,75.22
2016,12,11,15,15,0.0,80.5,3.5,12.5,80.5,80.24,63.02
2016,12,11,15,30,0.0,66.0,3.4,12.0,66.0,65.73,50.55
2016,12,11,15,45,0.0,51.5,3.3,12.0,51.5,51.11,37.74
2016,12,11,16,0,0.0,37.0,3.2,12.0,37.0,36.3,24.7
2016,12,11,16,15,0.0,24.0,3.1,12.0,24.0,23.17,12.62
2016,12,11,16,30,0.0,11.0,3.0,12.0,11.0,10.61,0.0
2016,12,11,16,45,0.0,5.5,2.9,12.0,5.5,5.41,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,3.55,11.0,7.5,7.37,0.0
2016,12,12,7,30,0.0,15.0,3.5,11.0,15.0,14.74,0.0
2016,12,12,7,45,84.0,28.5,3.45,11.0,39.0,23.72,11.49
2016,12,12,8,0,168.0,42.0,3.4,11.0,63.0,32.19,22.23
2016,12,12,8,15,193.0,58.0,3.3,11.0,90.5,46.68,35.8
2016,12,12,8,30,218.0,74.0,3.2,11.0,118.0,59.84,48.03
2016,12,12,8,45,233.5,88.5,3.15,11.5,145.0,84.87,59.97
2016,12,12,9,0,249.0,103.0,3.1,12.0,172.0,111.14,79.0
2016,12,12,9,15,257.5,117.5,2.95,12.0,197.0,137.59,100.34
2016,12,12,9,30,266.0,132.0,2.8,12.0,222.0,164.5,123.05
2016,12,12,9,45,256.5,146.5,2.7,12.5,240.0,187.83,143.62
2016,12,12,10,0,247.0,161.0,2.6,13.0,258.0,210.09,163.19
2016,12,12,10,15,337.5,157.5,2.5,13.0,300.0,244.8,190.48
2016,12,12,10,30,428.0,154.0,2.4,13.0,342.0,283.99,221.99
2016,12,12,10,45,381.0,171.0,2.3,13.0,343.5,298.73,236.19
2016,12,12,11,0,334.0,188.0,2.2,13.0,345.0,309.18,246.3
2016,12,12,11,15,348.0,190.5,2.2,13.0,358.0,328.15,262.44
2016,12,12,11,30,362.0,193.0,2.2,13.0,371.0,346.86,278.19
2016,12,12,11,45,373.0,193.0,2.25,13.5,377.5,361.35,290.06
2016,12,12,12,0,384.0,193.0,2.3,14.0,384.0,375.14,301.23
2016,12,12,12,15,338.0,200.0,2.4,14.0,367.5,366.94,295.41
2016,12,12,12,30,292.0,207.0,2.5,14.0,351.0,356.63,287.75
2016,12,12,12,45,319.0,197.5,2.6,14.0,352.0,365.4,295.58
2016,12,12,13,0,346.0,188.0,2.7,14.0,353.0,373.35,302.66
2016,12,12,13,15,342.5,181.0,2.8,14.0,339.5,366.92,298.09
2016,12,12,13,30,339.0,174.0,2.9,14.0,326.0,359.29,292.52
2016,12,12,13,45,307.0,168.5,3.0,14.0,300.0,337.41,275.24
2016,12,12,14,0,275.0,163.0,3.1,14.0,274.0,314.92,257.29
2016,12,12,14,15,258.0,151.5,3.1,14.0,249.5,293.08,239.7
2016,12,12,14,30,241.0,140.0,3.1,14.0,225.0,270.74,221.44
2016,12,12,14,45,232.0,126.0,3.15,14.0,201.0,249.0,203.46
2016,12,12,15,0,223.0,112.0,3.2,14.0,177.0,226.76,184.69
2016,12,12,15,15,207.5,97.0,3.15,13.5,150.5,200.2,162.23
2016,12,12,15,30,192.0,82.0,3.1,13.0,124.0,173.66,139.26
2016,12,12,15,45,168.0,66.0,3.1,13.0,97.0,142.89,112.17
2016,12,12,16,0,144.0,50.0,3.1,13.0,70.0,112.86,85.34
2016,12,12,16,15,90.0,35.0,3.05,13.0,46.0,75.83,51.89
2016,12,12,16,30,36.0,20.0,3.0,13.0,22.0,33.79,0.35
2016,12,12,16,45,18.0,10.0,3.0,13.0,11.0,14.16,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.55,13.0,5.5,5.41,0.0
2016,12,13,7,30,0.0,11.0,1.6,13.0,11.0,10.81,0.0
2016,12,13,7,45,28.5,26.5,1.65,13.5,30.0,23.41,10.64
2016,12,13,8,0,57.0,42.0,1.7,14.0,49.0,36.27,25.37
2016,12,13,8,15,76.5,59.0,1.75,14.0,72.5,49.92,38.17
2016,12,13,8,30,96.0,76.0,1.8,14.0,96.0,63.55,50.7
2016,12,13,8,45,107.0,93.0,1.85,14.0,119.0,84.5,62.94
2016,12,13,9,0,118.0,110.0,1.9,14.0,142.0,106.53,79.91
2016,12,13,9,15,126.0,125.0,1.85,14.0,163.5,127.55,96.84
2016,12,13,9,30,134.0,140.0,1.8,14.0,185.0,149.14,114.65
2016,12,13,9,45,67.0,115.0,1.75,14.0,137.5,122.31,95.32
2016,12,13,10,0,0.0,90.0,1.7,14.0,90.0,86.55,67.84
2016,12,13,10,15,174.0,129.0,1.65,14.0,205.5,170.44,133.1
2016,12,13,10,30,348.0,168.0,1.6,14.0,321.0,270.46,211.27
2016,12,13,10,45,227.0,187.0,1.55,14.5,288.5,257.4,203.2
2016,12,13,11,0,106.0,206.0,1.5,15.0,256.0,236.81,188.31
2016,12,13,11,15,71.0,202.0,1.5,15.0,236.0,222.76,177.61
2016,12,13,11,30,36.0,198.0,1.5,15.0,216.0,206.52,164.81
2016,12,13,11,45,18.0,167.5,1.5,15.0,176.5,169.98,135.39
2016,12,13,12,0,0.0,137.0,1.5,15.0,137.0,132.56,104.91
2016,12,13,12,15,0.0,113.5,1.45,15.0,113.5,109.89,86.36
2016,12,13,12,30,0.0,90.0,1.4,15.0,90.0,87.08,67.54
2016,12,13,12,45,63.5,150.5,1.4,15.0,180.5,180.92,145.35
2016,12,13,13,0,127.0,211.0,1.4,15.0,271.0,279.71,224.77
2016,12,13,13,15,67.5,185.0,1.4,15.0,217.0,220.32,176.73
2016,12,13,13,30,8.0,159.0,1.4,15.0,163.0,160.44,128.04
2016,12,13,13,45,4.0,126.0,1.4,15.0,128.0,125.42,99.61
2016,12,13,14,0,0.0,93.0,1.4,15.0,93.0,90.43,70.73
2016,12,13,14,15,0.0,70.0,1.45,15.0,70.0,67.67,51.8
2016,12,13,14,30,0.0,47.0,1.5,15.0,47.0,45.4,33.07
2016,12,13,14,45,0.0,42.0,1.55,15.0,42.0,40.56,29.0
2016,12,13,15,0,0.0,37.0,1.6,15.0,37.0,35.72,24.88
2016,12,13,15,15,0.0,31.5,1.6,14.5,31.5,30.4,20.36
2016,12,13,15,30,0.0,26.0,1.6,14.0,26.0,25.09,15.77
2016,12,13,15,45,0.0,20.0,1.65,14.0,20.0,19.29,10.69
2016,12,13,16,0,0.0,14.0,1.7,14.0,14.0,13.5,5.6
2016,12,13,16,15,0.0,9.0,1.8,14.0,9.0,8.67,1.18
2016,12,13,16,30,0.0,4.0,1.9,14.0,4.0,3.85,0.0
2016,12,13,16,45,0.0,2.0,2.0,14.0,2.0,1.97,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,5.4,14.0,6.0,5.9,0.0
2016,12,14,7,45,0.0,16.5,5.5,14.0,16.5,15.92,5.02
2016,12,14,8,0,0.0,27.0,5.6,14.0,27.0,26.07,16.57
2016,12,14,8,15,0.0,40.0,5.6,14.0,40.0,38.32,27.97
2016,12,14,8,30,0.0,53.0,5.6,14.0,53.0,50.26,38.94
2016,12,14,8,45,0.0,66.5,5.7,14.5,66.5,62.84,47.75
2016,12,14,9,0,0.0,80.0,5.8,15.0,80.0,75.52,58.52
2016,12,14,9,15,0.0,92.0,5.8,15.0,92.0,86.95,68.23
2016,12,14,9,30,0.0,104.0,5.8,15.0,104.0,98.42,77.87
2016,12,14,9,45,0.0,101.0,5.85,15.0,101.0,96.35,76.05
2016,12,14,10,0,0.0,98.0,5.9,15.0,98.0,93.98,73.97
2016,12,14,10,15,0.0,100.5,5.85,15.0,100.5,96.56,76.03
2016,12,14,10,30,0.0,103.0,5.8,15.0,103.0,99.11,78.06
2016,12,14,10,45,0.0,102.0,5.75,15.0,102.0,98.31,77.29
2016,12,14,11,0,0.0,101.0,5.7,15.0,101.0,97.47,76.5
2016,12,14,11,15,4.5,137.0,5.7,15.0,139.0,133.77,106.63
2016,12,14,11,30,9.0,173.0,5.7,15.0,177.0,170.48,136.87
2016,12,14,11,45,37.0,193.0,5.75,15.0,211.0,203.93,164.36
2016,12,14,12,0,65.0,213.0,5.8,15.0,245.0,238.4,192.67
2016,12,14,12,15,78.0,214.5,5.75,15.0,253.0,248.46,201.04
2016,12,14,12,30,91.0,216.0,5.7,15.0,261.0,258.7,209.62
2016,12,14,12,45,61.5,202.5,5.7,15.0,232.5,232.1,187.9
2016,12,14,13,0,32.0,189.0,5.7,15.0,204.0,204.66,165.36
2016,12,14,13,15,23.5,177.0,5.6,15.0,188.0,186.04,150.15
2016,12,14,13,30,15.0,165.0,5.5,15.0,172.0,170.15,137.12
2016,12,14,13,45,32.5,165.0,5.45,15.0,178.5,183.52,148.54
2016,12,14,14,0,50.0,165.0,5.4,15.0,185.0,193.63,157.21
2016,12,14,14,15,32.0,147.5,5.3,15.0,160.0,166.83,135.0
2016,12,14,14,30,14.0,130.0,5.2,15.0,135.0,136.39,109.65
2016,12,14,14,45,10.5,117.5,5.1,15.0,121.0,122.44,98.04
2016,12,14,15,0,7.0,105.0,5.0,15.0,107.0,108.59,86.39
2016,12,14,15,15,3.5,90.0,5.1,15.0,91.0,92.11,72.41
2016,12,14,15,30,0.0,75.0,5.2,15.0,75.0,75.72,58.35
2016,12,14,15,45,0.0,59.0,5.35,15.0,59.0,59.56,44.35
2016,12,14,16,0,0.0,43.0,5.5,15.0,43.0,43.16,30.05
2016,12,14,16,15,0.0,28.0,5.65,14.5,28.0,27.58,16.01
2016,12,14,16,30,0.0,13.0,5.8,14.0,13.0,12.54,0.0
2016,12,14,16,45,0.0,6.5,5.95,14.0,6.5,6.39,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,11.5,7.5,15.0,11.5,11.09,1.47
2016,12,15,8,0,0.0,19.0,7.5,15.0,19.0,18.33,9.87
2016,12,15,8,15,0.0,28.5,7.55,15.0,28.5,27.51,18.38
2016,12,15,8,30,0.0,38.0,7.6,15.0,38.0,36.7,26.8
2016,12,15,8,45,0.0,47.5,7.7,15.0,47.5,45.89,33.31
2016,12,15,9,0,0.0,57.0,7.8,15.0,57.0,55.05,41.21
2016,12,15,9,15,0.0,66.0,7.85,15.0,66.0,63.59,48.5
2016,12,15,9,30,0.0,75.0,7.9,15.0,75.0,72.14,55.73
2016,12,15,9,45,0.0,66.5,8.0,15.0,66.5,64.28,49.02
2016,12,15,10,0,0.0,58.0,8.1,15.0,58.0,56.04,41.99
2016,12,15,10,15,0.0,48.5,8.05,15.0,48.5,46.85,34.15
2016,12,15,10,30,0.0,39.0,8.0,15.0,39.0,37.66,26.33
2016,12,15,10,45,0.0,46.0,8.0,15.0,46.0,44.44,32.02
2016,12,15,11,0,0.0,53.0,8.0,15.0,53.0,51.21,37.7
2016,12,15,11,15,0.0,54.0,8.2,15.0,54.0,52.18,38.48
2016,12,15,11,30,0.0,55.0,8.4,15.0,55.0,53.15,39.27
2016,12,15,11,45,0.0,55.5,8.6,15.5,55.5,53.64,39.57
2016,12,15,12,0,0.0,56.0,8.8,16.0,56.0,54.12,39.89
2016,12,15,12,15,0.0,69.5,9.0,16.0,69.5,67.2,50.84
2016,12,15,12,30,0.0,83.0,9.2,16.0,83.0,80.28,61.8
2016,12,15,12,45,0.0,94.5,9.4,16.0,94.5,91.49,71.19
2016,12,15,13,0,0.0,106.0,9.6,16.0,106.0,102.81,80.7
2016,12,15,13,15,0.0,73.0,9.6,15.5,73.0,70.58,53.91
2016,12,15,13,30,0.0,40.0,9.6,15.0,40.0,38.63,27.11
2016,12,15,13,45,0.0,46.0,9.65,15.0,46.0,44.43,32.07
2016,12,15,14,0,0.0,52.0,9.7,15.0,52.0,50.24,37.04
2016,12,15,14,15,0.0,51.0,9.6,15.0,51.0,49.27,36.27
2016,12,15,14,30,0.0,50.0,9.5,15.0,50.0,48.3,35.49
2016,12,15,14,45,0.0,44.5,9.4,15.0,44.5,42.98,30.99
2016,12,15,15,0,0.0,39.0,9.3,15.0,39.0,37.65,26.46
2016,12,15,15,15,0.0,33.0,9.1,15.0,33.0,31.85,21.48
2016,12,15,15,30,0.0,27.0,8.9,15.0,27.0,26.05,16.45
2016,12,15,15,45,0.0,21.5,8.7,15.0,21.5,20.74,11.8
2016,12,15,16,0,0.0,16.0,8.5,15.0,16.0,15.43,7.13
2016,12,15,16,15,0.0,10.5,8.3,15.0,10.5,10.12,2.3
2016,12,15,16,30,0.0,5.0,8.1,15.0,5.0,4.82,0.0
2016,12,15,16,45,0.0,2.5,7.95,15.0,2.5,2.46,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,20.0,7.5,8.45,11.0,8.0,0.0,0.0
2016,12,16,7,30,40.0,15.0,8.4,11.0,16.0,14.74,0.0
2016,12,16,7,45,169.5,29.5,8.35,11.5,47.0,23.28,8.87
2016,12,16,8,0,299.0,44.0,8.3,12.0,78.0,34.18,23.51
2016,12,16,8,15,386.0,53.5,8.25,12.0,116.5,42.11,31.47
2016,12,16,8,30,473.0,63.0,8.2,12.0,155.0,47.89,37.1
2016,12,16,8,45,533.0,69.0,8.2,12.0,194.5,76.74,45.55
2016,12,16,9,0,593.0,75.0,8.2,12.0,234.0,112.72,66.81
2016,12,16,9,15,479.0,96.0,8.2,12.0,236.5,143.47,95.87
2016,12,16,9,30,365.0,117.0,8.2,12.0,239.0,164.21,119.06
2016,12,16,9,45,373.5,131.0,8.2,12.0,266.5,195.28,146.45
2016,12,16,10,0,382.0,145.0,8.2,12.0,294.0,226.5,174.29
2016,12,16,10,15,519.5,126.0,8.25,12.0,343.0,264.95,204.86
2016,12,16,10,30,657.0,107.0,8.3,12.0,392.0,311.74,243.65
2016,12,16,10,45,683.0,102.0,8.35,12.0,409.5,338.81,268.84
2016,12,16,11,0,709.0,97.0,8.4,12.0,427.0,365.67,293.7
2016,12,16,11,15,625.0,124.5,8.4,12.0,421.0,378.4,307.27
2016,12,16,11,30,541.0,152.0,8.4,12.0,415.0,384.13,314.15
2016,12,16,11,45,524.5,161.0,8.45,12.0,418.5,398.74,327.58
2016,12,16,12,0,508.0,170.0,8.5,12.0,422.0,411.28,338.99
2016,12,16,12,15,669.5,129.5,8.5,12.0,459.5,461.52,381.74
2016,12,16,12,30,831.0,89.0,8.5,12.0,497.0,511.31,424.15
2016,12,16,12,45,719.0,108.5,8.55,12.0,456.5,483.14,401.73
2016,12,16,13,0,607.0,128.0,8.6,12.0,416.0,451.14,375.77
2016,12,16,13,15,539.5,138.5,8.7,12.0,387.5,428.11,357.11
2016,12,16,13,30,472.0,149.0,8.8,12.0,359.0,405.48,338.45
2016,12,16,13,45,436.0,146.5,9.0,12.0,332.5,384.37,321.19
2016,12,16,14,0,400.0,144.0,9.2,12.0,306.0,362.2,302.82
2016,12,16,14,15,441.5,125.5,9.35,12.0,292.0,360.82,302.0
2016,12,16,14,30,483.0,107.0,9.5,12.0,278.0,356.64,298.44
2016,12,16,14,45,450.0,102.5,9.65,12.0,249.0,330.01,275.43
2016,12,16,15,0,417.0,98.0,9.8,12.0,220.0,303.21,251.89
2016,12,16,15,15,506.0,78.0,9.85,11.5,204.5,312.69,258.25
2016,12,16,15,30,595.0,58.0,9.9,11.0,189.0,315.21,257.18
2016,12,16,15,45,528.5,50.5,10.0,11.0,149.0,266.59,212.97
2016,12,16,16,0,462.0,43.0,10.1,11.0,109.0,220.38,170.2
2016,12,16,16,15,343.0,33.0,10.15,11.0,72.5,158.36,113.06
2016,12,16,16,30,224.0,23.0,10.2,11.0,36.0,97.55,24.14
2016,12,16,16,45,112.0,11.5,10.3,11.0,18.0,38.5,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,8.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,8.0,18.0,17.69,0.0
2016,12,17,7,45,242.5,25.5,3.7,8.5,53.0,20.54,6.72
2016,12,17,8,0,485.0,33.0,3.6,9.0,88.0,25.21,16.08
2016,12,17,8,15,564.0,39.5,3.55,9.0,129.5,31.56,22.5
2016,12,17,8,30,643.0,46.0,3.5,9.0,171.0,35.49,26.43
2016,12,17,8,45,691.5,50.5,3.45,9.5,212.0,68.39,35.03
2016,12,17,9,0,740.0,55.0,3.4,10.0,253.0,108.88,58.14
2016,12,17,9,15,582.0,81.0,3.35,10.0,250.5,142.98,91.28
2016,12,17,9,30,424.0,107.0,3.3,10.0,248.0,164.9,117.43
2016,12,17,9,45,635.0,87.0,3.3,10.0,321.5,210.77,149.58
2016,12,17,10,0,846.0,67.0,3.3,10.0,395.0,273.06,197.74
2016,12,17,10,15,860.5,68.5,3.35,10.0,421.5,310.65,232.85
2016,12,17,10,30,875.0,70.0,3.4,10.0,448.0,347.38,267.02
2016,12,17,10,45,883.5,71.5,3.5,10.5,468.0,380.9,297.71
2016,12,17,11,0,892.0,73.0,3.6,11.0,488.0,414.04,327.4
2016,12,17,11,15,897.5,73.5,3.65,11.0,500.5,441.56,352.55
2016,12,17,11,30,903.0,74.0,3.7,11.0,513.0,466.88,375.45
2016,12,17,11,45,903.5,75.0,3.8,11.0,518.0,488.12,394.73
2016,12,17,12,0,904.0,76.0,3.9,11.0,523.0,506.74,411.54
2016,12,17,12,15,903.0,75.5,3.95,11.0,520.5,520.42,424.06
2016,12,17,12,30,902.0,75.0,4.0,11.0,518.0,531.29,434.07
2016,12,17,12,45,896.0,75.0,4.05,11.0,507.5,537.29,439.98
2016,12,17,13,0,890.0,75.0,4.1,11.0,497.0,541.42,444.24
2016,12,17,13,15,882.0,74.0,4.1,11.0,479.5,539.78,443.6
2016,12,17,13,30,874.0,73.0,4.1,11.0,462.0,535.28,440.49
2016,12,17,13,45,860.0,71.5,4.15,11.0,437.5,524.37,432.22
2016,12,17,14,0,846.0,70.0,4.2,11.0,413.0,510.83,421.57
2016,12,17,14,15,826.5,68.0,4.2,11.0,382.0,491.55,405.84
2016,12,17,14,30,807.0,66.0,4.2,11.0,351.0,470.1,387.94
2016,12,17,14,45,778.5,63.0,4.2,11.0,315.0,441.39,363.67
2016,12,17,15,0,750.0,60.0,4.2,11.0,279.0,411.29,337.58
2016,12,17,15,15,707.0,55.5,4.15,10.5,239.0,372.29,304.02
2016,12,17,15,30,664.0,51.0,4.1,10.0,199.0,333.2,269.36
2016,12,17,15,45,596.0,45.5,4.05,10.0,157.0,286.57,227.31
2016,12,17,16,0,528.0,40.0,4.0,10.0,115.0,240.2,184.63
2016,12,17,16,15,412.0,31.0,4.0,10.0,77.0,178.08,127.3
2016,12,17,16,30,296.0,22.0,4.0,10.0,39.0,117.12,33.99
2016,12,17,16,45,148.0,11.0,4.05,10.0,19.5,46.88,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,18,7,15,102.0,6.0,5.35,7.0,8.5,0.0,0.0
2016,12,18,7,30,204.0,12.0,5.4,7.0,17.0,11.8,0.0
2016,12,18,7,45,353.5,21.5,5.45,7.5,52.0,18.18,4.76
2016,12,18,8,0,503.0,31.0,5.5,8.0,87.0,25.6,16.4
2016,12,18,8,15,582.0,37.0,5.45,8.0,128.5,29.14,20.4
2016,12,18,8,30,661.0,43.0,5.4,8.0,170.0,32.69,23.97
2016,12,18,8,45,712.0,47.0,5.35,8.5,212.0,64.72,32.02
2016,12,18,9,0,763.0,51.0,5.3,9.0,254.0,105.85,55.11
2016,12,18,9,15,794.5,53.5,5.2,9.0,292.0,146.65,85.46
2016,12,18,9,30,826.0,56.0,5.1,9.0,330.0,188.96,121.19
2016,12,18,9,45,848.0,58.5,5.0,9.5,363.5,230.47,158.53
2016,12,18,10,0,870.0,61.0,4.9,10.0,397.0,274.44,198.68
2016,12,18,10,15,885.0,62.5,4.75,10.0,424.5,312.86,234.81
2016,12,18,10,30,900.0,64.0,4.6,10.0,452.0,350.35,269.85
2016,12,18,10,45,910.0,65.0,4.5,10.5,472.5,384.46,301.15
2016,12,18,11,0,920.0,66.0,4.4,11.0,493.0,416.89,330.34
2016,12,18,11,15,926.5,66.5,4.3,11.0,506.5,445.56,356.44
2016,12,18,11,30,933.0,67.0,4.2,11.0,520.0,472.02,380.16
2016,12,18,11,45,935.5,67.5,4.15,11.0,526.0,494.31,400.14
2016,12,18,12,0,938.0,68.0,4.1,11.0,532.0,513.97,417.57
2016,12,18,12,15,937.0,68.0,4.1,11.0,529.5,528.68,430.87
2016,12,18,12,30,936.0,68.0,4.1,11.0,527.0,540.49,441.57
2016,12,18,12,45,932.0,67.5,4.2,11.5,517.0,547.32,447.56
2016,12,18,13,0,928.0,67.0,4.3,12.0,507.0,551.14,450.94
2016,12,18,13,15,920.0,66.0,4.45,12.0,489.5,549.38,450.69
2016,12,18,13,30,912.0,65.0,4.6,12.0,472.0,544.65,447.85
2016,12,18,13,45,898.5,64.0,4.75,12.0,447.0,534.22,440.2
2016,12,18,14,0,885.0,63.0,4.9,12.0,422.0,521.09,430.05
2016,12,18,14,15,866.0,61.0,4.95,12.0,391.0,501.57,414.18
2016,12,18,14,30,847.0,59.0,5.0,12.0,360.0,481.89,397.67
2016,12,18,14,45,818.0,57.0,5.1,12.0,323.0,453.49,373.67
2016,12,18,15,0,789.0,55.0,5.2,12.0,286.0,423.62,347.75
2016,12,18,15,15,748.5,51.0,5.2,11.5,245.5,385.45,314.75
2016,12,18,15,30,708.0,47.0,5.2,11.0,205.0,347.01,280.44
2016,12,18,15,45,642.0,42.0,5.25,11.0,162.5,298.02,236.23
2016,12,18,16,0,576.0,37.0,5.3,11.0,120.0,250.98,192.68
2016,12,18,16,15,463.0,29.0,5.3,10.5,81.0,188.86,135.19
2016,12,18,16,30,350.0,21.0,5.3,10.0,42.0,128.84,42.14
2016,12,18,16,45,175.0,10.5,5.35,10.0,21.0,53.13,0.0
2016,12,18,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
