Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.5,4.6,7.5,7.5,0.0,0.0
2016,12,19,7,30,0.0,15.0,4.5,8.0,15.0,14.74,0.0
2016,12,19,7,45,233.0,23.0,4.4,8.5,48.5,18.21,4.13
2016,12,19,8,0,466.0,31.0,4.3,9.0,82.0,25.69,16.36
2016,12,19,8,15,546.0,37.5,4.3,9.0,123.0,29.72,20.82
2016,12,19,8,30,626.0,44.0,4.3,9.0,164.0,33.71,24.79
2016,12,19,8,45,675.5,48.5,4.35,9.5,204.5,63.54,32.34
2016,12,19,9,0,725.0,53.0,4.4,10.0,245.0,103.3,54.44
2016,12,19,9,15,757.0,56.5,4.4,10.0,282.5,143.4,84.0
2016,12,19,9,30,789.0,60.0,4.4,10.0,320.0,185.15,118.9
2016,12,19,9,45,813.0,61.5,4.4,10.5,353.0,224.68,154.12
2016,12,19,10,0,837.0,63.0,4.4,11.0,386.0,264.6,190.48
2016,12,19,10,15,852.0,64.5,4.4,11.0,413.0,302.06,225.58
2016,12,19,10,30,867.0,66.0,4.4,11.0,440.0,340.58,261.28
2016,12,19,10,45,875.5,67.5,4.45,11.5,459.5,373.67,291.72
2016,12,19,11,0,884.0,69.0,4.5,12.0,479.0,405.1,320.15
2016,12,19,11,15,890.0,70.0,4.5,12.0,492.0,433.19,345.85
2016,12,19,11,30,896.0,71.0,4.5,12.0,505.0,459.16,369.31
2016,12,19,11,45,898.0,71.5,4.5,12.5,510.5,480.56,387.95
2016,12,19,12,0,900.0,72.0,4.5,13.0,516.0,499.43,404.09
2016,12,19,12,15,899.0,72.0,4.5,13.0,514.0,513.69,416.98
2016,12,19,12,30,898.0,72.0,4.5,13.0,512.0,525.18,427.39
2016,12,19,12,45,745.5,101.5,4.55,13.0,462.5,488.18,398.77
2016,12,19,13,0,593.0,131.0,4.6,13.0,413.0,446.09,365.49
2016,12,19,13,15,733.5,99.5,4.6,13.0,435.5,489.75,401.81
2016,12,19,13,30,874.0,68.0,4.6,13.0,458.0,528.15,433.33
2016,12,19,13,45,859.5,67.0,4.6,13.0,433.5,519.14,426.2
2016,12,19,14,0,845.0,66.0,4.6,13.0,409.0,506.05,415.77
2016,12,19,14,15,753.5,70.5,4.55,13.0,360.0,458.24,377.08
2016,12,19,14,30,662.0,75.0,4.5,13.0,311.0,411.38,338.69
2016,12,19,14,45,707.0,66.0,4.45,13.0,294.5,411.74,338.0
2016,12,19,15,0,752.0,57.0,4.4,13.0,278.0,409.62,334.32
2016,12,19,15,15,710.5,53.0,4.3,12.5,238.5,371.88,301.83
2016,12,19,15,30,669.0,49.0,4.2,12.0,199.0,333.98,268.32
2016,12,19,15,45,602.5,43.5,4.15,12.0,157.5,285.3,224.92
2016,12,19,16,0,536.0,38.0,4.1,12.0,116.0,238.67,182.37
2016,12,19,16,15,424.5,29.5,4.1,11.5,78.0,181.05,129.59
2016,12,19,16,30,313.0,21.0,4.1,11.0,40.0,122.02,43.78
2016,12,19,16,45,156.5,10.5,4.1,11.0,20.0,48.76,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,15,78.0,5.5,4.95,8.0,7.0,0.0,0.0
2016,12,20,7,30,156.0,11.0,4.9,8.0,14.0,10.81,0.0
2016,12,20,7,45,299.0,21.0,4.85,8.5,46.5,16.33,2.54
2016,12,20,8,0,442.0,31.0,4.8,9.0,79.0,23.57,14.48
2016,12,20,8,15,522.0,37.5,4.7,9.0,118.5,27.25,18.6
2016,12,20,8,30,602.0,44.0,4.6,9.0,158.0,33.78,24.84
2016,12,20,8,45,649.0,48.5,4.5,9.5,197.5,61.51,31.74
2016,12,20,9,0,696.0,53.0,4.4,10.0,237.0,99.82,52.83
2016,12,20,9,15,728.5,56.5,4.25,10.0,273.5,138.7,81.29
2016,12,20,9,30,761.0,60.0,4.1,10.0,310.0,179.32,115.06
2016,12,20,9,45,785.0,61.5,4.0,10.5,342.0,217.74,149.14
2016,12,20,10,0,809.0,63.0,3.9,11.0,374.0,256.59,184.4
2016,12,20,10,15,824.0,64.5,3.8,11.5,400.5,293.07,218.03
2016,12,20,10,30,839.0,66.0,3.7,12.0,427.0,328.8,250.67
2016,12,20,10,45,847.5,67.5,3.65,12.5,446.0,362.94,281.55
2016,12,20,11,0,856.0,69.0,3.6,13.0,465.0,393.6,308.95
2016,12,20,11,15,861.5,69.5,3.55,13.0,478.0,420.32,333.2
2016,12,20,11,30,867.0,70.0,3.5,13.0,491.0,444.96,355.26
2016,12,20,11,45,868.5,71.0,3.5,13.0,496.0,466.09,374.15
2016,12,20,12,0,870.0,72.0,3.5,13.0,501.0,484.76,390.69
2016,12,20,12,15,868.5,71.5,3.55,13.0,499.0,497.9,402.68
2016,12,20,12,30,867.0,71.0,3.6,13.0,497.0,508.32,412.27
2016,12,20,12,45,859.0,71.5,3.7,13.5,486.5,513.75,417.0
2016,12,20,13,0,851.0,72.0,3.8,14.0,476.0,517.35,420.05
2016,12,20,13,15,810.0,74.5,3.85,14.0,448.0,502.51,409.08
2016,12,20,13,30,769.0,77.0,3.9,14.0,420.0,484.98,395.78
2016,12,20,13,45,748.0,78.5,3.95,14.0,398.0,474.34,387.66
2016,12,20,14,0,727.0,80.0,4.0,14.0,376.0,461.48,377.48
2016,12,20,14,15,747.5,72.0,3.9,14.0,356.5,457.12,373.73
2016,12,20,14,30,768.0,64.0,3.8,14.0,337.0,449.78,367.16
2016,12,20,14,45,740.5,61.0,3.7,14.0,302.5,422.38,344.09
2016,12,20,15,0,713.0,58.0,3.6,14.0,268.0,393.65,319.41
2016,12,20,15,15,671.5,54.0,3.5,13.5,230.0,356.8,288.09
2016,12,20,15,30,630.0,50.0,3.4,13.0,192.0,319.87,255.78
2016,12,20,15,45,566.5,44.0,3.3,13.0,152.0,275.11,215.98
2016,12,20,16,0,503.0,38.0,3.2,13.0,112.0,230.63,175.66
2016,12,20,16,15,394.0,29.5,3.2,12.5,75.5,171.86,122.85
2016,12,20,16,30,285.0,21.0,3.2,12.0,39.0,114.8,44.58
2016,12,20,16,45,142.5,10.5,3.25,12.0,19.5,45.48,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,58.5,5.0,3.85,11.0,6.0,0.0,0.0
2016,12,21,7,30,117.0,10.0,3.9,11.0,12.0,9.83,0.0
2016,12,21,7,45,254.5,20.5,4.0,11.5,42.5,15.91,1.65
2016,12,21,8,0,392.0,31.0,4.1,12.0,73.0,23.63,14.27
2016,12,21,8,15,473.5,38.5,4.2,12.0,111.5,28.2,19.17
2016,12,21,8,30,555.0,46.0,4.3,12.0,150.0,32.63,23.49
2016,12,21,8,45,603.5,51.0,4.4,12.5,188.5,58.38,30.2
2016,12,21,9,0,652.0,56.0,4.5,13.0,227.0,98.08,52.65
2016,12,21,9,15,404.0,95.5,4.45,13.0,207.0,129.72,87.08
2016,12,21,9,30,156.0,135.0,4.4,13.0,187.0,146.17,111.91
2016,12,21,9,45,162.0,149.0,4.4,13.5,207.0,167.87,130.1
2016,12,21,10,0,168.0,163.0,4.4,14.0,227.0,189.83,148.57
2016,12,21,10,15,171.5,174.0,4.15,14.0,243.5,208.71,164.73
2016,12,21,10,30,175.0,185.0,3.9,14.0,260.0,227.52,180.73
2016,12,21,10,45,297.0,176.5,3.7,14.5,311.0,269.27,213.03
2016,12,21,11,0,419.0,168.0,3.5,15.0,362.0,318.34,251.67
2016,12,21,11,15,631.0,120.5,3.3,15.0,422.0,373.62,295.45
2016,12,21,11,30,843.0,73.0,3.1,15.0,482.0,436.24,345.47
2016,12,21,11,45,846.5,73.5,2.9,15.5,487.5,457.67,363.14
2016,12,21,12,0,850.0,74.0,2.7,16.0,493.0,476.78,378.61
2016,12,21,12,15,849.5,73.5,2.6,16.0,491.5,490.35,390.34
2016,12,21,12,30,849.0,73.0,2.5,16.0,490.0,501.15,399.63
2016,12,21,12,45,847.0,72.0,2.45,16.0,481.5,508.01,405.78
2016,12,21,13,0,845.0,71.0,2.4,16.0,473.0,513.13,410.37
2016,12,21,13,15,837.5,70.0,2.35,16.0,456.5,511.95,409.94
2016,12,21,13,30,830.0,69.0,2.3,16.0,440.0,508.06,407.24
2016,12,21,13,45,819.5,67.5,2.3,16.0,417.5,499.42,400.86
2016,12,21,14,0,809.0,66.0,2.3,16.0,395.0,488.26,392.27
2016,12,21,14,15,791.0,64.0,2.3,16.0,366.0,470.39,378.21
2016,12,21,14,30,773.0,62.0,2.3,16.0,337.0,450.42,362.12
2016,12,21,14,45,748.5,58.5,2.3,16.0,303.5,423.85,340.4
2016,12,21,15,0,724.0,55.0,2.3,16.0,270.0,395.83,316.9
2016,12,21,15,15,684.5,51.5,2.3,15.5,232.0,360.19,287.23
2016,12,21,15,30,645.0,48.0,2.3,15.0,194.0,324.37,256.41
2016,12,21,15,45,584.5,42.5,2.35,15.0,154.5,278.63,216.48
2016,12,21,16,0,524.0,37.0,2.4,15.0,115.0,234.69,177.09
2016,12,21,16,15,418.5,29.0,2.5,14.5,78.0,179.43,127.59
2016,12,21,16,30,313.0,21.0,2.6,14.0,41.0,123.37,51.56
2016,12,21,16,45,156.5,10.5,2.75,14.0,20.5,49.12,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.0,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,120.0,10.0,3.9,11.0,12.0,9.83,0.0
2016,12,22,7,45,267.5,21.0,3.85,11.0,44.0,16.47,1.31
2016,12,22,8,0,415.0,32.0,3.8,11.0,76.0,24.68,15.17
2016,12,22,8,15,499.5,39.5,3.65,11.0,116.0,29.2,20.13
2016,12,22,8,30,584.0,47.0,3.5,11.0,156.0,33.6,24.46
2016,12,22,8,45,636.5,52.0,3.4,11.5,196.5,59.48,30.95
2016,12,22,9,0,689.0,57.0,3.3,12.0,237.0,101.05,54.11
2016,12,22,9,15,723.0,60.5,3.1,12.0,274.0,139.77,81.79
2016,12,22,9,30,757.0,64.0,2.9,12.0,311.0,180.4,114.95
2016,12,22,9,45,780.5,66.5,2.75,12.5,343.5,219.53,149.12
2016,12,22,10,0,804.0,69.0,2.6,13.0,376.0,259.12,184.4
2016,12,22,10,15,819.5,70.5,2.45,13.5,403.0,295.67,217.48
2016,12,22,10,30,835.0,72.0,2.3,14.0,430.0,331.56,249.56
2016,12,22,10,45,846.0,73.5,2.15,14.5,450.5,364.99,279.08
2016,12,22,11,0,857.0,75.0,2.0,15.0,471.0,397.02,306.7
2016,12,22,11,15,863.0,75.5,2.05,15.0,484.0,424.47,331.11
2016,12,22,11,30,869.0,76.0,2.1,15.0,497.0,449.88,353.45
2016,12,22,11,45,871.5,76.5,2.15,15.0,503.0,471.54,372.45
2016,12,22,12,0,874.0,77.0,2.2,15.0,509.0,490.76,389.19
2016,12,22,12,15,873.5,77.0,2.25,15.0,507.0,505.49,402.17
2016,12,22,12,30,873.0,77.0,2.3,15.0,505.0,517.53,412.81
2016,12,22,12,45,873.5,75.0,2.4,15.0,496.5,525.25,420.13
2016,12,22,13,0,874.0,73.0,2.5,15.0,488.0,529.19,424.36
2016,12,22,13,15,866.5,72.0,2.4,15.0,471.5,529.21,424.69
2016,12,22,13,30,859.0,71.0,2.3,15.0,455.0,525.42,421.92
2016,12,22,13,45,847.5,69.0,2.2,15.0,432.0,515.74,414.43
2016,12,22,14,0,836.0,67.0,2.1,15.0,409.0,503.43,404.68
2016,12,22,14,15,817.0,65.0,2.0,15.0,379.0,484.89,389.82
2016,12,22,14,30,798.0,63.0,1.9,15.0,349.0,464.19,372.92
2016,12,22,14,45,769.5,60.5,1.8,15.0,313.5,436.51,350.14
2016,12,22,15,0,741.0,58.0,1.7,15.0,278.0,407.44,325.71
2016,12,22,15,15,700.0,54.0,1.65,14.5,239.0,370.26,294.92
2016,12,22,15,30,659.0,50.0,1.6,14.0,200.0,332.89,263.0
2016,12,22,15,45,594.5,44.5,1.55,14.0,159.5,285.2,221.64
2016,12,22,16,0,530.0,39.0,1.5,14.0,119.0,242.31,183.2
2016,12,22,16,15,422.5,30.5,1.55,14.0,81.0,182.93,130.54
2016,12,22,16,30,315.0,22.0,1.6,14.0,43.0,125.78,56.37
2016,12,22,16,45,157.5,11.0,1.7,14.0,21.5,50.07,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.3,12.5,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,7.0,13.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,3.5,6.5,13.0,3.5,3.37,0.0
2016,12,23,8,30,0.0,5.0,6.0,13.0,5.0,4.82,0.0
2016,12,23,8,45,0.0,6.0,5.55,13.0,6.0,5.78,0.0
2016,12,23,9,0,0.0,7.0,5.1,13.0,7.0,6.75,0.14
2016,12,23,9,15,0.0,8.5,5.35,13.0,8.5,8.19,1.4
2016,12,23,9,30,0.0,10.0,5.6,13.0,10.0,9.64,2.65
2016,12,23,9,45,0.0,11.0,5.95,13.5,11.0,10.61,3.46
2016,12,23,10,0,0.0,12.0,6.3,14.0,12.0,11.58,4.26
2016,12,23,10,15,0.0,56.0,6.8,14.0,56.0,54.11,40.5
2016,12,23,10,30,0.0,100.0,7.3,14.0,100.0,96.23,76.03
2016,12,23,10,45,0.0,54.0,7.85,14.0,54.0,52.18,38.72
2016,12,23,11,0,0.0,8.0,8.4,14.0,8.0,7.72,0.91
2016,12,23,11,15,0.0,10.5,8.5,13.5,10.5,10.13,2.98
2016,12,23,11,30,0.0,13.0,8.6,13.0,13.0,12.55,5.05
2016,12,23,11,45,0.0,34.0,8.7,13.0,34.0,32.84,22.33
2016,12,23,12,0,0.0,55.0,8.8,13.0,55.0,53.15,39.57
2016,12,23,12,15,120.0,134.5,8.65,13.0,193.5,191.34,156.48
2016,12,23,12,30,240.0,214.0,8.5,13.0,332.0,335.05,275.82
2016,12,23,12,45,122.5,189.5,8.4,13.0,249.5,252.23,207.09
2016,12,23,13,0,5.0,165.0,8.3,13.0,167.0,163.67,132.59
2016,12,23,13,15,2.5,149.5,8.2,13.0,150.5,147.36,119.09
2016,12,23,13,30,0.0,134.0,8.1,13.0,134.0,130.93,105.41
2016,12,23,13,45,0.0,84.0,8.0,13.0,84.0,81.33,63.67
2016,12,23,14,0,0.0,34.0,7.9,13.0,34.0,32.83,22.46
2016,12,23,14,15,3.0,81.5,7.9,12.5,82.5,80.54,63.36
2016,12,23,14,30,6.0,129.0,7.9,12.0,131.0,131.18,106.64
2016,12,23,14,45,3.0,116.0,7.95,12.0,117.0,117.0,94.64
2016,12,23,15,0,0.0,103.0,8.0,12.0,103.0,102.89,82.64
2016,12,23,15,15,0.0,88.5,8.05,12.0,88.5,88.53,70.31
2016,12,23,15,30,0.0,74.0,8.1,12.0,74.0,74.1,57.78
2016,12,23,15,45,0.0,58.5,8.15,12.0,58.5,58.45,44.09
2016,12,23,16,0,0.0,43.0,8.2,12.0,43.0,42.6,30.16
2016,12,23,16,15,0.0,29.0,8.2,11.5,29.0,28.21,17.32
2016,12,23,16,30,0.0,15.0,8.2,11.0,15.0,14.47,2.71
2016,12,23,16,45,0.0,7.5,8.25,11.0,7.5,7.37,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,179.0,17.0,8.0,10.0,35.5,12.76,0.0
2016,12,24,8,0,358.0,34.0,8.0,10.0,71.0,26.79,16.86
2016,12,24,8,15,448.5,42.0,8.0,10.0,110.0,31.65,22.31
2016,12,24,8,30,539.0,50.0,8.0,10.0,149.0,36.4,27.01
2016,12,24,8,45,597.5,54.5,8.0,10.5,189.5,58.8,32.14
2016,12,24,9,0,656.0,59.0,8.0,11.0,230.0,95.81,51.53
2016,12,24,9,15,692.0,63.0,7.95,11.0,267.0,134.06,78.94
2016,12,24,9,30,728.0,67.0,7.9,11.0,304.0,176.82,114.15
2016,12,24,9,45,759.5,68.0,7.85,11.0,337.5,215.04,147.98
2016,12,24,10,0,791.0,69.0,7.8,11.0,371.0,254.41,183.96
2016,12,24,10,15,808.0,71.0,7.75,11.0,398.5,291.48,218.9
2016,12,24,10,30,825.0,73.0,7.7,11.0,426.0,328.03,253.29
2016,12,24,10,45,836.0,74.5,7.65,11.0,446.5,361.27,284.71
2016,12,24,11,0,847.0,76.0,7.6,11.0,467.0,393.16,314.51
2016,12,24,11,15,854.0,76.5,7.6,11.0,480.5,420.9,340.49
2016,12,24,11,30,861.0,77.0,7.6,11.0,494.0,446.69,364.38
2016,12,24,11,45,664.5,125.0,7.6,11.0,449.5,424.97,349.25
2016,12,24,12,0,468.0,173.0,7.6,11.0,405.0,392.76,324.13
2016,12,24,12,15,528.0,156.5,7.6,11.0,417.0,415.23,343.89
2016,12,24,12,30,588.0,140.0,7.6,11.0,429.0,439.13,364.69
2016,12,24,12,45,574.0,143.0,7.6,11.0,421.0,440.84,366.84
2016,12,24,13,0,560.0,146.0,7.6,11.0,413.0,442.29,368.61
2016,12,24,13,15,599.0,128.5,7.55,11.0,405.5,450.36,376.11
2016,12,24,13,30,638.0,111.0,7.5,11.0,398.0,454.38,380.19
2016,12,24,13,45,525.0,128.0,7.5,11.0,356.0,411.15,344.21
2016,12,24,14,0,412.0,145.0,7.5,11.0,314.0,369.95,309.56
2016,12,24,14,15,474.0,123.0,7.45,11.0,304.0,375.49,314.61
2016,12,24,14,30,536.0,101.0,7.4,11.0,294.0,380.02,318.31
2016,12,24,14,45,508.0,96.5,7.35,11.0,265.0,352.63,294.75
2016,12,24,15,0,480.0,92.0,7.3,11.0,236.0,327.12,272.34
2016,12,24,15,15,560.0,73.0,7.2,10.5,219.0,334.01,276.56
2016,12,24,15,30,640.0,54.0,7.1,10.0,202.0,333.19,272.88
2016,12,24,15,45,574.0,48.5,7.0,10.0,161.0,285.74,229.75
2016,12,24,16,0,508.0,43.0,6.9,10.0,120.0,240.45,187.84
2016,12,24,16,15,396.5,34.0,6.85,9.5,82.5,179.61,132.87
2016,12,24,16,30,285.0,25.0,6.8,9.0,45.0,121.98,63.12
2016,12,24,16,45,142.5,12.5,6.8,9.0,22.5,48.24,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,72.0,18.0,1.85,9.0,25.5,15.29,0.0
2016,12,25,8,0,144.0,36.0,2.1,9.0,51.0,29.7,19.4
2016,12,25,8,15,179.0,52.0,2.35,9.0,79.0,42.11,31.71
2016,12,25,8,30,214.0,68.0,2.6,9.0,107.0,54.14,43.08
2016,12,25,8,45,239.5,82.0,2.85,9.5,136.0,73.77,52.96
2016,12,25,9,0,265.0,96.0,3.1,10.0,165.0,100.42,70.73
2016,12,25,9,15,276.0,110.5,3.3,10.0,191.5,127.78,92.08
2016,12,25,9,30,287.0,125.0,3.5,10.0,218.0,155.82,115.48
2016,12,25,9,45,292.5,136.5,3.7,10.5,240.0,180.77,137.05
2016,12,25,10,0,298.0,148.0,3.9,11.0,262.0,205.7,158.85
2016,12,25,10,15,205.0,166.5,4.0,11.0,247.5,210.69,167.15
2016,12,25,10,30,112.0,185.0,4.1,11.0,233.0,206.99,167.12
2016,12,25,10,45,88.5,190.5,4.25,11.0,229.5,210.05,170.52
2016,12,25,11,0,65.0,196.0,4.4,11.0,226.0,210.34,171.32
2016,12,25,11,15,171.5,200.5,4.45,11.0,283.0,260.82,212.41
2016,12,25,11,30,278.0,205.0,4.5,11.0,340.0,317.3,258.64
2016,12,25,11,45,316.5,201.0,4.55,11.0,356.5,339.0,276.95
2016,12,25,12,0,355.0,197.0,4.6,11.0,373.0,361.21,295.8
2016,12,25,12,15,374.5,192.5,4.6,11.0,377.5,373.87,306.84
2016,12,25,12,30,394.0,188.0,4.6,11.0,382.0,385.85,317.3
2016,12,25,12,45,290.5,199.5,4.6,11.0,341.0,350.54,288.63
2016,12,25,13,0,187.0,211.0,4.6,11.0,300.0,309.59,254.97
2016,12,25,13,15,198.5,203.0,4.6,11.0,294.5,309.77,255.67
2016,12,25,13,30,210.0,195.0,4.6,11.0,289.0,309.27,255.69
2016,12,25,13,45,138.0,183.5,4.65,11.5,244.0,261.19,215.45
2016,12,25,14,0,66.0,172.0,4.7,12.0,199.0,208.88,171.48
2016,12,25,14,15,194.0,154.0,4.7,12.0,225.5,259.06,214.39
2016,12,25,14,30,322.0,136.0,4.7,12.0,252.0,306.19,253.79
2016,12,25,14,45,307.0,125.0,4.75,12.0,227.0,283.9,234.94
2016,12,25,15,0,292.0,114.0,4.8,12.0,202.0,261.13,215.5
2016,12,25,15,15,273.5,100.0,4.7,11.5,173.5,233.08,191.56
2016,12,25,15,30,255.0,86.0,4.6,11.0,145.0,204.98,167.04
2016,12,25,15,45,371.5,64.0,4.6,11.0,131.0,224.8,180.14
2016,12,25,16,0,488.0,42.0,4.6,11.0,117.0,233.04,181.06
2016,12,25,16,15,382.0,33.0,4.55,10.5,80.5,174.48,128.66
2016,12,25,16,30,276.0,24.0,4.5,10.0,44.0,119.33,64.28
2016,12,25,16,45,138.0,12.0,4.5,10.0,22.0,46.83,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,7,45,219.5,14.0,4.8,8.5,36.0,10.16,0.0
2016,12,26,8,0,439.0,28.0,4.8,9.0,72.0,23.03,13.71
2016,12,26,8,15,522.0,34.5,4.7,9.0,112.0,27.16,18.44
2016,12,26,8,30,605.0,41.0,4.6,9.0,152.0,31.23,22.5
2016,12,26,8,45,656.0,45.5,4.6,9.5,192.0,53.94,27.6
2016,12,26,9,0,707.0,50.0,4.6,10.0,232.0,92.73,47.43
2016,12,26,9,15,740.0,53.0,4.45,10.0,269.5,131.72,75.03
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,172.49,108.49
2016,12,26,9,45,793.5,59.0,4.2,10.5,339.5,212.23,143.71
2016,12,26,10,0,814.0,62.0,4.1,11.0,372.0,252.17,180.01
2016,12,26,10,15,829.5,63.5,3.95,11.0,399.0,289.26,214.57
2016,12,26,10,30,845.0,65.0,3.8,11.0,426.0,327.63,249.95
2016,12,26,10,45,854.0,66.5,3.65,11.0,446.5,360.64,280.61
2016,12,26,11,0,863.0,68.0,3.5,11.0,467.0,392.11,309.39
2016,12,26,11,15,869.0,69.0,3.35,11.0,480.5,420.17,334.83
2016,12,26,11,30,875.0,70.0,3.2,11.0,494.0,446.2,358.02
2016,12,26,11,45,876.0,71.0,3.05,11.5,500.0,467.8,376.47
2016,12,26,12,0,877.0,72.0,2.9,12.0,506.0,486.9,392.39
2016,12,26,12,15,876.5,72.0,2.7,12.0,505.0,501.7,405.08
2016,12,26,12,30,876.0,72.0,2.5,12.0,504.0,513.8,415.27
2016,12,26,12,45,871.5,71.5,2.35,12.0,495.0,520.61,421.18
2016,12,26,13,0,867.0,71.0,2.2,12.0,486.0,524.6,424.64
2016,12,26,13,15,859.0,70.0,1.95,12.0,470.0,523.43,423.49
2016,12,26,13,30,851.0,69.0,1.7,12.0,454.0,520.91,420.95
2016,12,26,13,45,838.5,67.5,1.5,12.5,431.0,511.6,412.39
2016,12,26,14,0,826.0,66.0,1.3,13.0,408.0,499.69,401.6
2016,12,26,14,15,807.5,64.0,1.2,13.0,378.5,481.76,387.18
2016,12,26,14,30,789.0,62.0,1.1,13.0,349.0,461.67,370.77
2016,12,26,14,45,763.0,59.5,1.0,13.0,314.5,435.51,349.24
2016,12,26,15,0,737.0,57.0,0.9,13.0,280.0,407.88,326.03
2016,12,26,15,15,698.0,53.5,1.1,12.5,242.0,372.29,297.74
2016,12,26,15,30,659.0,50.0,1.3,12.0,204.0,336.39,267.82
2016,12,26,15,45,598.5,44.5,1.5,12.0,163.5,290.13,228.01
2016,12,26,16,0,538.0,39.0,1.7,12.0,123.0,245.55,188.37
2016,12,26,16,15,437.0,31.0,1.85,11.5,85.0,190.61,139.64
2016,12,26,16,30,336.0,23.0,2.0,11.0,47.0,136.61,76.39
2016,12,26,16,45,168.0,11.5,2.15,11.0,23.5,54.23,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,7,45,192.0,15.5,2.35,9.5,34.5,11.5,0.0
2016,12,27,8,0,384.0,31.0,2.3,10.0,69.0,24.0,14.43
2016,12,27,8,15,470.5,38.5,2.4,10.0,108.5,28.53,19.59
2016,12,27,8,30,557.0,46.0,2.5,10.0,148.0,32.94,23.96
2016,12,27,8,45,613.0,50.5,2.7,10.5,188.0,53.81,28.58
2016,12,27,9,0,669.0,55.0,2.9,11.0,228.0,93.95,49.84
2016,12,27,9,15,704.0,59.0,2.9,11.0,265.0,132.41,76.85
2016,12,27,9,30,739.0,63.0,2.9,11.0,302.0,172.94,109.7
2016,12,27,9,45,765.5,65.0,2.95,11.5,335.0,211.63,143.39
2016,12,27,10,0,792.0,67.0,3.0,12.0,368.0,251.07,178.67
2016,12,27,10,15,808.0,69.0,3.0,12.0,395.5,288.05,212.81
2016,12,27,10,30,824.0,71.0,3.0,12.0,423.0,324.46,246.28
2016,12,27,10,45,834.5,72.5,3.05,12.0,443.5,357.69,276.91
2016,12,27,11,0,845.0,74.0,3.1,12.0,464.0,389.55,305.91
2016,12,27,11,15,851.5,74.5,3.25,12.0,478.0,417.26,331.26
2016,12,27,11,30,858.0,75.0,3.4,12.0,492.0,443.01,354.57
2016,12,27,11,45,859.5,76.0,3.6,12.5,498.0,464.9,373.8
2016,12,27,12,0,861.0,77.0,3.8,13.0,504.0,484.38,390.68
2016,12,27,12,15,860.5,77.0,3.9,13.0,502.5,499.36,404.24
2016,12,27,12,30,860.0,77.0,4.0,13.0,501.0,511.7,415.44
2016,12,27,12,45,705.0,111.5,4.15,13.0,455.5,478.18,389.71
2016,12,27,13,0,550.0,146.0,4.3,13.0,410.0,437.84,358.03
2016,12,27,13,15,694.0,109.5,4.3,13.0,431.5,481.26,394.23
2016,12,27,13,30,838.0,73.0,4.3,13.0,453.0,519.13,425.43
2016,12,27,13,45,826.5,71.0,4.3,13.5,430.0,509.94,417.51
2016,12,27,14,0,815.0,69.0,4.3,14.0,407.0,498.17,407.52
2016,12,27,14,15,648.0,90.5,4.3,14.0,347.5,432.22,354.34
2016,12,27,14,30,481.0,112.0,4.3,14.0,288.0,364.25,298.95
2016,12,27,14,45,457.0,105.0,4.35,14.0,259.5,339.46,278.53
2016,12,27,15,0,433.0,98.0,4.4,14.0,231.0,314.03,257.01
2016,12,27,15,15,409.5,87.5,4.45,13.5,199.5,284.54,232.11
2016,12,27,15,30,386.0,77.0,4.5,13.0,168.0,254.86,206.34
2016,12,27,15,45,346.0,65.0,4.55,12.5,134.5,217.17,173.35
2016,12,27,16,0,306.0,53.0,4.6,12.0,101.0,180.78,140.8
2016,12,27,16,15,242.0,39.5,4.65,12.0,70.0,136.49,101.03
2016,12,27,16,30,178.0,26.0,4.7,12.0,39.0,93.91,53.92
2016,12,27,16,45,89.0,13.0,4.8,12.0,19.5,35.68,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,14.5,4.3,8.5,36.0,10.64,0.0
2016,12,28,8,0,436.0,29.0,4.3,9.0,72.0,22.13,12.87
2016,12,28,8,15,521.5,35.5,4.2,9.0,112.5,28.24,19.39
2016,12,28,8,30,607.0,42.0,4.1,9.0,153.0,32.26,23.42
2016,12,28,8,45,661.0,46.5,4.1,9.5,194.0,53.81,28.04
2016,12,28,9,0,715.0,51.0,4.1,10.0,235.0,93.04,47.66
2016,12,28,9,15,749.0,54.0,4.05,10.5,273.0,132.53,75.21
2016,12,28,9,30,783.0,57.0,4.0,11.0,311.0,173.91,108.73
2016,12,28,9,45,811.5,58.0,4.0,11.5,345.0,213.91,143.68
2016,12,28,10,0,840.0,59.0,4.0,12.0,379.0,257.12,182.35
2016,12,28,10,15,855.0,61.0,4.05,12.0,406.5,295.42,218.03
2016,12,28,10,30,870.0,63.0,4.1,12.0,434.0,332.94,252.89
2016,12,28,10,45,881.5,63.5,4.15,12.5,455.5,366.81,283.92
2016,12,28,11,0,893.0,64.0,4.2,13.0,477.0,399.22,313.12
2016,12,28,11,15,899.0,64.5,4.15,13.0,490.5,427.75,339.1
2016,12,28,11,30,905.0,65.0,4.1,13.0,504.0,454.16,362.8
2016,12,28,11,45,908.0,65.0,4.05,13.5,511.0,476.45,382.06
2016,12,28,12,0,911.0,65.0,4.0,14.0,518.0,496.23,398.83
2016,12,28,12,15,910.5,65.0,3.85,14.0,516.5,511.69,412.38
2016,12,28,12,30,910.0,65.0,3.7,14.0,515.0,524.35,423.38
2016,12,28,12,45,907.0,64.0,3.55,14.5,506.5,531.86,429.29
2016,12,28,13,0,904.0,63.0,3.4,15.0,498.0,536.44,432.65
2016,12,28,13,15,897.0,62.5,3.3,15.0,482.0,536.55,433.22
2016,12,28,13,30,890.0,62.0,3.2,15.0,466.0,533.77,431.34
2016,12,28,13,45,878.0,61.0,3.1,15.0,443.0,525.02,424.63
2016,12,28,14,0,866.0,60.0,3.0,15.0,420.0,513.58,415.59
2016,12,28,14,15,849.5,58.0,2.9,15.0,391.0,496.2,401.65
2016,12,28,14,30,833.0,56.0,2.8,15.0,362.0,476.52,385.54
2016,12,28,14,45,807.5,54.0,2.75,15.0,327.0,452.65,365.75
2016,12,28,15,0,782.0,52.0,2.7,15.0,292.0,425.06,342.48
2016,12,28,15,15,746.0,49.0,2.6,14.5,253.0,390.42,313.44
2016,12,28,15,30,710.0,46.0,2.5,14.0,214.0,355.24,283.01
2016,12,28,15,45,651.5,41.5,2.45,14.0,173.0,309.46,242.85
2016,12,28,16,0,593.0,37.0,2.4,14.0,132.0,265.16,202.94
2016,12,28,16,15,497.0,30.0,2.45,13.5,93.0,207.96,152.32
2016,12,28,16,30,401.0,23.0,2.5,13.0,54.0,154.79,92.05
2016,12,28,16,45,200.5,11.5,2.55,13.0,27.0,63.27,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,218.0,14.5,4.85,10.0,36.5,10.66,0.0
2016,12,29,8,0,436.0,29.0,4.9,10.0,73.0,22.16,12.79
2016,12,29,8,15,523.5,36.0,4.85,10.5,113.5,28.78,19.71
2016,12,29,8,30,611.0,43.0,4.8,11.0,154.0,33.26,24.1
2016,12,29,8,45,663.0,48.0,4.75,11.5,195.0,54.76,28.85
2016,12,29,9,0,715.0,53.0,4.7,12.0,236.0,94.39,48.56
2016,12,29,9,15,749.0,56.5,4.55,12.0,274.5,134.36,76.39
2016,12,29,9,30,783.0,60.0,4.4,12.0,313.0,176.24,110.32
2016,12,29,9,45,796.5,64.5,4.3,12.5,345.5,216.55,145.97
2016,12,29,10,0,810.0,69.0,4.2,13.0,378.0,256.55,182.25
2016,12,29,10,15,826.5,71.0,3.85,13.5,405.5,294.48,216.68
2016,12,29,10,30,843.0,73.0,3.5,14.0,433.0,331.85,250.24
2016,12,29,10,45,853.0,74.5,3.15,14.5,454.0,365.7,280.4
2016,12,29,11,0,863.0,76.0,2.8,15.0,475.0,398.12,308.53
2016,12,29,11,15,869.0,77.0,2.6,15.0,489.5,426.8,333.75
2016,12,29,11,30,875.0,78.0,2.4,15.0,504.0,453.47,356.71
2016,12,29,11,45,876.0,79.0,2.2,15.5,510.0,475.73,374.92
2016,12,29,12,0,877.0,80.0,2.0,16.0,516.0,495.51,390.57
2016,12,29,12,15,876.0,79.5,1.9,16.0,515.0,510.22,402.96
2016,12,29,12,30,875.0,79.0,1.8,16.0,514.0,522.2,412.93
2016,12,29,12,45,876.0,77.0,1.75,16.5,506.0,530.88,419.58
2016,12,29,13,0,877.0,75.0,1.7,17.0,498.0,536.77,423.88
2016,12,29,13,15,869.0,74.0,1.65,17.0,482.0,536.2,423.9
2016,12,29,13,30,861.0,73.0,1.6,17.0,466.0,532.77,421.61
2016,12,29,13,45,846.0,72.0,1.55,17.0,442.5,522.94,414.3
2016,12,29,14,0,831.0,71.0,1.5,17.0,419.0,510.49,404.81
2016,12,29,14,15,704.5,83.5,1.45,17.0,364.0,454.84,361.93
2016,12,29,14,30,578.0,96.0,1.4,17.0,309.0,398.73,318.28
2016,12,29,14,45,544.0,93.5,1.35,17.0,278.5,372.25,297.26
2016,12,29,15,0,510.0,91.0,1.3,17.0,248.0,345.05,275.03
2016,12,29,15,15,481.5,82.0,1.25,16.5,214.5,313.14,249.09
2016,12,29,15,30,453.0,73.0,1.2,16.0,181.0,280.95,222.17
2016,12,29,15,45,402.5,63.0,1.2,16.0,145.5,237.91,185.7
2016,12,29,16,0,352.0,53.0,1.2,16.0,110.0,198.3,151.31
2016,12,29,16,15,281.5,40.5,1.2,15.5,77.0,151.4,110.79
2016,12,29,16,30,211.0,28.0,1.2,15.0,44.0,107.81,65.32
2016,12,29,16,45,105.5,14.0,1.2,15.0,22.0,41.31,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,45,99.0,17.0,2.15,12.5,27.0,13.14,0.0
2016,12,30,8,0,198.0,34.0,2.2,13.0,54.0,26.27,15.98
2016,12,30,8,15,258.5,47.5,2.2,13.0,86.5,36.1,25.89
2016,12,30,8,30,319.0,61.0,2.2,13.0,119.0,45.58,34.81
2016,12,30,8,45,355.5,73.5,2.2,13.0,152.5,65.38,43.55
2016,12,30,9,0,392.0,86.0,2.2,13.0,186.0,96.95,62.51
2016,12,30,9,15,418.0,96.0,2.1,13.0,218.0,128.05,85.03
2016,12,30,9,30,444.0,106.0,2.0,13.0,250.0,160.87,111.32
2016,12,30,9,45,473.0,113.0,1.95,13.5,280.5,193.18,138.14
2016,12,30,10,0,502.0,120.0,1.9,14.0,311.0,227.0,166.8
2016,12,30,10,15,521.5,123.5,1.9,14.0,334.5,256.32,192.64
2016,12,30,10,30,541.0,127.0,1.9,14.0,358.0,285.92,218.68
2016,12,30,10,45,535.5,138.0,1.9,14.0,376.0,313.96,243.64
2016,12,30,11,0,530.0,149.0,1.9,14.0,394.0,340.51,266.9
2016,12,30,11,15,536.0,152.0,1.85,14.0,406.5,362.62,286.05
2016,12,30,11,30,542.0,155.0,1.8,14.0,419.0,383.64,303.98
2016,12,30,11,45,544.0,156.5,1.8,14.5,425.0,400.19,317.68
2016,12,30,12,0,546.0,158.0,1.8,15.0,431.0,415.25,329.93
2016,12,30,12,15,457.5,178.5,1.8,15.0,407.0,403.3,321.37
2016,12,30,12,30,369.0,199.0,1.8,15.0,383.0,385.03,307.58
2016,12,30,12,45,362.0,197.5,1.8,15.0,375.5,385.73,308.79
2016,12,30,13,0,355.0,196.0,1.8,15.0,368.0,385.14,308.8
2016,12,30,13,15,361.5,185.5,1.85,15.0,356.0,381.14,306.39
2016,12,30,13,30,368.0,175.0,1.9,15.0,344.0,375.8,302.87
2016,12,30,13,45,565.0,129.0,2.0,15.0,373.0,435.93,351.82
2016,12,30,14,0,762.0,83.0,2.1,15.0,402.0,488.84,394.04
2016,12,30,14,15,742.5,80.5,2.3,14.5,373.5,470.74,380.82
2016,12,30,14,30,723.0,78.0,2.5,14.0,345.0,451.97,366.95
2016,12,30,14,45,694.5,74.5,2.75,14.0,311.5,424.91,345.39
2016,12,30,15,0,666.0,71.0,3.0,14.0,278.0,396.62,322.15
2016,12,30,15,15,625.0,66.5,3.3,13.5,240.5,360.78,292.67
2016,12,30,15,30,584.0,62.0,3.6,13.0,203.0,324.88,262.1
2016,12,30,15,45,521.0,55.0,3.95,13.0,163.5,277.97,221.31
2016,12,30,16,0,458.0,48.0,4.3,13.0,124.0,233.09,181.41
2016,12,30,16,15,360.5,38.5,4.45,12.5,87.0,176.76,132.07
2016,12,30,16,30,263.0,29.0,4.6,12.0,50.0,125.85,79.82
2016,12,30,16,45,131.5,14.5,4.85,12.0,25.0,58.01,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
